Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,80.5,18.0,0.7,-0.5,26.0,14.11,1.95
2016,1,1,8,0,161.0,36.0,0.7,0.0,52.0,40.97,24.13
2016,1,1,8,15,195.0,52.0,0.65,0.5,80.5,69.68,46.81
2016,1,1,8,30,229.0,68.0,0.6,1.0,109.0,101.29,73.23
2016,1,1,8,45,250.0,83.0,0.55,1.5,138.0,132.55,100.81
2016,1,1,9,0,271.0,98.0,0.5,2.0,167.0,165.61,130.18
2016,1,1,9,15,281.5,112.5,0.45,2.5,194.5,196.68,157.95
2016,1,1,9,30,292.0,127.0,0.4,3.0,222.0,228.3,185.63
2016,1,1,9,45,297.0,139.0,0.4,3.5,244.5,255.7,209.4
2016,1,1,10,0,302.0,151.0,0.4,4.0,267.0,282.94,232.48
2016,1,1,10,15,577.0,114.0,0.4,4.5,354.0,388.65,317.62
2016,1,1,10,30,852.0,77.0,0.4,5.0,441.0,505.98,409.45
2016,1,1,10,45,864.5,78.0,0.45,5.5,463.0,541.18,436.76
2016,1,1,11,0,877.0,79.0,0.5,6.0,485.0,574.54,463.03
2016,1,1,11,15,489.5,149.0,0.5,6.0,377.0,447.07,363.64
2016,1,1,11,30,102.0,219.0,0.5,6.0,269.0,285.8,233.07
2016,1,1,11,45,101.5,223.0,0.55,6.0,273.0,292.52,239.94
2016,1,1,12,0,101.0,227.0,0.6,6.0,277.0,299.02,245.3
2016,1,1,12,15,502.5,152.5,0.6,6.0,401.5,498.08,409.12
2016,1,1,12,30,904.0,78.0,0.6,6.0,526.0,681.92,550.5
2016,1,1,12,45,654.0,132.0,0.65,6.5,453.5,587.8,474.82
2016,1,1,13,0,404.0,186.0,0.7,7.0,381.0,481.0,391.0
2016,1,1,13,15,398.5,181.5,0.7,7.0,368.5,465.56,380.73
2016,1,1,13,30,393.0,177.0,0.7,7.0,356.0,455.97,373.74
2016,1,1,13,45,349.5,174.5,0.75,7.0,327.5,423.03,348.17
2016,1,1,14,0,306.0,172.0,0.8,7.0,299.0,389.95,322.29
2016,1,1,14,15,307.5,158.0,0.75,6.5,278.0,371.24,308.39
2016,1,1,14,30,309.0,144.0,0.7,6.0,257.0,351.35,293.14
2016,1,1,14,45,299.0,131.5,0.7,6.0,232.5,325.57,272.32
2016,1,1,15,0,289.0,119.0,0.7,6.0,208.0,299.32,250.71
2016,1,1,15,15,276.0,104.5,0.7,5.5,180.5,268.73,225.39
2016,1,1,15,30,263.0,90.0,0.7,5.0,153.0,238.11,199.27
2016,1,1,15,45,237.5,75.0,0.7,5.0,123.5,201.37,166.85
2016,1,1,16,0,212.0,60.0,0.7,5.0,94.0,165.85,134.74
2016,1,1,16,15,174.5,44.0,0.65,4.5,66.0,132.44,103.83
2016,1,1,16,30,137.0,28.0,0.6,4.0,38.0,93.18,63.09
2016,1,1,16,45,68.5,14.0,0.55,4.0,19.0,33.51,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,45,34.5,17.5,1.1,2.0,21.0,15.91,2.66
2016,1,2,8,0,69.0,35.0,1.1,3.0,42.0,36.19,22.64
2016,1,2,8,15,86.5,52.5,1.1,3.5,65.5,58.83,41.63
2016,1,2,8,30,104.0,70.0,1.1,4.0,89.0,83.47,62.68
2016,1,2,8,45,115.5,87.0,1.15,4.5,113.0,108.24,84.43
2016,1,2,9,0,127.0,104.0,1.2,5.0,137.0,134.14,107.19
2016,1,2,9,15,132.5,120.5,1.2,5.5,159.5,158.81,128.87
2016,1,2,9,30,138.0,137.0,1.2,6.0,182.0,183.88,150.55
2016,1,2,9,45,143.5,151.0,1.3,6.5,202.0,206.78,170.13
2016,1,2,10,0,149.0,165.0,1.4,7.0,222.0,229.93,189.62
2016,1,2,10,15,167.5,177.0,1.45,7.5,245.0,257.17,212.15
2016,1,2,10,30,186.0,189.0,1.5,8.0,268.0,285.42,235.23
2016,1,2,10,45,172.5,199.0,1.55,8.5,275.5,295.66,243.25
2016,1,2,11,0,159.0,209.0,1.6,9.0,283.0,304.73,250.19
2016,1,2,11,15,225.5,209.5,1.6,9.0,317.5,348.68,286.49
2016,1,2,11,30,292.0,210.0,1.6,9.0,352.0,400.53,328.52
2016,1,2,11,45,281.0,215.0,1.65,9.5,353.5,406.11,332.21
2016,1,2,12,0,270.0,220.0,1.7,10.0,355.0,410.44,335.13
2016,1,2,12,15,164.5,217.5,1.65,10.0,299.5,337.88,276.08
2016,1,2,12,30,59.0,215.0,1.6,10.0,244.0,262.2,213.57
2016,1,2,12,45,106.0,218.0,1.6,10.0,269.5,297.92,243.93
2016,1,2,13,0,153.0,221.0,1.6,10.0,295.0,340.81,279.2
2016,1,2,13,15,321.0,188.5,1.6,10.0,337.5,422.93,347.8
2016,1,2,13,30,489.0,156.0,1.6,10.0,380.0,503.36,413.18
2016,1,2,13,45,256.0,158.5,1.6,10.0,275.5,344.9,284.8
2016,1,2,14,0,23.0,161.0,1.6,10.0,171.0,177.73,144.94
2016,1,2,14,15,64.0,159.5,1.5,9.5,184.0,209.14,172.85
2016,1,2,14,30,105.0,158.0,1.4,9.0,197.0,239.82,199.23
2016,1,2,14,45,100.0,143.5,1.35,9.0,178.0,219.47,182.29
2016,1,2,15,0,95.0,129.0,1.3,9.0,159.0,199.06,165.29
2016,1,2,15,15,89.0,112.5,1.25,8.5,138.0,175.62,145.74
2016,1,2,15,30,83.0,96.0,1.2,8.0,117.0,152.25,125.81
2016,1,2,15,45,72.5,79.0,1.15,7.5,94.5,126.3,103.21
2016,1,2,16,0,62.0,62.0,1.1,7.0,72.0,100.77,80.54
2016,1,2,16,15,42.5,44.5,1.15,6.5,50.5,71.49,54.42
2016,1,2,16,30,23.0,27.0,1.2,6.0,29.0,37.76,23.27
2016,1,2,16,45,11.5,13.5,1.25,6.0,14.5,16.61,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,17.5,1.65,5.5,26.0,13.52,1.2
2016,1,3,8,0,171.0,35.0,1.7,6.0,52.0,40.17,22.58
2016,1,3,8,15,206.5,51.0,1.7,6.0,81.5,69.43,45.12
2016,1,3,8,30,242.0,67.0,1.7,6.0,111.0,102.26,72.19
2016,1,3,8,45,263.5,82.0,1.7,6.5,140.5,133.89,99.83
2016,1,3,9,0,285.0,97.0,1.7,7.0,170.0,167.71,129.76
2016,1,3,9,15,295.5,111.5,1.7,7.5,198.0,199.45,158.17
2016,1,3,9,30,306.0,126.0,1.7,8.0,226.0,231.71,186.59
2016,1,3,9,45,317.0,137.5,1.7,8.5,250.0,261.51,212.46
2016,1,3,10,0,328.0,149.0,1.7,9.0,274.0,291.59,238.02
2016,1,3,10,15,309.5,164.0,1.7,9.0,288.5,311.92,255.64
2016,1,3,10,30,291.0,179.0,1.7,9.0,303.0,330.3,271.18
2016,1,3,10,45,254.0,193.0,1.7,9.5,305.5,336.11,275.58
2016,1,3,11,0,217.0,207.0,1.7,10.0,308.0,334.58,273.82
2016,1,3,11,15,268.0,207.0,1.75,10.0,335.5,375.58,307.46
2016,1,3,11,30,319.0,207.0,1.8,10.0,363.0,413.56,338.34
2016,1,3,11,45,335.5,207.0,1.85,10.0,373.0,431.23,352.71
2016,1,3,12,0,352.0,207.0,1.9,10.0,383.0,448.33,366.71
2016,1,3,12,15,425.0,191.0,1.9,10.0,403.0,490.18,400.77
2016,1,3,12,30,498.0,175.0,1.9,10.0,423.0,526.01,429.85
2016,1,3,12,45,380.0,194.0,1.9,10.5,382.0,465.72,380.58
2016,1,3,13,0,262.0,213.0,1.9,11.0,341.0,411.07,335.53
2016,1,3,13,15,316.0,197.5,1.75,11.0,346.5,430.18,351.9
2016,1,3,13,30,370.0,182.0,1.6,11.0,352.0,447.57,366.28
2016,1,3,13,45,219.0,181.0,1.5,11.0,280.0,339.65,278.71
2016,1,3,14,0,68.0,180.0,1.4,11.0,208.0,234.84,191.92
2016,1,3,14,15,125.0,169.5,1.25,10.5,217.0,265.72,219.09
2016,1,3,14,30,182.0,159.0,1.1,10.0,226.0,286.99,237.51
2016,1,3,14,45,170.0,145.5,1.0,10.0,203.5,262.1,216.89
2016,1,3,15,0,158.0,132.0,0.9,10.0,181.0,237.33,196.34
2016,1,3,15,15,149.5,115.0,0.9,9.5,157.0,210.19,174.04
2016,1,3,15,30,141.0,98.0,0.9,9.0,133.0,183.07,151.19
2016,1,3,15,45,120.5,81.0,0.95,9.0,106.5,150.61,123.01
2016,1,3,16,0,100.0,64.0,1.0,9.0,80.0,119.2,95.26
2016,1,3,16,15,72.5,46.5,1.0,8.5,56.5,85.49,65.43
2016,1,3,16,30,45.0,29.0,1.0,8.0,33.0,52.82,34.81
2016,1,3,16,45,22.5,14.5,1.0,8.0,16.5,20.84,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.0,1.6,7.5,5.0,4.82,0.0
2016,1,4,8,0,0.0,10.0,1.6,8.0,10.0,9.64,2.31
2016,1,4,8,15,0.0,16.0,1.6,8.0,16.0,15.43,7.59
2016,1,4,8,30,0.0,22.0,1.6,8.0,22.0,21.22,12.81
2016,1,4,8,45,0.0,28.0,1.6,8.5,28.0,27.02,17.95
2016,1,4,9,0,0.0,34.0,1.6,9.0,34.0,32.82,23.03
2016,1,4,9,15,0.0,40.0,1.6,9.0,40.0,38.62,28.09
2016,1,4,9,30,0.0,46.0,1.6,9.0,46.0,44.43,33.1
2016,1,4,9,45,0.0,51.0,1.65,9.5,51.0,49.27,37.15
2016,1,4,10,0,0.0,56.0,1.7,10.0,56.0,54.11,41.16
2016,1,4,10,15,0.0,82.5,1.75,10.0,82.5,79.86,63.09
2016,1,4,10,30,0.0,109.0,1.8,10.0,109.0,106.03,85.11
2016,1,4,10,45,6.5,139.0,1.85,10.5,142.5,139.46,112.86
2016,1,4,11,0,13.0,169.0,1.9,11.0,176.0,173.74,140.93
2016,1,4,11,15,20.0,181.0,1.9,11.0,191.0,190.57,154.68
2016,1,4,11,30,27.0,193.0,1.9,11.0,206.0,207.84,168.81
2016,1,4,11,45,13.5,166.5,1.9,11.0,173.0,172.8,139.74
2016,1,4,12,0,0.0,140.0,1.9,11.0,140.0,137.45,110.28
2016,1,4,12,15,0.0,125.0,1.9,11.0,125.0,122.31,97.77
2016,1,4,12,30,0.0,110.0,1.9,11.0,110.0,107.22,85.23
2016,1,4,12,45,0.0,74.5,1.95,11.0,74.5,72.04,55.73
2016,1,4,13,0,0.0,39.0,2.0,11.0,39.0,37.67,26.62
2016,1,4,13,15,0.0,28.5,2.0,11.0,28.5,27.52,17.99
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,17.37,9.3
2016,1,4,13,45,0.0,16.5,2.0,11.0,16.5,15.92,8.08
2016,1,4,14,0,0.0,15.0,2.0,11.0,15.0,14.47,6.85
2016,1,4,14,15,0.0,30.5,1.95,10.5,30.5,29.44,19.83
2016,1,4,14,30,0.0,46.0,1.9,10.0,46.0,44.43,32.86
2016,1,4,14,45,0.0,41.5,1.85,10.0,41.5,40.07,29.15
2016,1,4,15,0,0.0,37.0,1.8,10.0,37.0,35.72,25.43
2016,1,4,15,15,0.0,32.0,1.7,9.5,32.0,30.88,21.3
2016,1,4,15,30,0.0,27.0,1.6,9.0,27.0,26.05,17.11
2016,1,4,15,45,0.0,22.0,1.55,9.0,22.0,21.22,12.83
2016,1,4,16,0,0.0,17.0,1.5,9.0,17.0,16.39,8.51
2016,1,4,16,15,0.0,12.0,1.5,8.5,12.0,11.57,4.18
2016,1,4,16,30,0.0,7.0,1.5,8.0,7.0,6.74,0.0
2016,1,4,16,45,0.0,3.5,1.55,8.0,3.5,3.37,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,10.0,17.0,1.45,7.5,18.0,16.22,2.41
2016,1,5,8,0,20.0,34.0,1.5,8.0,36.0,33.1,21.05
2016,1,5,8,15,33.0,51.5,1.55,8.0,56.5,52.34,37.66
2016,1,5,8,30,46.0,69.0,1.6,8.0,77.0,73.19,55.52
2016,1,5,8,45,55.0,86.0,1.65,8.0,98.0,94.22,73.81
2016,1,5,9,0,64.0,103.0,1.7,8.0,119.0,116.22,92.92
2016,1,5,9,15,68.0,119.0,1.7,8.0,138.5,136.65,110.73
2016,1,5,9,30,72.0,135.0,1.7,8.0,158.0,157.45,128.66
2016,1,5,9,45,75.0,149.0,1.7,8.5,175.5,176.21,144.41
2016,1,5,10,0,78.0,163.0,1.7,9.0,193.0,195.16,160.09
2016,1,5,10,15,69.5,173.0,1.75,9.0,201.5,204.91,168.26
2016,1,5,10,30,61.0,183.0,1.8,9.0,210.0,213.96,175.7
2016,1,5,10,45,33.0,170.5,1.85,9.0,185.5,188.6,154.46
2016,1,5,11,0,5.0,158.0,1.9,9.0,161.0,158.08,128.69
2016,1,5,11,15,2.5,118.0,1.95,8.5,119.5,116.47,93.98
2016,1,5,11,30,0.0,78.0,2.0,8.0,78.0,75.43,59.29
2016,1,5,11,45,0.0,61.0,2.05,8.0,61.0,58.96,45.22
2016,1,5,12,0,0.0,44.0,2.1,8.0,44.0,42.51,31.1
2016,1,5,12,15,0.0,68.0,2.1,8.0,68.0,65.74,51.04
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,89.17,70.99
2016,1,5,12,45,0.0,81.5,2.1,8.0,81.5,78.83,62.19
2016,1,5,13,0,0.0,71.0,2.1,8.0,71.0,68.65,53.55
2016,1,5,13,15,0.0,93.5,2.05,7.5,93.5,90.8,72.66
2016,1,5,13,30,0.0,116.0,2.0,7.0,116.0,113.88,92.52
2016,1,5,13,45,0.0,108.0,2.0,7.0,108.0,105.88,85.8
2016,1,5,14,0,0.0,100.0,2.0,7.0,100.0,97.89,79.13
2016,1,5,14,15,15.5,124.0,1.95,7.0,130.0,133.25,109.85
2016,1,5,14,30,31.0,148.0,1.9,7.0,160.0,176.38,146.77
2016,1,5,14,45,28.0,135.0,1.85,7.0,145.0,160.65,133.46
2016,1,5,15,0,25.0,122.0,1.8,7.0,130.0,145.04,120.29
2016,1,5,15,15,20.5,107.0,1.7,6.5,113.0,120.96,99.87
2016,1,5,15,30,16.0,92.0,1.6,6.0,96.0,102.97,84.4
2016,1,5,15,45,9.0,76.0,1.55,6.0,78.5,82.89,66.7
2016,1,5,16,0,2.0,60.0,1.5,6.0,61.0,63.2,49.19
2016,1,5,16,15,1.0,43.0,1.45,5.5,43.5,44.83,32.76
2016,1,5,16,30,0.0,26.0,1.4,5.0,26.0,25.96,15.34
2016,1,5,16,45,0.0,13.0,1.35,5.0,13.0,12.55,0.0
2016,1,5,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.5,2.35,8.0,16.5,15.93,2.26
2016,1,6,8,0,0.0,33.0,2.3,8.0,33.0,31.42,20.24
2016,1,6,8,15,14.5,52.0,2.2,7.5,54.5,50.89,37.29
2016,1,6,8,30,29.0,71.0,2.1,7.0,76.0,72.44,55.85
2016,1,6,8,45,41.5,89.0,2.05,7.0,98.5,94.33,74.75
2016,1,6,9,0,54.0,107.0,2.0,7.0,121.0,117.57,94.79
2016,1,6,9,15,63.0,124.0,2.0,7.0,143.0,140.06,114.23
2016,1,6,9,30,72.0,141.0,2.0,7.0,165.0,163.41,134.26
2016,1,6,9,45,83.5,153.0,2.0,7.5,183.5,183.45,151.04
2016,1,6,10,0,95.0,165.0,2.0,8.0,202.0,204.33,168.38
2016,1,6,10,15,47.5,116.0,2.05,8.0,134.5,136.52,111.72
2016,1,6,10,30,0.0,67.0,2.1,8.0,67.0,64.77,50.41
2016,1,6,10,45,0.0,40.5,2.15,8.0,40.5,39.12,28.31
2016,1,6,11,0,0.0,14.0,2.2,8.0,14.0,13.51,6.1
2016,1,6,11,15,13.0,103.5,2.2,8.0,110.0,108.08,87.54
2016,1,6,11,30,26.0,193.0,2.2,8.0,206.0,207.17,170.48
2016,1,6,11,45,161.5,206.5,2.2,8.0,288.0,317.36,263.13
2016,1,6,12,0,297.0,220.0,2.2,8.0,370.0,428.23,353.85
2016,1,6,12,15,283.5,222.0,2.2,8.0,364.5,426.89,352.15
2016,1,6,12,30,270.0,224.0,2.2,8.0,359.0,424.32,350.09
2016,1,6,12,45,147.5,207.5,2.2,8.0,281.5,320.56,265.08
2016,1,6,13,0,25.0,191.0,2.2,8.0,204.0,208.51,171.13
2016,1,6,13,15,12.5,106.0,2.2,7.5,112.5,111.73,90.62
2016,1,6,13,30,0.0,21.0,2.2,7.0,21.0,20.27,12.01
2016,1,6,13,45,7.5,89.5,2.2,7.0,92.5,91.81,74.14
2016,1,6,14,0,15.0,158.0,2.2,7.0,164.0,169.09,139.98
2016,1,6,14,15,40.5,158.5,2.15,7.0,174.0,193.19,160.87
2016,1,6,14,30,66.0,159.0,2.1,7.0,184.0,210.51,176.06
2016,1,6,14,45,58.5,145.0,2.1,7.0,166.0,190.32,159.08
2016,1,6,15,0,51.0,131.0,2.1,7.0,148.0,170.38,142.23
2016,1,6,15,15,45.0,115.0,2.05,6.5,128.5,149.05,124.23
2016,1,6,15,30,39.0,99.0,2.0,6.0,109.0,127.95,106.1
2016,1,6,15,45,28.5,81.5,1.95,6.0,88.0,103.1,84.21
2016,1,6,16,0,18.0,64.0,1.9,6.0,67.0,78.74,62.56
2016,1,6,16,15,9.0,46.0,1.85,5.5,47.5,51.54,38.46
2016,1,6,16,30,0.0,28.0,1.8,5.0,28.0,28.38,17.48
2016,1,6,16,45,0.0,14.0,1.75,5.0,14.0,13.51,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,45,128.5,19.5,0.8,4.5,32.0,15.17,2.09
2016,1,7,8,0,257.0,39.0,0.8,5.0,64.0,47.38,26.39
2016,1,7,8,15,353.0,49.0,0.85,5.5,103.0,81.61,49.41
2016,1,7,8,30,449.0,59.0,0.9,6.0,142.0,126.1,83.24
2016,1,7,8,45,535.5,62.5,0.95,6.5,184.5,170.59,119.75
2016,1,7,9,0,622.0,66.0,1.0,7.0,227.0,222.72,164.21
2016,1,7,9,15,661.5,70.0,1.0,7.0,265.5,268.56,205.7
2016,1,7,9,30,701.0,74.0,1.0,7.0,304.0,316.7,248.76
2016,1,7,9,45,767.0,68.0,1.05,7.0,343.5,366.64,292.48
2016,1,7,10,0,833.0,62.0,1.1,7.0,383.0,419.78,338.23
2016,1,7,10,15,849.5,64.0,1.1,7.0,411.5,461.51,374.16
2016,1,7,10,30,866.0,66.0,1.1,7.0,440.0,500.94,407.43
2016,1,7,10,45,876.5,67.0,1.15,7.5,462.0,535.73,435.87
2016,1,7,11,0,887.0,68.0,1.2,8.0,484.0,568.56,462.1
2016,1,7,11,15,482.5,143.5,1.2,8.0,371.0,438.49,359.05
2016,1,7,11,30,78.0,219.0,1.2,8.0,258.0,271.19,221.35
2016,1,7,11,45,77.5,222.5,1.25,8.0,261.5,276.92,226.95
2016,1,7,12,0,77.0,226.0,1.3,8.0,265.0,282.5,231.5
2016,1,7,12,15,44.0,203.0,1.3,8.0,225.5,237.6,194.5
2016,1,7,12,30,11.0,180.0,1.3,8.0,186.0,186.38,151.98
2016,1,7,12,45,5.5,121.0,1.35,8.0,124.0,122.07,98.65
2016,1,7,13,0,0.0,62.0,1.4,8.0,62.0,59.93,46.02
2016,1,7,13,15,437.5,66.5,1.4,8.0,270.5,376.26,318.96
2016,1,7,13,30,875.0,71.0,1.4,8.0,479.0,664.12,544.97
2016,1,7,13,45,862.0,70.0,1.45,8.0,456.5,651.47,532.78
2016,1,7,14,0,849.0,69.0,1.5,8.0,434.0,632.18,518.77
2016,1,7,14,15,550.5,113.5,1.5,7.5,344.0,486.06,403.28
2016,1,7,14,30,252.0,158.0,1.5,7.0,254.0,336.32,280.94
2016,1,7,14,45,244.5,144.5,1.5,7.0,231.0,312.23,262.15
2016,1,7,15,0,237.0,131.0,1.5,7.0,208.0,287.69,241.86
2016,1,7,15,15,228.5,115.0,1.4,6.5,181.5,259.22,218.14
2016,1,7,15,30,220.0,99.0,1.3,6.0,155.0,230.51,193.61
2016,1,7,15,45,407.0,70.5,1.2,6.0,151.0,283.66,236.23
2016,1,7,16,0,594.0,42.0,1.1,6.0,147.0,314.43,255.97
2016,1,7,16,15,503.0,35.0,1.1,5.5,106.5,247.96,196.35
2016,1,7,16,30,412.0,28.0,1.1,5.0,66.0,192.14,142.11
2016,1,7,16,45,206.0,14.0,1.15,4.5,33.0,88.03,15.23
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,0.35,3.5,15.0,14.48,1.88
2016,1,8,8,0,0.0,30.0,0.3,4.0,30.0,28.73,18.5
2016,1,8,8,15,0.0,47.0,0.3,4.0,47.0,44.94,33.44
2016,1,8,8,30,0.0,64.0,0.3,4.0,64.0,61.38,48.28
2016,1,8,8,45,7.0,80.0,0.3,4.5,82.0,78.43,63.03
2016,1,8,9,0,14.0,96.0,0.3,5.0,100.0,96.25,78.24
2016,1,8,9,15,18.0,110.5,0.3,5.0,116.0,112.45,92.12
2016,1,8,9,30,22.0,125.0,0.3,5.0,132.0,129.06,106.19
2016,1,8,9,45,23.5,137.0,0.3,5.5,145.5,142.61,117.35
2016,1,8,10,0,25.0,149.0,0.3,6.0,159.0,156.29,128.46
2016,1,8,10,15,148.5,166.5,0.35,6.5,230.5,237.4,195.23
2016,1,8,10,30,272.0,184.0,0.4,7.0,302.0,326.25,266.56
2016,1,8,10,45,264.5,195.0,0.45,7.5,314.5,343.91,279.91
2016,1,8,11,0,257.0,206.0,0.5,8.0,327.0,360.47,292.77
2016,1,8,11,15,142.0,200.5,0.5,8.0,268.0,290.93,236.76
2016,1,8,11,30,27.0,195.0,0.5,8.0,209.0,209.79,170.16
2016,1,8,11,45,27.0,198.0,0.55,8.5,212.0,213.7,173.57
2016,1,8,12,0,27.0,201.0,0.6,9.0,215.0,217.6,176.44
2016,1,8,12,15,116.0,216.5,0.6,9.0,276.0,305.62,248.83
2016,1,8,12,30,205.0,232.0,0.6,9.0,337.0,384.0,311.32
2016,1,8,12,45,206.5,228.5,0.6,9.0,332.5,383.66,310.6
2016,1,8,13,0,208.0,225.0,0.6,9.0,328.0,382.64,310.12
2016,1,8,13,15,204.5,219.0,0.6,9.0,318.0,374.76,304.26
2016,1,8,13,30,201.0,213.0,0.6,9.0,308.0,366.22,297.93
2016,1,8,13,45,140.0,200.0,0.65,9.0,265.0,311.34,254.18
2016,1,8,14,0,79.0,187.0,0.7,9.0,222.0,249.87,204.57
2016,1,8,14,15,125.5,176.0,0.7,8.5,227.0,274.12,226.22
2016,1,8,14,30,172.0,165.0,0.7,8.0,232.0,289.07,239.66
2016,1,8,14,45,161.0,152.0,0.7,8.0,210.0,265.57,220.45
2016,1,8,15,0,150.0,139.0,0.7,8.0,188.0,242.16,201.29
2016,1,8,15,15,142.5,122.0,0.7,7.5,164.0,215.8,179.74
2016,1,8,15,30,135.0,105.0,0.7,7.0,140.0,189.43,157.62
2016,1,8,15,45,119.0,87.5,0.75,7.0,114.5,158.51,130.83
2016,1,8,16,0,103.0,70.0,0.8,7.0,89.0,128.29,104.11
2016,1,8,16,15,79.0,52.0,0.8,6.5,64.5,94.98,74.53
2016,1,8,16,30,55.0,34.0,0.8,6.0,40.0,62.79,45.08
2016,1,8,16,45,27.5,17.0,0.8,6.0,20.0,28.71,4.55
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,23.5,17.5,1.75,5.5,20.0,15.88,2.66
2016,1,9,8,0,47.0,35.0,1.8,6.0,40.0,34.7,21.85
2016,1,9,8,15,63.5,53.0,1.8,6.0,62.5,56.47,40.24
2016,1,9,8,30,80.0,71.0,1.8,6.0,85.0,80.23,60.52
2016,1,9,8,45,89.5,88.5,1.8,6.0,108.5,103.91,81.34
2016,1,9,9,0,99.0,106.0,1.8,6.0,132.0,128.58,103.07
2016,1,9,9,15,104.0,122.5,1.8,6.0,153.5,151.86,123.63
2016,1,9,9,30,109.0,139.0,1.8,6.0,175.0,175.56,144.32
2016,1,9,9,45,106.5,153.0,1.8,6.5,191.5,194.26,160.32
2016,1,9,10,0,104.0,167.0,1.8,7.0,208.0,212.65,175.73
2016,1,9,10,15,59.5,164.0,1.75,7.0,188.0,190.9,157.7
2016,1,9,10,30,15.0,161.0,1.7,7.0,168.0,165.44,136.11
2016,1,9,10,45,19.0,171.5,1.7,7.0,180.5,178.79,147.25
2016,1,9,11,0,23.0,182.0,1.7,7.0,193.0,192.42,158.48
2016,1,9,11,15,60.5,203.5,1.65,7.0,233.5,241.93,199.82
2016,1,9,11,30,98.0,225.0,1.6,7.0,274.0,289.72,239.16
2016,1,9,11,45,78.0,223.0,1.55,7.0,262.0,277.73,228.76
2016,1,9,12,0,58.0,221.0,1.5,7.0,250.0,264.8,217.81
2016,1,9,12,15,102.0,228.5,1.45,7.0,280.0,303.43,250.18
2016,1,9,12,30,146.0,236.0,1.4,7.0,310.0,349.54,287.89
2016,1,9,12,45,94.5,221.5,1.35,7.5,269.5,294.26,241.83
2016,1,9,13,0,43.0,207.0,1.3,8.0,229.0,244.8,200.49
2016,1,9,13,15,34.5,196.0,1.2,8.0,213.0,227.83,186.75
2016,1,9,13,30,26.0,185.0,1.1,8.0,197.0,203.93,167.14
2016,1,9,13,45,13.0,128.0,1.05,8.0,134.0,135.04,109.97
2016,1,9,14,0,0.0,71.0,1.0,8.0,71.0,68.64,53.68
2016,1,9,14,15,0.0,81.5,0.9,8.0,81.5,79.04,62.81
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,90.11,72.38
2016,1,9,14,45,0.0,84.0,0.75,8.0,84.0,82.17,65.68
2016,1,9,15,0,0.0,76.0,0.7,8.0,76.0,74.24,58.99
2016,1,9,15,15,0.0,66.5,0.7,7.5,66.5,64.75,50.97
2016,1,9,15,30,0.0,57.0,0.7,7.0,57.0,55.27,42.83
2016,1,9,15,45,0.0,46.5,0.7,7.0,46.5,44.92,33.72
2016,1,9,16,0,0.0,36.0,0.7,7.0,36.0,34.76,24.67
2016,1,9,16,15,0.0,26.0,0.65,7.0,26.0,25.09,15.97
2016,1,9,16,30,0.0,16.0,0.6,7.0,16.0,15.43,7.15
2016,1,9,16,45,0.0,8.0,0.55,7.0,8.0,7.71,0.0
2016,1,9,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,210.0,15.0,1.0,4.5,36.5,11.01,0.28
2016,1,10,8,0,420.0,30.0,1.0,5.0,73.0,46.91,21.49
2016,1,10,8,15,508.5,37.0,1.0,5.0,114.0,85.8,46.55
2016,1,10,8,30,597.0,44.0,1.0,5.0,155.0,134.12,83.86
2016,1,10,8,45,655.5,48.0,1.05,5.5,197.0,180.68,123.97
2016,1,10,9,0,714.0,52.0,1.1,6.0,239.0,232.01,169.64
2016,1,10,9,15,532.5,87.0,1.05,6.5,238.5,247.53,192.02
2016,1,10,9,30,351.0,122.0,1.0,7.0,238.0,244.67,196.2
2016,1,10,9,45,365.0,133.0,1.0,7.5,264.5,277.66,224.86
2016,1,10,10,0,379.0,144.0,1.0,8.0,291.0,311.07,253.03
2016,1,10,10,15,526.0,122.5,0.95,8.0,343.0,372.81,303.62
2016,1,10,10,30,673.0,101.0,0.9,8.0,395.0,445.52,362.25
2016,1,10,10,45,394.0,157.5,0.85,8.5,332.0,377.78,307.67
2016,1,10,11,0,115.0,214.0,0.8,9.0,269.0,285.59,231.9
2016,1,10,11,15,209.5,214.5,0.75,9.0,318.0,345.32,281.19
2016,1,10,11,30,304.0,215.0,0.7,9.0,367.0,414.45,335.85
2016,1,10,11,45,397.5,198.5,0.7,9.5,400.5,462.65,373.4
2016,1,10,12,0,491.0,182.0,0.7,10.0,434.0,519.24,416.75
2016,1,10,12,15,278.5,203.5,0.7,10.0,346.5,404.49,326.04
2016,1,10,12,30,66.0,225.0,0.7,10.0,259.0,277.61,223.58
2016,1,10,12,45,37.5,200.0,0.75,10.5,219.0,232.14,187.42
2016,1,10,13,0,9.0,175.0,0.8,11.0,179.0,180.58,145.19
2016,1,10,13,15,14.0,177.0,0.8,10.5,183.5,186.6,150.87
2016,1,10,13,30,19.0,179.0,0.8,10.0,188.0,192.72,156.43
2016,1,10,13,45,16.0,169.5,0.8,10.0,177.0,181.17,147.09
2016,1,10,14,0,13.0,160.0,0.8,10.0,166.0,169.67,137.84
2016,1,10,14,15,6.5,134.5,0.75,9.5,137.5,138.65,112.45
2016,1,10,14,30,0.0,109.0,0.7,9.0,109.0,107.97,87.02
2016,1,10,14,45,0.0,99.0,0.7,9.0,99.0,97.98,78.82
2016,1,10,15,0,0.0,89.0,0.7,9.0,89.0,88.01,70.48
2016,1,10,15,15,0.0,78.0,0.7,8.5,78.0,76.98,61.26
2016,1,10,15,30,0.0,67.0,0.7,8.0,67.0,65.95,51.88
2016,1,10,15,45,0.0,55.5,0.75,8.0,55.5,54.37,41.77
2016,1,10,16,0,0.0,44.0,0.8,8.0,44.0,42.77,31.48
2016,1,10,16,15,0.0,32.0,0.85,7.5,32.0,30.9,20.92
2016,1,10,16,30,0.0,20.0,0.9,7.0,20.0,19.3,10.42
2016,1,10,16,45,0.0,10.0,0.95,7.0,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,32.5,18.0,0.8,6.5,21.0,16.31,3.3
2016,1,11,8,0,65.0,36.0,0.8,7.0,42.0,36.38,22.75
2016,1,11,8,15,83.5,53.5,0.8,7.0,66.0,58.87,41.33
2016,1,11,8,30,102.0,71.0,0.8,7.0,90.0,83.48,62.1
2016,1,11,8,45,114.0,88.5,0.8,7.5,115.0,108.76,83.95
2016,1,11,9,0,126.0,106.0,0.8,8.0,140.0,135.24,106.83
2016,1,11,9,15,133.5,122.5,0.75,8.0,163.0,160.53,128.84
2016,1,11,9,30,141.0,139.0,0.7,8.0,186.0,186.41,151.05
2016,1,11,9,45,203.0,149.5,0.7,8.5,225.0,227.67,184.76
2016,1,11,10,0,265.0,160.0,0.7,9.0,264.0,276.36,224.28
2016,1,11,10,15,230.5,176.5,0.65,9.0,271.5,288.73,234.65
2016,1,11,10,30,196.0,193.0,0.6,9.0,279.0,294.59,239.48
2016,1,11,10,45,245.0,198.0,0.55,9.5,311.0,337.14,273.15
2016,1,11,11,0,294.0,203.0,0.5,10.0,343.0,378.41,305.02
2016,1,11,11,15,246.5,216.0,0.5,10.0,335.5,373.65,300.63
2016,1,11,11,30,199.0,229.0,0.5,10.0,328.0,360.6,290.05
2016,1,11,11,45,240.5,227.5,0.5,10.5,350.0,390.14,313.29
2016,1,11,12,0,282.0,226.0,0.5,11.0,372.0,426.55,341.03
2016,1,11,12,15,258.5,229.5,0.45,11.0,363.0,420.19,335.26
2016,1,11,12,30,235.0,233.0,0.4,11.0,354.0,405.69,323.8
2016,1,11,12,45,216.5,231.0,0.4,11.5,341.5,393.83,314.24
2016,1,11,13,0,198.0,229.0,0.4,12.0,329.0,381.12,303.99
2016,1,11,13,15,260.0,214.0,0.35,12.0,341.0,414.61,330.83
2016,1,11,13,30,322.0,199.0,0.3,12.0,353.0,439.4,350.42
2016,1,11,13,45,271.5,195.5,0.3,12.0,321.5,400.98,320.53
2016,1,11,14,0,221.0,192.0,0.3,12.0,290.0,355.08,285.27
2016,1,11,14,15,245.0,176.5,0.3,12.0,278.5,358.26,288.91
2016,1,11,14,30,269.0,161.0,0.3,12.0,267.0,352.04,284.76
2016,1,11,14,45,263.0,147.5,0.3,12.0,243.5,328.45,266.5
2016,1,11,15,0,257.0,134.0,0.3,12.0,220.0,304.28,247.57
2016,1,11,15,15,480.0,93.0,0.35,11.5,229.5,377.74,307.75
2016,1,11,15,30,703.0,52.0,0.4,11.0,239.0,429.26,347.17
2016,1,11,15,45,656.5,47.0,0.45,10.5,198.0,377.8,304.26
2016,1,11,16,0,610.0,42.0,0.5,10.0,157.0,327.8,261.73
2016,1,11,16,15,526.0,35.5,0.5,9.5,116.0,263.2,205.95
2016,1,11,16,30,442.0,29.0,0.5,9.0,75.0,204.07,152.2
2016,1,11,16,45,221.0,14.5,0.5,9.0,37.5,97.25,47.07
2016,1,11,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
