Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,238.5,14.0,1.35,5.5,38.5,10.88,0.51
2016,1,12,8,0,477.0,28.0,1.3,6.0,77.0,48.65,21.3
2016,1,12,8,15,561.0,34.0,1.15,6.5,119.0,88.91,46.73
2016,1,12,8,30,645.0,40.0,1.0,7.0,161.0,137.38,83.92
2016,1,12,8,45,694.5,44.5,0.9,7.5,203.0,185.15,125.21
2016,1,12,9,0,744.0,49.0,0.8,8.0,245.0,236.77,171.04
2016,1,12,9,15,776.5,52.0,0.7,8.0,284.5,285.27,215.14
2016,1,12,9,30,809.0,55.0,0.6,8.0,324.0,335.25,259.66
2016,1,12,9,45,717.5,76.5,0.5,8.5,333.5,357.76,282.18
2016,1,12,10,0,626.0,98.0,0.4,9.0,343.0,371.39,295.78
2016,1,12,10,15,573.0,119.5,0.45,9.5,357.0,394.06,315.55
2016,1,12,10,30,520.0,141.0,0.5,10.0,371.0,409.66,328.71
2016,1,12,10,45,489.5,157.0,0.55,10.5,381.5,428.52,343.75
2016,1,12,11,0,459.0,173.0,0.6,11.0,392.0,444.18,355.74
2016,1,12,11,15,688.5,119.5,0.6,11.0,460.0,538.99,430.41
2016,1,12,11,30,918.0,66.0,0.6,11.0,528.0,634.65,503.35
2016,1,12,11,45,673.5,132.5,0.6,11.5,474.5,575.96,455.83
2016,1,12,12,0,429.0,199.0,0.6,12.0,421.0,498.62,395.12
2016,1,12,12,15,453.5,193.5,0.6,12.0,428.0,516.25,409.88
2016,1,12,12,30,478.0,188.0,0.6,12.0,435.0,532.69,422.64
2016,1,12,12,45,696.5,127.5,0.6,12.0,482.0,622.0,492.18
2016,1,12,13,0,915.0,67.0,0.6,12.0,529.0,699.2,549.62
2016,1,12,13,15,599.0,137.0,0.6,12.0,436.0,569.51,451.31
2016,1,12,13,30,283.0,207.0,0.6,12.0,343.0,422.92,337.74
2016,1,12,13,45,247.5,201.0,0.6,12.0,316.0,391.87,315.14
2016,1,12,14,0,212.0,195.0,0.6,12.0,289.0,353.07,285.22
2016,1,12,14,15,310.0,168.5,0.6,11.5,296.5,390.66,317.46
2016,1,12,14,30,408.0,142.0,0.6,11.0,304.0,424.09,345.27
2016,1,12,14,45,395.5,131.5,0.65,11.0,277.0,396.8,323.97
2016,1,12,15,0,383.0,121.0,0.7,11.0,250.0,368.74,302.13
2016,1,12,15,15,369.0,107.5,0.75,10.5,219.5,335.82,276.34
2016,1,12,15,30,355.0,94.0,0.8,10.0,189.0,302.53,249.36
2016,1,12,15,45,324.5,81.0,0.85,9.5,156.5,261.83,215.26
2016,1,12,16,0,294.0,68.0,0.9,9.0,124.0,222.44,181.14
2016,1,12,16,15,255.0,52.5,0.9,8.5,92.0,178.21,142.0
2016,1,12,16,30,216.0,37.0,0.9,8.0,60.0,136.54,103.65
2016,1,12,16,45,108.0,23.5,0.95,8.0,35.0,73.14,38.75
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,221.5,15.0,1.4,8.5,38.0,10.95,0.67
2016,1,13,8,0,443.0,30.0,1.4,9.0,76.0,47.78,21.29
2016,1,13,8,15,531.5,36.5,1.4,9.0,118.0,88.48,47.17
2016,1,13,8,30,620.0,43.0,1.4,9.0,160.0,136.69,83.9
2016,1,13,8,45,451.0,71.5,1.45,9.5,167.5,161.37,114.33
2016,1,13,9,0,282.0,100.0,1.5,10.0,175.0,169.31,129.64
2016,1,13,9,15,299.5,113.0,1.55,10.0,203.5,201.78,158.5
2016,1,13,9,30,317.0,126.0,1.6,10.0,232.0,235.4,188.02
2016,1,13,9,45,183.5,144.0,1.7,10.5,207.0,214.77,173.95
2016,1,13,10,0,50.0,162.0,1.8,11.0,182.0,182.04,148.02
2016,1,13,10,15,25.0,124.0,1.85,11.0,134.0,134.2,108.39
2016,1,13,10,30,0.0,86.0,1.9,11.0,86.0,83.25,65.43
2016,1,13,10,45,0.0,78.5,1.95,11.0,78.5,75.91,59.18
2016,1,13,11,0,0.0,71.0,2.0,11.0,71.0,68.65,52.96
2016,1,13,11,15,0.0,71.0,2.0,11.0,71.0,68.65,52.91
2016,1,13,11,30,0.0,71.0,2.0,11.0,71.0,68.65,52.86
2016,1,13,11,45,449.5,74.5,2.05,11.0,307.5,372.2,311.27
2016,1,13,12,0,899.0,78.0,2.1,11.0,544.0,671.83,546.34
2016,1,13,12,15,583.5,155.0,2.1,10.5,457.5,561.49,456.78
2016,1,13,12,30,268.0,232.0,2.1,10.0,371.0,434.08,353.84
2016,1,13,12,45,577.0,155.5,2.1,10.0,450.0,569.57,466.34
2016,1,13,13,0,886.0,79.0,2.1,10.0,529.0,698.85,568.4
2016,1,13,13,15,492.0,148.0,2.05,10.0,396.5,507.04,415.79
2016,1,13,13,30,98.0,217.0,2.0,10.0,264.0,295.37,241.44
2016,1,13,13,45,92.5,206.5,2.0,10.0,249.5,280.5,230.54
2016,1,13,14,0,87.0,196.0,2.0,10.0,235.0,265.48,218.6
2016,1,13,14,15,450.0,134.0,1.95,9.5,315.5,449.39,374.48
2016,1,13,14,30,813.0,72.0,1.9,9.0,396.0,597.33,494.3
2016,1,13,14,45,793.0,68.5,1.85,9.0,362.0,564.08,466.54
2016,1,13,15,0,773.0,65.0,1.8,9.0,328.0,529.15,438.38
2016,1,13,15,15,738.5,61.5,1.6,8.5,288.5,484.91,402.15
2016,1,13,15,30,704.0,58.0,1.4,8.0,249.0,440.39,364.7
2016,1,13,15,45,661.5,52.0,1.25,7.5,208.0,389.4,321.09
2016,1,13,16,0,619.0,46.0,1.1,7.0,167.0,339.54,276.92
2016,1,13,16,15,533.0,39.5,1.05,6.5,124.5,276.8,221.38
2016,1,13,16,30,447.0,33.0,1.0,6.0,82.0,216.72,166.21
2016,1,13,16,45,293.5,22.5,1.0,5.5,48.5,132.76,78.41
2016,1,13,17,0,140.0,12.0,1.0,5.0,15.0,50.24,0.0
2016,1,13,17,15,70.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,183.0,15.5,0.6,5.5,35.0,11.35,1.22
2016,1,14,8,0,366.0,31.0,0.6,6.0,70.0,45.08,21.58
2016,1,14,8,15,432.0,40.5,0.6,6.0,107.0,81.51,46.03
2016,1,14,8,30,498.0,50.0,0.6,6.0,144.0,124.41,79.69
2016,1,14,8,45,540.5,57.0,0.65,6.5,182.0,166.26,115.88
2016,1,14,9,0,583.0,64.0,0.7,7.0,220.0,211.57,156.1
2016,1,14,9,15,605.5,71.5,0.75,7.0,255.0,254.55,195.46
2016,1,14,9,30,628.0,79.0,0.8,7.0,290.0,298.51,235.16
2016,1,14,9,45,595.0,96.5,0.9,7.5,313.0,331.94,265.92
2016,1,14,10,0,562.0,114.0,1.0,8.0,336.0,361.29,292.16
2016,1,14,10,15,449.5,146.5,1.05,8.0,332.5,363.44,296.07
2016,1,14,10,30,337.0,179.0,1.1,8.0,329.0,354.47,289.91
2016,1,14,10,45,340.0,189.0,1.15,8.5,346.5,378.86,309.69
2016,1,14,11,0,343.0,199.0,1.2,9.0,364.0,402.55,328.31
2016,1,14,11,15,284.0,215.0,1.2,9.0,354.5,395.35,322.09
2016,1,14,11,30,225.0,231.0,1.2,9.0,345.0,379.17,308.76
2016,1,14,11,45,223.0,235.0,1.25,9.0,349.5,387.97,316.08
2016,1,14,12,0,221.0,239.0,1.3,9.0,354.0,396.03,322.6
2016,1,14,12,15,188.5,241.0,1.35,9.0,339.5,380.98,310.42
2016,1,14,12,30,156.0,243.0,1.4,9.0,325.0,364.6,297.22
2016,1,14,12,45,152.0,239.5,1.45,9.0,318.5,360.43,294.29
2016,1,14,13,0,148.0,236.0,1.5,9.0,312.0,355.72,290.86
2016,1,14,13,15,156.0,229.0,1.5,9.0,306.5,354.7,290.58
2016,1,14,13,30,164.0,222.0,1.5,9.0,301.0,353.11,289.84
2016,1,14,13,45,156.0,211.5,1.55,9.0,284.5,336.13,276.63
2016,1,14,14,0,148.0,201.0,1.6,9.0,268.0,318.77,263.09
2016,1,14,14,15,74.0,103.5,1.6,8.5,137.0,158.71,131.43
2016,1,14,14,30,0.0,6.0,1.6,8.0,6.0,5.79,0.0
2016,1,14,14,45,0.0,5.5,1.6,8.0,5.5,5.3,0.0
2016,1,14,15,0,0.0,5.0,1.6,8.0,5.0,4.82,0.0
2016,1,14,15,15,0.0,4.0,1.55,8.0,4.0,3.86,0.0
2016,1,14,15,30,0.0,3.0,1.5,8.0,3.0,2.89,0.0
2016,1,14,15,45,0.0,2.5,1.5,8.0,2.5,2.41,0.0
2016,1,14,16,0,0.0,2.0,1.5,8.0,2.0,1.93,0.0
2016,1,14,16,15,0.0,1.5,1.5,7.5,1.5,1.44,0.0
2016,1,14,16,30,0.0,1.0,1.5,7.0,1.0,0.96,0.0
2016,1,14,16,45,0.0,0.5,1.55,7.0,0.5,0.48,0.0
2016,1,14,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,45,196.5,16.0,0.7,6.5,37.0,11.77,1.67
2016,1,15,8,0,393.0,32.0,0.7,7.0,74.0,47.38,22.63
2016,1,15,8,15,482.0,39.5,0.7,7.0,115.0,85.65,47.24
2016,1,15,8,30,571.0,47.0,0.7,7.0,156.0,132.72,83.25
2016,1,15,8,45,625.5,52.5,0.75,7.5,198.0,179.23,123.04
2016,1,15,9,0,680.0,58.0,0.8,8.0,240.0,230.81,168.42
2016,1,15,9,15,716.0,61.5,0.8,8.0,279.5,278.22,211.39
2016,1,15,9,30,752.0,65.0,0.8,8.0,319.0,327.59,255.49
2016,1,15,9,45,762.0,71.5,0.8,8.5,352.0,371.58,294.22
2016,1,15,10,0,772.0,78.0,0.8,9.0,385.0,414.69,331.01
2016,1,15,10,15,790.5,80.5,0.8,9.0,414.5,456.53,366.28
2016,1,15,10,30,809.0,83.0,0.8,9.0,444.0,497.64,400.05
2016,1,15,10,45,825.0,83.5,0.8,9.0,467.5,534.31,429.66
2016,1,15,11,0,841.0,84.0,0.8,9.0,491.0,569.51,457.52
2016,1,15,11,15,849.0,85.0,0.75,9.0,507.0,598.82,479.85
2016,1,15,11,30,857.0,86.0,0.7,9.0,523.0,625.8,499.98
2016,1,15,11,45,863.0,85.5,0.7,9.5,532.0,647.39,515.48
2016,1,15,12,0,869.0,85.0,0.7,10.0,541.0,666.25,528.76
2016,1,15,12,15,649.0,144.5,0.65,10.0,485.0,598.97,475.92
2016,1,15,12,30,429.0,204.0,0.6,10.0,429.0,519.41,413.75
2016,1,15,12,45,400.5,207.0,0.55,10.0,415.0,500.68,400.19
2016,1,15,13,0,372.0,210.0,0.5,10.0,401.0,487.11,389.57
2016,1,15,13,15,617.0,144.0,0.45,10.0,450.0,593.3,473.04
2016,1,15,13,30,862.0,78.0,0.4,10.0,499.0,682.21,539.63
2016,1,15,13,45,856.0,75.0,0.35,10.0,477.5,668.57,528.45
2016,1,15,14,0,850.0,72.0,0.3,10.0,456.0,651.96,516.27
2016,1,15,14,15,833.0,70.0,0.3,10.0,427.0,626.59,498.16
2016,1,15,14,30,816.0,68.0,0.3,10.0,398.0,598.89,478.12
2016,1,15,14,45,799.5,64.0,0.3,10.5,364.5,567.08,453.82
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,533.4,427.6
2016,1,15,15,15,749.5,56.5,0.35,10.5,291.5,489.34,394.68
2016,1,15,15,30,716.0,53.0,0.4,10.0,252.0,444.97,360.25
2016,1,15,15,45,668.0,48.5,0.45,10.0,210.5,392.47,317.34
2016,1,15,16,0,620.0,44.0,0.5,10.0,169.0,341.47,273.94
2016,1,15,16,15,539.0,38.0,0.5,9.5,127.5,277.29,218.86
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,222.09,169.15
2016,1,15,16,45,311.5,22.5,0.55,9.0,51.5,141.83,90.56
2016,1,15,17,0,165.0,13.0,0.6,9.0,17.0,58.96,0.0
2016,1,15,17,15,82.5,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,7,45,93.5,19.5,1.45,7.5,29.5,15.06,3.96
2016,1,16,8,0,187.0,39.0,1.5,8.0,59.0,43.46,25.17
2016,1,16,8,15,240.0,54.0,1.45,8.0,92.0,74.54,47.9
2016,1,16,8,30,293.0,69.0,1.4,8.0,125.0,111.01,76.97
2016,1,16,8,45,330.0,82.0,1.4,8.5,159.5,147.48,108.01
2016,1,16,9,0,367.0,95.0,1.4,9.0,194.0,187.25,142.49
2016,1,16,9,15,398.0,104.0,1.35,9.0,226.0,224.33,175.29
2016,1,16,9,30,429.0,113.0,1.3,9.0,258.0,263.58,209.67
2016,1,16,9,45,567.0,103.0,1.3,9.5,316.5,328.65,263.02
2016,1,16,10,0,705.0,93.0,1.3,10.0,375.0,402.35,322.9
2016,1,16,10,15,416.5,146.5,1.25,10.0,316.5,348.96,282.92
2016,1,16,10,30,128.0,200.0,1.2,10.0,258.0,268.32,218.22
2016,1,16,10,45,115.0,209.5,1.15,10.5,263.5,276.54,224.73
2016,1,16,11,0,102.0,219.0,1.1,11.0,269.0,279.41,226.34
2016,1,16,11,15,180.0,224.0,1.05,11.0,315.5,339.07,274.64
2016,1,16,11,30,258.0,229.0,1.0,11.0,362.0,403.22,325.29
2016,1,16,11,45,204.0,237.0,1.0,11.5,343.0,378.59,304.45
2016,1,16,12,0,150.0,245.0,1.0,12.0,324.0,356.78,286.2
2016,1,16,12,15,155.5,245.5,0.95,12.0,327.5,364.39,292.3
2016,1,16,12,30,161.0,246.0,0.9,12.0,331.0,371.64,297.92
2016,1,16,12,45,158.5,242.5,0.9,12.0,325.5,368.55,295.65
2016,1,16,13,0,156.0,239.0,0.9,12.0,320.0,364.91,293.04
2016,1,16,13,15,193.5,229.5,0.85,12.0,327.0,381.32,306.74
2016,1,16,13,30,231.0,220.0,0.8,12.0,334.0,396.81,319.5
2016,1,16,13,45,120.0,191.0,0.8,12.0,250.0,288.7,233.35
2016,1,16,14,0,9.0,162.0,0.8,12.0,166.0,168.7,135.27
2016,1,16,14,15,34.0,166.5,0.75,12.0,180.5,197.45,160.03
2016,1,16,14,30,59.0,171.0,0.7,12.0,195.0,219.72,178.68
2016,1,16,14,45,55.0,157.5,0.7,12.0,178.5,202.3,164.61
2016,1,16,15,0,51.0,144.0,0.7,12.0,162.0,184.96,150.66
2016,1,16,15,15,46.5,127.5,0.6,11.5,142.5,163.78,133.5
2016,1,16,15,30,42.0,111.0,0.5,11.0,123.0,142.74,116.17
2016,1,16,15,45,34.0,94.0,0.45,10.5,102.5,119.52,96.66
2016,1,16,16,0,26.0,77.0,0.4,10.0,82.0,96.71,77.15
2016,1,16,16,15,14.0,59.0,0.45,9.5,61.5,67.57,51.98
2016,1,16,16,30,2.0,41.0,0.5,9.0,41.0,43.47,30.92
2016,1,16,16,45,1.0,25.0,0.55,9.0,25.0,25.77,13.72
2016,1,16,17,0,0.0,9.0,0.6,9.0,9.0,8.85,0.0
2016,1,16,17,15,0.0,4.5,0.55,9.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,9.0,2.0,1.97,0.0
2016,1,17,7,45,0.0,9.5,1.4,9.0,9.5,9.16,0.35
2016,1,17,8,0,0.0,17.0,1.5,9.0,17.0,16.4,8.02
2016,1,17,8,15,0.0,26.5,1.5,9.0,26.5,25.58,16.29
2016,1,17,8,30,0.0,36.0,1.5,9.0,36.0,34.76,24.5
2016,1,17,8,45,0.0,46.0,1.5,9.5,46.0,44.43,32.99
2016,1,17,9,0,0.0,56.0,1.5,10.0,56.0,54.11,41.34
2016,1,17,9,15,0.0,65.0,1.45,10.0,65.0,62.83,48.83
2016,1,17,9,30,0.0,74.0,1.4,10.0,74.0,71.57,56.25
2016,1,17,9,45,0.0,89.5,1.4,10.5,89.5,86.69,68.9
2016,1,17,10,0,0.0,105.0,1.4,11.0,105.0,101.91,81.45
2016,1,17,10,15,0.0,74.0,1.4,11.0,74.0,71.55,55.62
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,41.54,30.02
2016,1,17,10,45,0.0,72.5,1.4,11.0,72.5,70.1,54.27
2016,1,17,11,0,0.0,102.0,1.4,11.0,102.0,98.98,78.45
2016,1,17,11,15,0.0,107.0,1.4,11.0,107.0,103.93,82.44
2016,1,17,11,30,0.0,112.0,1.4,11.0,112.0,108.91,86.51
2016,1,17,11,45,0.0,95.5,1.45,11.5,95.5,92.55,72.64
2016,1,17,12,0,0.0,79.0,1.5,12.0,79.0,76.41,59.01
2016,1,17,12,15,0.0,88.0,1.5,12.0,88.0,85.13,66.32
2016,1,17,12,30,0.0,97.0,1.5,12.0,97.0,94.07,73.77
2016,1,17,12,45,0.0,93.0,1.55,12.0,93.0,90.11,70.48
2016,1,17,13,0,0.0,89.0,1.6,12.0,89.0,86.15,67.22
2016,1,17,13,15,0.0,96.0,1.55,12.0,96.0,93.18,73.16
2016,1,17,13,30,0.0,103.0,1.5,12.0,103.0,100.31,79.19
2016,1,17,13,45,0.0,121.5,1.5,12.0,121.5,119.39,95.18
2016,1,17,14,0,0.0,140.0,1.5,12.0,140.0,139.13,111.67
2016,1,17,14,15,0.0,131.0,1.45,11.5,131.0,130.2,104.6
2016,1,17,14,30,0.0,122.0,1.4,11.0,122.0,121.3,97.58
2016,1,17,14,45,0.0,64.0,1.35,11.0,64.0,61.86,47.53
2016,1,17,15,0,0.0,6.0,1.3,11.0,6.0,5.79,0.0
2016,1,17,15,15,0.0,5.0,1.2,10.5,5.0,4.82,0.0
2016,1,17,15,30,0.0,4.0,1.1,10.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.5,1.05,10.0,3.5,3.37,0.0
2016,1,17,16,0,0.0,3.0,1.0,10.0,3.0,2.89,0.0
2016,1,17,16,15,0.0,2.0,1.0,9.5,2.0,1.93,0.0
2016,1,17,16,30,0.0,1.0,1.0,9.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,1.0,9.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,173.0,10.0,0.7,8.0,13.0,9.83,0.0
2016,1,18,7,45,321.0,19.5,0.7,8.5,46.5,16.13,5.28
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,49.76,22.14
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.0,89.87,47.4
2016,1,18,8,30,633.0,41.0,0.5,10.0,164.0,138.08,84.13
2016,1,18,8,45,682.5,45.5,0.4,11.0,207.0,185.79,124.51
2016,1,18,9,0,732.0,50.0,0.3,12.0,250.0,237.45,169.01
2016,1,18,9,15,765.5,53.0,0.3,12.0,290.0,286.3,212.43
2016,1,18,9,30,799.0,56.0,0.3,12.0,330.0,336.79,256.52
2016,1,18,9,45,819.0,59.0,0.35,12.5,365.0,383.31,296.46
2016,1,18,10,0,839.0,62.0,0.4,13.0,400.0,429.63,335.1
2016,1,18,10,15,854.0,64.0,0.45,13.0,430.0,471.23,369.77
2016,1,18,10,30,869.0,66.0,0.5,13.0,460.0,512.21,403.11
2016,1,18,10,45,877.5,67.5,0.6,13.0,482.5,547.75,432.14
2016,1,18,11,0,886.0,69.0,0.7,13.0,505.0,581.24,459.14
2016,1,18,11,15,892.0,70.0,0.75,13.0,521.0,610.45,482.05
2016,1,18,11,30,898.0,71.0,0.8,13.0,537.0,637.12,502.76
2016,1,18,11,45,684.0,134.0,0.85,13.0,492.5,591.4,467.22
2016,1,18,12,0,470.0,197.0,0.9,13.0,448.0,528.02,418.25
2016,1,18,12,15,683.5,136.0,0.9,13.0,500.5,617.22,488.83
2016,1,18,12,30,897.0,75.0,0.9,13.0,553.0,698.54,549.87
2016,1,18,12,45,895.0,74.0,0.9,13.0,546.5,702.57,551.91
2016,1,18,13,0,893.0,73.0,0.9,13.0,540.0,703.36,552.73
2016,1,18,13,15,696.5,123.5,0.85,13.0,481.5,630.64,498.15
2016,1,18,13,30,500.0,174.0,0.8,13.0,423.0,546.11,433.34
2016,1,18,13,45,336.0,191.0,0.75,13.0,355.5,443.32,354.55
2016,1,18,14,0,172.0,208.0,0.7,13.0,288.0,343.64,275.79
2016,1,18,14,15,127.0,193.0,0.65,12.5,250.0,296.21,239.25
2016,1,18,14,30,82.0,178.0,0.6,12.0,212.0,242.42,196.56
2016,1,18,14,45,121.0,164.5,0.55,12.0,210.0,258.07,210.35
2016,1,18,15,0,160.0,151.0,0.5,12.0,208.0,264.16,215.81
2016,1,18,15,15,152.5,135.0,0.45,11.5,184.5,238.69,195.4
2016,1,18,15,30,145.0,119.0,0.4,11.0,161.0,213.21,174.74
2016,1,18,15,45,135.5,101.0,0.4,11.0,135.5,184.26,150.5
2016,1,18,16,0,126.0,83.0,0.4,11.0,110.0,155.51,125.85
2016,1,18,16,15,109.0,64.5,0.4,10.5,84.0,123.19,97.83
2016,1,18,16,30,92.0,46.0,0.4,10.0,58.0,91.58,69.86
2016,1,18,16,45,46.0,30.0,0.4,10.0,36.0,54.51,35.93
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,13.76,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,6.88,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,10.0,1.5,1.44,0.0
2016,1,19,8,0,0.0,3.0,2.6,10.0,3.0,2.89,0.0
2016,1,19,8,15,0.0,5.0,2.65,10.0,5.0,4.82,0.0
2016,1,19,8,30,0.0,7.0,2.7,10.0,7.0,6.75,0.18
2016,1,19,8,45,0.0,9.0,2.8,10.5,9.0,8.67,1.88
2016,1,19,9,0,0.0,11.0,2.9,11.0,11.0,10.61,3.56
2016,1,19,9,15,0.0,12.5,2.8,11.0,12.5,12.05,4.82
2016,1,19,9,30,0.0,14.0,2.7,11.0,14.0,13.5,6.06
2016,1,19,9,45,27.0,91.5,2.65,11.0,102.5,100.16,80.09
2016,1,19,10,0,54.0,169.0,2.6,11.0,191.0,190.78,155.75
2016,1,19,10,15,34.0,168.0,2.5,11.0,182.0,182.94,148.94
2016,1,19,10,30,14.0,167.0,2.4,11.0,173.0,170.71,138.52
2016,1,19,10,45,105.0,196.0,2.3,11.5,247.5,257.3,210.04
2016,1,19,11,0,196.0,225.0,2.2,12.0,322.0,343.81,279.69
2016,1,19,11,15,114.5,218.0,2.15,12.0,275.5,294.18,238.66
2016,1,19,11,30,33.0,211.0,2.1,12.0,229.0,234.72,189.43
2016,1,19,11,45,17.5,188.5,2.1,12.0,198.0,197.54,159.12
2016,1,19,12,0,2.0,166.0,2.1,12.0,167.0,164.77,132.04
2016,1,19,12,15,435.5,127.5,2.1,12.0,361.0,438.76,361.82
2016,1,19,12,30,869.0,89.0,2.1,12.0,555.0,700.59,565.46
2016,1,19,12,45,866.0,89.5,2.1,12.0,549.0,705.78,567.11
2016,1,19,13,0,863.0,90.0,2.1,12.0,543.0,707.8,568.87
2016,1,19,13,15,510.5,160.5,2.05,12.0,427.0,540.62,438.23
2016,1,19,13,30,158.0,231.0,2.0,12.0,311.0,360.37,292.05
2016,1,19,13,45,495.5,158.0,1.95,12.0,392.0,523.96,428.05
2016,1,19,14,0,833.0,85.0,1.9,12.0,473.0,664.68,539.13
2016,1,19,14,15,816.5,83.0,1.85,11.5,444.0,639.9,519.99
2016,1,19,14,30,800.0,81.0,1.8,11.0,415.0,612.78,500.23
2016,1,19,14,45,774.0,78.5,1.75,11.0,380.0,577.14,472.61
2016,1,19,15,0,748.0,76.0,1.7,11.0,345.0,540.06,443.37
2016,1,19,15,15,713.0,72.5,1.6,10.5,305.5,498.75,410.56
2016,1,19,15,30,678.0,69.0,1.5,10.0,266.0,454.49,374.54
2016,1,19,15,45,618.0,64.5,1.4,10.0,223.0,396.85,326.12
2016,1,19,16,0,558.0,60.0,1.3,10.0,180.0,341.57,278.41
2016,1,19,16,15,475.0,52.0,1.2,9.5,137.5,275.7,221.53
2016,1,19,16,30,392.0,44.0,1.1,9.0,95.0,215.17,167.85
2016,1,19,16,45,196.0,34.0,1.05,9.0,59.5,122.84,87.19
2016,1,19,17,0,0.0,24.0,1.0,9.0,24.0,27.13,0.0
2016,1,19,17,15,0.0,12.0,0.9,8.5,12.0,11.8,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,11.8,0.0
2016,1,20,7,45,130.0,25.0,0.65,6.5,39.5,19.51,8.42
2016,1,20,8,0,260.0,38.0,0.6,7.0,67.0,46.58,25.8
2016,1,20,8,15,304.5,52.0,0.6,7.5,101.0,79.82,49.78
2016,1,20,8,30,349.0,66.0,0.6,8.0,135.0,117.55,80.07
2016,1,20,8,45,376.0,79.0,0.6,8.5,169.0,154.98,112.38
2016,1,20,9,0,403.0,92.0,0.6,9.0,203.0,194.67,147.1
2016,1,20,9,15,419.5,103.5,0.55,9.5,235.0,231.77,179.72
2016,1,20,9,30,436.0,115.0,0.5,10.0,267.0,269.72,212.36
2016,1,20,9,45,460.0,124.5,0.45,10.5,299.0,309.27,245.36
2016,1,20,10,0,484.0,134.0,0.4,11.0,331.0,349.89,278.29
2016,1,20,10,15,592.0,117.5,0.4,11.0,376.5,406.46,323.64
2016,1,20,10,30,700.0,101.0,0.4,11.0,422.0,467.4,371.73
2016,1,20,10,45,799.5,86.0,0.4,11.5,470.0,529.69,419.23
2016,1,20,11,0,899.0,71.0,0.4,12.0,518.0,594.11,467.21
2016,1,20,11,15,904.5,72.0,0.35,12.0,534.0,623.59,488.43
2016,1,20,11,30,910.0,73.0,0.3,12.0,550.0,650.47,507.68
2016,1,20,11,45,915.5,72.5,0.3,12.5,559.0,672.93,523.22
2016,1,20,12,0,921.0,72.0,0.3,13.0,568.0,692.48,536.29
2016,1,20,12,15,920.5,72.0,0.25,13.0,568.5,705.5,544.28
2016,1,20,12,30,920.0,72.0,0.2,13.0,569.0,715.27,550.19
2016,1,20,12,45,921.5,70.0,0.15,13.0,562.5,720.85,553.4
2016,1,20,13,0,923.0,68.0,0.1,13.0,556.0,723.11,554.58
2016,1,20,13,15,916.5,67.5,0.1,13.0,541.0,718.18,551.57
2016,1,20,13,30,910.0,67.0,0.1,13.0,526.0,709.97,546.53
2016,1,20,13,45,900.0,65.5,0.15,13.0,504.0,695.02,537.51
2016,1,20,14,0,890.0,64.0,0.2,13.0,482.0,677.05,526.56
2016,1,20,14,15,876.0,62.5,0.2,13.0,453.5,653.59,511.07
2016,1,20,14,30,862.0,61.0,0.2,13.0,425.0,627.58,492.87
2016,1,20,14,45,714.0,80.5,0.25,13.0,365.0,547.26,433.57
2016,1,20,15,0,566.0,100.0,0.3,13.0,305.0,464.41,371.44
2016,1,20,15,15,546.0,91.0,0.3,12.5,271.5,427.52,344.33
2016,1,20,15,30,526.0,82.0,0.3,12.0,238.0,390.03,315.24
2016,1,20,15,45,497.0,72.0,0.35,12.0,201.0,346.62,280.16
2016,1,20,16,0,468.0,62.0,0.4,12.0,164.0,303.81,244.23
2016,1,20,16,15,417.0,51.5,0.4,11.5,127.0,252.09,200.1
2016,1,20,16,30,366.0,41.0,0.4,11.0,90.0,203.57,157.21
2016,1,20,16,45,183.0,33.0,0.4,11.0,57.5,117.21,83.29
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,28.3,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,14.74,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.0,18.92,8.26
2016,1,21,8,0,442.0,33.0,1.1,8.0,83.0,51.88,24.58
2016,1,21,8,15,525.0,40.0,1.05,8.5,125.5,92.21,50.66
2016,1,21,8,30,608.0,47.0,1.0,9.0,168.0,141.72,88.93
2016,1,21,8,45,664.5,50.5,1.0,9.5,211.5,188.98,129.39
2016,1,21,9,0,721.0,54.0,1.0,10.0,255.0,240.95,175.08
2016,1,21,9,15,516.0,94.0,0.95,10.5,249.0,253.53,195.02
2016,1,21,9,30,311.0,134.0,0.9,11.0,243.0,243.38,193.13
2016,1,21,9,45,572.5,99.5,0.9,11.5,325.0,330.73,262.28
2016,1,21,10,0,834.0,65.0,0.9,12.0,407.0,434.28,343.75
2016,1,21,10,15,849.0,67.0,0.95,12.5,437.0,476.89,378.43
2016,1,21,10,30,864.0,69.0,1.0,13.0,467.0,517.24,410.92
2016,1,21,10,45,870.5,71.5,1.05,13.5,489.5,552.93,439.01
2016,1,21,11,0,877.0,74.0,1.1,14.0,512.0,586.47,464.79
2016,1,21,11,15,883.5,74.5,1.1,14.0,528.5,615.54,487.22
2016,1,21,11,30,890.0,75.0,1.1,14.0,545.0,642.1,507.42
2016,1,21,11,45,885.0,78.5,1.15,14.0,552.0,661.86,522.69
2016,1,21,12,0,880.0,82.0,1.2,14.0,559.0,678.46,535.54
2016,1,21,12,15,678.5,141.5,1.15,13.5,509.5,624.49,493.63
2016,1,21,12,30,477.0,201.0,1.1,13.0,460.0,554.98,440.05
2016,1,21,12,45,382.5,218.5,1.1,13.0,424.5,506.03,402.9
2016,1,21,13,0,288.0,236.0,1.1,13.0,389.0,462.22,368.59
2016,1,21,13,15,208.0,235.0,1.0,12.5,344.0,399.25,319.89
2016,1,21,13,30,128.0,234.0,0.9,12.0,299.0,343.43,275.8
2016,1,21,13,45,165.5,223.0,0.85,12.0,303.5,357.38,288.17
2016,1,21,14,0,203.0,212.0,0.8,12.0,308.0,370.02,298.92
2016,1,21,14,15,153.5,199.0,0.75,11.5,269.5,321.16,260.37
2016,1,21,14,30,104.0,186.0,0.7,11.0,231.0,265.95,216.58
2016,1,21,14,45,213.0,163.5,0.7,11.0,245.0,314.32,258.02
2016,1,21,15,0,322.0,141.0,0.7,11.0,259.0,356.88,293.07
2016,1,21,15,15,305.0,128.5,0.7,10.5,230.5,325.21,267.72
2016,1,21,15,30,288.0,116.0,0.7,10.0,202.0,293.66,242.39
2016,1,21,15,45,270.0,100.0,0.75,10.0,171.0,257.58,212.39
2016,1,21,16,0,252.0,84.0,0.8,10.0,140.0,222.0,181.89
2016,1,21,16,15,222.0,67.0,0.8,9.5,108.0,180.67,145.97
2016,1,21,16,30,192.0,50.0,0.8,9.0,76.0,141.09,110.68
2016,1,21,16,45,96.0,35.5,0.85,9.0,48.5,84.67,60.93
2016,1,21,17,0,0.0,21.0,0.9,9.0,21.0,22.1,0.0
2016,1,21,17,15,0.0,10.5,0.9,9.0,10.5,10.32,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
