Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,15,224.0,12.5,1.25,2.5,32.0,84.4,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.8,3.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,17.17,0.0
2016,2,2,7,45,41.0,36.0,0.85,3.5,42.0,32.34,20.97
2016,2,2,8,0,82.0,54.0,0.9,4.0,66.0,54.95,39.01
2016,2,2,8,15,100.5,73.5,0.9,4.0,93.5,80.87,60.66
2016,2,2,8,30,119.0,93.0,0.9,4.0,121.0,108.98,84.79
2016,2,2,8,45,132.0,112.5,0.9,4.5,149.0,137.87,109.88
2016,2,2,9,0,145.0,132.0,0.9,5.0,177.0,168.12,135.99
2016,2,2,9,15,155.0,148.5,0.9,5.0,203.0,195.75,159.95
2016,2,2,9,30,165.0,165.0,0.9,5.0,229.0,224.19,184.29
2016,2,2,9,45,204.0,179.0,0.95,5.0,265.5,263.03,216.79
2016,2,2,10,0,243.0,193.0,1.0,5.0,302.0,307.41,253.56
2016,2,2,10,15,197.5,211.0,1.0,5.0,303.5,311.2,256.72
2016,2,2,10,30,152.0,229.0,1.0,5.0,305.0,313.66,258.48
2016,2,2,10,45,244.0,230.0,1.05,5.5,359.0,377.98,310.8
2016,2,2,11,0,336.0,231.0,1.1,6.0,413.0,444.13,363.41
2016,2,2,11,15,607.5,161.5,1.05,6.0,502.5,562.6,458.58
2016,2,2,11,30,879.0,92.0,1.0,6.0,592.0,684.04,552.57
2016,2,2,11,45,886.0,91.5,1.0,6.0,603.0,708.44,569.56
2016,2,2,12,0,893.0,91.0,1.0,6.0,614.0,726.92,582.47
2016,2,2,12,15,895.0,91.0,1.0,6.0,616.0,742.27,593.25
2016,2,2,12,30,897.0,91.0,1.0,6.0,618.0,754.45,601.87
2016,2,2,12,45,902.5,88.0,1.0,6.0,614.0,762.66,607.78
2016,2,2,13,0,908.0,85.0,1.0,6.0,610.0,767.56,611.51
2016,2,2,13,15,615.5,163.0,1.0,6.0,515.5,645.16,519.82
2016,2,2,13,30,323.0,241.0,1.0,6.0,421.0,504.55,409.24
2016,2,2,13,45,607.0,159.5,1.0,6.5,481.0,630.71,512.08
2016,2,2,14,0,891.0,78.0,1.0,7.0,541.0,730.86,587.27
2016,2,2,14,15,878.5,76.5,1.0,7.0,512.5,708.23,570.41
2016,2,2,14,30,866.0,75.0,1.0,7.0,484.0,687.13,556.25
2016,2,2,14,45,465.5,124.5,1.0,7.0,342.5,459.26,378.97
2016,2,2,15,0,65.0,174.0,1.0,7.0,201.0,227.46,187.58
2016,2,2,15,15,61.5,158.0,0.95,6.5,181.5,207.1,172.4
2016,2,2,15,30,58.0,142.0,0.9,6.0,162.0,186.8,155.93
2016,2,2,15,45,386.5,98.0,0.85,6.0,203.5,334.58,282.03
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,436.41,362.05
2016,2,2,16,15,655.5,49.0,0.85,5.5,198.5,374.73,308.72
2016,2,2,16,30,596.0,44.0,0.9,5.0,152.0,316.08,257.22
2016,2,2,16,45,497.5,36.0,1.0,4.5,108.0,246.71,195.51
2016,2,2,17,0,399.0,28.0,1.1,4.0,64.0,182.43,133.66
2016,2,2,17,15,199.5,14.0,1.1,3.5,32.0,81.63,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.0,17.0,9.34,0.0
2016,2,3,7,30,272.0,19.0,0.8,2.0,34.0,14.9,0.87
2016,2,3,7,45,395.5,28.5,0.8,2.5,74.0,28.75,14.08
2016,2,3,8,0,519.0,38.0,0.8,3.0,114.0,69.81,35.69
2016,2,3,8,15,590.5,44.0,0.8,3.5,160.0,115.39,68.54
2016,2,3,8,30,662.0,50.0,0.8,4.0,206.0,166.7,110.89
2016,2,3,8,45,706.0,54.5,0.85,5.0,251.0,216.97,155.67
2016,2,3,9,0,750.0,59.0,0.9,6.0,296.0,270.74,203.92
2016,2,3,9,15,780.0,62.5,0.9,6.5,338.5,322.01,250.23
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,374.66,296.58
2016,2,3,9,45,827.0,69.5,0.95,7.5,417.5,422.88,338.43
2016,2,3,10,0,844.0,73.0,1.0,8.0,454.0,470.69,378.68
2016,2,3,10,15,859.5,75.0,1.0,8.0,486.0,515.48,415.82
2016,2,3,10,30,875.0,77.0,1.0,8.0,518.0,558.07,450.29
2016,2,3,10,45,887.0,78.0,1.0,8.5,543.5,596.97,480.26
2016,2,3,11,0,899.0,79.0,1.0,9.0,569.0,634.0,508.01
2016,2,3,11,15,906.0,80.0,1.0,9.0,586.5,665.75,532.13
2016,2,3,11,30,913.0,81.0,1.0,9.0,604.0,694.93,553.97
2016,2,3,11,45,916.5,81.5,1.0,9.5,614.0,718.44,569.4
2016,2,3,12,0,920.0,82.0,1.0,10.0,624.0,738.93,582.5
2016,2,3,12,15,921.0,82.0,0.95,10.0,626.0,753.95,592.14
2016,2,3,12,30,922.0,82.0,0.9,10.0,628.0,765.68,599.56
2016,2,3,12,45,912.0,85.0,0.9,10.0,620.5,769.32,602.12
2016,2,3,13,0,902.0,88.0,0.9,10.0,613.0,769.52,602.52
2016,2,3,13,15,485.0,168.5,0.9,10.0,450.5,553.35,442.01
2016,2,3,13,30,68.0,249.0,0.9,10.0,288.0,310.79,248.77
2016,2,3,13,45,67.0,240.0,0.9,10.0,277.0,301.0,242.99
2016,2,3,14,0,66.0,231.0,0.9,10.0,266.0,291.03,235.52
2016,2,3,14,15,52.0,212.0,0.85,9.5,238.5,260.27,211.4
2016,2,3,14,30,38.0,193.0,0.8,9.0,211.0,229.72,187.27
2016,2,3,14,45,19.0,159.0,0.8,9.0,168.0,172.68,140.71
2016,2,3,15,0,0.0,125.0,0.8,9.0,125.0,124.4,100.57
2016,2,3,15,15,0.0,112.5,0.75,8.5,112.5,111.89,90.59
2016,2,3,15,30,0.0,100.0,0.7,8.0,100.0,99.39,80.37
2016,2,3,15,45,0.0,86.5,0.7,8.0,86.5,85.82,68.92
2016,2,3,16,0,0.0,73.0,0.7,8.0,73.0,72.23,57.3
2016,2,3,16,15,0.0,59.0,0.75,7.5,59.0,58.07,45.07
2016,2,3,16,30,0.0,45.0,0.8,7.0,45.0,43.85,32.55
2016,2,3,16,45,0.0,32.0,0.85,6.5,32.0,30.9,20.97
2016,2,3,17,0,0.0,19.0,0.9,6.0,19.0,18.33,9.46
2016,2,3,17,15,0.0,9.5,0.9,6.0,9.5,9.16,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.0,9.5,0.8,3.5,18.0,9.34,0.0
2016,2,4,7,30,300.0,19.0,0.7,4.0,36.0,14.75,2.07
2016,2,4,7,45,422.5,28.0,0.65,4.5,77.5,31.1,15.12
2016,2,4,8,0,545.0,37.0,0.6,5.0,119.0,73.19,37.11
2016,2,4,8,15,614.5,43.0,0.55,5.5,165.5,118.67,69.71
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,171.12,112.83
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.0,222.0,157.99
2016,2,4,9,0,766.0,58.0,0.4,7.0,302.0,276.05,206.12
2016,2,4,9,15,632.5,90.5,0.4,7.0,310.5,302.19,235.14
2016,2,4,9,30,499.0,123.0,0.4,7.0,319.0,313.73,249.9
2016,2,4,9,45,677.0,97.5,0.4,7.5,390.0,389.53,310.95
2016,2,4,10,0,855.0,72.0,0.4,8.0,461.0,477.08,379.89
2016,2,4,10,15,869.5,74.0,0.4,8.0,492.5,521.91,415.77
2016,2,4,10,30,884.0,76.0,0.4,8.0,524.0,564.44,449.39
2016,2,4,10,45,893.5,77.5,0.4,8.5,549.0,602.83,478.2
2016,2,4,11,0,903.0,79.0,0.4,9.0,574.0,639.16,504.71
2016,2,4,11,15,909.5,79.5,0.35,9.5,592.0,670.25,526.08
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,698.72,545.0
2016,2,4,11,45,919.5,80.5,0.3,10.5,619.5,722.35,559.77
2016,2,4,12,0,923.0,81.0,0.3,11.0,629.0,742.95,572.45
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.0,757.69,581.37
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,769.11,588.2
2016,2,4,12,45,924.0,80.0,0.2,11.0,627.0,775.69,592.67
2016,2,4,13,0,924.0,79.0,0.2,11.0,621.0,778.86,595.02
2016,2,4,13,15,701.0,144.0,0.15,11.0,550.0,692.63,534.28
2016,2,4,13,30,478.0,209.0,0.1,11.0,479.0,593.69,460.81
2016,2,4,13,45,684.5,143.5,0.1,11.5,513.0,674.67,523.72
2016,2,4,14,0,891.0,78.0,0.1,12.0,547.0,737.0,567.06
2016,2,4,14,15,671.0,126.0,0.1,11.5,468.5,630.37,491.35
2016,2,4,14,30,451.0,174.0,0.1,11.0,390.0,517.25,408.16
2016,2,4,14,45,446.5,160.5,0.15,11.0,362.0,490.49,390.75
2016,2,4,15,0,442.0,147.0,0.2,11.0,334.0,462.27,370.7
2016,2,4,15,15,424.5,136.5,0.25,10.5,301.5,428.1,346.03
2016,2,4,15,30,407.0,126.0,0.3,10.0,269.0,393.56,320.37
2016,2,4,15,45,389.5,111.0,0.35,10.0,233.5,353.73,289.19
2016,2,4,16,0,372.0,96.0,0.4,10.0,198.0,313.95,257.0
2016,2,4,16,15,339.5,81.0,0.5,9.0,161.5,267.36,219.02
2016,2,4,16,30,307.0,66.0,0.6,8.0,125.0,222.58,180.87
2016,2,4,16,45,259.0,50.0,0.7,7.5,90.0,172.74,136.89
2016,2,4,17,0,211.0,34.0,0.8,7.0,55.0,126.85,94.09
2016,2,4,17,15,105.5,17.0,0.8,6.5,27.5,58.5,12.54
2016,2,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,10.81,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,17.54,4.84
2016,2,5,7,45,384.5,32.5,1.2,4.0,79.0,33.88,17.53
2016,2,5,8,0,505.0,43.0,1.2,5.0,120.0,75.65,40.5
2016,2,5,8,15,578.5,50.0,1.15,5.5,167.0,120.88,73.33
2016,2,5,8,30,652.0,57.0,1.1,6.0,214.0,173.54,116.76
2016,2,5,8,45,702.5,61.0,1.05,6.5,261.0,225.88,163.05
2016,2,5,9,0,753.0,65.0,1.0,7.0,308.0,281.21,212.36
2016,2,5,9,15,784.0,68.5,0.95,7.5,351.5,333.29,258.92
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,386.86,305.45
2016,2,5,9,45,845.5,72.5,0.85,9.0,435.0,438.28,348.22
2016,2,5,10,0,876.0,73.0,0.8,10.0,475.0,490.38,389.85
2016,2,5,10,15,890.5,74.5,0.7,10.0,507.5,534.89,425.25
2016,2,5,10,30,905.0,76.0,0.6,10.0,540.0,578.55,458.71
2016,2,5,10,45,915.0,77.5,0.55,10.5,565.5,618.05,487.6
2016,2,5,11,0,925.0,79.0,0.5,11.0,591.0,655.46,514.02
2016,2,5,11,15,931.5,80.0,0.45,11.5,609.0,687.79,536.01
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,717.43,555.26
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,741.46,569.29
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,762.35,581.13
2016,2,5,12,15,943.5,83.0,0.25,13.0,648.5,777.44,590.12
2016,2,5,12,30,944.0,83.0,0.2,13.0,650.0,789.15,597.0
2016,2,5,12,45,938.5,83.5,0.2,13.0,643.0,793.51,599.9
2016,2,5,13,0,933.0,84.0,0.2,13.0,636.0,794.36,600.7
2016,2,5,13,15,927.0,83.5,0.2,13.0,621.0,790.24,598.36
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,782.71,593.92
2016,2,5,13,45,911.0,82.0,0.25,13.0,583.0,768.33,585.79
2016,2,5,14,0,901.0,81.0,0.3,13.0,560.0,750.8,575.68
2016,2,5,14,15,887.5,79.5,0.35,13.0,530.5,731.53,564.42
2016,2,5,14,30,874.0,78.0,0.4,13.0,501.0,705.17,548.15
2016,2,5,14,45,862.0,73.5,0.5,13.0,466.0,673.78,528.93
2016,2,5,15,0,850.0,69.0,0.6,13.0,431.0,639.96,506.56
2016,2,5,15,15,700.0,84.0,0.6,12.5,363.0,543.6,435.22
2016,2,5,15,30,550.0,99.0,0.6,12.0,295.0,450.86,364.86
2016,2,5,15,45,645.0,76.5,0.65,11.5,278.0,459.64,373.35
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,456.46,370.18
2016,2,5,16,15,686.0,49.0,0.75,10.0,214.0,395.77,320.78
2016,2,5,16,30,632.0,44.0,0.8,9.0,167.0,337.65,271.55
2016,2,5,16,45,539.0,37.0,0.85,8.5,121.0,265.26,208.56
2016,2,5,17,0,446.0,30.0,0.9,8.0,75.0,204.22,151.86
2016,2,5,17,15,223.0,15.0,0.9,7.5,37.5,93.2,32.8
2016,2,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,165.0,10.5,1.1,3.5,20.5,10.32,0.0
2016,2,6,7,30,330.0,21.0,1.1,4.0,41.0,16.38,5.09
2016,2,6,7,45,446.0,29.5,1.1,5.0,83.5,34.78,16.84
2016,2,6,8,0,562.0,38.0,1.1,6.0,126.0,77.77,39.75
2016,2,6,8,15,628.5,44.0,1.05,6.5,173.0,124.22,73.68
2016,2,6,8,30,695.0,50.0,1.0,7.0,220.0,177.32,117.85
2016,2,6,8,45,738.5,53.5,1.0,7.5,266.0,228.7,163.77
2016,2,6,9,0,782.0,57.0,1.0,8.0,312.0,283.49,213.0
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.0,335.56,259.65
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,388.77,305.92
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.0,437.75,346.81
2016,2,6,10,0,871.0,69.0,0.8,11.0,472.0,485.98,385.41
2016,2,6,10,15,885.0,70.5,0.75,11.0,504.0,530.53,421.2
2016,2,6,10,30,899.0,72.0,0.7,11.0,536.0,573.78,454.84
2016,2,6,10,45,909.0,73.0,0.65,11.5,561.0,612.6,483.32
2016,2,6,11,0,919.0,74.0,0.6,12.0,586.0,649.34,509.36
2016,2,6,11,15,924.5,75.0,0.6,12.0,603.0,680.89,532.53
2016,2,6,11,30,930.0,76.0,0.6,12.0,620.0,709.72,552.79
2016,2,6,11,45,933.5,76.0,0.6,12.5,630.0,733.2,567.46
2016,2,6,12,0,937.0,76.0,0.6,13.0,640.0,753.58,579.99
2016,2,6,12,15,937.5,76.0,0.6,13.0,641.5,768.57,589.92
2016,2,6,12,30,938.0,76.0,0.6,13.0,643.0,780.19,597.7
2016,2,6,12,45,936.0,75.5,0.6,13.5,636.5,785.96,600.55
2016,2,6,13,0,934.0,75.0,0.6,14.0,630.0,788.25,601.23
2016,2,6,13,15,929.0,74.0,0.6,14.0,616.0,784.25,598.9
2016,2,6,13,30,924.0,73.0,0.6,14.0,602.0,776.8,594.45
2016,2,6,13,45,717.0,129.5,0.65,14.0,530.5,688.18,534.06
2016,2,6,14,0,510.0,186.0,0.7,14.0,459.0,589.08,461.27
2016,2,6,14,15,698.5,126.5,0.7,13.5,480.0,655.29,515.44
2016,2,6,14,30,887.0,67.0,0.7,13.0,501.0,700.14,549.91
2016,2,6,14,45,871.5,65.0,0.7,13.0,466.0,668.96,528.12
2016,2,6,15,0,856.0,63.0,0.7,13.0,431.0,635.57,505.12
2016,2,6,15,15,548.0,105.0,0.65,12.5,332.5,475.24,382.72
2016,2,6,15,30,240.0,147.0,0.6,12.0,234.0,314.3,255.52
2016,2,6,15,45,231.0,129.0,0.55,11.5,204.0,281.67,230.78
2016,2,6,16,0,222.0,111.0,0.5,11.0,174.0,248.94,204.21
2016,2,6,16,15,206.0,92.5,0.5,10.0,143.0,212.24,173.95
2016,2,6,16,30,190.0,74.0,0.5,9.0,112.0,176.22,143.16
2016,2,6,16,45,164.0,55.5,0.55,8.5,82.0,137.05,108.59
2016,2,6,17,0,138.0,37.0,0.6,8.0,52.0,99.55,74.24
2016,2,6,17,15,69.0,18.5,0.65,7.5,26.0,46.24,18.17
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,22.5,9.83,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,45.0,16.61,5.96
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.0,34.92,15.4
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,80.09,39.18
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,128.19,74.38
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,182.52,119.67
2016,2,7,8,45,781.0,48.0,0.95,9.5,275.5,235.31,166.77
2016,2,7,9,0,822.0,51.0,0.9,10.0,322.0,291.9,217.29
2016,2,7,9,15,849.0,53.5,0.85,10.5,365.5,344.95,264.48
2016,2,7,9,30,876.0,56.0,0.8,11.0,409.0,398.93,311.0
2016,2,7,9,45,893.0,58.0,0.8,11.5,447.5,448.66,352.99
2016,2,7,10,0,910.0,60.0,0.8,12.0,486.0,497.77,393.04
2016,2,7,10,15,923.5,61.5,0.8,12.5,518.0,543.67,429.29
2016,2,7,10,30,937.0,63.0,0.8,13.0,550.0,588.12,463.26
2016,2,7,10,45,944.5,65.0,0.8,13.5,575.5,627.87,492.71
2016,2,7,11,0,952.0,67.0,0.8,14.0,601.0,665.28,519.65
2016,2,7,11,15,958.0,67.5,0.8,14.0,619.0,697.58,543.3
2016,2,7,11,30,964.0,68.0,0.8,14.0,637.0,727.06,563.34
2016,2,7,11,45,966.5,69.0,0.8,14.5,647.0,751.68,578.69
2016,2,7,12,0,969.0,70.0,0.8,15.0,657.0,773.06,591.79
2016,2,7,12,15,969.5,70.0,0.8,15.0,659.0,788.52,601.98
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,800.49,609.96
2016,2,7,12,45,969.5,69.0,0.8,15.5,654.5,807.04,613.28
2016,2,7,13,0,969.0,68.0,0.8,16.0,648.0,809.99,614.36
2016,2,7,13,15,964.5,67.5,0.8,16.0,634.0,806.89,612.66
2016,2,7,13,30,960.0,67.0,0.8,16.0,620.0,800.21,608.76
2016,2,7,13,45,951.5,66.5,0.8,16.0,597.5,787.06,600.62
2016,2,7,14,0,943.0,66.0,0.8,16.0,575.0,770.58,590.36
2016,2,7,14,15,931.5,65.0,0.8,15.5,546.0,748.16,577.14
2016,2,7,14,30,920.0,64.0,0.8,15.0,517.0,722.81,561.85
2016,2,7,14,45,903.0,62.5,0.8,15.0,481.0,690.41,540.41
2016,2,7,15,0,886.0,61.0,0.8,15.0,445.0,655.74,517.17
2016,2,7,15,15,863.0,58.5,0.75,14.5,404.0,614.15,487.33
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,571.23,455.67
2016,2,7,15,45,805.5,53.5,0.7,13.5,317.5,524.53,420.41
2016,2,7,16,0,771.0,51.0,0.7,13.0,272.0,474.08,380.94
2016,2,7,16,15,719.0,46.5,0.7,12.0,224.0,413.33,332.4
2016,2,7,16,30,667.0,42.0,0.7,11.0,176.0,354.99,283.49
2016,2,7,16,45,577.5,35.5,0.75,10.5,129.5,282.45,221.13
2016,2,7,17,0,488.0,29.0,0.8,10.0,83.0,216.82,161.86
2016,2,7,17,15,244.0,14.5,0.8,9.5,41.5,99.82,49.78
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,12.0,1.15,7.5,22.5,11.8,0.0
2016,2,8,7,30,312.0,24.0,1.1,8.0,45.0,18.95,8.23
2016,2,8,7,45,431.0,33.0,1.1,8.5,88.5,37.99,18.49
2016,2,8,8,0,550.0,42.0,1.1,9.0,132.0,81.72,42.63
2016,2,8,8,15,619.0,48.0,1.05,9.5,180.0,129.86,78.09
2016,2,8,8,30,688.0,54.0,1.0,10.0,228.0,183.37,122.26
2016,2,8,8,45,730.5,58.5,0.95,11.0,274.5,235.51,167.98
2016,2,8,9,0,773.0,63.0,0.9,12.0,321.0,290.99,216.5
2016,2,8,9,15,802.5,66.0,0.85,12.5,364.5,343.46,262.45
2016,2,8,9,30,832.0,69.0,0.8,13.0,408.0,397.24,308.09
2016,2,8,9,45,866.5,67.5,0.8,13.5,449.0,449.47,351.32
2016,2,8,10,0,901.0,66.0,0.8,14.0,490.0,502.43,393.74
2016,2,8,10,15,914.0,67.5,0.75,14.5,522.5,547.86,428.77
2016,2,8,10,30,927.0,69.0,0.7,15.0,555.0,591.82,461.45
2016,2,8,10,45,936.0,70.0,0.7,15.5,580.5,631.17,490.22
2016,2,8,11,0,945.0,71.0,0.7,16.0,606.0,668.3,516.6
2016,2,8,11,15,950.5,72.0,0.65,16.0,623.5,700.7,539.31
2016,2,8,11,30,956.0,73.0,0.6,16.0,641.0,730.3,558.38
2016,2,8,11,45,957.5,74.0,0.6,16.5,650.5,754.13,572.88
2016,2,8,12,0,959.0,75.0,0.6,17.0,660.0,774.7,585.19
2016,2,8,12,15,959.5,75.0,0.55,17.0,662.0,790.08,594.31
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,802.01,601.22
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,808.74,604.56
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,811.89,605.73
2016,2,8,13,15,956.5,71.5,0.5,18.0,637.5,808.81,604.08
2016,2,8,13,30,952.0,71.0,0.5,18.0,623.0,802.18,600.3
2016,2,8,13,45,943.5,70.0,0.5,18.5,600.5,788.51,590.87
2016,2,8,14,0,935.0,69.0,0.5,19.0,578.0,771.52,579.43
2016,2,8,14,15,923.5,67.5,0.45,19.0,549.0,748.6,564.36
2016,2,8,14,30,912.0,66.0,0.4,19.0,520.0,722.77,547.4
2016,2,8,14,45,895.5,64.5,0.4,19.0,484.0,690.81,526.95
2016,2,8,15,0,879.0,63.0,0.4,19.0,448.0,656.59,504.77
2016,2,8,15,15,856.5,60.5,0.45,18.5,407.0,615.41,477.45
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,572.89,448.06
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,526.2,414.67
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,475.69,376.78
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,415.36,329.1
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,357.36,281.03
2016,2,8,16,45,578.5,36.5,0.9,15.5,133.0,285.75,220.59
2016,2,8,17,0,492.0,30.0,1.0,15.0,86.0,220.75,163.0
2016,2,8,17,15,246.0,15.0,1.0,14.5,43.0,102.3,55.09
2016,2,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,11.5,0.65,8.0,25.0,11.3,0.0
2016,2,9,7,30,367.0,23.0,0.6,9.0,50.0,19.41,9.14
2016,2,9,7,45,479.5,31.5,0.6,10.0,94.5,40.64,19.16
2016,2,9,8,0,592.0,40.0,0.6,11.0,139.0,86.16,44.14
2016,2,9,8,15,657.5,45.5,0.6,11.5,188.0,134.28,79.43
2016,2,9,8,30,723.0,51.0,0.6,12.0,237.0,188.94,124.44
2016,2,9,8,45,764.5,55.0,0.6,12.5,284.5,242.34,171.21
2016,2,9,9,0,806.0,59.0,0.6,13.0,332.0,298.92,220.72
2016,2,9,9,15,834.0,62.0,0.6,13.5,376.0,352.62,267.42
2016,2,9,9,30,862.0,65.0,0.6,14.0,420.0,407.42,313.64
2016,2,9,9,45,687.0,111.5,0.6,14.5,410.5,417.5,325.25
2016,2,9,10,0,512.0,158.0,0.6,15.0,401.0,409.19,320.73
2016,2,9,10,15,722.5,115.0,0.55,15.5,483.0,500.37,390.68
2016,2,9,10,30,933.0,72.0,0.5,16.0,565.0,601.3,465.03
2016,2,9,10,45,942.5,73.0,0.5,16.5,591.0,641.27,493.03
2016,2,9,11,0,952.0,74.0,0.5,17.0,617.0,679.02,519.39
2016,2,9,11,15,957.5,75.0,0.5,17.0,634.5,711.71,542.57
2016,2,9,11,30,963.0,76.0,0.5,17.0,652.0,741.57,562.16
2016,2,9,11,45,964.5,76.5,0.5,17.5,661.5,765.08,576.23
2016,2,9,12,0,966.0,77.0,0.5,18.0,671.0,785.29,588.12
2016,2,9,12,15,965.5,77.5,0.5,18.0,672.5,800.63,597.94
2016,2,9,12,30,965.0,78.0,0.5,18.0,674.0,812.47,605.59
2016,2,9,12,45,962.0,77.5,0.5,18.0,667.0,817.76,609.07
2016,2,9,13,0,959.0,77.0,0.5,18.0,660.0,819.43,610.4
2016,2,9,13,15,953.5,76.5,0.5,18.0,645.0,815.61,608.29
2016,2,9,13,30,948.0,76.0,0.5,18.0,630.0,808.26,604.05
2016,2,9,13,45,937.0,76.0,0.55,18.0,607.0,793.89,596.17
2016,2,9,14,0,926.0,76.0,0.6,18.0,584.0,776.28,586.22
2016,2,9,14,15,795.0,100.0,0.6,17.5,520.5,700.2,536.26
2016,2,9,14,30,664.0,124.0,0.6,17.0,457.0,623.65,483.73
2016,2,9,14,45,584.5,134.0,0.65,17.0,412.0,566.19,443.1
2016,2,9,15,0,505.0,144.0,0.7,17.0,367.0,507.84,400.54
2016,2,9,15,15,443.0,139.5,0.65,16.0,322.0,450.13,358.5
2016,2,9,15,30,381.0,135.0,0.6,15.0,277.0,394.66,316.97
2016,2,9,15,45,360.5,121.5,0.6,14.5,242.5,355.4,287.15
2016,2,9,16,0,340.0,108.0,0.6,14.0,208.0,316.51,256.49
2016,2,9,16,15,316.5,91.5,0.65,13.0,172.0,273.32,221.9
2016,2,9,16,30,293.0,75.0,0.7,12.0,136.0,231.21,186.7
2016,2,9,16,45,250.5,58.0,0.8,11.5,101.0,182.2,144.34
2016,2,9,17,0,208.0,41.0,0.9,11.0,66.0,136.59,103.56
2016,2,9,17,15,104.0,25.5,0.9,11.0,38.0,68.38,39.47
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,183.5,12.0,0.9,8.5,26.0,11.8,0.0
2016,2,10,7,30,367.0,24.0,0.8,9.0,52.0,18.56,8.95
2016,2,10,7,45,475.5,33.0,0.7,9.5,97.0,41.4,19.34
2016,2,10,8,0,584.0,42.0,0.6,10.0,142.0,88.93,46.75
2016,2,10,8,15,648.0,47.5,0.55,10.0,190.0,136.61,82.3
2016,2,10,8,30,712.0,53.0,0.5,10.0,238.0,190.71,127.4
2016,2,10,8,45,752.0,57.5,0.5,10.5,285.5,243.83,174.22
2016,2,10,9,0,792.0,62.0,0.5,11.0,333.0,300.01,223.58
2016,2,10,9,15,819.5,65.0,0.5,11.5,376.5,353.01,269.81
2016,2,10,9,30,847.0,68.0,0.5,12.0,420.0,407.09,315.55
2016,2,10,9,45,866.0,70.5,0.5,13.0,458.5,457.65,356.51
2016,2,10,10,0,885.0,73.0,0.5,14.0,497.0,507.47,395.31
2016,2,10,10,15,898.5,75.0,0.5,14.0,530.0,553.29,431.26
2016,2,10,10,30,912.0,77.0,0.5,14.0,563.0,597.73,465.17
2016,2,10,10,45,920.0,78.5,0.55,14.5,588.0,636.71,493.98
2016,2,10,11,0,928.0,80.0,0.6,15.0,613.0,673.45,520.53
2016,2,10,11,15,934.5,81.0,0.6,15.0,631.0,706.22,544.04
2016,2,10,11,30,941.0,82.0,0.6,15.0,649.0,736.27,564.14
2016,2,10,11,45,945.0,82.0,0.6,15.5,659.5,760.6,578.99
2016,2,10,12,0,949.0,82.0,0.6,16.0,670.0,781.8,591.72
2016,2,10,12,15,950.0,82.0,0.6,16.0,672.0,797.51,601.9
2016,2,10,12,30,951.0,82.0,0.6,16.0,674.0,809.8,609.95
2016,2,10,12,45,951.5,80.5,0.6,16.5,668.5,816.56,613.33
2016,2,10,13,0,952.0,79.0,0.6,17.0,663.0,819.76,614.53
2016,2,10,13,15,947.5,78.5,0.6,17.0,648.5,816.71,612.89
2016,2,10,13,30,943.0,78.0,0.6,17.0,634.0,810.13,609.12
2016,2,10,13,45,935.5,77.0,0.6,17.0,611.5,797.26,601.31
2016,2,10,14,0,928.0,76.0,0.6,17.0,589.0,781.07,591.43
2016,2,10,14,15,916.5,74.5,0.55,17.0,559.5,758.2,576.27
2016,2,10,14,30,905.0,73.0,0.5,17.0,530.0,732.42,559.23
2016,2,10,14,45,690.0,112.5,0.5,17.0,447.0,617.39,478.46
2016,2,10,15,0,475.0,152.0,0.5,17.0,364.0,498.63,390.88
2016,2,10,15,15,452.0,140.5,0.55,16.5,327.5,458.44,363.51
2016,2,10,15,30,429.0,129.0,0.6,16.0,291.0,418.09,334.24
2016,2,10,15,45,405.5,117.0,0.65,15.5,255.0,377.04,303.42
2016,2,10,16,0,382.0,105.0,0.7,15.0,219.0,336.46,271.84
2016,2,10,16,15,356.5,89.5,0.75,14.5,181.5,291.59,235.66
2016,2,10,16,30,331.0,74.0,0.8,14.0,144.0,247.9,199.0
2016,2,10,16,45,285.0,58.0,0.9,13.5,107.5,196.75,155.12
2016,2,10,17,0,239.0,42.0,1.0,13.0,71.0,149.32,113.01
2016,2,10,17,15,119.5,27.0,1.0,12.5,41.5,81.53,50.25
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,14.0,0.7,8.5,19.0,13.76,0.0
2016,2,11,7,30,122.0,28.0,0.6,9.0,38.0,21.72,11.89
2016,2,11,7,45,158.5,46.5,0.55,10.0,68.5,45.34,29.09
2016,2,11,8,0,195.0,65.0,0.5,11.0,99.0,75.89,51.13
2016,2,11,8,15,218.0,83.0,0.45,11.5,132.0,108.23,77.03
2016,2,11,8,30,241.0,101.0,0.4,12.0,165.0,143.06,106.03
2016,2,11,8,45,254.0,119.0,0.35,12.5,197.0,177.73,135.48
2016,2,11,9,0,267.0,137.0,0.3,13.0,229.0,213.56,165.53
2016,2,11,9,15,320.5,148.0,0.25,13.5,272.0,257.95,201.11
2016,2,11,9,30,374.0,159.0,0.2,14.0,315.0,306.98,239.81
2016,2,11,9,45,538.5,133.0,0.2,14.5,381.0,375.33,292.69
2016,2,11,10,0,703.0,107.0,0.2,15.0,447.0,456.3,354.46
2016,2,11,10,15,798.5,94.0,0.25,15.0,504.0,523.63,405.92
2016,2,11,10,30,894.0,81.0,0.3,15.0,561.0,594.7,459.32
2016,2,11,10,45,898.0,84.5,0.35,15.5,585.0,632.83,486.74
2016,2,11,11,0,902.0,88.0,0.4,16.0,609.0,668.54,512.18
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.0,700.02,534.49
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,728.81,553.73
2016,2,11,11,45,911.5,92.0,0.45,16.0,653.5,750.86,568.77
2016,2,11,12,0,910.0,94.0,0.5,16.0,662.0,769.69,581.79
2016,2,11,12,15,617.0,188.5,0.5,16.0,574.0,672.02,511.44
2016,2,11,12,30,324.0,283.0,0.5,16.0,486.0,550.48,420.75
2016,2,11,12,45,312.5,282.0,0.5,16.0,476.5,545.02,418.28
2016,2,11,13,0,301.0,281.0,0.5,16.0,467.0,538.23,413.52
2016,2,11,13,15,363.5,260.0,0.5,15.5,479.5,565.06,435.6
2016,2,11,13,30,426.0,239.0,0.5,15.0,492.0,597.74,461.22
2016,2,11,13,45,322.0,248.5,0.5,15.0,436.0,520.34,403.65
2016,2,11,14,0,218.0,258.0,0.5,15.0,380.0,443.24,346.11
2016,2,11,14,15,213.0,244.5,0.5,14.5,359.0,422.94,332.92
2016,2,11,14,30,208.0,231.0,0.5,14.0,338.0,402.02,318.49
2016,2,11,14,45,180.0,216.0,0.5,14.0,303.5,362.86,288.91
2016,2,11,15,0,152.0,201.0,0.5,14.0,269.0,324.39,259.56
2016,2,11,15,15,275.0,168.5,0.5,13.5,278.5,370.64,299.08
2016,2,11,15,30,398.0,136.0,0.5,13.0,288.0,408.56,330.42
2016,2,11,15,45,365.5,125.5,0.55,12.5,252.0,365.05,296.55
2016,2,11,16,0,333.0,115.0,0.6,12.0,216.0,315.71,257.85
2016,2,11,16,15,304.0,98.0,0.65,11.5,178.0,269.62,220.45
2016,2,11,16,30,275.0,81.0,0.7,11.0,140.0,231.68,188.24
2016,2,11,16,45,228.0,63.0,0.75,11.0,104.0,173.88,138.51
2016,2,11,17,0,181.0,45.0,0.8,11.0,68.0,132.63,101.52
2016,2,11,17,15,90.5,28.0,0.8,10.5,39.5,68.86,43.82
2016,2,11,17,30,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
