Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,14.25,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,23.03,13.37
2016,2,12,7,45,423.0,39.0,0.75,8.5,99.0,47.62,24.79
2016,2,12,8,0,528.0,49.0,0.7,9.0,143.0,91.95,51.39
2016,2,12,8,15,593.0,55.5,0.65,9.0,190.5,138.38,86.72
2016,2,12,8,30,658.0,62.0,0.6,9.0,238.0,191.37,131.15
2016,2,12,8,45,699.5,67.0,0.6,9.5,284.5,243.09,176.77
2016,2,12,9,0,741.0,72.0,0.6,10.0,331.0,299.04,225.8
2016,2,12,9,15,770.0,75.5,0.55,10.5,374.5,350.9,270.76
2016,2,12,9,30,799.0,79.0,0.5,11.0,418.0,404.09,315.37
2016,2,12,9,45,732.5,98.5,0.45,11.5,430.5,431.22,338.9
2016,2,12,10,0,666.0,118.0,0.4,12.0,443.0,451.47,355.69
2016,2,12,10,15,573.5,157.5,0.4,12.5,450.5,468.94,369.04
2016,2,12,10,30,481.0,197.0,0.4,13.0,458.0,479.64,376.13
2016,2,12,10,45,494.0,202.0,0.45,13.5,480.5,511.61,400.12
2016,2,12,11,0,507.0,207.0,0.5,14.0,503.0,542.98,423.01
2016,2,12,11,15,534.5,204.0,0.55,14.0,524.0,575.0,447.17
2016,2,12,11,30,562.0,201.0,0.6,14.0,545.0,606.63,470.84
2016,2,12,11,45,532.0,215.5,0.65,14.5,545.5,614.73,475.52
2016,2,12,12,0,502.0,230.0,0.7,15.0,546.0,619.82,478.19
2016,2,12,12,15,700.5,164.5,0.7,15.0,606.5,711.84,547.45
2016,2,12,12,30,899.0,99.0,0.7,15.0,667.0,795.72,605.22
2016,2,12,12,45,897.0,98.5,0.75,15.0,660.5,801.41,608.85
2016,2,12,13,0,895.0,98.0,0.8,15.0,654.0,807.94,614.32
2016,2,12,13,15,890.0,97.0,0.8,14.5,639.5,804.17,613.23
2016,2,12,13,30,885.0,96.0,0.8,14.0,625.0,797.03,610.12
2016,2,12,13,45,876.5,94.5,0.85,14.0,603.0,783.36,602.32
2016,2,12,14,0,868.0,93.0,0.9,14.0,581.0,766.54,592.45
2016,2,12,14,15,855.5,91.0,0.9,13.5,552.0,743.19,578.4
2016,2,12,14,30,843.0,89.0,0.9,13.0,523.0,717.12,562.4
2016,2,12,14,45,760.0,96.5,0.95,13.0,467.5,652.65,517.8
2016,2,12,15,0,677.0,104.0,1.0,13.0,412.0,587.19,470.15
2016,2,12,15,15,668.5,95.0,0.95,12.5,376.5,552.79,445.7
2016,2,12,15,30,660.0,86.0,0.9,12.0,341.0,516.65,418.89
2016,2,12,15,45,609.5,86.0,0.85,12.0,299.5,465.05,378.15
2016,2,12,16,0,559.0,86.0,0.8,12.0,258.0,414.91,337.67
2016,2,12,16,15,513.5,76.5,0.75,11.5,214.0,359.01,292.25
2016,2,12,16,30,468.0,67.0,0.7,11.0,170.0,305.43,247.12
2016,2,12,16,45,400.0,55.0,0.7,10.5,127.5,242.79,193.43
2016,2,12,17,0,332.0,43.0,0.7,10.0,85.0,185.59,142.83
2016,2,12,17,15,166.0,30.0,0.7,9.5,51.0,102.33,68.95
2016,2,12,17,30,0.0,17.0,0.7,9.0,17.0,16.71,0.0
2016,2,12,17,45,0.0,8.5,0.75,9.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,213.5,13.0,1.05,6.5,31.5,12.78,0.0
2016,2,13,7,30,427.0,26.0,1.1,7.0,63.0,21.71,12.62
2016,2,13,7,45,530.0,33.5,1.15,7.5,110.0,49.35,23.16
2016,2,13,8,0,633.0,41.0,1.2,8.0,157.0,97.2,51.53
2016,2,13,8,15,693.0,46.5,1.15,8.5,206.5,147.71,90.59
2016,2,13,8,30,753.0,52.0,1.1,9.0,256.0,204.14,138.7
2016,2,13,8,45,792.5,55.0,1.1,9.5,304.5,258.34,187.37
2016,2,13,9,0,832.0,58.0,1.1,10.0,353.0,315.46,238.42
2016,2,13,9,15,857.5,61.0,1.0,10.5,397.5,370.67,286.94
2016,2,13,9,30,883.0,64.0,0.9,11.0,442.0,425.87,333.76
2016,2,13,9,45,906.5,64.0,0.85,11.5,482.0,477.56,376.4
2016,2,13,10,0,930.0,64.0,0.8,12.0,522.0,529.14,417.35
2016,2,13,10,15,942.0,65.5,0.75,12.5,555.0,575.67,452.97
2016,2,13,10,30,954.0,67.0,0.7,13.0,588.0,620.58,486.07
2016,2,13,10,45,963.0,67.5,0.7,13.5,613.5,660.72,515.19
2016,2,13,11,0,972.0,68.0,0.7,14.0,639.0,698.53,541.86
2016,2,13,11,15,977.5,69.0,0.7,14.0,657.5,731.99,564.82
2016,2,13,11,30,983.0,70.0,0.7,14.0,676.0,762.54,585.01
2016,2,13,11,45,987.0,70.0,0.7,14.5,686.0,787.84,600.45
2016,2,13,12,0,991.0,70.0,0.7,15.0,696.0,809.84,613.64
2016,2,13,12,15,991.0,70.0,0.7,15.0,698.0,825.41,623.7
2016,2,13,12,30,991.0,70.0,0.7,15.0,700.0,837.37,631.52
2016,2,13,12,45,982.5,72.5,0.75,15.0,692.5,841.91,635.42
2016,2,13,13,0,974.0,75.0,0.8,15.0,685.0,842.71,637.07
2016,2,13,13,15,969.5,74.5,0.8,15.0,670.5,839.58,635.41
2016,2,13,13,30,965.0,74.0,0.8,15.0,656.0,832.82,631.51
2016,2,13,13,45,958.5,73.0,0.85,15.0,633.5,820.41,624.78
2016,2,13,14,0,952.0,72.0,0.9,15.0,611.0,804.56,615.82
2016,2,13,14,15,941.0,70.5,1.0,14.5,581.0,781.49,603.72
2016,2,13,14,30,930.0,69.0,1.1,14.0,551.0,755.39,589.32
2016,2,13,14,45,913.5,67.5,1.2,14.0,514.5,722.61,568.76
2016,2,13,15,0,897.0,66.0,1.3,14.0,478.0,687.49,546.13
2016,2,13,15,15,875.0,63.5,1.25,13.5,436.0,645.56,517.06
2016,2,13,15,30,853.0,61.0,1.2,13.0,394.0,602.18,485.15
2016,2,13,15,45,823.0,57.5,1.2,12.5,347.5,555.55,450.0
2016,2,13,16,0,793.0,54.0,1.2,12.0,301.0,504.73,410.34
2016,2,13,16,15,745.5,50.0,1.15,11.0,252.0,444.64,362.16
2016,2,13,16,30,698.0,46.0,1.1,10.0,203.0,386.5,313.4
2016,2,13,16,45,619.0,40.0,1.05,9.5,154.0,315.45,251.84
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,250.19,193.11
2016,2,13,17,15,390.5,24.0,1.05,8.5,64.0,165.21,114.32
2016,2,13,17,30,241.0,14.0,1.1,8.0,23.0,78.79,0.0
2016,2,13,17,45,120.5,7.0,1.15,7.5,11.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,7,15,216.5,12.5,1.2,6.5,32.5,9.97,0.0
2016,2,14,7,30,433.0,25.0,1.2,7.0,65.0,20.41,11.75
2016,2,14,7,45,533.0,32.0,1.3,8.0,111.0,49.41,22.46
2016,2,14,8,0,633.0,39.0,1.4,9.0,157.0,97.02,50.99
2016,2,14,8,15,689.0,43.5,1.3,9.5,205.5,146.19,89.29
2016,2,14,8,30,745.0,48.0,1.2,10.0,254.0,200.81,136.1
2016,2,14,8,45,714.0,60.5,1.15,10.5,286.0,245.76,179.27
2016,2,14,9,0,683.0,73.0,1.1,11.0,318.0,285.55,217.32
2016,2,14,9,15,773.5,66.5,1.15,11.5,376.0,347.99,270.31
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,416.92,327.64
2016,2,14,9,45,683.5,114.5,1.3,12.5,426.5,429.7,341.27
2016,2,14,10,0,503.0,169.0,1.4,13.0,419.0,423.7,338.14
2016,2,14,10,15,705.5,120.5,1.4,13.5,495.5,508.59,405.45
2016,2,14,10,30,908.0,72.0,1.4,14.0,572.0,602.55,477.84
2016,2,14,10,45,546.5,176.5,1.4,14.5,481.5,521.22,412.52
2016,2,14,11,0,185.0,281.0,1.4,15.0,391.0,405.66,319.41
2016,2,14,11,15,357.5,248.5,1.4,15.0,468.0,500.15,394.95
2016,2,14,11,30,530.0,216.0,1.4,15.0,545.0,603.7,473.96
2016,2,14,11,45,736.0,146.0,1.4,15.5,610.5,695.92,543.21
2016,2,14,12,0,942.0,76.0,1.4,16.0,676.0,783.72,603.96
2016,2,14,12,15,943.0,76.0,1.4,16.0,678.0,799.36,613.69
2016,2,14,12,30,944.0,76.0,1.4,16.0,680.0,811.59,621.97
2016,2,14,12,45,662.0,173.5,1.45,16.0,595.0,713.27,552.46
2016,2,14,13,0,380.0,271.0,1.5,16.0,510.0,591.7,460.1
2016,2,14,13,15,659.0,171.5,1.45,16.0,575.5,714.49,556.4
2016,2,14,13,30,938.0,72.0,1.4,16.0,641.0,813.1,625.53
2016,2,14,13,45,930.0,72.0,1.4,16.0,619.5,800.82,616.6
2016,2,14,14,0,922.0,72.0,1.4,16.0,598.0,785.24,606.78
2016,2,14,14,15,912.5,70.5,1.35,15.5,569.5,763.65,593.4
2016,2,14,14,30,903.0,69.0,1.3,15.0,541.0,739.08,577.95
2016,2,14,14,45,886.0,68.0,1.3,15.0,505.5,707.03,556.54
2016,2,14,15,0,869.0,67.0,1.3,15.0,470.0,672.75,533.39
2016,2,14,15,15,847.5,65.0,1.25,14.5,429.0,632.42,505.5
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,594.64,477.68
2016,2,14,15,45,790.0,60.5,1.2,14.0,341.5,542.53,437.71
2016,2,14,16,0,754.0,58.0,1.2,14.0,295.0,490.66,396.73
2016,2,14,16,15,705.5,53.5,1.15,13.5,247.0,430.79,348.48
2016,2,14,16,30,657.0,49.0,1.1,13.0,199.0,373.04,300.03
2016,2,14,16,45,570.5,43.0,1.1,12.5,151.0,300.29,238.13
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,237.75,182.72
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,128.91,90.11
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,23.59,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,9.84,0.0
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,20.21,11.58
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,53.02,23.02
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,103.4,53.46
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,155.04,93.77
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,213.05,143.33
2016,2,15,8,45,830.5,49.0,0.95,12.5,317.0,268.38,192.73
2016,2,15,9,0,865.0,52.0,0.9,13.0,365.0,325.98,243.64
2016,2,15,9,15,888.5,54.0,0.9,13.5,409.5,380.51,291.31
2016,2,15,9,30,912.0,56.0,0.9,14.0,454.0,435.55,337.85
2016,2,15,9,45,929.0,57.5,0.9,14.5,493.5,487.28,380.31
2016,2,15,10,0,946.0,59.0,0.9,15.0,533.0,538.31,420.7
2016,2,15,10,15,957.5,60.5,0.9,15.5,566.0,585.36,456.74
2016,2,15,10,30,969.0,62.0,0.9,16.0,599.0,630.69,490.34
2016,2,15,10,45,976.5,62.5,0.9,16.5,624.5,670.53,519.0
2016,2,15,11,0,984.0,63.0,0.9,17.0,650.0,707.9,545.12
2016,2,15,11,15,989.0,64.0,0.9,17.0,668.5,741.44,567.35
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,771.98,587.41
2016,2,15,11,45,996.5,65.5,0.9,17.0,696.5,797.02,603.68
2016,2,15,12,0,999.0,66.0,0.9,17.0,706.0,818.66,617.72
2016,2,15,12,15,999.0,66.0,0.9,17.0,708.0,834.35,627.85
2016,2,15,12,30,999.0,66.0,0.9,17.0,710.0,846.38,635.7
2016,2,15,12,45,993.5,67.5,0.9,17.5,703.0,852.11,638.33
2016,2,15,13,0,988.0,69.0,0.9,18.0,696.0,854.08,638.68
2016,2,15,13,15,983.5,68.5,0.9,17.5,681.5,850.86,638.15
2016,2,15,13,30,979.0,68.0,0.9,17.0,667.0,843.95,635.38
2016,2,15,13,45,970.5,68.0,0.95,17.0,644.0,830.9,628.25
2016,2,15,14,0,962.0,68.0,1.0,17.0,621.0,814.42,618.92
2016,2,15,14,15,951.5,66.5,0.95,17.0,591.0,791.4,603.73
2016,2,15,14,30,941.0,65.0,0.9,17.0,561.0,765.29,586.52
2016,2,15,14,45,925.0,64.0,0.9,17.0,524.5,732.98,565.67
2016,2,15,15,0,909.0,63.0,0.9,17.0,488.0,698.28,542.99
2016,2,15,15,15,888.5,60.5,0.85,16.5,446.0,656.71,515.48
2016,2,15,15,30,868.0,58.0,0.8,16.0,404.0,613.54,484.63
2016,2,15,15,45,836.0,56.0,0.8,15.5,357.0,562.98,447.7
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,515.88,411.87
2016,2,15,16,15,758.5,50.0,0.75,14.0,260.5,455.96,365.08
2016,2,15,16,30,713.0,46.0,0.7,13.0,211.0,397.83,317.62
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.0,327.66,258.34
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,262.88,201.27
2016,2,15,17,15,426.5,25.0,0.7,11.5,70.5,180.22,127.04
2016,2,15,17,30,288.0,16.0,0.7,11.0,28.0,103.27,0.0
2016,2,15,17,45,144.0,8.0,0.75,11.0,14.0,40.59,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.0,10.68,0.0
2016,2,16,7,30,475.0,27.0,0.9,10.0,74.0,22.03,13.29
2016,2,16,7,45,568.0,34.0,0.9,10.5,122.0,56.03,25.59
2016,2,16,8,0,661.0,41.0,0.9,11.0,170.0,105.57,56.23
2016,2,16,8,15,715.5,46.0,0.8,11.5,220.0,156.98,96.57
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,213.67,144.83
2016,2,16,8,45,805.0,54.5,0.65,12.5,318.0,268.59,193.47
2016,2,16,9,0,840.0,58.0,0.6,13.0,366.0,326.79,244.25
2016,2,16,9,15,863.5,60.5,0.55,13.5,410.0,380.78,290.64
2016,2,16,9,30,887.0,63.0,0.5,14.0,454.0,435.32,335.79
2016,2,16,9,45,908.0,63.0,0.5,15.0,493.5,486.41,376.35
2016,2,16,10,0,929.0,63.0,0.5,16.0,533.0,537.15,415.04
2016,2,16,10,15,940.0,64.5,0.45,16.5,565.5,583.34,449.16
2016,2,16,10,30,951.0,66.0,0.4,17.0,598.0,627.82,480.76
2016,2,16,10,45,958.0,67.5,0.4,17.5,623.5,667.88,508.8
2016,2,16,11,0,965.0,69.0,0.4,18.0,649.0,705.49,534.37
2016,2,16,11,15,970.0,69.5,0.35,18.0,667.0,738.02,554.61
2016,2,16,11,30,975.0,70.0,0.3,18.0,685.0,767.61,572.68
2016,2,16,11,45,977.0,70.5,0.25,18.5,694.5,791.92,586.05
2016,2,16,12,0,979.0,71.0,0.2,19.0,704.0,812.88,597.22
2016,2,16,12,15,979.0,71.0,0.2,19.0,706.0,828.31,606.79
2016,2,16,12,30,979.0,71.0,0.2,19.0,708.0,840.15,614.22
2016,2,16,12,45,978.5,70.0,0.2,19.5,701.5,846.85,617.35
2016,2,16,13,0,978.0,69.0,0.2,20.0,695.0,849.86,618.31
2016,2,16,13,15,974.0,68.5,0.2,20.0,680.5,846.99,616.86
2016,2,16,13,30,970.0,68.0,0.2,20.0,666.0,840.47,613.29
2016,2,16,13,45,962.5,67.5,0.2,20.0,643.5,827.64,605.83
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,811.36,596.31
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.0,789.32,583.12
2016,2,16,14,30,935.0,65.0,0.2,20.0,561.0,764.2,567.97
2016,2,16,14,45,921.5,63.0,0.25,20.0,525.0,732.53,549.11
2016,2,16,15,0,908.0,61.0,0.3,20.0,489.0,698.32,528.38
2016,2,16,15,15,888.0,58.5,0.3,19.5,447.0,656.96,502.58
2016,2,16,15,30,868.0,56.0,0.3,19.0,405.0,613.98,473.71
2016,2,16,15,45,841.0,53.0,0.35,18.5,359.0,564.96,439.69
2016,2,16,16,0,814.0,50.0,0.4,18.0,313.0,515.51,403.82
2016,2,16,16,15,770.5,46.5,0.5,17.5,264.0,460.29,362.15
2016,2,16,16,30,727.0,43.0,0.6,17.0,215.0,403.07,316.72
2016,2,16,16,45,657.0,38.0,0.7,16.5,166.0,334.92,260.49
2016,2,16,17,0,587.0,33.0,0.8,16.0,117.0,271.79,205.76
2016,2,16,17,15,293.5,32.0,0.8,15.5,74.0,148.69,104.98
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,37.29,0.0
2016,2,16,17,45,0.0,15.5,0.85,14.5,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,11.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,1.3,11.0,11.0,10.6,3.49
2016,2,17,7,45,0.0,17.5,1.4,11.5,17.5,16.88,8.72
2016,2,17,8,0,0.0,24.0,1.5,12.0,24.0,23.15,14.27
2016,2,17,8,15,0.0,31.5,1.55,12.0,31.5,30.4,20.62
2016,2,17,8,30,0.0,39.0,1.6,12.0,39.0,37.65,26.9
2016,2,17,8,45,0.0,46.5,1.7,12.0,46.5,44.91,33.09
2016,2,17,9,0,0.0,54.0,1.8,12.0,54.0,52.17,39.21
2016,2,17,9,15,180.5,114.0,1.85,12.0,194.5,178.98,143.42
2016,2,17,9,30,361.0,174.0,1.9,12.0,335.0,323.21,259.84
2016,2,17,9,45,195.0,187.5,1.95,12.5,275.5,275.6,222.26
2016,2,17,10,0,29.0,201.0,2.0,13.0,216.0,211.88,170.03
2016,2,17,10,15,14.5,140.0,2.05,13.0,147.5,143.81,114.53
2016,2,17,10,30,0.0,79.0,2.1,13.0,79.0,76.42,58.57
2016,2,17,10,45,0.0,92.5,2.2,13.5,92.5,89.52,69.29
2016,2,17,11,0,0.0,106.0,2.3,14.0,106.0,102.72,79.9
2016,2,17,11,15,0.5,133.0,2.35,13.5,133.5,129.61,102.02
2016,2,17,11,30,1.0,160.0,2.4,13.0,161.0,156.77,124.23
2016,2,17,11,45,1.5,162.0,2.45,13.0,163.0,159.26,126.14
2016,2,17,12,0,2.0,164.0,2.5,13.0,165.0,161.78,128.15
2016,2,17,12,15,173.5,229.5,2.5,13.0,343.0,371.84,300.73
2016,2,17,12,30,345.0,295.0,2.5,13.0,521.0,586.01,466.55
2016,2,17,12,45,336.5,294.0,2.55,13.0,512.5,582.89,462.99
2016,2,17,13,0,328.0,293.0,2.6,13.0,504.0,578.35,459.9
2016,2,17,13,15,566.5,212.0,2.6,13.0,567.5,688.91,548.99
2016,2,17,13,30,805.0,131.0,2.6,13.0,631.0,791.56,627.24
2016,2,17,13,45,574.0,192.5,2.65,13.0,543.0,670.12,535.28
2016,2,17,14,0,343.0,254.0,2.7,13.0,455.0,546.77,438.56
2016,2,17,14,15,356.0,237.5,2.7,12.5,437.0,534.65,431.98
2016,2,17,14,30,369.0,221.0,2.7,12.0,419.0,520.63,423.16
2016,2,17,14,45,332.5,211.5,2.7,12.0,381.0,477.28,389.56
2016,2,17,15,0,296.0,202.0,2.7,12.0,343.0,434.51,356.12
2016,2,17,15,15,288.5,184.0,2.65,11.5,311.5,402.02,331.6
2016,2,17,15,30,281.0,166.0,2.6,11.0,280.0,368.95,306.06
2016,2,17,15,45,262.5,150.5,2.6,11.0,247.5,331.88,276.03
2016,2,17,16,0,244.0,135.0,2.6,11.0,215.0,295.41,245.9
2016,2,17,16,15,225.0,115.5,2.6,11.0,180.0,254.61,211.55
2016,2,17,16,30,206.0,96.0,2.6,11.0,145.0,214.76,177.16
2016,2,17,16,45,173.0,76.0,2.65,11.0,111.0,169.38,137.38
2016,2,17,17,0,140.0,56.0,2.7,11.0,77.0,126.5,99.18
2016,2,17,17,15,70.0,38.0,2.7,10.5,48.5,71.7,51.33
2016,2,17,17,30,0.0,20.0,2.7,10.0,20.0,20.5,0.0
2016,2,17,17,45,0.0,10.0,2.75,10.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.5,1.4,7.0,5.5,5.3,0.0
2016,2,18,7,30,0.0,11.0,1.4,7.0,11.0,10.6,3.68
2016,2,18,7,45,0.0,18.0,1.45,7.5,18.0,17.36,9.36
2016,2,18,8,0,0.0,25.0,1.5,8.0,25.0,24.12,15.41
2016,2,18,8,15,0.0,33.0,1.5,8.0,33.0,31.85,22.28
2016,2,18,8,30,0.0,41.0,1.5,8.0,41.0,39.59,29.05
2016,2,18,8,45,0.0,48.5,1.55,8.5,48.5,46.85,35.25
2016,2,18,9,0,0.0,56.0,1.6,9.0,56.0,54.11,41.35
2016,2,18,9,15,0.0,79.0,1.6,9.0,79.0,76.38,60.32
2016,2,18,9,30,0.0,102.0,1.6,9.0,102.0,98.61,79.01
2016,2,18,9,45,399.0,104.5,1.6,9.5,310.0,293.83,241.07
2016,2,18,10,0,798.0,107.0,1.6,10.0,518.0,521.61,421.27
2016,2,18,10,15,411.5,163.5,1.55,10.0,376.5,396.93,322.23
2016,2,18,10,30,25.0,220.0,1.5,10.0,235.0,229.56,184.74
2016,2,18,10,45,82.0,256.0,1.5,10.0,306.0,306.27,247.61
2016,2,18,11,0,139.0,292.0,1.5,10.0,377.0,388.73,312.68
2016,2,18,11,15,281.5,278.5,1.45,10.0,456.5,483.64,388.0
2016,2,18,11,30,424.0,265.0,1.4,10.0,536.0,580.73,462.97
2016,2,18,11,45,419.0,273.0,1.4,10.5,544.5,596.81,473.06
2016,2,18,12,0,414.0,281.0,1.4,11.0,553.0,611.28,482.59
2016,2,18,12,15,229.0,282.5,1.4,11.0,433.0,471.51,374.79
2016,2,18,12,30,44.0,284.0,1.4,11.0,313.0,325.27,258.38
2016,2,18,12,45,22.0,214.5,1.4,11.0,229.0,229.3,183.19
2016,2,18,13,0,0.0,145.0,1.4,11.0,145.0,141.69,112.18
2016,2,18,13,15,184.0,208.0,1.4,11.0,323.0,373.71,303.81
2016,2,18,13,30,368.0,271.0,1.4,11.0,501.0,589.45,469.62
2016,2,18,13,45,233.5,272.5,1.4,11.0,416.5,476.19,380.25
2016,2,18,14,0,99.0,274.0,1.4,11.0,332.0,364.75,292.24
2016,2,18,14,15,171.0,259.5,1.35,10.5,354.0,411.75,332.42
2016,2,18,14,30,243.0,245.0,1.3,10.0,376.0,447.32,362.44
2016,2,18,14,45,236.0,228.5,1.3,10.0,349.0,420.05,341.62
2016,2,18,15,0,229.0,212.0,1.3,10.0,322.0,392.26,320.63
2016,2,18,15,15,502.5,146.5,1.2,9.5,360.5,510.46,418.85
2016,2,18,15,30,776.0,81.0,1.1,9.0,399.0,594.69,486.33
2016,2,18,15,45,751.0,75.0,1.05,9.0,354.0,546.14,447.25
2016,2,18,16,0,726.0,69.0,1.0,9.0,309.0,497.12,408.1
2016,2,18,16,15,677.0,63.5,0.95,8.5,260.5,438.84,360.87
2016,2,18,16,30,628.0,58.0,0.9,8.0,212.0,380.31,311.76
2016,2,18,16,45,555.5,50.5,0.9,7.5,164.0,312.16,253.28
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,249.55,197.47
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,168.56,125.63
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,93.42,29.24
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,35.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,206.5,16.5,1.2,6.5,40.0,12.17,2.2
2016,2,19,7,30,413.0,33.0,1.2,7.0,80.0,25.13,16.56
2016,2,19,7,45,504.0,41.5,1.3,7.5,126.5,63.02,32.14
2016,2,19,8,0,595.0,50.0,1.4,8.0,173.0,111.35,64.35
2016,2,19,8,15,651.5,55.5,1.4,8.0,222.0,160.82,104.6
2016,2,19,8,30,708.0,61.0,1.4,8.0,271.0,217.13,153.79
2016,2,19,8,45,490.5,107.0,1.45,8.5,264.0,238.35,182.75
2016,2,19,9,0,273.0,153.0,1.5,9.0,257.0,237.37,189.63
2016,2,19,9,15,551.5,114.5,1.45,9.5,355.0,323.51,257.77
2016,2,19,9,30,830.0,76.0,1.4,10.0,453.0,433.05,345.13
2016,2,19,9,45,594.5,144.5,1.4,10.5,426.0,429.0,344.14
2016,2,19,10,0,359.0,213.0,1.4,11.0,399.0,398.86,320.64
2016,2,19,10,15,625.0,148.5,1.35,11.0,497.0,504.28,405.46
2016,2,19,10,30,891.0,84.0,1.3,11.0,595.0,621.19,496.41
2016,2,19,10,45,717.5,146.0,1.3,11.0,568.5,610.05,485.58
2016,2,19,11,0,544.0,208.0,1.3,11.0,542.0,581.0,461.78
2016,2,19,11,15,441.5,248.0,1.3,11.0,524.5,568.73,451.08
2016,2,19,11,30,339.0,288.0,1.3,11.0,507.0,545.09,431.38
2016,2,19,11,45,429.5,263.0,1.3,11.5,544.5,601.17,474.43
2016,2,19,12,0,520.0,238.0,1.3,12.0,582.0,654.44,514.08
2016,2,19,12,15,402.5,275.0,1.25,11.5,541.5,605.6,475.95
2016,2,19,12,30,285.0,312.0,1.2,11.0,501.0,559.36,439.88
2016,2,19,12,45,578.0,211.5,1.2,11.0,590.5,696.04,548.04
2016,2,19,13,0,871.0,111.0,1.2,11.0,680.0,826.19,641.95
2016,2,19,13,15,628.0,190.0,1.15,10.5,595.5,721.38,565.54
2016,2,19,13,30,385.0,269.0,1.1,10.0,511.0,601.95,475.14
2016,2,19,13,45,398.0,255.0,1.1,10.0,498.0,595.51,472.7
2016,2,19,14,0,411.0,241.0,1.1,10.0,485.0,587.17,467.67
2016,2,19,14,15,237.5,239.5,1.05,10.0,379.0,448.79,360.28
2016,2,19,14,30,64.0,238.0,1.0,10.0,273.0,298.46,240.35
2016,2,19,14,45,32.0,133.5,0.95,10.0,151.0,159.19,128.86
2016,2,19,15,0,0.0,29.0,0.9,10.0,29.0,28.01,18.41
2016,2,19,15,15,0.0,26.5,0.85,9.5,26.5,25.58,16.53
2016,2,19,15,30,0.0,24.0,0.8,9.0,24.0,23.17,14.53
2016,2,19,15,45,0.0,21.0,0.75,9.0,21.0,20.26,12.06
2016,2,19,16,0,0.0,18.0,0.7,9.0,18.0,17.36,9.57
2016,2,19,16,15,0.0,15.0,0.65,8.5,15.0,14.47,7.07
2016,2,19,16,30,0.0,12.0,0.6,8.0,12.0,11.57,4.54
2016,2,19,16,45,0.0,9.0,0.55,8.0,9.0,8.67,1.95
2016,2,19,17,0,0.0,6.0,0.5,8.0,6.0,5.78,0.0
2016,2,19,17,15,0.0,4.0,0.5,7.5,4.0,3.85,0.0
2016,2,19,17,30,0.0,2.0,0.5,7.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,0.55,7.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,87.0,21.0,0.95,3.5,31.0,17.74,7.03
2016,2,20,7,30,174.0,42.0,0.9,4.0,62.0,32.95,23.89
2016,2,20,7,45,215.0,60.5,0.9,4.5,97.5,65.62,44.17
2016,2,20,8,0,256.0,79.0,0.9,5.0,133.0,101.1,71.24
2016,2,20,8,15,278.5,97.5,0.85,5.5,170.0,138.02,102.31
2016,2,20,8,30,301.0,116.0,0.8,6.0,207.0,177.35,136.29
2016,2,20,8,45,323.0,130.5,0.8,6.5,242.5,215.04,169.07
2016,2,20,9,0,345.0,145.0,0.8,7.0,278.0,254.64,203.12
2016,2,20,9,15,403.5,152.5,0.75,7.5,325.0,304.33,244.16
2016,2,20,9,30,462.0,160.0,0.7,8.0,372.0,358.36,287.97
2016,2,20,9,45,671.0,122.5,0.65,8.5,459.0,445.85,357.05
2016,2,20,10,0,880.0,85.0,0.6,9.0,546.0,547.9,435.57
2016,2,20,10,15,691.5,145.0,0.5,9.0,521.0,540.39,428.28
2016,2,20,10,30,503.0,205.0,0.4,9.0,496.0,514.13,406.71
2016,2,20,10,45,464.5,228.5,0.3,9.5,506.0,533.33,419.25
2016,2,20,11,0,426.0,252.0,0.2,10.0,516.0,548.67,427.85
2016,2,20,11,15,397.5,268.0,0.2,10.5,519.5,555.47,431.39
2016,2,20,11,30,369.0,284.0,0.2,11.0,523.0,563.75,435.85
2016,2,20,11,45,392.5,283.0,0.2,11.5,541.5,590.49,454.59
2016,2,20,12,0,416.0,282.0,0.2,12.0,560.0,616.73,472.52
2016,2,20,12,15,395.0,288.0,0.25,12.0,552.0,615.0,471.17
2016,2,20,12,30,374.0,294.0,0.3,12.0,544.0,611.31,468.85
2016,2,20,12,45,659.0,191.5,0.35,12.0,627.0,744.49,569.81
2016,2,20,13,0,944.0,89.0,0.4,12.0,710.0,859.39,647.96
2016,2,20,13,15,939.5,88.5,0.45,12.0,695.5,856.11,645.32
2016,2,20,13,30,935.0,88.0,0.5,12.0,681.0,849.29,642.4
2016,2,20,13,45,928.0,86.5,0.55,12.0,658.5,835.89,635.22
2016,2,20,14,0,921.0,85.0,0.6,12.0,636.0,819.13,625.9
2016,2,20,14,15,910.5,83.5,0.65,11.5,606.0,796.46,613.68
2016,2,20,14,30,900.0,82.0,0.7,11.0,576.0,770.84,599.35
2016,2,20,14,45,889.5,78.5,0.75,11.0,540.5,740.13,580.18
2016,2,20,15,0,879.0,75.0,0.8,11.0,505.0,706.82,558.93
2016,2,20,15,15,858.5,72.5,0.85,10.5,462.5,669.8,535.58
2016,2,20,15,30,838.0,70.0,0.9,10.0,420.0,626.84,505.75
2016,2,20,15,45,813.5,65.5,0.95,10.0,374.0,577.89,469.31
2016,2,20,16,0,789.0,61.0,1.0,10.0,328.0,528.28,431.01
2016,2,20,16,15,745.5,56.5,1.05,9.0,278.5,468.39,384.42
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,410.14,336.82
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,339.63,276.49
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,274.3,218.22
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,197.19,148.95
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,123.26,59.72
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,46.96,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,4.0,14.0,13.76,0.0
2016,2,21,7,15,246.0,23.5,1.0,4.5,53.0,18.34,8.26
2016,2,21,7,30,492.0,33.0,1.0,5.0,92.0,30.02,21.27
2016,2,21,7,45,580.5,40.5,1.05,6.0,142.0,71.96,36.39
2016,2,21,8,0,669.0,48.0,1.1,7.0,192.0,123.83,71.8
2016,2,21,8,15,721.5,52.5,1.1,7.5,243.5,175.97,114.86
2016,2,21,8,30,774.0,57.0,1.1,8.0,295.0,233.21,165.16
2016,2,21,8,45,811.5,60.0,1.15,8.5,344.5,289.42,215.99
2016,2,21,9,0,849.0,63.0,1.2,9.0,394.0,348.33,268.53
2016,2,21,9,15,872.5,66.0,1.2,9.0,439.0,404.81,318.56
2016,2,21,9,30,896.0,69.0,1.2,9.0,484.0,460.95,366.9
2016,2,21,9,45,914.0,70.5,1.2,9.5,524.5,513.16,410.04
2016,2,21,10,0,932.0,72.0,1.2,10.0,565.0,564.77,451.21
2016,2,21,10,15,944.0,73.5,1.2,10.0,598.0,612.08,488.66
2016,2,21,10,30,956.0,75.0,1.2,10.0,631.0,657.73,523.85
2016,2,21,10,45,964.5,76.0,1.2,10.5,657.5,698.7,553.74
2016,2,21,11,0,973.0,77.0,1.2,11.0,684.0,737.29,580.37
2016,2,21,11,15,978.0,77.5,1.15,11.0,702.5,770.29,602.08
2016,2,21,11,30,983.0,78.0,1.1,11.0,721.0,800.29,621.53
2016,2,21,11,45,986.0,78.5,1.1,11.5,731.0,825.65,637.19
2016,2,21,12,0,989.0,79.0,1.1,12.0,741.0,847.64,650.54
2016,2,21,12,15,989.5,79.0,1.05,12.0,743.0,863.65,660.27
2016,2,21,12,30,990.0,79.0,1.0,12.0,745.0,876.03,667.65
2016,2,21,12,45,988.5,78.5,1.0,12.0,738.5,882.56,672.05
2016,2,21,13,0,987.0,78.0,1.0,12.0,732.0,885.33,674.15
2016,2,21,13,15,982.5,77.5,1.05,12.0,717.0,881.94,673.13
2016,2,21,13,30,978.0,77.0,1.1,12.0,702.0,874.84,669.8
2016,2,21,13,45,969.5,77.0,1.15,12.0,678.5,861.48,662.34
2016,2,21,14,0,961.0,77.0,1.2,12.0,655.0,844.66,652.63
2016,2,21,14,15,950.5,75.5,1.2,11.5,624.5,821.26,638.86
2016,2,21,14,30,940.0,74.0,1.2,11.0,594.0,794.75,622.93
2016,2,21,14,45,923.5,73.0,1.3,11.0,556.5,761.54,602.2
2016,2,21,15,0,907.0,72.0,1.4,11.0,519.0,725.94,579.39
2016,2,21,15,15,886.5,69.5,1.4,10.5,476.0,683.75,551.31
2016,2,21,15,30,866.0,67.0,1.4,10.0,433.0,644.02,523.42
2016,2,21,15,45,835.5,64.0,1.45,10.0,385.5,592.06,484.08
2016,2,21,16,0,805.0,61.0,1.5,10.0,338.0,539.83,443.23
2016,2,21,16,15,761.5,57.0,1.45,9.0,287.0,479.67,395.51
2016,2,21,16,30,718.0,53.0,1.4,8.0,236.0,421.11,346.97
2016,2,21,16,45,649.5,46.5,1.4,7.5,185.5,350.8,286.44
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,285.34,227.74
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,203.83,154.81
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,133.44,72.2
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,50.93,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,4.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,5.0,17.0,16.71,0.0
2016,2,22,7,15,263.5,24.5,1.0,5.5,57.5,19.07,9.41
2016,2,22,7,30,527.0,32.0,1.0,6.0,98.0,30.82,21.98
2016,2,22,7,45,608.0,39.0,1.0,6.5,148.0,74.19,36.72
2016,2,22,8,0,689.0,46.0,1.0,7.0,198.0,126.58,73.18
2016,2,22,8,15,739.0,50.5,0.95,7.5,249.0,179.63,117.36
2016,2,22,8,30,789.0,55.0,0.9,8.0,300.0,237.46,168.29
2016,2,22,8,45,821.5,58.5,0.9,8.5,349.0,293.68,219.1
2016,2,22,9,0,854.0,62.0,0.9,9.0,398.0,352.98,271.66
2016,2,22,9,15,877.0,64.5,0.9,9.5,443.5,408.25,319.78
2016,2,22,9,30,900.0,67.0,0.9,10.0,489.0,463.98,366.64
2016,2,22,9,45,916.5,68.5,0.95,11.0,528.5,515.72,408.45
2016,2,22,10,0,933.0,70.0,1.0,12.0,568.0,566.72,448.14
2016,2,22,10,15,944.5,71.5,0.95,12.0,601.5,613.83,484.42
2016,2,22,10,30,956.0,73.0,0.9,12.0,635.0,659.25,518.29
2016,2,22,10,45,963.5,74.5,0.9,12.5,661.0,700.14,547.49
2016,2,22,11,0,971.0,76.0,0.9,13.0,687.0,738.57,573.2
2016,2,22,11,15,976.0,77.0,0.9,13.0,705.5,772.06,595.41
2016,2,22,11,30,981.0,78.0,0.9,13.0,724.0,802.56,615.5
2016,2,22,11,45,982.5,79.0,0.95,13.5,734.0,827.3,631.22
2016,2,22,12,0,984.0,80.0,1.0,14.0,744.0,848.61,644.69
2016,2,22,12,15,984.5,80.0,1.0,14.0,745.5,864.55,655.03
2016,2,22,12,30,985.0,80.0,1.0,14.0,747.0,876.85,663.1
2016,2,22,12,45,979.0,81.5,1.05,14.0,739.5,881.91,667.3
2016,2,22,13,0,973.0,83.0,1.1,14.0,732.0,883.21,669.24
2016,2,22,13,15,969.0,82.5,1.1,14.0,717.0,880.21,667.67
2016,2,22,13,30,965.0,82.0,1.1,14.0,702.0,873.54,663.85
