Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,959.5,80.5,1.1,14.0,679.5,860.94,656.19
2016,2,22,14,0,954.0,79.0,1.1,14.0,657.0,844.83,646.32
2016,2,22,14,15,944.5,77.5,1.1,14.0,627.0,822.24,632.12
2016,2,22,14,30,935.0,76.0,1.1,14.0,597.0,796.52,615.83
2016,2,22,14,45,922.0,74.0,1.1,14.0,560.5,764.72,595.24
2016,2,22,15,0,909.0,72.0,1.1,14.0,524.0,730.35,572.72
2016,2,22,15,15,890.0,69.5,1.05,13.5,481.5,689.0,545.37
2016,2,22,15,30,871.0,67.0,1.0,13.0,439.0,650.01,518.43
2016,2,22,15,45,843.5,64.0,0.95,12.5,391.5,599.55,481.3
2016,2,22,16,0,816.0,61.0,0.9,12.0,344.0,548.58,442.61
2016,2,22,16,15,775.5,57.0,0.85,11.0,293.5,489.39,396.81
2016,2,22,16,30,735.0,53.0,0.8,10.0,243.0,431.51,349.98
2016,2,22,16,45,667.5,47.0,0.8,9.5,192.0,361.17,290.82
2016,2,22,17,0,600.0,41.0,0.8,9.0,141.0,295.52,233.16
2016,2,22,17,15,479.5,32.0,0.85,8.5,94.0,213.83,161.39
2016,2,22,17,30,359.0,23.0,0.9,8.0,47.0,143.75,83.2
2016,2,22,17,45,179.5,11.5,0.95,7.5,23.5,54.96,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,17.69,0.0
2016,2,23,7,15,217.0,28.5,0.35,8.0,56.5,22.17,12.31
2016,2,23,7,30,434.0,39.0,0.3,8.0,95.0,35.96,21.02
2016,2,23,7,45,526.0,45.0,0.3,8.5,142.5,74.41,39.11
2016,2,23,8,0,618.0,51.0,0.3,9.0,190.0,123.14,72.65
2016,2,23,8,15,667.5,55.5,0.3,9.5,238.0,174.01,114.52
2016,2,23,8,30,717.0,60.0,0.3,10.0,286.0,228.03,161.23
2016,2,23,8,45,758.5,60.0,0.35,10.5,333.0,279.77,207.02
2016,2,23,9,0,800.0,60.0,0.4,11.0,380.0,334.65,254.91
2016,2,23,9,15,765.0,77.5,0.4,11.5,410.5,379.71,294.58
2016,2,23,9,30,730.0,95.0,0.4,12.0,441.0,419.25,328.08
2016,2,23,9,45,842.0,84.0,0.4,12.5,514.0,498.47,389.65
2016,2,23,10,0,954.0,73.0,0.4,13.0,587.0,584.46,454.0
2016,2,23,10,15,965.0,75.0,0.4,13.5,621.0,632.76,489.04
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,679.26,522.07
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.0,720.4,550.38
2016,2,23,11,0,991.0,79.0,0.4,15.0,707.0,759.02,575.06
2016,2,23,11,15,995.5,79.5,0.35,15.0,725.0,792.25,595.39
2016,2,23,11,30,1000.0,80.0,0.3,15.0,743.0,822.39,613.52
2016,2,23,11,45,1001.0,81.0,0.3,15.5,753.0,847.18,627.81
2016,2,23,12,0,1002.0,82.0,0.3,16.0,763.0,868.47,639.84
2016,2,23,12,15,1001.5,82.0,0.25,16.0,764.0,883.88,648.38
2016,2,23,12,30,1001.0,82.0,0.2,16.0,765.0,895.58,654.73
2016,2,23,12,45,998.0,82.0,0.2,16.0,757.5,901.49,658.48
2016,2,23,13,0,995.0,82.0,0.2,16.0,750.0,903.59,660.04
2016,2,23,13,15,990.0,81.5,0.15,16.0,734.0,899.72,657.13
2016,2,23,13,30,985.0,81.0,0.1,16.0,718.0,892.11,652.17
2016,2,23,13,45,976.0,80.5,0.1,16.5,694.0,877.61,642.54
2016,2,23,14,0,967.0,80.0,0.1,17.0,670.0,859.62,630.9
2016,2,23,14,15,956.0,78.5,0.15,17.0,639.0,835.59,617.34
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,808.44,601.84
2016,2,23,14,45,930.0,75.0,0.25,17.0,570.0,774.86,582.0
2016,2,23,15,0,915.0,73.0,0.3,17.0,532.0,738.77,560.29
2016,2,23,15,15,894.5,70.5,0.35,16.5,488.5,696.1,534.67
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,655.89,509.42
2016,2,23,15,45,845.0,65.0,0.5,15.5,396.5,604.25,474.54
2016,2,23,16,0,816.0,62.0,0.6,15.0,348.0,552.21,437.72
2016,2,23,16,15,773.0,57.5,0.7,14.0,297.0,490.92,392.66
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,431.18,346.22
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,358.72,286.81
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,291.48,228.88
2016,2,23,17,15,464.0,33.0,1.1,11.5,94.5,214.33,161.29
2016,2,23,17,30,345.0,24.0,1.1,11.0,48.0,142.34,86.19
2016,2,23,17,45,172.5,12.0,1.15,10.5,24.0,54.13,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,85.5,7.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,171.0,14.0,0.9,6.0,20.0,13.76,0.0
2016,2,24,7,15,317.0,25.5,0.85,6.5,59.5,19.55,10.63
2016,2,24,7,30,463.0,37.0,0.8,7.0,99.0,35.96,19.69
2016,2,24,7,45,547.5,45.0,0.8,8.0,148.5,77.79,40.83
2016,2,24,8,0,632.0,53.0,0.8,9.0,198.0,128.99,77.1
2016,2,24,8,15,683.5,58.0,0.7,9.5,248.5,181.77,120.91
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,237.87,169.53
2016,2,24,8,45,772.0,66.5,0.55,10.5,348.0,292.88,218.06
2016,2,24,9,0,809.0,70.0,0.5,11.0,397.0,350.62,267.87
2016,2,24,9,15,833.0,73.0,0.45,11.5,441.5,405.06,313.78
2016,2,24,9,30,857.0,76.0,0.4,12.0,486.0,460.21,358.5
2016,2,24,9,45,875.0,78.0,0.35,13.0,525.5,511.79,398.08
2016,2,24,10,0,893.0,80.0,0.3,14.0,565.0,562.54,435.29
2016,2,24,10,15,905.0,81.5,0.3,14.5,598.0,608.5,468.96
2016,2,24,10,30,917.0,83.0,0.3,15.0,631.0,652.9,500.44
2016,2,24,10,45,925.0,84.5,0.35,15.5,656.5,692.88,528.62
2016,2,24,11,0,933.0,86.0,0.4,16.0,682.0,730.55,553.77
2016,2,24,11,15,938.0,87.0,0.4,16.0,700.0,763.04,574.64
2016,2,24,11,30,943.0,88.0,0.4,16.0,718.0,792.66,593.53
2016,2,24,11,45,944.5,89.0,0.4,16.5,727.5,816.6,607.49
2016,2,24,12,0,946.0,90.0,0.4,17.0,737.0,837.26,619.31
2016,2,24,12,15,946.5,90.0,0.4,17.0,739.0,852.65,628.93
2016,2,24,12,30,947.0,90.0,0.4,17.0,741.0,864.56,636.45
2016,2,24,12,45,948.5,88.0,0.45,17.0,735.0,871.54,641.95
2016,2,24,13,0,950.0,86.0,0.5,17.0,729.0,874.92,645.33
2016,2,24,13,15,946.0,85.5,0.5,16.5,714.0,871.83,644.93
2016,2,24,13,30,942.0,85.0,0.5,16.0,699.0,865.16,642.42
2016,2,24,13,45,936.5,83.0,0.5,16.0,676.5,852.07,634.67
2016,2,24,14,0,931.0,81.0,0.5,16.0,654.0,835.54,624.84
2016,2,24,14,15,920.5,79.5,0.5,16.0,623.5,812.35,610.68
2016,2,24,14,30,910.0,78.0,0.5,16.0,593.0,786.16,594.57
2016,2,24,14,45,896.0,76.0,0.55,16.0,556.5,753.99,575.17
2016,2,24,15,0,882.0,74.0,0.6,16.0,520.0,719.39,553.86
2016,2,24,15,15,861.5,71.5,0.55,15.5,477.5,677.55,526.67
2016,2,24,15,30,841.0,69.0,0.5,15.0,435.0,638.29,500.21
2016,2,24,15,45,811.0,66.0,0.5,14.5,387.5,587.05,463.9
2016,2,24,16,0,781.0,63.0,0.5,14.0,340.0,535.58,426.18
2016,2,24,16,15,738.5,58.5,0.55,13.0,290.0,475.79,381.71
2016,2,24,16,30,696.0,54.0,0.6,12.0,240.0,417.61,336.19
2016,2,24,16,45,628.5,48.0,0.7,11.0,189.5,348.57,279.97
2016,2,24,17,0,561.0,42.0,0.8,10.0,139.0,287.34,227.25
2016,2,24,17,15,447.5,32.5,0.8,9.5,93.5,209.09,158.84
2016,2,24,17,30,334.0,23.0,0.8,9.0,48.0,139.7,88.7
2016,2,24,17,45,167.0,11.5,0.85,8.5,24.0,52.68,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.0,7.5,0.85,7.5,10.5,7.37,0.0
2016,2,25,7,0,160.0,15.0,0.8,8.0,21.0,14.74,0.0
2016,2,25,7,15,299.5,27.5,0.7,8.5,61.0,21.21,12.21
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,39.9,22.14
2016,2,25,7,45,513.5,49.0,0.5,9.5,148.5,80.83,44.06
2016,2,25,8,0,588.0,58.0,0.4,10.0,196.0,130.04,79.52
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.0,180.25,120.86
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,235.64,168.25
2016,2,25,8,45,725.5,75.5,0.25,11.5,343.0,289.41,215.04
2016,2,25,9,0,758.0,81.0,0.2,12.0,390.0,346.59,263.5
2016,2,25,9,15,783.0,84.5,0.15,12.5,434.0,399.56,307.33
2016,2,25,9,30,808.0,88.0,0.1,13.0,478.0,453.44,350.3
2016,2,25,9,45,826.5,90.5,0.1,14.0,517.0,503.7,388.66
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,553.63,425.26
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.0,598.95,458.04
2016,2,25,10,30,870.0,97.0,0.1,16.0,620.0,642.88,488.82
2016,2,25,10,45,883.0,96.5,0.1,16.5,646.5,681.34,515.06
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,719.12,539.67
2016,2,25,11,15,901.5,97.0,0.1,17.0,690.5,750.98,559.89
2016,2,25,11,30,907.0,98.0,0.1,17.0,708.0,780.11,578.26
2016,2,25,11,45,911.5,98.0,0.15,17.5,718.0,804.55,593.07
2016,2,25,12,0,916.0,98.0,0.2,18.0,728.0,825.91,606.02
2016,2,25,12,15,916.5,98.0,0.2,18.0,730.0,840.89,615.28
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,852.49,622.54
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,860.51,628.56
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,865.04,632.59
2016,2,25,13,15,923.0,90.0,0.3,18.0,707.0,861.38,630.6
2016,2,25,13,30,919.0,89.0,0.3,18.0,692.0,854.21,626.62
2016,2,25,13,45,911.0,88.0,0.35,18.0,669.5,840.36,619.4
2016,2,25,14,0,903.0,87.0,0.4,18.0,647.0,823.22,610.2
2016,2,25,14,15,892.5,85.5,0.4,18.0,617.0,800.41,596.39
2016,2,25,14,30,882.0,84.0,0.4,18.0,587.0,774.69,580.72
2016,2,25,14,45,864.0,83.0,0.45,18.0,550.0,745.83,563.7
2016,2,25,15,0,846.0,82.0,0.5,18.0,513.0,710.15,541.8
2016,2,25,15,15,825.0,79.5,0.55,17.5,471.5,668.77,516.54
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,625.93,488.62
2016,2,25,15,45,771.5,74.0,0.65,16.5,383.0,574.25,452.61
2016,2,25,16,0,739.0,71.0,0.7,16.0,336.0,522.58,415.2
2016,2,25,16,15,695.5,65.5,0.75,15.0,286.5,462.58,370.51
2016,2,25,16,30,652.0,60.0,0.8,14.0,237.0,407.07,327.04
2016,2,25,16,45,590.5,52.5,0.85,13.0,188.0,340.95,273.04
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,279.38,220.3
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,202.82,153.87
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,135.67,88.47
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,50.79,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,8.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.7,9.0,21.0,19.39,0.0
2016,2,26,7,15,162.0,34.0,0.6,9.5,57.0,26.38,16.78
2016,2,26,7,30,324.0,47.0,0.5,10.0,93.0,44.73,27.11
2016,2,26,7,45,378.5,61.5,0.45,10.5,136.0,82.87,50.53
2016,2,26,8,0,433.0,76.0,0.4,11.0,179.0,127.12,83.62
2016,2,26,8,15,469.5,88.5,0.4,11.0,224.0,171.98,120.99
2016,2,26,8,30,506.0,101.0,0.4,11.0,269.0,220.48,162.63
2016,2,26,8,45,545.5,106.5,0.4,11.5,311.0,267.67,202.98
2016,2,26,9,0,585.0,112.0,0.4,12.0,353.0,317.23,244.74
2016,2,26,9,15,459.0,156.0,0.45,12.5,358.0,338.85,265.45
2016,2,26,9,30,333.0,200.0,0.5,13.0,363.0,347.15,273.65
2016,2,26,9,45,586.0,148.5,0.55,13.5,462.0,443.94,349.19
2016,2,26,10,0,839.0,97.0,0.6,14.0,561.0,557.66,435.55
2016,2,26,10,15,852.5,99.0,0.6,14.0,594.0,603.4,469.36
2016,2,26,10,30,866.0,101.0,0.6,14.0,627.0,647.86,502.1
2016,2,26,10,45,874.0,103.0,0.65,14.0,652.0,687.14,531.04
2016,2,26,11,0,882.0,105.0,0.7,14.0,677.0,724.27,557.76
2016,2,26,11,15,702.5,174.5,0.7,14.0,638.0,695.27,534.14
2016,2,26,11,30,523.0,244.0,0.7,14.0,599.0,650.56,499.41
2016,2,26,11,45,418.5,283.5,0.7,14.5,570.0,619.26,474.65
2016,2,26,12,0,314.0,323.0,0.7,15.0,541.0,588.44,449.55
2016,2,26,12,15,392.0,298.5,0.7,15.0,571.0,631.96,482.9
2016,2,26,12,30,470.0,274.0,0.7,15.0,601.0,682.7,519.91
2016,2,26,12,45,677.0,195.0,0.7,15.0,661.0,777.65,590.14
2016,2,26,13,0,884.0,116.0,0.7,15.0,721.0,864.86,648.39
2016,2,26,13,15,879.0,115.0,0.7,15.0,706.0,860.64,644.73
2016,2,26,13,30,874.0,114.0,0.7,15.0,691.0,853.02,640.33
2016,2,26,13,45,870.5,110.0,0.75,15.0,669.0,839.97,633.37
2016,2,26,14,0,867.0,106.0,0.8,15.0,647.0,823.62,624.3
2016,2,26,14,15,854.0,104.0,0.8,14.5,616.0,798.81,609.82
2016,2,26,14,30,841.0,102.0,0.8,14.0,585.0,771.25,593.47
2016,2,26,14,45,643.0,146.0,0.8,14.0,502.0,657.26,513.38
2016,2,26,15,0,445.0,190.0,0.8,14.0,419.0,543.94,429.12
2016,2,26,15,15,609.5,137.5,0.75,13.5,423.0,590.05,468.41
2016,2,26,15,30,774.0,85.0,0.7,13.0,427.0,617.72,491.63
2016,2,26,15,45,750.5,78.5,0.7,12.5,381.5,568.58,455.53
2016,2,26,16,0,727.0,72.0,0.7,12.0,336.0,518.88,418.64
2016,2,26,16,15,682.5,67.0,0.7,11.5,286.5,461.72,374.34
2016,2,26,16,30,638.0,62.0,0.7,11.0,237.0,404.21,328.07
2016,2,26,16,45,577.0,54.5,0.7,10.5,188.5,338.73,273.55
2016,2,26,17,0,516.0,47.0,0.7,10.0,140.0,277.75,220.62
2016,2,26,17,15,404.5,37.0,0.7,9.5,95.5,201.09,154.09
2016,2,26,17,30,293.0,27.0,0.7,9.0,51.0,134.83,90.93
2016,2,26,17,45,146.5,13.5,0.7,8.5,25.5,50.24,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,6.5,14.0,13.76,0.0
2016,2,27,7,0,0.0,28.0,0.6,7.0,28.0,24.84,0.0
2016,2,27,7,15,248.5,33.5,0.6,7.5,70.5,25.85,16.73
2016,2,27,7,30,497.0,39.0,0.6,8.0,113.0,43.55,22.48
2016,2,27,7,45,581.0,45.0,0.6,8.5,163.5,88.27,47.2
2016,2,27,8,0,665.0,51.0,0.6,9.0,214.0,140.19,85.1
2016,2,27,8,15,712.0,56.0,0.55,9.5,264.5,192.88,129.62
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,250.06,179.57
2016,2,27,8,45,795.0,63.0,0.5,10.5,364.0,305.07,228.23
2016,2,27,9,0,831.0,65.0,0.5,11.0,413.0,362.64,278.0
2016,2,27,9,15,853.0,68.0,0.5,11.5,457.5,418.38,325.05
2016,2,27,9,30,875.0,71.0,0.5,12.0,502.0,473.58,370.0
2016,2,27,9,45,890.5,73.0,0.5,12.5,541.0,524.61,410.25
2016,2,27,10,0,906.0,75.0,0.5,13.0,580.0,574.86,448.47
2016,2,27,10,15,917.5,76.5,0.5,13.0,613.0,621.19,483.43
2016,2,27,10,30,929.0,78.0,0.5,13.0,646.0,665.87,516.24
2016,2,27,10,45,935.0,80.0,0.55,13.5,671.5,705.52,544.39
2016,2,27,11,0,941.0,82.0,0.6,14.0,697.0,742.7,568.63
2016,2,27,11,15,946.0,82.5,0.6,14.0,714.5,774.9,589.55
2016,2,27,11,30,951.0,83.0,0.6,14.0,732.0,804.19,608.45
2016,2,27,11,45,951.5,84.5,0.6,14.0,741.5,828.01,623.64
2016,2,27,12,0,952.0,86.0,0.6,14.0,751.0,848.47,636.69
2016,2,27,12,15,952.5,86.0,0.6,14.0,752.5,863.86,646.47
2016,2,27,12,30,953.0,86.0,0.6,14.0,754.0,875.72,654.09
2016,2,27,12,45,947.0,87.5,0.65,14.0,746.5,880.29,658.06
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,881.21,659.88
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,878.4,658.47
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,872.01,654.9
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.0,859.88,648.59
2016,2,27,14,0,927.0,83.0,0.8,14.0,665.0,844.27,640.1
2016,2,27,14,15,917.5,81.5,0.8,14.0,635.5,821.68,626.08
2016,2,27,14,30,908.0,80.0,0.8,14.0,606.0,796.06,610.08
2016,2,27,14,45,895.0,78.0,0.85,14.0,569.5,764.38,590.61
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,730.21,569.18
2016,2,27,15,15,863.0,73.5,0.85,13.5,490.0,693.36,545.25
2016,2,27,15,30,844.0,71.0,0.8,13.0,447.0,650.4,516.24
2016,2,27,15,45,818.0,67.0,0.8,12.5,400.5,599.93,480.18
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,548.93,442.45
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,490.1,397.13
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,432.64,350.97
2016,2,27,16,45,653.5,49.0,0.8,10.5,202.5,366.27,295.72
2016,2,27,17,0,595.0,43.0,0.8,10.0,152.0,303.87,241.39
2016,2,27,17,15,486.5,34.5,0.85,9.5,105.0,228.54,175.5
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,161.24,110.98
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,60.9,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,12.29,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,22.87,3.24
2016,2,28,7,15,129.0,40.0,1.0,6.5,59.5,32.78,23.0
2016,2,28,7,30,258.0,55.0,1.0,7.0,94.0,52.08,33.87
2016,2,28,7,45,308.0,71.5,1.05,7.5,135.5,88.39,58.32
2016,2,28,8,0,358.0,88.0,1.1,8.0,177.0,130.36,90.96
2016,2,28,8,15,402.0,98.0,1.1,8.5,218.5,170.67,124.62
2016,2,28,8,30,446.0,108.0,1.1,9.0,260.0,215.45,163.1
2016,2,28,8,45,447.5,126.5,1.15,9.5,297.5,259.31,202.07
2016,2,28,9,0,449.0,145.0,1.2,10.0,335.0,302.86,239.88
2016,2,28,9,15,344.5,182.0,1.2,10.0,337.0,318.95,255.79
2016,2,28,9,30,240.0,219.0,1.2,10.0,339.0,323.76,260.93
2016,2,28,9,45,211.0,240.5,1.2,10.5,352.0,342.73,275.77
2016,2,28,10,0,182.0,262.0,1.2,11.0,365.0,358.83,287.63
2016,2,28,10,15,220.0,274.0,1.15,11.0,405.0,402.55,321.72
2016,2,28,10,30,258.0,286.0,1.1,11.0,445.0,452.08,359.52
2016,2,28,10,45,370.5,267.5,1.05,11.5,506.0,519.83,411.26
2016,2,28,11,0,483.0,249.0,1.0,12.0,567.0,598.1,469.23
2016,2,28,11,15,504.5,248.0,1.0,12.0,588.0,629.27,491.55
2016,2,28,11,30,526.0,247.0,1.0,12.0,609.0,659.81,513.68
2016,2,28,11,45,481.5,269.0,1.0,12.5,603.5,661.89,512.77
2016,2,28,12,0,437.0,291.0,1.0,13.0,598.0,660.49,509.62
2016,2,28,12,15,371.5,311.5,1.0,13.0,573.0,631.85,487.79
2016,2,28,12,30,306.0,332.0,1.0,13.0,548.0,606.21,468.05
2016,2,28,12,45,296.0,330.5,1.0,13.0,538.0,600.79,464.43
2016,2,28,13,0,286.0,329.0,1.0,13.0,528.0,594.05,459.68
2016,2,28,13,15,374.0,296.5,1.0,13.0,550.5,633.89,491.39
2016,2,28,13,30,462.0,264.0,1.0,13.0,573.0,679.66,526.31
2016,2,28,13,45,368.5,278.5,1.0,13.0,520.5,608.74,473.53
2016,2,28,14,0,275.0,293.0,1.0,13.0,468.0,546.64,427.2
2016,2,28,14,15,260.5,280.5,0.95,12.5,440.0,518.77,408.11
2016,2,28,14,30,246.0,268.0,0.9,12.0,412.0,481.64,381.71
2016,2,28,14,45,522.5,185.5,0.9,12.0,466.0,610.72,485.08
2016,2,28,15,0,799.0,103.0,0.9,12.0,520.0,707.79,559.13
2016,2,28,15,15,603.5,134.5,0.85,12.0,435.0,586.48,467.44
2016,2,28,15,30,408.0,166.0,0.8,12.0,350.0,469.3,377.53
2016,2,28,15,45,349.5,155.5,0.8,12.0,301.0,399.03,324.25
2016,2,28,16,0,291.0,145.0,0.8,12.0,252.0,340.51,278.17
2016,2,28,16,15,264.0,128.5,0.8,11.5,216.0,296.14,243.1
2016,2,28,16,30,237.0,112.0,0.8,11.0,180.0,253.44,208.21
2016,2,28,16,45,210.5,92.0,0.8,10.5,143.5,208.56,170.46
2016,2,28,17,0,184.0,72.0,0.8,10.0,107.0,165.63,133.23
2016,2,28,17,15,139.0,52.0,0.8,9.5,74.0,118.12,91.56
2016,2,28,17,30,94.0,32.0,0.8,9.0,41.0,74.51,51.55
2016,2,28,17,45,47.0,16.0,0.8,9.0,20.5,27.8,0.0
2016,2,28,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,5.5,17.5,9.83,0.0
2016,2,29,7,0,266.0,20.0,0.9,6.0,35.0,15.45,4.15
2016,2,29,7,15,396.0,30.0,0.85,6.5,79.0,22.29,14.11
2016,2,29,7,30,526.0,40.0,0.8,7.0,123.0,51.01,25.48
2016,2,29,7,45,606.0,46.0,0.8,8.0,174.5,97.98,53.59
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,151.76,94.26
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,205.46,140.4
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,263.45,191.47
2016,2,29,8,45,812.0,63.5,0.7,10.5,378.5,320.09,241.62
2016,2,29,9,0,847.0,66.0,0.7,11.0,428.0,379.14,292.6
2016,2,29,9,15,575.0,139.5,0.65,11.5,396.5,378.72,297.7
2016,2,29,9,30,303.0,213.0,0.6,12.0,365.0,350.59,277.6
2016,2,29,9,45,610.0,144.0,0.55,13.0,480.5,460.85,363.12
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,591.63,460.23
2016,2,29,10,15,927.5,76.5,0.5,14.5,628.5,637.94,492.79
2016,2,29,10,30,938.0,78.0,0.5,15.0,661.0,682.49,524.08
2016,2,29,10,45,942.5,80.5,0.5,15.5,686.0,722.02,550.26
2016,2,29,11,0,947.0,83.0,0.5,16.0,711.0,758.93,573.13
2016,2,29,11,15,951.5,84.0,0.45,16.0,728.5,791.49,593.04
2016,2,29,11,30,956.0,85.0,0.4,16.0,746.0,821.07,610.81
2016,2,29,11,45,961.0,84.0,0.4,16.5,756.0,845.8,625.08
2016,2,29,12,0,966.0,83.0,0.4,17.0,766.0,867.27,637.24
2016,2,29,12,15,966.5,83.0,0.35,17.0,767.5,882.76,645.8
2016,2,29,12,30,967.0,83.0,0.3,17.0,769.0,894.65,652.21
2016,2,29,12,45,968.5,81.0,0.3,17.5,763.0,901.54,655.36
2016,2,29,13,0,970.0,79.0,0.3,18.0,757.0,904.73,656.36
2016,2,29,13,15,966.0,78.5,0.35,18.0,741.5,901.24,655.56
2016,2,29,13,30,962.0,78.0,0.4,18.0,726.0,894.07,652.67
2016,2,29,13,45,955.0,77.0,0.45,18.0,703.0,880.23,645.66
2016,2,29,14,0,948.0,76.0,0.5,18.0,680.0,862.92,636.54
2016,2,29,14,15,938.0,74.5,0.5,18.0,649.0,839.29,622.38
2016,2,29,14,30,928.0,73.0,0.5,18.0,618.0,812.55,606.25
2016,2,29,14,45,908.5,73.5,0.5,18.5,580.0,778.02,583.76
2016,2,29,15,0,889.0,74.0,0.5,19.0,542.0,741.29,559.76
2016,2,29,15,15,869.5,71.5,0.5,18.5,499.0,699.19,533.86
2016,2,29,15,30,850.0,69.0,0.5,18.0,456.0,655.47,506.35
2016,2,29,15,45,813.0,68.5,0.5,17.5,407.0,605.66,472.14
2016,2,29,16,0,776.0,68.0,0.5,17.0,358.0,551.92,433.62
2016,2,29,16,15,735.0,63.5,0.55,16.5,307.5,492.07,389.61
2016,2,29,16,30,694.0,59.0,0.6,16.0,257.0,433.73,344.69
2016,2,29,16,45,624.5,53.5,0.7,15.5,205.5,365.47,290.16
2016,2,29,17,0,555.0,48.0,0.8,15.0,154.0,300.21,235.58
2016,2,29,17,15,450.0,38.5,0.8,14.5,107.5,223.18,169.95
2016,2,29,17,30,345.0,29.0,0.8,14.0,61.0,156.52,110.14
2016,2,29,17,45,172.5,14.5,0.8,14.0,30.5,68.95,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,8.5,20.0,9.83,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,16.56,5.93
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,23.54,15.1
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,56.08,27.32
2016,3,1,7,45,646.5,45.0,0.55,10.5,185.0,103.28,55.55
2016,3,1,8,0,718.0,51.0,0.5,11.0,237.0,158.39,97.65
2016,3,1,8,15,761.5,55.5,0.5,11.5,289.0,213.67,144.94
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,272.97,196.77
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,330.14,247.07
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,390.36,298.63
2016,3,1,9,15,888.5,67.5,0.6,13.0,486.0,446.25,345.79
2016,3,1,9,30,909.0,70.0,0.6,13.0,531.0,502.33,391.54
2016,3,1,9,45,927.5,70.5,0.65,13.5,571.5,555.24,433.14
2016,3,1,10,0,946.0,71.0,0.7,14.0,612.0,607.5,472.92
2016,3,1,10,15,956.0,72.5,0.7,14.0,645.0,654.71,508.16
2016,3,1,10,30,966.0,74.0,0.7,14.0,678.0,700.03,541.11
2016,3,1,10,45,973.0,74.5,0.75,14.5,703.5,740.14,568.1
2016,3,1,11,0,980.0,75.0,0.8,15.0,729.0,777.68,592.31
2016,3,1,11,15,984.5,76.0,0.8,15.0,747.0,811.12,613.91
2016,3,1,11,30,989.0,77.0,0.8,15.0,765.0,841.49,633.36
2016,3,1,11,45,991.5,77.0,0.8,15.5,775.0,865.98,647.67
2016,3,1,12,0,994.0,77.0,0.8,16.0,785.0,887.01,659.72
2016,3,1,12,15,994.5,77.0,0.8,16.0,786.5,902.84,669.67
2016,3,1,12,30,995.0,77.0,0.8,16.0,788.0,914.96,677.38
2016,3,1,12,45,994.0,76.5,0.8,16.0,781.0,921.53,681.65
2016,3,1,13,0,993.0,76.0,0.8,16.0,774.0,924.28,683.67
2016,3,1,13,15,989.5,75.5,0.8,15.5,759.0,921.12,683.32
2016,3,1,13,30,986.0,75.0,0.8,15.0,744.0,914.18,680.73
2016,3,1,13,45,979.0,74.5,0.8,15.0,720.5,900.62,672.72
2016,3,1,14,0,972.0,74.0,0.8,15.0,697.0,883.49,662.55
2016,3,1,14,15,963.0,73.0,0.8,14.5,666.5,860.76,649.94
2016,3,1,14,30,954.0,72.0,0.8,14.0,636.0,834.8,635.2
2016,3,1,14,45,940.0,71.0,0.8,14.0,598.0,802.0,614.56
2016,3,1,15,0,926.0,70.0,0.8,14.0,560.0,766.61,592.05
2016,3,1,15,15,908.0,67.5,0.8,13.5,516.5,724.31,565.47
2016,3,1,15,30,890.0,65.0,0.8,13.0,473.0,680.2,537.1
2016,3,1,15,45,864.5,62.5,0.8,13.0,425.0,629.78,501.53
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,582.51,466.15
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,523.06,421.46
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,464.7,375.71
2016,3,1,16,45,706.0,47.5,0.7,10.5,221.5,395.94,319.38
2016,3,1,17,0,648.0,42.0,0.7,10.0,169.0,331.11,263.74
2016,3,1,17,15,546.5,34.5,0.75,9.5,119.5,252.48,195.55
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,183.37,132.17
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,80.59,8.87
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,61.0,11.5,0.8,7.5,15.5,11.3,0.0
2016,3,2,7,0,122.0,23.0,0.7,8.0,31.0,17.77,7.73
2016,3,2,7,15,170.5,41.5,0.65,8.5,64.0,31.72,22.5
2016,3,2,7,30,219.0,60.0,0.6,9.0,97.0,58.85,38.86
2016,3,2,7,45,246.0,79.0,0.55,9.5,133.5,95.12,65.74
2016,3,2,8,0,273.0,98.0,0.5,10.0,170.0,132.53,95.89
2016,3,2,8,15,288.5,116.5,0.5,10.5,206.5,170.05,127.74
2016,3,2,8,30,304.0,135.0,0.5,11.0,243.0,209.19,161.05
2016,3,2,8,45,580.5,100.5,0.5,12.0,342.0,285.64,218.28
2016,3,2,9,0,857.0,66.0,0.5,13.0,441.0,390.61,299.26
2016,3,2,9,15,877.0,68.5,0.5,13.0,486.0,445.83,345.21
2016,3,2,9,30,897.0,71.0,0.5,13.0,531.0,501.21,390.17
2016,3,2,9,45,911.5,73.0,0.55,13.5,570.0,553.06,430.76
2016,3,2,10,0,926.0,75.0,0.6,14.0,609.0,603.97,469.33
2016,3,2,10,15,936.5,76.5,0.6,14.0,642.0,650.72,504.07
2016,3,2,10,30,947.0,78.0,0.6,14.0,675.0,695.67,536.6
2016,3,2,10,45,953.5,79.0,0.65,14.5,700.5,735.33,563.18
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,772.44,587.08
2016,3,2,11,15,964.5,81.0,0.7,15.0,744.0,805.33,608.25
2016,3,2,11,30,969.0,82.0,0.7,15.0,762.0,835.21,627.32
2016,3,2,11,45,970.0,83.0,0.75,15.5,771.0,859.15,642.14
2016,3,2,12,0,971.0,84.0,0.8,16.0,780.0,879.66,654.78
2016,3,2,12,15,971.0,84.5,0.8,15.5,781.5,895.28,665.86
2016,3,2,12,30,971.0,85.0,0.8,15.0,783.0,907.28,674.78
2016,3,2,12,45,907.5,114.5,0.8,15.0,762.0,893.43,665.68
2016,3,2,13,0,844.0,144.0,0.8,15.0,741.0,880.2,657.47
2016,3,2,13,15,839.0,143.0,0.8,14.5,726.0,875.74,656.39
2016,3,2,13,30,834.0,142.0,0.8,14.0,711.0,868.0,653.11
2016,3,2,13,45,614.5,207.5,0.8,14.0,619.5,752.8,574.1
2016,3,2,14,0,395.0,273.0,0.8,14.0,528.0,626.19,482.21
2016,3,2,14,15,609.5,196.5,0.8,14.0,569.5,719.43,555.62
2016,3,2,14,30,824.0,120.0,0.8,14.0,611.0,794.17,609.27
2016,3,2,14,45,641.0,158.5,0.8,14.0,526.5,681.56,529.53
2016,3,2,15,0,458.0,197.0,0.8,14.0,442.0,569.16,447.0
2016,3,2,15,15,474.5,175.5,0.75,13.5,411.5,544.28,431.56
2016,3,2,15,30,491.0,154.0,0.7,13.0,381.0,516.55,412.62
2016,3,2,15,45,443.0,144.5,0.7,12.5,333.5,458.12,369.22
2016,3,2,16,0,395.0,135.0,0.7,12.0,286.0,401.92,326.57
2016,3,2,16,15,360.0,122.5,0.65,11.5,246.0,352.35,287.78
2016,3,2,16,30,325.0,110.0,0.6,11.0,206.0,297.93,243.99
2016,3,2,16,45,296.5,91.5,0.6,10.5,166.5,255.94,209.01
2016,3,2,17,0,268.0,73.0,0.6,10.0,127.0,209.07,168.74
2016,3,2,17,15,213.5,54.5,0.6,9.5,89.5,154.87,121.53
2016,3,2,17,30,159.0,36.0,0.6,9.0,52.0,105.94,77.55
2016,3,2,17,45,79.5,18.0,0.65,9.0,26.0,48.83,10.02
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,8.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.4,9.0,17.0,16.41,7.28
2016,3,3,7,15,0.0,34.5,0.3,9.5,34.5,32.95,23.63
2016,3,3,7,30,0.0,52.0,0.2,10.0,52.0,49.27,36.79
2016,3,3,7,45,0.0,71.5,0.15,10.5,71.5,67.65,52.76
2016,3,3,8,0,0.0,91.0,0.1,11.0,91.0,86.24,68.5
2016,3,3,8,15,4.0,109.0,0.1,11.5,111.0,104.51,83.42
2016,3,3,8,30,8.0,127.0,0.1,12.0,131.0,123.31,98.49
2016,3,3,8,45,149.5,154.5,0.1,12.5,221.0,196.21,154.61
2016,3,3,9,0,291.0,182.0,0.1,13.0,311.0,285.67,223.56
2016,3,3,9,15,227.5,209.0,0.1,13.0,316.0,299.92,235.34
2016,3,3,9,30,164.0,236.0,0.1,13.0,321.0,308.03,241.9
2016,3,3,9,45,261.5,241.0,0.15,13.5,388.0,375.43,293.67
2016,3,3,10,0,359.0,246.0,0.2,14.0,455.0,449.67,349.2
2016,3,3,10,15,227.0,272.0,0.2,14.0,407.0,408.77,316.78
2016,3,3,10,30,95.0,298.0,0.2,14.0,359.0,356.09,275.47
2016,3,3,10,45,227.5,299.5,0.25,14.5,452.0,456.91,352.75
2016,3,3,11,0,360.0,301.0,0.3,15.0,545.0,567.14,432.74
2016,3,3,11,15,228.0,320.5,0.35,14.5,476.5,496.23,379.31
2016,3,3,11,30,96.0,340.0,0.4,14.0,408.0,416.59,319.7
2016,3,3,11,45,98.5,342.0,0.5,14.0,413.0,424.16,326.73
2016,3,3,12,0,101.0,344.0,0.6,14.0,418.0,431.49,332.73
2016,3,3,12,15,103.5,349.0,0.65,13.5,424.5,441.76,341.19
2016,3,3,12,30,106.0,354.0,0.7,13.0,431.0,451.82,349.53
2016,3,3,12,45,176.5,350.5,0.75,13.0,477.0,517.83,400.3
2016,3,3,13,0,247.0,347.0,0.8,13.0,523.0,576.52,444.59
2016,3,3,13,15,253.0,335.5,0.75,13.0,512.5,579.27,445.97
2016,3,3,13,30,259.0,324.0,0.7,13.0,502.0,572.73,441.5
2016,3,3,13,45,226.0,319.0,0.7,13.0,470.5,530.67,411.03
2016,3,3,14,0,193.0,314.0,0.7,13.0,439.0,497.06,386.6
2016,3,3,14,15,124.0,287.5,0.65,13.0,366.5,410.35,321.25
2016,3,3,14,30,55.0,261.0,0.6,13.0,294.0,316.7,249.36
2016,3,3,14,45,44.5,239.0,0.55,13.0,264.5,284.44,225.23
2016,3,3,15,0,34.0,217.0,0.5,13.0,235.0,252.46,200.6
2016,3,3,15,15,17.0,180.0,0.45,12.5,189.0,192.64,153.65
2016,3,3,15,30,0.0,143.0,0.4,12.0,143.0,142.14,113.2
2016,3,3,15,45,18.0,147.0,0.35,12.0,154.5,159.11,128.13
2016,3,3,16,0,36.0,151.0,0.3,12.0,166.0,181.79,147.16
2016,3,3,16,15,30.5,131.5,0.3,11.5,143.0,156.94,127.12
2016,3,3,16,30,25.0,112.0,0.3,11.0,120.0,132.45,107.21
2016,3,3,16,45,17.5,92.0,0.3,11.0,97.0,102.42,81.98
2016,3,3,17,0,10.0,72.0,0.3,11.0,74.0,78.03,61.09
2016,3,3,17,15,5.0,51.5,0.35,11.0,52.5,54.46,40.57
2016,3,3,17,30,0.0,31.0,0.4,11.0,31.0,30.9,19.85
2016,3,3,17,45,0.0,15.5,0.5,11.0,15.5,14.96,1.02
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
