Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,8.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,9.0,23.0,22.11,12.33
2016,3,4,7,15,9.5,43.0,0.6,9.5,45.0,40.15,30.04
2016,3,4,7,30,19.0,63.0,0.6,10.0,67.0,58.6,44.14
2016,3,4,7,45,28.5,84.0,0.6,10.5,91.5,80.6,62.53
2016,3,4,8,0,38.0,105.0,0.6,11.0,116.0,104.01,81.93
2016,3,4,8,15,44.0,125.5,0.6,11.0,140.0,127.49,101.51
2016,3,4,8,30,50.0,146.0,0.6,11.0,164.0,151.79,121.58
2016,3,4,8,45,25.0,141.0,0.65,11.5,150.0,142.95,114.56
2016,3,4,9,0,0.0,136.0,0.7,12.0,136.0,130.8,104.49
2016,3,4,9,15,2.0,150.5,0.7,12.0,152.0,145.87,116.57
2016,3,4,9,30,4.0,165.0,0.7,12.0,168.0,161.2,128.67
2016,3,4,9,45,2.0,124.5,0.75,12.5,126.0,121.5,95.76
2016,3,4,10,0,0.0,84.0,0.8,13.0,84.0,81.27,62.4
2016,3,4,10,15,0.0,102.0,0.8,13.0,102.0,98.75,76.74
2016,3,4,10,30,0.0,120.0,0.8,13.0,120.0,116.28,90.88
2016,3,4,10,45,7.0,177.5,0.85,13.5,182.5,177.42,139.93
2016,3,4,11,0,14.0,235.0,0.9,14.0,245.0,239.64,188.47
2016,3,4,11,15,24.0,264.5,0.9,13.5,282.0,277.29,217.83
2016,3,4,11,30,34.0,294.0,0.9,13.0,319.0,321.14,251.82
2016,3,4,11,45,18.5,227.5,0.9,13.0,241.5,237.75,186.74
2016,3,4,12,0,3.0,161.0,0.9,13.0,164.0,159.41,124.72
2016,3,4,12,15,1.5,147.5,0.9,13.0,149.0,144.93,113.32
2016,3,4,12,30,0.0,134.0,0.9,13.0,134.0,130.39,101.61
2016,3,4,12,45,21.0,221.0,0.9,13.0,236.5,241.04,190.45
2016,3,4,13,0,42.0,308.0,0.9,13.0,339.0,351.89,275.8
2016,3,4,13,15,43.0,301.0,0.85,13.0,332.0,346.43,270.96
2016,3,4,13,30,44.0,294.0,0.8,13.0,325.0,340.79,266.86
2016,3,4,13,45,22.0,167.5,0.8,13.0,183.0,187.82,148.11
2016,3,4,14,0,0.0,41.0,0.8,13.0,41.0,39.64,27.52
2016,3,4,14,15,5.5,121.5,0.8,12.5,125.0,122.84,96.91
2016,3,4,14,30,11.0,202.0,0.8,12.0,209.0,209.74,167.4
2016,3,4,14,45,5.5,150.0,0.85,12.0,153.5,151.88,120.65
2016,3,4,15,0,0.0,98.0,0.9,12.0,98.0,95.1,74.32
2016,3,4,15,15,0.0,117.5,0.95,12.0,117.5,115.02,91.21
2016,3,4,15,30,0.0,137.0,1.0,12.0,137.0,135.73,108.59
2016,3,4,15,45,0.0,107.0,1.05,12.0,107.0,105.03,83.39
2016,3,4,16,0,0.0,77.0,1.1,12.0,77.0,74.58,58.1
2016,3,4,16,15,0.0,66.5,1.15,11.5,66.5,64.28,49.66
2016,3,4,16,30,0.0,56.0,1.2,11.0,56.0,54.11,41.15
2016,3,4,16,45,0.0,45.0,1.25,11.0,45.0,43.46,31.99
2016,3,4,17,0,0.0,34.0,1.3,11.0,34.0,32.82,22.7
2016,3,4,17,15,0.0,24.0,1.35,11.0,24.0,23.16,14.14
2016,3,4,17,30,0.0,14.0,1.4,11.0,14.0,13.5,5.54
2016,3,4,17,45,0.0,7.0,1.45,11.0,7.0,6.75,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,10.5,11.0,10.81,0.0
2016,3,5,7,0,0.0,22.0,1.2,11.0,22.0,21.24,11.88
2016,3,5,7,15,0.0,42.0,1.2,11.0,42.0,39.49,29.32
2016,3,5,7,30,0.0,62.0,1.2,11.0,62.0,58.11,44.17
2016,3,5,7,45,8.5,82.0,1.2,11.0,84.5,78.06,61.16
2016,3,5,8,0,17.0,102.0,1.2,11.0,107.0,99.18,78.85
2016,3,5,8,15,22.5,121.5,1.2,11.0,129.5,120.27,96.43
2016,3,5,8,30,28.0,141.0,1.2,11.0,152.0,141.29,113.77
2016,3,5,8,45,14.0,74.0,1.25,11.0,79.5,76.29,59.38
2016,3,5,9,0,0.0,7.0,1.3,11.0,7.0,6.75,0.16
2016,3,5,9,15,0.0,69.0,1.3,11.0,69.0,66.71,51.34
2016,3,5,9,30,0.0,131.0,1.3,11.0,131.0,126.57,101.12
2016,3,5,9,45,15.0,183.5,1.35,11.5,193.0,185.47,148.87
2016,3,5,10,0,30.0,236.0,1.4,12.0,255.0,247.8,198.28
2016,3,5,10,15,15.0,186.5,1.5,12.5,196.0,190.26,151.32
2016,3,5,10,30,0.0,137.0,1.6,13.0,137.0,132.84,104.3
2016,3,5,10,45,0.0,141.5,1.75,13.5,141.5,137.32,107.72
2016,3,5,11,0,0.0,146.0,1.9,14.0,146.0,141.81,111.02
2016,3,5,11,15,0.0,131.5,2.05,14.0,131.5,127.67,99.48
2016,3,5,11,30,0.0,117.0,2.2,14.0,117.0,113.51,87.95
2016,3,5,11,45,2.0,142.0,2.35,14.0,143.5,139.71,109.25
2016,3,5,12,0,4.0,167.0,2.5,14.0,170.0,166.18,130.58
2016,3,5,12,15,13.0,221.0,2.6,13.5,231.0,227.82,180.36
2016,3,5,12,30,22.0,275.0,2.7,13.0,292.0,290.61,230.43
2016,3,5,12,45,14.5,233.5,2.8,13.0,245.0,242.55,192.26
2016,3,5,13,0,7.0,192.0,2.9,13.0,198.0,194.47,153.93
2016,3,5,13,15,6.5,188.5,2.9,12.5,194.0,190.72,151.4
2016,3,5,13,30,6.0,185.0,2.9,12.0,190.0,186.95,148.77
2016,3,5,13,45,3.0,148.0,2.95,12.0,150.5,147.24,116.6
2016,3,5,14,0,0.0,111.0,3.0,12.0,111.0,107.82,84.35
2016,3,5,14,15,0.0,116.5,3.0,12.0,116.5,113.35,89.12
2016,3,5,14,30,0.0,122.0,3.0,12.0,122.0,118.95,93.92
2016,3,5,14,45,0.0,69.0,3.05,12.0,69.0,66.73,50.66
2016,3,5,15,0,0.0,16.0,3.1,12.0,16.0,15.45,7.49
2016,3,5,15,15,0.0,18.5,3.1,12.0,18.5,17.86,9.59
2016,3,5,15,30,0.0,21.0,3.1,12.0,21.0,20.27,11.7
2016,3,5,15,45,0.0,22.0,3.15,12.0,22.0,21.24,12.58
2016,3,5,16,0,0.0,23.0,3.2,12.0,23.0,22.2,13.46
2016,3,5,16,15,0.0,19.5,3.25,11.5,19.5,18.81,10.62
2016,3,5,16,30,0.0,16.0,3.3,11.0,16.0,15.43,7.74
2016,3,5,16,45,0.0,13.0,3.4,11.0,13.0,12.53,5.23
2016,3,5,17,0,0.0,10.0,3.5,11.0,10.0,9.64,2.68
2016,3,5,17,15,0.0,7.0,3.5,10.5,7.0,6.74,0.12
2016,3,5,17,30,0.0,4.0,3.5,10.0,4.0,3.85,0.0
2016,3,5,17,45,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,6.5,26.5,13.38,0.0
2016,3,6,7,0,215.0,34.0,1.3,7.0,53.0,26.46,16.87
2016,3,6,7,15,335.5,46.5,1.3,7.5,99.0,35.87,26.61
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,76.68,45.13
2016,3,6,7,45,535.5,66.5,1.3,8.5,197.0,120.99,75.1
2016,3,6,8,0,615.0,74.0,1.3,9.0,249.0,174.31,117.46
2016,3,6,8,15,663.0,80.0,1.35,9.0,300.5,227.5,163.99
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,285.37,215.39
2016,3,6,8,45,744.5,90.5,1.45,9.5,401.5,341.17,264.8
2016,3,6,9,0,778.0,95.0,1.5,10.0,451.0,399.36,315.06
2016,3,6,9,15,538.0,162.5,1.5,10.0,420.0,397.9,318.53
2016,3,6,9,30,298.0,230.0,1.5,10.0,389.0,371.39,299.0
2016,3,6,9,45,580.5,167.5,1.5,10.0,504.5,480.82,387.52
2016,3,6,10,0,863.0,105.0,1.5,10.0,620.0,612.56,490.72
2016,3,6,10,15,574.0,203.5,1.5,10.0,553.5,565.79,451.77
2016,3,6,10,30,285.0,302.0,1.5,10.0,487.0,493.2,392.44
2016,3,6,10,45,595.5,205.5,1.5,10.5,612.0,631.21,502.11
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,777.84,610.31
2016,3,6,11,15,911.5,110.0,1.5,11.0,754.5,810.07,630.75
2016,3,6,11,30,917.0,111.0,1.5,11.0,772.0,839.5,650.44
2016,3,6,11,45,470.0,195.5,1.5,11.0,534.5,590.51,467.65
2016,3,6,12,0,23.0,280.0,1.5,11.0,297.0,295.0,232.49
2016,3,6,12,15,54.0,317.0,1.5,11.0,357.5,367.02,290.69
2016,3,6,12,30,85.0,354.0,1.5,11.0,418.0,434.48,342.53
2016,3,6,12,45,90.5,353.0,1.5,11.0,420.0,440.24,346.73
2016,3,6,13,0,96.0,352.0,1.5,11.0,422.0,445.75,351.23
2016,3,6,13,15,96.5,344.0,1.55,11.0,413.5,439.03,346.64
2016,3,6,13,30,97.0,336.0,1.6,11.0,405.0,431.93,341.87
2016,3,6,13,45,172.0,326.0,1.65,11.0,442.0,494.18,392.07
2016,3,6,14,0,247.0,316.0,1.7,11.0,479.0,545.59,433.16
2016,3,6,14,15,341.5,279.5,1.75,10.5,494.5,589.35,469.98
2016,3,6,14,30,436.0,243.0,1.8,10.0,510.0,627.77,502.66
2016,3,6,14,45,274.0,247.5,1.85,10.0,412.0,489.67,395.48
2016,3,6,15,0,112.0,252.0,1.9,10.0,314.0,350.4,284.44
2016,3,6,15,15,89.5,228.0,1.9,9.5,275.5,305.64,250.05
2016,3,6,15,30,67.0,204.0,1.9,9.0,237.0,261.93,215.36
2016,3,6,15,45,61.0,183.0,1.9,9.0,210.5,233.75,192.88
2016,3,6,16,0,55.0,162.0,1.9,9.0,184.0,205.82,170.2
2016,3,6,16,15,47.5,141.5,1.85,8.5,159.0,177.92,147.41
2016,3,6,16,30,40.0,121.0,1.8,8.0,134.0,150.51,124.58
2016,3,6,16,45,29.5,99.5,1.75,8.0,108.0,120.97,99.23
2016,3,6,17,0,19.0,78.0,1.7,8.0,82.0,92.19,74.15
2016,3,6,17,15,9.5,56.5,1.7,7.5,58.5,61.49,47.27
2016,3,6,17,30,0.0,35.0,1.7,7.0,35.0,35.15,24.03
2016,3,6,17,45,0.0,17.5,1.7,7.0,17.5,16.89,5.34
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,141.0,15.5,1.15,4.5,28.0,11.91,0.0
2016,3,7,7,0,282.0,31.0,1.1,5.0,56.0,24.16,15.34
2016,3,7,7,15,375.0,43.5,1.1,5.0,100.5,35.28,26.44
2016,3,7,7,30,468.0,56.0,1.1,5.0,145.0,76.33,44.41
2016,3,7,7,45,528.5,64.5,1.15,5.0,194.0,120.36,75.79
2016,3,7,8,0,589.0,73.0,1.2,5.0,243.0,171.15,117.81
2016,3,7,8,15,647.0,73.0,1.25,5.0,291.5,219.78,160.8
2016,3,7,8,30,705.0,73.0,1.3,5.0,340.0,275.56,210.96
2016,3,7,8,45,615.0,109.5,1.4,5.5,364.5,317.65,252.1
2016,3,7,9,0,525.0,146.0,1.5,6.0,389.0,349.82,282.61
2016,3,7,9,15,576.5,145.5,1.5,6.0,436.0,402.19,327.12
2016,3,7,9,30,628.0,145.0,1.5,6.0,483.0,457.27,372.92
2016,3,7,9,45,461.0,208.0,1.55,6.0,465.5,457.58,373.3
2016,3,7,10,0,294.0,271.0,1.6,6.0,448.0,441.4,359.29
2016,3,7,10,15,147.5,212.0,1.6,6.0,301.0,302.9,248.48
2016,3,7,10,30,1.0,153.0,1.6,6.0,154.0,149.1,120.24
2016,3,7,10,45,0.5,95.5,1.6,6.5,96.0,92.82,73.3
2016,3,7,11,0,0.0,38.0,1.6,7.0,38.0,36.75,25.77
2016,3,7,11,15,81.0,200.0,1.6,7.0,259.0,264.25,216.84
2016,3,7,11,30,162.0,362.0,1.6,7.0,480.0,497.58,399.11
2016,3,7,11,45,90.5,314.5,1.65,7.0,380.5,389.95,313.22
2016,3,7,12,0,19.0,267.0,1.7,7.0,281.0,278.57,224.0
2016,3,7,12,15,9.5,143.5,1.75,7.0,150.5,147.72,118.48
2016,3,7,12,30,0.0,20.0,1.8,7.0,20.0,19.34,10.85
2016,3,7,12,45,32.0,179.0,1.9,7.0,202.5,207.15,169.0
2016,3,7,13,0,64.0,338.0,2.0,7.0,385.0,403.05,325.12
2016,3,7,13,15,39.5,289.5,2.05,7.0,318.5,330.97,267.14
2016,3,7,13,30,15.0,241.0,2.1,7.0,252.0,251.79,203.71
2016,3,7,13,45,19.5,249.0,2.15,7.0,262.5,264.31,214.55
2016,3,7,14,0,24.0,257.0,2.2,7.0,273.0,276.9,225.15
2016,3,7,14,15,61.0,272.5,2.2,7.0,310.5,333.65,272.32
2016,3,7,14,30,98.0,288.0,2.2,7.0,348.0,381.28,311.56
2016,3,7,14,45,82.0,265.5,2.25,7.0,314.0,343.16,281.24
2016,3,7,15,0,66.0,243.0,2.3,7.0,280.0,305.47,251.32
2016,3,7,15,15,99.5,229.5,2.25,7.0,280.0,314.58,260.47
2016,3,7,15,30,133.0,216.0,2.2,7.0,280.0,329.22,273.7
2016,3,7,15,45,66.5,147.5,2.2,7.0,179.5,196.72,163.79
2016,3,7,16,0,0.0,79.0,2.2,7.0,79.0,76.54,60.82
2016,3,7,16,15,0.0,68.0,2.15,7.0,68.0,65.73,51.78
2016,3,7,16,30,0.0,57.0,2.1,7.0,57.0,55.08,42.64
2016,3,7,16,45,245.5,61.0,2.1,7.0,114.0,197.83,166.82
2016,3,7,17,0,491.0,65.0,2.1,7.0,171.0,300.35,248.54
2016,3,7,17,15,390.0,53.5,2.05,6.5,123.5,223.49,180.06
2016,3,7,17,30,289.0,42.0,2.0,6.0,76.0,156.77,120.18
2016,3,7,17,45,144.5,21.0,2.0,6.0,38.0,73.37,41.57
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,182.5,15.5,1.1,4.0,33.5,11.71,0.0
2016,3,8,7,0,365.0,31.0,1.1,5.0,67.0,23.86,15.28
2016,3,8,7,15,473.0,40.5,1.1,5.5,115.5,34.91,21.17
2016,3,8,7,30,581.0,50.0,1.1,6.0,164.0,80.29,42.99
2016,3,8,7,45,642.0,56.5,1.1,6.5,216.5,129.37,77.92
2016,3,8,8,0,703.0,63.0,1.1,7.0,269.0,186.95,125.64
2016,3,8,8,15,743.0,67.5,1.05,7.5,321.0,241.88,174.45
2016,3,8,8,30,783.0,72.0,1.0,8.0,373.0,300.48,226.72
2016,3,8,8,45,806.5,76.5,1.0,8.5,421.5,356.63,276.67
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,414.0,326.14
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,468.76,372.35
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,523.67,417.02
2016,3,8,9,45,874.0,92.5,0.9,9.5,595.0,573.8,456.08
2016,3,8,10,0,880.0,98.0,0.9,10.0,632.0,622.37,492.59
2016,3,8,10,15,889.5,100.0,0.9,10.0,663.5,666.97,526.1
2016,3,8,10,30,899.0,102.0,0.9,10.0,695.0,710.24,557.8
2016,3,8,10,45,906.5,102.5,0.9,10.0,719.5,748.56,584.05
2016,3,8,11,0,914.0,103.0,0.9,10.0,744.0,784.52,608.0
2016,3,8,11,15,917.5,104.0,0.95,10.0,760.5,815.37,629.03
2016,3,8,11,30,921.0,105.0,1.0,10.0,777.0,843.28,648.09
2016,3,8,11,45,597.5,233.5,1.05,10.0,671.5,739.24,572.8
2016,3,8,12,0,274.0,362.0,1.1,10.0,566.0,608.4,472.02
2016,3,8,12,15,205.5,367.5,1.05,10.0,521.0,555.67,432.95
2016,3,8,12,30,137.0,373.0,1.0,10.0,476.0,506.97,395.34
2016,3,8,12,45,76.5,313.0,0.95,10.0,370.0,385.65,303.65
2016,3,8,13,0,16.0,253.0,0.9,10.0,264.0,264.09,208.86
2016,3,8,13,15,31.5,281.5,0.95,10.0,303.5,315.46,250.39
2016,3,8,13,30,47.0,310.0,1.0,10.0,343.0,360.58,285.66
2016,3,8,13,45,149.5,314.5,1.05,10.0,415.5,462.96,367.17
2016,3,8,14,0,252.0,319.0,1.1,10.0,488.0,554.23,437.91
2016,3,8,14,15,209.5,307.5,1.15,9.5,443.5,504.15,400.41
2016,3,8,14,30,167.0,296.0,1.2,9.0,399.0,454.78,363.99
2016,3,8,14,45,241.0,268.5,1.3,9.0,408.0,479.82,387.03
2016,3,8,15,0,315.0,241.0,1.4,9.0,417.0,508.84,412.15
2016,3,8,15,15,157.5,190.5,1.35,8.5,278.5,320.6,263.24
2016,3,8,15,30,0.0,140.0,1.3,8.0,140.0,138.56,111.98
2016,3,8,15,45,34.0,154.0,1.3,8.0,167.5,182.65,150.65
2016,3,8,16,0,68.0,168.0,1.3,8.0,195.0,220.63,183.06
2016,3,8,16,15,62.5,147.0,1.2,7.5,169.5,192.76,160.17
2016,3,8,16,30,57.0,126.0,1.1,7.0,144.0,165.18,137.31
2016,3,8,16,45,49.5,104.5,1.05,7.0,118.0,136.31,112.64
2016,3,8,17,0,42.0,83.0,1.0,7.0,92.0,107.93,87.87
2016,3,8,17,15,28.0,61.5,0.95,6.5,67.0,77.44,61.05
2016,3,8,17,30,14.0,40.0,0.9,6.0,42.0,47.81,34.79
2016,3,8,17,45,7.0,20.0,0.85,6.0,21.0,22.32,10.35
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,175.0,16.0,1.05,6.5,33.5,11.98,0.0
2016,3,9,7,0,350.0,32.0,1.1,7.0,67.0,24.5,15.86
2016,3,9,7,15,452.5,41.0,1.05,7.0,114.5,36.98,21.64
2016,3,9,7,30,555.0,50.0,1.0,7.0,162.0,80.75,43.61
2016,3,9,7,45,277.5,63.0,1.0,7.5,119.0,90.69,60.79
2016,3,9,8,0,0.0,76.0,1.0,8.0,76.0,72.95,57.91
2016,3,9,8,15,0.0,90.5,0.95,8.5,90.5,86.87,69.65
2016,3,9,8,30,0.0,105.0,0.9,9.0,105.0,100.84,81.15
2016,3,9,8,45,18.0,147.0,0.85,9.5,155.5,147.1,119.15
2016,3,9,9,0,36.0,189.0,0.8,10.0,206.0,195.28,157.89
2016,3,9,9,15,23.5,189.0,0.8,10.0,200.5,192.44,155.12
2016,3,9,9,30,11.0,189.0,0.8,10.0,195.0,187.84,150.99
2016,3,9,9,45,436.0,143.0,0.8,10.5,410.0,383.9,310.76
2016,3,9,10,0,861.0,97.0,0.8,11.0,625.0,613.52,485.74
2016,3,9,10,15,580.5,202.0,0.75,11.0,565.5,575.08,451.33
2016,3,9,10,30,300.0,307.0,0.7,11.0,506.0,511.34,399.39
2016,3,9,10,45,274.5,324.5,0.7,11.5,512.0,523.83,407.82
2016,3,9,11,0,249.0,342.0,0.7,12.0,518.0,529.66,410.43
2016,3,9,11,15,291.0,341.5,0.7,12.0,552.0,575.62,444.38
2016,3,9,11,30,333.0,341.0,0.7,12.0,586.0,618.47,475.33
2016,3,9,11,45,307.0,352.0,0.7,12.5,580.0,618.33,473.08
2016,3,9,12,0,281.0,363.0,0.7,13.0,574.0,616.14,469.88
2016,3,9,12,15,219.0,370.0,0.7,13.0,535.0,570.35,435.94
2016,3,9,12,30,157.0,377.0,0.7,13.0,496.0,528.75,404.88
2016,3,9,12,45,120.5,365.5,0.75,13.5,456.0,487.85,374.59
2016,3,9,13,0,84.0,354.0,0.8,14.0,416.0,437.77,337.21
2016,3,9,13,15,168.5,350.0,0.75,14.0,471.0,517.0,398.12
2016,3,9,13,30,253.0,346.0,0.7,14.0,526.0,586.93,449.76
2016,3,9,13,45,335.0,314.5,0.7,14.0,545.5,631.29,483.28
2016,3,9,14,0,417.0,283.0,0.7,14.0,565.0,663.6,508.47
2016,3,9,14,15,275.0,290.0,0.7,14.0,472.5,548.42,423.48
2016,3,9,14,30,133.0,297.0,0.7,14.0,380.0,428.59,333.67
2016,3,9,14,45,156.0,279.0,0.7,14.0,370.5,425.26,333.74
2016,3,9,15,0,179.0,261.0,0.7,14.0,361.0,420.16,331.37
2016,3,9,15,15,109.0,229.5,0.65,13.5,289.5,321.52,255.75
2016,3,9,15,30,39.0,198.0,0.6,13.0,218.0,235.29,187.97
2016,3,9,15,45,56.5,184.5,0.6,13.0,209.5,232.19,187.03
2016,3,9,16,0,74.0,171.0,0.6,13.0,201.0,227.76,184.34
2016,3,9,16,15,66.5,150.0,0.55,12.5,174.5,198.5,161.14
2016,3,9,16,30,59.0,129.0,0.5,12.0,148.0,169.69,137.95
2016,3,9,16,45,51.0,107.0,0.5,11.5,121.5,139.91,113.43
2016,3,9,17,0,43.0,85.0,0.5,11.0,95.0,110.64,88.69
2016,3,9,17,15,28.0,63.5,0.5,10.5,69.5,79.74,62.06
2016,3,9,17,30,13.0,42.0,0.5,10.0,44.0,49.84,36.03
2016,3,9,17,45,6.5,24.0,0.5,10.0,25.0,25.86,13.29
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.5,16.5,1.1,8.5,36.5,12.25,1.62
2016,3,10,7,0,383.0,33.0,1.1,9.0,73.0,25.15,16.41
2016,3,10,7,15,483.5,41.5,1.1,9.5,122.0,39.81,22.09
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,85.21,45.26
2016,3,10,7,45,646.0,55.5,1.1,10.5,223.5,136.15,82.24
2016,3,10,8,0,708.0,61.0,1.1,11.0,276.0,191.65,128.02
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.0,246.83,177.02
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,305.49,229.29
2016,3,10,8,45,774.0,78.0,1.15,11.5,415.5,352.97,272.55
2016,3,10,9,0,763.0,86.0,1.2,12.0,451.0,398.09,312.4
2016,3,10,9,15,612.5,145.0,1.2,12.5,455.0,425.14,336.3
2016,3,10,9,30,462.0,204.0,1.2,13.0,459.0,435.87,345.11
2016,3,10,9,45,677.0,147.0,1.25,13.5,550.0,524.87,415.17
2016,3,10,10,0,892.0,90.0,1.3,14.0,641.0,628.08,494.08
2016,3,10,10,15,705.0,165.0,1.3,14.0,614.0,622.03,486.96
2016,3,10,10,30,518.0,240.0,1.3,14.0,587.0,597.08,465.95
2016,3,10,10,45,444.0,278.5,1.3,14.0,583.5,603.24,469.08
2016,3,10,11,0,370.0,317.0,1.3,14.0,580.0,599.76,464.64
2016,3,10,11,15,368.5,326.0,1.25,14.0,593.5,620.82,479.28
2016,3,10,11,30,367.0,335.0,1.2,14.0,607.0,640.61,492.59
2016,3,10,11,45,372.0,335.0,1.2,14.5,613.0,655.12,501.92
2016,3,10,12,0,377.0,335.0,1.2,15.0,619.0,668.41,510.38
2016,3,10,12,15,652.5,219.0,1.15,15.0,711.5,799.68,608.74
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,917.06,686.33
2016,3,10,12,45,638.0,223.0,1.1,15.0,703.0,806.42,609.68
2016,3,10,13,0,348.0,343.0,1.1,15.0,602.0,673.45,511.19
2016,3,10,13,15,314.0,343.0,1.05,14.5,573.0,645.48,492.96
2016,3,10,13,30,280.0,343.0,1.0,14.0,544.0,616.43,472.64
2016,3,10,13,45,370.0,305.0,0.95,14.0,561.5,651.91,501.09
2016,3,10,14,0,460.0,267.0,0.9,14.0,579.0,692.24,531.65
2016,3,10,14,15,408.5,269.5,0.85,14.0,537.5,637.54,491.75
2016,3,10,14,30,357.0,272.0,0.8,14.0,496.0,591.88,458.7
2016,3,10,14,45,207.5,258.5,0.75,14.0,387.0,443.0,347.47
2016,3,10,15,0,58.0,245.0,0.7,14.0,278.0,301.42,237.61
2016,3,10,15,15,145.5,230.5,0.65,13.5,304.5,357.65,285.34
2016,3,10,15,30,233.0,216.0,0.6,13.0,331.0,399.42,319.82
2016,3,10,15,45,121.0,180.0,0.6,13.0,239.5,277.16,223.12
2016,3,10,16,0,9.0,144.0,0.6,13.0,148.0,150.3,120.02
2016,3,10,16,15,4.5,126.5,0.6,12.5,128.5,129.8,104.12
2016,3,10,16,30,0.0,109.0,0.6,12.0,109.0,109.69,87.78
2016,3,10,16,45,0.0,89.5,0.6,11.5,89.5,89.94,71.46
2016,3,10,17,0,0.0,70.0,0.6,11.0,70.0,70.1,54.65
2016,3,10,17,15,0.0,51.0,0.65,10.5,51.0,50.67,37.82
2016,3,10,17,30,0.0,32.0,0.7,10.0,32.0,31.0,20.56
2016,3,10,17,45,0.0,18.5,0.75,10.0,18.5,17.86,7.88
2016,3,10,18,0,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2016,3,10,18,15,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,8.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,10.0,2.05,8.0,10.0,9.64,2.7
2016,3,11,7,30,0.0,14.0,2.1,8.0,14.0,13.5,6.16
2016,3,11,7,45,0.0,18.5,2.2,8.0,18.5,17.84,10.02
2016,3,11,8,0,0.0,23.0,2.3,8.0,23.0,22.19,13.82
2016,3,11,8,15,0.0,27.5,2.35,8.0,27.5,26.54,17.58
2016,3,11,8,30,0.0,32.0,2.4,8.0,32.0,30.89,21.3
2016,3,11,8,45,0.0,35.0,2.5,8.5,35.0,33.8,23.68
2016,3,11,9,0,0.0,38.0,2.6,9.0,38.0,36.71,26.03
2016,3,11,9,15,0.0,64.0,2.6,9.0,64.0,61.88,47.44
2016,3,11,9,30,0.0,90.0,2.6,9.0,90.0,87.08,68.61
2016,3,11,9,45,3.0,138.0,2.65,9.5,140.0,135.15,108.49
2016,3,11,10,0,6.0,186.0,2.7,10.0,190.0,183.74,147.98
2016,3,11,10,15,15.5,224.0,2.75,10.0,234.5,227.39,183.28
2016,3,11,10,30,25.0,262.0,2.8,10.0,279.0,272.09,219.03
2016,3,11,10,45,15.0,219.5,2.9,10.0,230.0,224.45,180.24
2016,3,11,11,0,5.0,177.0,3.0,10.0,181.0,175.9,140.56
2016,3,11,11,15,63.0,273.5,2.85,10.0,320.5,321.16,258.91
2016,3,11,11,30,121.0,370.0,2.7,10.0,460.0,474.66,378.46
2016,3,11,11,45,66.5,303.5,2.6,10.0,353.0,359.64,287.41
2016,3,11,12,0,12.0,237.0,2.5,10.0,246.0,242.59,193.55
2016,3,11,12,15,11.5,229.5,2.45,10.0,238.5,235.1,187.87
2016,3,11,12,30,11.0,222.0,2.4,10.0,231.0,227.53,181.82
2016,3,11,12,45,73.0,298.0,2.35,10.0,353.0,367.08,294.43
2016,3,11,13,0,135.0,374.0,2.3,10.0,475.0,512.47,406.72
2016,3,11,13,15,67.5,229.5,2.35,10.0,280.0,292.0,234.89
2016,3,11,13,30,0.0,85.0,2.4,10.0,85.0,82.3,63.26
2016,3,11,13,45,5.0,148.0,2.5,10.0,151.5,148.92,118.87
2016,3,11,14,0,10.0,211.0,2.6,10.0,218.0,217.21,174.73
2016,3,11,14,15,36.5,247.0,2.55,9.5,270.5,285.24,230.9
2016,3,11,14,30,63.0,283.0,2.5,9.0,323.0,347.23,281.64
2016,3,11,14,45,31.5,154.0,2.45,9.0,174.0,181.36,147.44
2016,3,11,15,0,0.0,25.0,2.4,9.0,25.0,24.15,15.03
2016,3,11,15,15,0.0,66.5,2.35,8.5,66.5,64.3,49.57
2016,3,11,15,30,0.0,108.0,2.3,8.0,108.0,105.4,84.78
2016,3,11,15,45,5.0,127.5,2.3,8.0,129.5,129.29,105.39
2016,3,11,16,0,10.0,147.0,2.3,8.0,151.0,154.06,126.72
2016,3,11,16,15,5.5,129.5,2.25,7.5,131.5,133.53,109.74
2016,3,11,16,30,1.0,112.0,2.2,7.0,112.0,113.38,92.92
2016,3,11,16,45,0.5,91.5,2.2,7.0,91.5,92.26,74.85
2016,3,11,17,0,0.0,71.0,2.2,7.0,71.0,71.07,56.41
2016,3,11,17,15,0.0,52.0,2.2,6.5,52.0,51.66,39.31
2016,3,11,17,30,0.0,33.0,2.2,6.0,33.0,32.02,21.81
2016,3,11,17,45,0.0,19.0,2.2,6.0,19.0,18.34,8.71
2016,3,11,18,0,0.0,5.0,2.2,6.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,2.2,6.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,26.5,22.0,0.95,5.5,25.0,19.75,9.11
2016,3,12,7,0,53.0,44.0,1.0,6.0,50.0,37.85,28.16
2016,3,12,7,15,85.5,66.5,1.05,6.0,82.5,59.32,44.33
2016,3,12,7,30,118.0,89.0,1.1,6.0,115.0,88.51,66.86
2016,3,12,7,45,144.0,111.0,1.2,6.5,151.0,120.5,92.72
2016,3,12,8,0,170.0,133.0,1.3,7.0,187.0,155.66,121.94
2016,3,12,8,15,194.0,151.0,1.35,7.0,222.5,189.84,150.93
2016,3,12,8,30,218.0,169.0,1.4,7.0,258.0,225.9,181.62
2016,3,12,8,45,229.0,190.5,1.45,7.5,293.5,263.86,213.52
2016,3,12,9,0,240.0,212.0,1.5,8.0,329.0,302.87,245.63
2016,3,12,9,15,204.0,236.5,1.55,8.0,342.0,322.97,262.42
2016,3,12,9,30,168.0,261.0,1.6,8.0,355.0,339.54,275.7
2016,3,12,9,45,262.5,265.5,1.65,8.5,424.5,408.51,330.69
2016,3,12,10,0,357.0,270.0,1.7,9.0,494.0,484.13,389.77
2016,3,12,10,15,339.0,290.0,1.7,9.0,511.0,509.1,408.1
2016,3,12,10,30,321.0,310.0,1.7,9.0,528.0,531.93,424.77
2016,3,12,10,45,310.0,325.0,1.75,9.0,542.0,552.77,440.13
2016,3,12,11,0,299.0,340.0,1.8,9.0,556.0,572.08,454.17
2016,3,12,11,15,153.5,270.5,1.8,9.0,381.5,393.81,316.14
2016,3,12,11,30,8.0,201.0,1.8,9.0,207.0,202.59,161.55
2016,3,12,11,45,100.0,292.5,1.85,9.5,368.5,382.11,306.73
2016,3,12,12,0,192.0,384.0,1.9,10.0,530.0,558.75,440.99
2016,3,12,12,15,277.0,367.0,1.9,10.0,579.0,625.96,491.88
2016,3,12,12,30,362.0,350.0,1.9,10.0,628.0,687.45,538.75
2016,3,12,12,45,314.0,358.5,1.95,10.0,597.5,658.97,516.66
2016,3,12,13,0,266.0,367.0,2.0,10.0,567.0,628.86,493.98
2016,3,12,13,15,180.0,358.0,2.0,10.0,492.5,536.84,424.11
2016,3,12,13,30,94.0,349.0,2.0,10.0,418.0,443.99,352.21
2016,3,12,13,45,73.5,326.5,2.0,10.0,379.5,402.4,320.69
2016,3,12,14,0,53.0,304.0,2.0,10.0,341.0,360.84,288.49
2016,3,12,14,15,182.0,295.0,1.95,10.0,412.5,468.75,376.96
2016,3,12,14,30,311.0,286.0,1.9,10.0,484.0,571.45,458.02
2016,3,12,14,45,198.5,272.5,1.9,10.0,396.0,452.3,364.65
2016,3,12,15,0,86.0,259.0,1.9,10.0,308.0,338.6,274.06
2016,3,12,15,15,66.0,232.5,1.85,10.0,269.0,293.28,238.61
2016,3,12,15,30,46.0,206.0,1.8,10.0,230.0,248.93,203.08
2016,3,12,15,45,24.0,172.5,1.75,10.0,185.0,189.83,154.87
2016,3,12,16,0,2.0,139.0,1.7,10.0,140.0,140.28,113.74
2016,3,12,16,15,1.0,121.0,1.65,9.5,121.5,121.52,98.6
2016,3,12,16,30,0.0,103.0,1.6,9.0,103.0,102.83,83.17
2016,3,12,16,45,0.0,84.5,1.6,9.0,84.5,84.15,67.32
2016,3,12,17,0,0.0,66.0,1.6,9.0,66.0,65.39,51.11
2016,3,12,17,15,0.0,49.0,1.55,8.5,49.0,48.18,36.05
2016,3,12,17,30,0.0,32.0,1.5,8.0,32.0,30.91,20.74
2016,3,12,17,45,0.0,18.5,1.5,8.0,18.5,17.85,8.47
2016,3,12,18,0,0.0,5.0,1.5,8.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,1.5,8.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,1.4,9.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,1.4,9.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,1.4,9.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,1.45,9.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,6.75,0.21
2016,3,13,8,45,0.0,27.0,1.55,10.0,27.0,26.07,16.88
2016,3,13,9,0,0.0,47.0,1.6,10.0,47.0,45.41,33.36
2016,3,13,9,15,0.0,65.5,1.6,10.0,65.5,63.33,48.45
2016,3,13,9,30,0.0,84.0,1.6,10.0,84.0,81.27,63.39
2016,3,13,9,45,7.5,153.0,1.6,10.5,158.0,152.21,121.98
2016,3,13,10,0,15.0,222.0,1.6,11.0,232.0,224.16,179.65
2016,3,13,10,15,9.0,196.5,1.6,11.0,203.0,196.45,156.73
2016,3,13,10,30,3.0,171.0,1.6,11.0,174.0,168.02,133.47
2016,3,13,10,45,3.0,165.0,1.65,11.0,167.5,162.41,128.85
2016,3,13,11,0,3.0,159.0,1.7,11.0,161.0,156.76,124.15
2016,3,13,11,15,4.5,172.5,1.7,11.0,176.0,171.39,135.93
2016,3,13,11,30,6.0,186.0,1.7,11.0,191.0,186.16,147.73
2016,3,13,11,45,3.0,146.5,1.7,11.0,149.0,144.99,114.28
2016,3,13,12,0,0.0,107.0,1.7,11.0,107.0,103.78,80.61
2016,3,13,12,15,2.5,141.0,1.7,11.0,143.5,139.37,109.85
2016,3,13,12,30,5.0,175.0,1.7,11.0,180.0,175.33,138.97
2016,3,13,12,45,9.5,210.5,1.75,11.0,218.5,214.98,170.87
2016,3,13,13,0,14.0,246.0,1.8,11.0,257.0,255.14,202.87
2016,3,13,13,15,7.0,156.0,1.75,11.0,161.5,158.55,125.45
2016,3,13,13,30,0.0,66.0,1.7,11.0,66.0,63.88,47.83
2016,3,13,13,45,3.0,129.0,1.65,11.0,131.0,128.24,101.28
2016,3,13,14,0,6.0,192.0,1.6,11.0,196.0,194.3,155.01
2016,3,13,14,15,3.0,130.0,1.55,10.5,132.0,129.28,102.33
2016,3,13,14,30,0.0,68.0,1.5,10.0,68.0,65.78,49.98
2016,3,13,14,45,0.0,39.5,1.5,10.0,39.5,38.18,26.87
2016,3,13,15,0,0.0,11.0,1.5,10.0,11.0,10.62,3.45
2016,3,13,15,15,0.0,32.5,1.45,10.0,32.5,31.4,21.28
2016,3,13,15,30,0.0,54.0,1.4,10.0,54.0,52.19,39.12
2016,3,13,15,45,0.0,30.0,1.4,10.0,30.0,28.97,19.34
2016,3,13,16,0,0.0,6.0,1.4,10.0,6.0,5.79,0.0
2016,3,13,16,15,0.0,5.0,1.35,10.0,5.0,4.82,0.0
2016,3,13,16,30,0.0,4.0,1.3,10.0,4.0,3.86,0.0
2016,3,13,16,45,0.0,3.5,1.3,10.0,3.5,3.37,0.0
2016,3,13,17,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,1.25,9.5,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,1.2,9.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,6.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,6.0,9.0,8.85,0.0
2016,3,14,6,45,36.5,28.0,1.25,6.5,32.5,24.68,14.47
2016,3,14,7,0,73.0,47.0,1.3,7.0,56.0,40.37,30.5
2016,3,14,7,15,98.0,69.0,1.3,7.0,87.5,62.98,46.75
2016,3,14,7,30,123.0,91.0,1.3,7.0,119.0,92.05,69.35
2016,3,14,7,45,134.0,114.5,1.35,7.5,152.0,123.48,95.43
2016,3,14,8,0,145.0,138.0,1.4,8.0,185.0,156.44,123.27
2016,3,14,8,15,161.0,157.5,1.4,8.0,218.0,188.62,150.56
2016,3,14,8,30,177.0,177.0,1.4,8.0,251.0,222.53,179.2
2016,3,14,8,45,311.5,178.0,1.45,8.5,326.0,285.06,229.15
