Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,0,446.0,179.0,1.5,9.0,401.0,362.04,291.1
2016,3,14,9,15,434.5,201.0,1.5,9.0,433.0,402.3,324.26
2016,3,14,9,30,423.0,223.0,1.5,9.0,465.0,440.78,355.2
2016,3,14,9,45,447.5,231.5,1.5,9.5,502.5,485.05,389.51
2016,3,14,10,0,472.0,240.0,1.5,10.0,540.0,530.48,423.87
2016,3,14,10,15,369.5,283.0,1.5,10.0,525.5,524.68,417.61
2016,3,14,10,30,267.0,326.0,1.5,10.0,511.0,512.57,406.24
2016,3,14,10,45,293.0,333.0,1.5,10.0,542.5,550.51,435.12
2016,3,14,11,0,319.0,340.0,1.5,10.0,574.0,589.29,463.9
2016,3,14,11,15,293.0,354.5,1.5,10.0,573.0,595.2,467.02
2016,3,14,11,30,267.0,369.0,1.5,10.0,572.0,598.86,468.73
2016,3,14,11,45,409.0,327.0,1.5,10.0,641.5,682.63,533.69
2016,3,14,12,0,551.0,285.0,1.5,10.0,711.0,776.32,603.32
2016,3,14,12,15,508.5,298.0,1.5,10.0,691.5,763.02,591.89
2016,3,14,12,30,466.0,311.0,1.5,10.0,672.0,746.74,579.53
2016,3,14,12,45,489.0,300.0,1.55,10.5,675.0,760.99,590.21
2016,3,14,13,0,512.0,289.0,1.6,11.0,678.0,773.28,599.18
2016,3,14,13,15,322.0,326.0,1.6,11.0,569.0,637.57,497.52
2016,3,14,13,30,132.0,363.0,1.6,11.0,460.0,501.63,393.02
2016,3,14,13,45,273.5,328.0,1.6,11.0,520.5,596.57,469.55
2016,3,14,14,0,415.0,293.0,1.6,11.0,581.0,678.29,533.01
2016,3,14,14,15,211.0,244.5,1.6,10.5,391.0,447.23,357.97
2016,3,14,14,30,7.0,196.0,1.6,10.0,201.0,199.74,159.47
2016,3,14,14,45,398.0,160.0,1.65,10.0,391.5,505.92,414.68
2016,3,14,15,0,789.0,124.0,1.7,10.0,582.0,762.99,610.0
2016,3,14,15,15,590.0,160.0,1.7,9.5,488.5,630.74,509.54
2016,3,14,15,30,391.0,196.0,1.7,9.0,395.0,498.44,407.49
2016,3,14,15,45,542.5,150.0,1.75,9.0,397.0,543.83,447.23
2016,3,14,16,0,694.0,104.0,1.8,9.0,399.0,570.8,470.38
2016,3,14,16,15,652.0,97.5,1.7,8.5,347.5,509.27,421.61
2016,3,14,16,30,610.0,91.0,1.6,8.0,296.0,449.58,373.54
2016,3,14,16,45,555.0,82.0,1.55,8.0,244.5,382.97,317.85
2016,3,14,17,0,500.0,73.0,1.5,8.0,193.0,320.3,263.73
2016,3,14,17,15,408.0,61.5,1.45,7.5,143.5,243.83,197.43
2016,3,14,17,30,316.0,50.0,1.4,7.0,94.0,178.36,139.35
2016,3,14,17,45,158.0,34.0,1.4,6.5,56.0,98.17,69.5
2016,3,14,18,0,0.0,18.0,1.4,6.0,18.0,18.31,0.0
2016,3,14,18,15,0.0,9.0,1.4,5.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,13.0,1.0,4.0,16.0,12.78,0.0
2016,3,15,6,45,239.0,27.0,1.05,4.5,54.5,20.9,11.97
2016,3,15,7,0,392.0,41.0,1.1,5.0,93.0,31.11,22.53
2016,3,15,7,15,483.0,50.5,1.1,5.5,143.5,57.98,32.74
2016,3,15,7,30,574.0,60.0,1.1,6.0,194.0,105.43,61.82
2016,3,15,7,45,637.5,65.0,1.15,6.5,247.5,154.91,100.19
2016,3,15,8,0,701.0,70.0,1.2,7.0,301.0,211.33,148.35
2016,3,15,8,15,738.5,74.5,1.2,7.5,353.0,268.59,199.62
2016,3,15,8,30,776.0,79.0,1.2,8.0,405.0,327.27,251.84
2016,3,15,8,45,807.0,81.0,1.2,9.0,455.0,384.08,301.13
2016,3,15,9,0,838.0,83.0,1.2,10.0,505.0,442.85,350.3
2016,3,15,9,15,856.5,86.0,1.2,10.0,549.5,498.2,396.48
2016,3,15,9,30,875.0,89.0,1.2,10.0,594.0,554.01,441.54
2016,3,15,9,45,890.5,90.0,1.25,10.5,633.0,605.05,481.22
2016,3,15,10,0,906.0,91.0,1.3,11.0,672.0,655.21,519.09
2016,3,15,10,15,915.5,92.5,1.25,11.5,704.0,700.76,551.55
2016,3,15,10,30,925.0,94.0,1.2,12.0,736.0,744.43,580.3
2016,3,15,10,45,932.5,94.5,1.15,12.5,761.0,783.5,604.68
2016,3,15,11,0,940.0,95.0,1.1,13.0,786.0,820.09,626.95
2016,3,15,11,15,944.0,96.0,1.1,13.0,803.0,851.76,647.45
2016,3,15,11,30,948.0,97.0,1.1,13.0,820.0,880.41,665.88
2016,3,15,11,45,950.5,97.0,1.1,13.0,828.5,903.59,680.65
2016,3,15,12,0,953.0,97.0,1.1,13.0,837.0,923.41,693.29
2016,3,15,12,15,953.0,97.0,1.1,13.0,837.5,937.59,702.31
2016,3,15,12,30,953.0,97.0,1.1,13.0,838.0,948.17,709.15
2016,3,15,12,45,954.5,95.0,1.15,13.0,830.5,954.3,714.11
2016,3,15,13,0,956.0,93.0,1.2,13.0,823.0,956.74,716.86
2016,3,15,13,15,952.0,92.0,1.2,13.0,807.0,951.66,713.98
2016,3,15,13,30,948.0,91.0,1.2,13.0,791.0,942.93,708.93
2016,3,15,13,45,943.0,89.5,1.2,13.0,767.0,929.17,700.71
2016,3,15,14,0,938.0,88.0,1.2,13.0,743.0,911.92,690.33
2016,3,15,14,15,929.0,86.5,1.2,13.0,712.0,887.9,675.5
2016,3,15,14,30,920.0,85.0,1.2,13.0,681.0,860.78,658.65
2016,3,15,14,45,908.5,83.0,1.25,13.0,643.0,828.17,638.67
2016,3,15,15,0,897.0,81.0,1.3,13.0,605.0,792.96,616.69
2016,3,15,15,15,880.5,78.5,1.3,12.5,561.0,751.08,590.19
2016,3,15,15,30,864.0,76.0,1.3,12.0,517.0,707.4,561.96
2016,3,15,15,45,841.5,73.0,1.3,12.0,469.0,661.65,530.64
2016,3,15,16,0,819.0,70.0,1.3,12.0,421.0,610.83,493.24
2016,3,15,16,15,786.0,66.0,1.25,11.5,369.0,552.15,448.83
2016,3,15,16,30,753.0,62.0,1.2,11.0,317.0,494.29,403.46
2016,3,15,16,45,705.0,56.5,1.2,10.5,264.0,428.38,350.17
2016,3,15,17,0,657.0,51.0,1.2,10.0,211.0,365.53,297.07
2016,3,15,17,15,577.0,44.0,1.2,9.0,159.5,291.69,233.58
2016,3,15,17,30,497.0,37.0,1.2,8.0,108.0,227.89,176.36
2016,3,15,17,45,353.5,26.0,1.3,7.5,66.0,146.86,103.81
2016,3,15,18,0,210.0,15.0,1.4,7.0,24.0,73.23,0.0
2016,3,15,18,15,105.0,7.5,1.4,6.5,12.0,27.0,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.5,7.0,1.05,4.5,10.0,6.88,0.0
2016,3,16,6,30,157.0,14.0,0.9,5.0,20.0,13.76,0.0
2016,3,16,6,45,314.0,26.0,0.8,6.0,61.5,19.67,11.17
2016,3,16,7,0,471.0,38.0,0.7,7.0,103.0,28.0,19.64
2016,3,16,7,15,557.5,46.0,0.7,7.5,155.0,59.05,30.47
2016,3,16,7,30,644.0,54.0,0.7,8.0,207.0,109.4,61.43
2016,3,16,7,45,697.0,59.0,0.7,8.5,261.0,163.48,104.0
2016,3,16,8,0,750.0,64.0,0.7,9.0,315.0,221.03,153.27
2016,3,16,8,15,785.0,68.0,0.75,9.5,368.0,278.09,204.13
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,338.14,257.1
2016,3,16,8,45,845.0,75.0,0.85,10.5,470.5,396.07,307.41
2016,3,16,9,0,870.0,78.0,0.9,11.0,520.0,456.41,358.0
2016,3,16,9,15,887.5,80.5,0.85,11.5,565.0,512.09,402.73
2016,3,16,9,30,905.0,83.0,0.8,12.0,610.0,567.59,445.5
2016,3,16,9,45,917.5,85.0,0.8,12.5,649.5,619.23,484.25
2016,3,16,10,0,930.0,87.0,0.8,13.0,689.0,669.67,520.79
2016,3,16,10,15,939.5,88.5,0.8,13.5,721.0,716.16,553.37
2016,3,16,10,30,949.0,90.0,0.8,14.0,753.0,760.69,581.9
2016,3,16,10,45,955.0,91.5,0.85,14.5,778.0,800.46,607.34
2016,3,16,11,0,961.0,93.0,0.9,15.0,803.0,837.6,630.8
2016,3,16,11,15,965.0,93.5,0.9,15.0,820.0,869.28,650.84
2016,3,16,11,30,969.0,94.0,0.9,15.0,837.0,897.87,668.82
2016,3,16,11,45,971.0,94.5,0.9,15.5,845.5,921.52,682.3
2016,3,16,12,0,973.0,95.0,0.9,16.0,854.0,941.73,693.58
2016,3,16,12,15,973.0,95.0,0.9,16.0,854.5,956.11,702.47
2016,3,16,12,30,973.0,95.0,0.9,16.0,855.0,966.82,709.2
2016,3,16,12,45,975.5,92.0,0.9,16.0,847.5,972.81,713.09
2016,3,16,13,0,978.0,89.0,0.9,16.0,840.0,975.02,714.77
2016,3,16,13,15,974.0,88.5,0.9,16.0,823.5,970.35,712.25
2016,3,16,13,30,970.0,88.0,0.9,16.0,807.0,961.94,707.57
2016,3,16,13,45,963.5,86.5,0.9,16.0,782.5,946.56,698.57
2016,3,16,14,0,957.0,85.0,0.9,16.0,758.0,927.64,687.47
2016,3,16,14,15,948.0,84.0,0.9,16.0,726.0,903.75,673.2
2016,3,16,14,30,939.0,83.0,0.9,16.0,694.0,876.71,656.92
2016,3,16,14,45,926.5,81.0,0.9,16.0,655.5,842.73,635.96
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,806.14,613.16
2016,3,16,15,15,897.0,76.5,0.85,15.5,572.0,763.25,586.15
2016,3,16,15,30,880.0,74.0,0.8,15.0,527.0,718.54,557.53
2016,3,16,15,45,856.5,71.5,0.8,15.0,478.0,667.9,523.81
2016,3,16,16,0,833.0,69.0,0.8,15.0,429.0,620.4,490.25
2016,3,16,16,15,800.0,65.0,0.8,14.0,376.5,561.01,447.8
2016,3,16,16,30,767.0,61.0,0.8,13.0,324.0,502.41,404.1
2016,3,16,16,45,717.5,56.0,0.8,12.5,270.0,435.53,351.18
2016,3,16,17,0,668.0,51.0,0.8,12.0,216.0,371.82,298.46
2016,3,16,17,15,588.5,44.0,0.8,11.0,163.5,297.43,235.64
2016,3,16,17,30,509.0,37.0,0.8,10.0,111.0,232.92,178.71
2016,3,16,17,45,365.5,26.5,0.8,9.5,68.0,151.47,106.98
2016,3,16,18,0,222.0,16.0,0.8,9.0,25.0,77.99,0.0
2016,3,16,18,15,111.0,8.0,0.8,9.0,12.5,28.76,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.0,7.5,1.25,6.5,12.0,7.37,0.0
2016,3,17,6,30,224.0,15.0,1.2,7.0,24.0,11.48,0.0
2016,3,17,6,45,373.0,25.5,1.2,8.0,67.5,18.97,10.66
2016,3,17,7,0,522.0,36.0,1.2,9.0,111.0,28.32,19.77
2016,3,17,7,15,603.0,43.0,1.1,9.5,163.5,63.04,31.33
2016,3,17,7,30,684.0,50.0,1.0,10.0,216.0,114.69,63.48
2016,3,17,7,45,733.0,55.0,0.95,10.5,271.0,168.45,106.09
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,227.4,156.77
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,285.34,208.13
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,346.0,260.91
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,406.01,311.31
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,465.18,358.94
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,521.5,403.06
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,577.51,445.05
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,629.5,482.4
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,680.15,517.32
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,726.18,547.47
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,770.12,573.6
2016,3,17,10,45,971.0,85.5,0.25,17.5,788.5,809.67,596.3
2016,3,17,11,0,976.0,87.0,0.2,18.0,813.0,846.46,616.88
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.0,878.08,635.94
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,906.52,652.98
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.0,929.95,666.58
2016,3,17,12,0,986.0,89.0,0.3,19.0,863.0,949.86,678.15
2016,3,17,12,15,986.0,89.0,0.35,19.0,863.0,964.31,687.78
2016,3,17,12,30,986.0,89.0,0.4,19.0,863.0,975.04,695.36
2016,3,17,12,45,983.5,88.5,0.45,19.0,854.5,979.22,699.12
2016,3,17,13,0,981.0,88.0,0.5,19.0,846.0,979.59,700.77
2016,3,17,13,15,976.5,87.5,0.5,19.0,829.5,974.37,698.02
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,965.42,693.16
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,950.47,685.83
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,931.99,676.39
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,907.41,663.32
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,879.67,648.21
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,845.69,627.76
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,809.14,605.5
2016,3,17,15,15,898.5,76.5,0.55,18.0,576.0,766.49,578.08
2016,3,17,15,30,882.0,74.0,0.5,18.0,531.0,721.98,549.16
2016,3,17,15,45,858.0,71.5,0.5,18.0,481.5,670.82,515.94
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,622.83,483.0
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,563.86,441.89
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,505.67,399.56
2016,3,17,16,45,719.0,57.0,0.55,15.5,273.0,438.84,348.28
2016,3,17,17,0,670.0,52.0,0.6,15.0,219.0,375.13,296.93
2016,3,17,17,15,591.5,45.0,0.65,14.0,166.5,300.85,235.49
2016,3,17,17,30,513.0,38.0,0.7,13.0,114.0,236.34,179.56
2016,3,17,17,45,371.0,27.5,0.8,12.5,70.5,154.77,108.99
2016,3,17,18,0,229.0,17.0,0.9,12.0,27.0,81.57,10.61
2016,3,17,18,15,114.5,8.5,0.85,11.5,13.5,30.06,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.0,8.36,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,26.0,13.16,0.0
2016,3,18,6,45,359.0,28.0,0.85,7.5,69.5,21.02,12.64
2016,3,18,7,0,502.0,39.0,0.8,8.0,113.0,28.33,19.95
2016,3,18,7,15,582.0,46.0,0.8,8.5,165.5,65.0,32.81
2016,3,18,7,30,662.0,53.0,0.8,9.0,218.0,117.97,67.21
2016,3,18,7,45,468.0,93.0,0.8,9.5,222.5,159.79,110.73
2016,3,18,8,0,274.0,133.0,0.8,10.0,227.0,182.52,139.1
2016,3,18,8,15,160.0,154.5,0.75,10.0,211.5,188.72,149.18
2016,3,18,8,30,46.0,176.0,0.7,10.0,196.0,181.4,146.11
2016,3,18,8,45,92.5,205.5,0.7,10.5,251.5,230.72,185.27
2016,3,18,9,0,139.0,235.0,0.7,11.0,307.0,285.19,227.86
2016,3,18,9,15,176.0,255.0,0.7,11.5,354.0,331.38,263.4
2016,3,18,9,30,213.0,275.0,0.7,12.0,401.0,381.04,301.09
2016,3,18,9,45,255.0,287.5,0.7,12.5,448.0,431.1,338.5
2016,3,18,10,0,297.0,300.0,0.7,13.0,495.0,483.38,376.85
2016,3,18,10,15,422.0,274.5,0.7,13.0,565.5,559.44,434.3
2016,3,18,10,30,547.0,249.0,0.7,13.0,636.0,641.85,494.94
2016,3,18,10,45,750.5,172.0,0.7,13.5,722.5,739.58,565.98
2016,3,18,11,0,954.0,95.0,0.7,14.0,809.0,841.12,632.69
2016,3,18,11,15,958.0,96.0,0.7,14.0,826.0,873.05,651.78
2016,3,18,11,30,962.0,97.0,0.7,14.0,843.0,901.89,669.79
2016,3,18,11,45,964.0,97.0,0.7,14.5,851.5,924.76,682.65
2016,3,18,12,0,966.0,97.0,0.7,15.0,860.0,944.21,693.36
2016,3,18,12,15,966.0,97.5,0.7,15.0,860.5,958.89,702.4
2016,3,18,12,30,966.0,98.0,0.7,15.0,861.0,969.93,709.29
2016,3,18,12,45,949.0,105.0,0.75,15.0,849.0,968.98,709.79
2016,3,18,13,0,932.0,112.0,0.8,15.0,837.0,964.28,708.2
2016,3,18,13,15,928.0,111.5,0.8,15.0,820.5,959.65,705.8
2016,3,18,13,30,924.0,111.0,0.8,15.0,804.0,951.46,701.24
2016,3,18,13,45,915.5,110.5,0.8,15.0,779.0,935.79,692.03
2016,3,18,14,0,907.0,110.0,0.8,15.0,754.0,916.82,680.85
2016,3,18,14,15,897.0,108.0,0.8,14.5,722.0,891.77,667.0
2016,3,18,14,30,887.0,106.0,0.8,14.0,690.0,868.88,654.62
2016,3,18,14,45,873.5,103.5,0.85,14.0,651.5,834.58,634.11
2016,3,18,15,0,860.0,101.0,0.9,14.0,613.0,797.86,611.8
2016,3,18,15,15,841.5,98.0,0.95,13.5,568.5,754.62,585.65
2016,3,18,15,30,823.0,95.0,1.0,13.0,524.0,709.77,557.78
2016,3,18,15,45,799.0,90.5,1.05,12.5,475.5,658.17,523.95
2016,3,18,16,0,775.0,86.0,1.1,12.0,427.0,605.99,487.17
2016,3,18,16,15,739.5,81.5,1.1,11.5,374.5,549.0,444.76
2016,3,18,16,30,704.0,77.0,1.1,11.0,322.0,490.96,399.98
2016,3,18,16,45,653.0,70.5,1.1,10.5,269.0,424.31,346.62
2016,3,18,17,0,602.0,64.0,1.1,10.0,216.0,361.15,293.91
2016,3,18,17,15,519.0,55.0,1.05,9.5,164.5,286.12,229.64
2016,3,18,17,30,436.0,46.0,1.0,9.0,113.0,218.87,170.25
2016,3,18,17,45,301.0,33.0,1.0,8.5,70.5,140.4,101.69
2016,3,18,18,0,166.0,20.0,1.0,8.0,28.0,69.68,16.78
2016,3,18,18,15,83.0,10.0,0.95,7.5,14.0,25.69,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,6.5,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,17.26,2.26
2016,3,19,6,45,54.0,37.0,0.35,7.5,45.0,32.2,22.61
2016,3,19,7,0,108.0,56.0,0.3,8.0,72.0,47.72,37.47
2016,3,19,7,15,129.0,78.0,0.3,8.5,105.0,75.1,55.25
2016,3,19,7,30,150.0,100.0,0.3,9.0,138.0,106.09,79.27
2016,3,19,7,45,165.0,121.5,0.35,9.5,172.0,138.34,105.63
2016,3,19,8,0,180.0,143.0,0.4,10.0,206.0,172.45,133.94
2016,3,19,8,15,234.0,161.0,0.4,10.5,256.0,215.19,168.08
2016,3,19,8,30,288.0,179.0,0.4,11.0,306.0,265.29,208.14
2016,3,19,8,45,316.5,196.5,0.45,11.5,350.0,310.49,244.45
2016,3,19,9,0,345.0,214.0,0.5,12.0,394.0,358.35,282.2
2016,3,19,9,15,605.5,150.5,0.5,12.0,499.0,448.68,352.86
2016,3,19,9,30,866.0,87.0,0.5,12.0,604.0,560.91,438.94
2016,3,19,9,45,876.0,90.0,0.5,12.5,641.5,610.31,474.7
2016,3,19,10,0,886.0,93.0,0.5,13.0,679.0,658.39,509.01
2016,3,19,10,15,895.5,94.5,0.5,13.0,710.0,703.08,540.82
2016,3,19,10,30,905.0,96.0,0.5,13.0,741.0,745.93,568.93
2016,3,19,10,45,912.5,96.5,0.5,13.5,765.5,784.2,592.51
2016,3,19,11,0,920.0,97.0,0.5,14.0,790.0,820.04,614.2
2016,3,19,11,15,924.0,98.0,0.5,14.0,806.5,850.97,633.57
2016,3,19,11,30,928.0,99.0,0.5,14.0,823.0,878.92,650.98
2016,3,19,11,45,696.5,211.0,0.55,14.5,757.5,823.66,613.6
2016,3,19,12,0,465.0,323.0,0.6,15.0,692.0,749.13,557.66
2016,3,19,12,15,415.5,344.5,0.6,15.0,674.5,730.41,544.78
2016,3,19,12,30,366.0,366.0,0.6,15.0,657.0,715.15,533.25
2016,3,19,12,45,436.0,334.5,0.6,15.0,677.5,756.24,563.54
2016,3,19,13,0,506.0,303.0,0.6,15.0,698.0,789.96,588.03
2016,3,19,13,15,721.5,196.0,0.6,15.0,746.5,875.35,649.62
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,941.69,691.94
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.0,926.9,683.19
2016,3,19,14,0,924.0,87.0,0.7,15.0,747.0,908.7,673.55
2016,3,19,14,15,916.0,86.0,0.7,14.5,716.5,885.95,661.21
2016,3,19,14,30,908.0,85.0,0.7,14.0,686.0,860.12,646.86
2016,3,19,14,45,895.5,83.5,0.7,14.0,648.5,827.16,626.48
2016,3,19,15,0,883.0,82.0,0.7,14.0,611.0,791.72,604.35
2016,3,19,15,15,867.0,79.5,0.7,13.5,567.5,750.24,578.89
2016,3,19,15,30,851.0,77.0,0.7,13.0,524.0,706.99,551.77
2016,3,19,15,45,828.5,74.5,0.75,13.0,476.0,661.88,522.42
2016,3,19,16,0,806.0,72.0,0.8,13.0,428.0,611.75,487.35
2016,3,19,16,15,774.0,68.0,0.85,12.5,377.0,553.76,445.31
2016,3,19,16,30,742.0,64.0,0.9,12.0,326.0,496.53,402.04
2016,3,19,16,45,693.0,59.5,0.95,11.5,273.0,431.22,350.4
2016,3,19,17,0,644.0,55.0,1.0,11.0,220.0,369.04,298.94
2016,3,19,17,15,568.0,48.0,0.95,10.5,168.5,299.07,238.85
2016,3,19,17,30,492.0,41.0,0.9,10.0,117.0,234.05,181.18
2016,3,19,17,45,246.0,36.0,0.9,9.5,74.0,126.96,92.27
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,34.84,10.09
2016,3,19,18,15,0.0,15.5,0.9,8.5,15.5,15.24,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.5,9.5,0.75,7.5,11.0,9.34,0.0
2016,3,20,6,30,51.0,19.0,0.7,8.0,22.0,16.1,3.82
2016,3,20,6,45,102.0,38.0,0.7,9.0,51.5,31.29,21.8
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,45.91,35.58
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.0,76.34,54.1
2016,3,20,7,30,201.0,99.0,0.7,11.0,151.0,109.99,79.78
2016,3,20,7,45,214.5,120.5,0.75,11.5,187.0,145.22,108.74
2016,3,20,8,0,228.0,142.0,0.8,12.0,223.0,182.13,139.65
2016,3,20,8,15,255.0,162.0,0.8,12.0,265.5,223.18,173.76
2016,3,20,8,30,282.0,182.0,0.8,12.0,308.0,267.14,210.0
2016,3,20,8,45,291.0,203.5,0.85,12.5,345.5,308.05,243.23
2016,3,20,9,0,300.0,225.0,0.9,13.0,383.0,349.68,276.23
2016,3,20,9,15,294.0,247.0,0.9,13.0,412.5,384.86,303.81
2016,3,20,9,30,288.0,269.0,0.9,13.0,442.0,419.09,329.98
2016,3,20,9,45,330.5,278.0,0.95,13.5,488.5,468.74,367.38
2016,3,20,10,0,373.0,287.0,1.0,14.0,535.0,521.39,406.24
2016,3,20,10,15,638.5,192.5,1.0,14.0,641.0,630.57,490.56
2016,3,20,10,30,904.0,98.0,1.0,14.0,747.0,750.52,577.95
2016,3,20,10,45,908.5,100.5,1.05,14.0,771.0,788.51,602.56
2016,3,20,11,0,913.0,103.0,1.1,14.0,795.0,823.91,626.3
2016,3,20,11,15,917.0,104.0,1.1,14.0,811.0,854.63,646.08
2016,3,20,11,30,921.0,105.0,1.1,14.0,827.0,882.4,663.85
2016,3,20,11,45,536.5,255.0,1.15,14.0,676.5,731.62,557.58
2016,3,20,12,0,152.0,405.0,1.2,14.0,526.0,549.51,419.01
2016,3,20,12,15,132.5,402.0,1.2,14.0,507.5,533.37,408.47
2016,3,20,12,30,113.0,399.0,1.2,14.0,489.0,508.7,390.29
2016,3,20,12,45,77.5,370.0,1.2,14.0,431.5,448.09,345.33
2016,3,20,13,0,42.0,341.0,1.2,14.0,374.0,386.65,299.17
2016,3,20,13,15,56.0,348.0,1.2,14.0,391.5,408.07,316.33
2016,3,20,13,30,70.0,355.0,1.2,14.0,409.0,429.39,332.81
2016,3,20,13,45,68.5,342.5,1.2,14.0,393.5,415.39,322.62
2016,3,20,14,0,67.0,330.0,1.2,14.0,378.0,401.11,312.49
2016,3,20,14,15,43.5,288.0,1.2,13.5,319.0,335.32,263.12
2016,3,20,14,30,20.0,246.0,1.2,13.0,260.0,262.19,207.09
2016,3,20,14,45,19.5,233.0,1.2,13.0,246.0,248.52,197.15
2016,3,20,15,0,19.0,220.0,1.2,13.0,232.0,234.83,186.86
2016,3,20,15,15,17.5,205.0,1.15,12.5,215.5,218.26,174.45
2016,3,20,15,30,16.0,190.0,1.1,12.0,199.0,201.75,161.98
2016,3,20,15,45,159.0,185.0,1.1,12.0,256.5,309.71,252.87
2016,3,20,16,0,302.0,180.0,1.1,12.0,314.0,399.54,325.72
2016,3,20,16,15,291.0,159.5,1.05,11.5,276.5,357.96,292.9
2016,3,20,16,30,280.0,139.0,1.0,11.0,239.0,316.52,260.29
2016,3,20,16,45,265.0,117.5,0.95,11.0,200.0,272.15,223.83
2016,3,20,17,0,250.0,96.0,0.9,11.0,161.0,228.56,186.95
2016,3,20,17,15,219.5,76.0,0.9,10.5,123.5,181.35,146.35
2016,3,20,17,30,189.0,56.0,0.9,10.0,86.0,136.83,107.01
2016,3,20,17,45,126.5,38.0,0.9,10.0,54.5,88.04,64.0
2016,3,20,18,0,64.0,20.0,0.9,10.0,23.0,41.8,15.07
2016,3,20,18,15,32.0,10.0,0.9,10.0,11.5,16.04,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,0.9,7.5,11.5,10.32,0.0
2016,3,21,6,30,32.0,21.0,0.9,8.0,23.0,18.85,7.12
2016,3,21,6,45,78.0,41.5,0.9,8.5,52.5,35.87,25.99
2016,3,21,7,0,124.0,62.0,0.9,9.0,82.0,50.42,39.81
2016,3,21,7,15,150.5,84.0,0.95,9.0,117.5,80.42,58.64
2016,3,21,7,30,177.0,106.0,1.0,9.0,153.0,113.9,84.79
2016,3,21,7,45,199.5,125.5,1.05,9.5,189.0,147.82,112.55
2016,3,21,8,0,222.0,145.0,1.1,10.0,225.0,184.36,143.06
2016,3,21,8,15,330.0,151.0,1.15,10.0,289.5,236.44,184.52
2016,3,21,8,30,438.0,157.0,1.2,10.0,354.0,299.21,235.62
2016,3,21,8,45,399.0,186.0,1.25,10.0,381.0,336.36,267.97
2016,3,21,9,0,360.0,215.0,1.3,10.0,408.0,368.83,295.35
2016,3,21,9,15,373.0,232.5,1.3,10.0,446.0,412.22,330.18
2016,3,21,9,30,386.0,250.0,1.3,10.0,484.0,456.29,364.68
2016,3,21,9,45,372.5,271.5,1.35,10.5,509.0,488.85,388.94
2016,3,21,10,0,359.0,293.0,1.4,11.0,534.0,519.55,411.23
2016,3,21,10,15,435.5,279.5,1.45,11.0,585.0,578.03,456.39
2016,3,21,10,30,512.0,266.0,1.5,11.0,636.0,639.19,502.77
2016,3,21,10,45,272.5,290.5,1.55,11.0,488.0,499.31,394.65
2016,3,21,11,0,33.0,315.0,1.6,11.0,340.0,338.01,266.14
2016,3,21,11,15,18.0,236.0,1.6,11.0,250.0,244.94,193.99
2016,3,21,11,30,3.0,157.0,1.6,11.0,160.0,155.2,122.16
2016,3,21,11,45,5.0,169.5,1.65,11.5,174.0,169.38,133.62
2016,3,21,12,0,7.0,182.0,1.7,12.0,188.0,183.68,144.84
2016,3,21,12,15,7.0,182.0,1.7,12.0,188.0,183.91,144.97
2016,3,21,12,30,7.0,182.0,1.7,12.0,188.0,184.11,145.15
2016,3,21,12,45,9.0,206.5,1.7,12.0,214.5,210.54,166.31
2016,3,21,13,0,11.0,231.0,1.7,12.0,241.0,237.2,187.45
2016,3,21,13,15,10.5,227.0,1.7,12.0,236.0,232.98,184.14
2016,3,21,13,30,10.0,223.0,1.7,12.0,231.0,228.72,180.94
2016,3,21,13,45,5.0,146.0,1.7,12.0,150.0,146.94,115.6
2016,3,21,14,0,0.0,69.0,1.7,12.0,69.0,66.79,50.09
2016,3,21,14,15,0.0,105.0,1.65,11.5,105.0,101.86,79.4
2016,3,21,14,30,0.0,141.0,1.6,11.0,141.0,137.76,109.16
2016,3,21,14,45,0.0,142.0,1.6,11.0,142.0,138.92,110.27
2016,3,21,15,0,0.0,143.0,1.6,11.0,143.0,140.15,111.55
2016,3,21,15,15,0.0,82.5,1.6,10.5,82.5,79.81,61.93
2016,3,21,15,30,0.0,22.0,1.6,10.0,22.0,21.25,12.58
2016,3,21,15,45,2.0,85.0,1.6,10.0,86.0,83.6,65.91
2016,3,21,16,0,4.0,148.0,1.6,10.0,150.0,150.23,122.06
2016,3,21,16,15,2.0,111.0,1.5,9.5,112.0,110.7,89.24
2016,3,21,16,30,0.0,74.0,1.4,9.0,74.0,71.73,56.48
2016,3,21,16,45,0.0,62.0,1.35,9.0,62.0,59.92,46.49
2016,3,21,17,0,0.0,50.0,1.3,9.0,50.0,48.3,36.46
2016,3,21,17,15,148.5,56.0,1.3,8.5,80.0,127.79,103.85
2016,3,21,17,30,297.0,62.0,1.3,8.0,110.0,188.48,149.74
2016,3,21,17,45,206.0,43.0,1.3,8.0,70.5,123.86,92.28
2016,3,21,18,0,115.0,24.0,1.3,8.0,31.0,63.83,29.38
2016,3,21,18,15,57.5,12.0,1.3,7.5,15.5,23.03,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.0,12.0,1.1,5.5,20.0,11.8,0.0
2016,3,22,6,30,244.0,24.0,1.1,6.0,40.0,18.9,8.41
2016,3,22,6,45,379.0,35.0,1.15,6.5,86.0,26.4,17.92
2016,3,22,7,0,514.0,46.0,1.2,7.0,132.0,38.28,29.23
2016,3,22,7,15,589.5,53.0,1.2,7.0,185.5,81.59,43.9
2016,3,22,7,30,665.0,60.0,1.2,7.0,239.0,133.65,80.48
2016,3,22,7,45,434.0,104.5,1.3,7.5,231.0,171.68,123.8
2016,3,22,8,0,203.0,149.0,1.4,8.0,223.0,185.8,146.16
2016,3,22,8,15,250.0,167.0,1.4,8.0,271.5,228.35,181.59
2016,3,22,8,30,297.0,185.0,1.4,8.0,320.0,277.5,222.46
2016,3,22,8,45,347.0,197.0,1.45,8.5,371.5,327.19,263.17
2016,3,22,9,0,397.0,209.0,1.5,9.0,423.0,381.61,307.17
2016,3,22,9,15,201.0,196.0,1.5,9.0,305.0,291.47,236.3
2016,3,22,9,30,5.0,183.0,1.5,9.0,187.0,179.32,144.06
2016,3,22,9,45,234.5,221.0,1.55,9.5,380.0,358.22,291.05
2016,3,22,10,0,464.0,259.0,1.6,10.0,573.0,557.67,445.46
2016,3,22,10,15,445.0,280.5,1.6,10.0,592.5,587.05,465.39
2016,3,22,10,30,426.0,302.0,1.6,10.0,612.0,613.9,484.44
2016,3,22,10,45,240.0,324.0,1.65,10.5,500.0,508.98,401.87
2016,3,22,11,0,54.0,346.0,1.7,11.0,388.0,385.78,303.42
2016,3,22,11,15,249.0,337.5,1.7,11.0,534.5,549.18,433.01
2016,3,22,11,30,444.0,329.0,1.7,11.0,681.0,718.25,559.2
2016,3,22,11,45,315.0,369.0,1.7,11.0,620.5,654.83,508.38
2016,3,22,12,0,186.0,409.0,1.7,11.0,560.0,584.25,453.58
2016,3,22,12,15,196.5,408.5,1.7,11.0,567.5,597.92,464.51
2016,3,22,12,30,207.0,408.0,1.7,11.0,575.0,611.02,474.36
2016,3,22,12,45,285.5,387.5,1.75,11.0,615.5,671.98,521.32
2016,3,22,13,0,364.0,367.0,1.8,11.0,656.0,724.69,561.58
2016,3,22,13,15,223.5,366.5,1.85,11.0,543.0,589.05,460.12
2016,3,22,13,30,83.0,366.0,1.9,11.0,430.0,453.04,355.84
2016,3,22,13,45,45.0,280.0,1.95,11.0,314.5,326.98,259.71
2016,3,22,14,0,7.0,194.0,2.0,11.0,199.0,197.0,156.49
2016,3,22,14,15,223.5,231.0,2.0,10.5,381.5,446.52,362.07
2016,3,22,14,30,440.0,268.0,2.0,10.0,564.0,675.37,538.46
2016,3,22,14,45,476.5,238.5,2.05,10.0,543.0,663.81,530.41
2016,3,22,15,0,513.0,209.0,2.1,10.0,522.0,648.25,521.41
2016,3,22,15,15,444.0,211.0,2.1,9.5,468.0,582.47,472.26
2016,3,22,15,30,375.0,213.0,2.1,9.0,414.0,511.68,418.63
2016,3,22,15,45,405.0,185.5,2.1,9.0,384.5,496.74,408.87
2016,3,22,16,0,435.0,158.0,2.1,9.0,355.0,470.09,389.25
2016,3,22,16,15,217.5,95.5,2.0,8.5,194.0,240.52,202.09
2016,3,22,16,30,0.0,33.0,1.9,8.0,33.0,31.86,22.1
2016,3,22,16,45,0.0,27.5,1.85,8.0,27.5,26.54,17.63
2016,3,22,17,0,0.0,22.0,1.8,8.0,22.0,21.22,12.98
2016,3,22,17,15,267.5,32.0,1.7,7.5,76.0,157.47,129.22
2016,3,22,17,30,535.0,42.0,1.6,7.0,130.0,253.08,200.69
2016,3,22,17,45,404.0,32.0,1.55,6.5,84.5,172.66,128.57
2016,3,22,18,0,273.0,22.0,1.5,6.0,39.0,102.34,53.1
2016,3,22,18,15,136.5,11.0,1.45,6.0,19.5,37.7,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,59.0,12.5,1.0,4.5,16.5,12.29,0.0
2016,3,23,6,30,118.0,25.0,1.0,5.0,33.0,19.34,9.62
2016,3,23,6,45,176.0,43.5,1.0,5.5,68.0,33.21,24.2
2016,3,23,7,0,234.0,62.0,1.0,6.0,103.0,50.44,36.06
2016,3,23,7,15,267.5,81.0,1.0,6.5,143.0,88.05,61.09
2016,3,23,7,30,301.0,100.0,1.0,7.0,183.0,126.78,90.83
2016,3,23,7,45,327.0,116.5,1.0,7.5,223.5,165.92,123.42
2016,3,23,8,0,353.0,133.0,1.0,8.0,264.0,206.4,158.1
2016,3,23,8,15,341.0,157.5,1.0,8.5,299.0,248.37,195.02
2016,3,23,8,30,329.0,182.0,1.0,9.0,334.0,287.42,228.49
2016,3,23,8,45,279.5,212.0,1.05,9.5,350.5,314.66,251.82
2016,3,23,9,0,230.0,242.0,1.1,10.0,367.0,336.63,269.68
2016,3,23,9,15,457.0,198.5,1.05,10.5,472.0,426.6,340.8
2016,3,23,9,30,684.0,155.0,1.0,11.0,577.0,537.41,426.22
2016,3,23,9,45,639.0,185.0,0.95,11.5,598.0,572.56,450.54
2016,3,23,10,0,594.0,215.0,0.9,12.0,619.0,601.1,469.65
2016,3,23,10,15,545.0,245.0,0.85,12.0,628.5,623.05,484.0
2016,3,23,10,30,496.0,275.0,0.8,12.0,638.0,639.9,494.2
2016,3,23,10,45,734.5,184.0,0.8,12.5,740.5,752.53,577.73
2016,3,23,11,0,973.0,93.0,0.8,13.0,843.0,870.67,655.47
2016,3,23,11,15,755.5,197.5,0.8,13.0,787.5,831.22,626.75
2016,3,23,11,30,538.0,302.0,0.8,13.0,732.0,772.01,581.69
2016,3,23,11,45,761.0,198.0,0.8,13.5,812.0,875.04,655.55
2016,3,23,12,0,984.0,94.0,0.8,14.0,892.0,972.23,715.98
2016,3,23,12,15,781.0,195.5,0.8,14.0,828.5,917.81,679.21
2016,3,23,12,30,578.0,297.0,0.8,14.0,765.0,846.26,629.3
2016,3,23,12,45,773.0,198.5,0.85,14.0,817.5,929.49,689.97
2016,3,23,13,0,968.0,100.0,0.9,14.0,870.0,997.59,734.08
2016,3,23,13,15,758.0,190.5,0.95,14.0,786.5,910.61,678.07
2016,3,23,13,30,548.0,281.0,1.0,14.0,703.0,810.06,609.73
2016,3,23,13,45,531.5,274.0,1.05,14.0,673.0,784.04,594.48
2016,3,23,14,0,515.0,267.0,1.1,14.0,643.0,756.18,576.78
2016,3,23,14,15,567.0,236.0,1.1,13.5,633.5,760.32,583.53
2016,3,23,14,30,619.0,205.0,1.1,13.0,624.0,763.04,588.84
2016,3,23,14,45,676.5,170.5,1.1,13.0,604.5,759.26,588.68
2016,3,23,15,0,734.0,136.0,1.1,13.0,585.0,748.98,582.89
2016,3,23,15,15,793.5,112.5,1.1,12.5,567.0,743.11,581.48
2016,3,23,15,30,853.0,89.0,1.1,12.0,549.0,733.63,577.54
2016,3,23,15,45,828.0,86.0,1.1,12.0,499.0,681.44,541.75
2016,3,23,16,0,803.0,83.0,1.1,12.0,449.0,628.69,503.97
2016,3,23,16,15,769.5,79.0,1.1,11.5,396.0,569.43,460.36
2016,3,23,16,30,736.0,75.0,1.1,11.0,343.0,511.04,415.78
2016,3,23,16,45,687.5,69.0,1.1,10.5,289.0,446.28,364.32
2016,3,23,17,0,639.0,63.0,1.1,10.0,235.0,382.58,311.64
2016,3,23,17,15,562.5,55.0,1.1,9.0,182.0,308.62,249.17
2016,3,23,17,30,486.0,47.0,1.1,8.0,129.0,241.75,190.45
2016,3,23,17,45,355.0,35.5,1.15,7.5,83.5,161.98,120.79
2016,3,23,18,0,224.0,24.0,1.2,7.0,38.0,92.97,51.38
2016,3,23,18,15,112.0,12.0,1.2,6.5,19.0,34.02,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,119.5,13.0,1.05,5.5,22.0,12.78,0.0
2016,3,24,6,30,239.0,26.0,1.1,6.0,44.0,20.24,10.88
2016,3,24,6,45,357.0,38.0,1.15,7.0,89.5,28.57,19.98
2016,3,24,7,0,475.0,50.0,1.2,8.0,135.0,45.59,27.8
2016,3,24,7,15,547.5,58.0,1.2,8.5,187.0,87.86,49.41
2016,3,24,7,30,620.0,66.0,1.2,9.0,239.0,138.59,85.97
2016,3,24,7,45,663.0,72.5,1.25,9.5,291.5,190.47,129.57
2016,3,24,8,0,706.0,79.0,1.3,10.0,344.0,246.87,179.08
2016,3,24,8,15,708.0,86.0,1.25,10.5,383.5,295.43,223.51
2016,3,24,8,30,710.0,93.0,1.2,11.0,423.0,343.39,266.37
2016,3,24,8,45,758.5,96.5,1.2,11.5,482.5,408.02,320.41
2016,3,24,9,0,807.0,100.0,1.2,12.0,542.0,474.81,374.47
2016,3,24,9,15,825.0,103.5,1.15,12.0,586.5,529.25,418.08
2016,3,24,9,30,843.0,107.0,1.1,12.0,631.0,583.71,460.3
2016,3,24,9,45,840.0,117.5,1.1,12.5,666.0,632.01,495.88
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,678.01,528.61
2016,3,24,10,15,848.0,130.0,1.1,13.0,732.0,722.83,560.88
2016,3,24,10,30,859.0,132.0,1.1,13.0,763.0,766.06,590.34
2016,3,24,10,45,870.5,131.0,1.15,13.5,788.5,804.82,615.36
2016,3,24,11,0,882.0,130.0,1.2,14.0,814.0,841.5,638.78
2016,3,24,11,15,887.0,131.0,1.2,14.0,830.5,869.46,656.65
2016,3,24,11,30,892.0,132.0,1.2,14.0,847.0,897.29,674.48
2016,3,24,11,45,898.5,130.0,1.2,14.5,856.0,920.42,687.9
2016,3,24,12,0,905.0,128.0,1.2,15.0,865.0,940.49,699.33
2016,3,24,12,15,905.5,128.5,1.2,15.0,865.5,954.54,708.19
