Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,30,906.0,129.0,1.2,15.0,866.0,965.19,715.03
2016,3,24,12,45,920.5,119.5,1.25,15.0,862.0,974.71,722.15
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,980.6,727.07
2016,3,24,13,15,931.5,109.0,1.3,14.5,841.5,975.37,725.44
2016,3,24,13,30,928.0,108.0,1.3,14.0,825.0,966.57,721.74
2016,3,24,13,45,924.0,106.0,1.35,14.0,801.0,952.7,714.35
2016,3,24,14,0,920.0,104.0,1.4,14.0,777.0,935.4,704.78
2016,3,24,14,15,910.5,102.0,1.4,14.0,745.0,909.97,689.08
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,881.54,671.43
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,848.35,651.14
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,812.59,628.85
2016,3,24,15,15,862.5,91.5,1.5,13.5,591.5,774.25,605.05
2016,3,24,15,30,845.0,89.0,1.5,13.0,547.0,729.46,576.24
2016,3,24,15,45,809.0,89.5,1.5,13.0,496.0,673.76,537.89
2016,3,24,16,0,773.0,90.0,1.5,13.0,445.0,618.33,497.4
2016,3,24,16,15,739.0,85.5,1.5,12.5,392.5,561.67,455.3
2016,3,24,16,30,705.0,81.0,1.5,12.0,340.0,503.85,410.83
2016,3,24,16,45,653.0,75.0,1.5,11.5,286.0,436.42,357.04
2016,3,24,17,0,601.0,69.0,1.5,11.0,232.0,372.58,304.1
2016,3,24,17,15,527.0,60.0,1.45,10.5,180.0,300.26,242.35
2016,3,24,17,30,453.0,51.0,1.4,10.0,128.0,234.78,184.58
2016,3,24,17,45,342.0,37.5,1.4,9.5,84.0,160.58,119.6
2016,3,24,18,0,231.0,24.0,1.4,9.0,40.0,95.72,55.29
2016,3,24,18,15,115.5,12.0,1.35,8.5,20.0,34.88,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,137.0,14.5,1.1,5.5,25.5,14.25,0.0
2016,3,25,6,30,274.0,29.0,1.1,6.0,51.0,22.89,13.53
2016,3,25,6,45,387.5,40.5,1.1,6.5,97.5,30.61,21.94
2016,3,25,7,0,501.0,52.0,1.1,7.0,144.0,49.96,29.98
2016,3,25,7,15,572.0,60.0,1.1,7.5,197.0,93.92,53.36
2016,3,25,7,30,643.0,68.0,1.1,8.0,250.0,146.16,91.67
2016,3,25,7,45,684.5,74.5,1.15,8.5,303.5,199.25,136.7
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,256.66,187.34
2016,3,25,8,15,758.0,85.0,1.2,9.5,409.0,314.7,238.89
2016,3,25,8,30,790.0,89.0,1.2,10.0,461.0,373.28,289.95
2016,3,25,8,45,818.0,90.5,1.3,10.5,510.5,430.11,338.72
2016,3,25,9,0,846.0,92.0,1.4,11.0,560.0,488.5,387.29
2016,3,25,9,15,862.5,94.5,1.4,11.0,603.5,543.1,431.76
2016,3,25,9,30,879.0,97.0,1.4,11.0,647.0,597.89,474.98
2016,3,25,9,45,893.0,98.0,1.4,11.5,685.5,648.34,512.84
2016,3,25,10,0,907.0,99.0,1.4,12.0,724.0,697.73,548.75
2016,3,25,10,15,915.5,101.0,1.35,12.0,755.0,742.95,580.1
2016,3,25,10,30,924.0,103.0,1.3,12.0,786.0,786.18,608.58
2016,3,25,10,45,929.5,104.0,1.3,12.5,810.0,823.88,632.3
2016,3,25,11,0,935.0,105.0,1.3,13.0,834.0,858.96,653.99
2016,3,25,11,15,939.0,105.5,1.25,13.0,850.0,889.49,672.92
2016,3,25,11,30,943.0,106.0,1.2,13.0,866.0,917.0,689.7
2016,3,25,11,45,945.5,106.0,1.2,13.5,874.0,939.5,702.64
2016,3,25,12,0,948.0,106.0,1.2,14.0,882.0,958.65,713.42
2016,3,25,12,15,948.0,106.0,1.2,14.0,881.5,972.09,721.88
2016,3,25,12,30,948.0,106.0,1.2,14.0,881.0,981.95,728.19
2016,3,25,12,45,953.0,101.5,1.2,14.5,874.0,987.99,730.86
2016,3,25,13,0,958.0,97.0,1.2,15.0,867.0,990.32,731.3
2016,3,25,13,15,954.0,96.0,1.2,14.5,850.0,984.42,729.31
2016,3,25,13,30,950.0,95.0,1.2,14.0,833.0,974.85,725.18
2016,3,25,13,45,946.5,93.0,1.25,14.0,808.5,961.06,717.96
2016,3,25,14,0,943.0,91.0,1.3,14.0,784.0,943.73,708.5
2016,3,25,14,15,934.5,89.5,1.3,14.0,752.0,919.16,693.49
2016,3,25,14,30,926.0,88.0,1.3,14.0,720.0,891.47,676.48
2016,3,25,14,45,915.5,85.5,1.35,14.0,681.5,858.07,656.23
2016,3,25,15,0,905.0,83.0,1.4,14.0,643.0,822.02,633.97
2016,3,25,15,15,889.5,80.5,1.45,13.5,598.5,779.7,608.12
2016,3,25,15,30,874.0,78.0,1.5,13.0,554.0,735.53,580.41
2016,3,25,15,45,851.0,75.5,1.55,13.0,505.0,684.55,546.05
2016,3,25,16,0,828.0,73.0,1.6,13.0,456.0,636.73,512.65
2016,3,25,16,15,798.0,69.5,1.6,12.5,403.5,578.98,469.78
2016,3,25,16,30,768.0,66.0,1.6,12.0,351.0,521.8,425.8
2016,3,25,16,45,715.5,62.5,1.6,11.5,296.0,453.81,371.48
2016,3,25,17,0,663.0,59.0,1.6,11.0,241.0,391.34,319.43
2016,3,25,17,15,591.5,52.0,1.55,10.0,188.0,319.14,258.01
2016,3,25,17,30,520.0,45.0,1.5,9.0,135.0,253.5,199.97
2016,3,25,17,45,384.0,35.0,1.5,8.5,89.0,171.51,128.42
2016,3,25,18,0,248.0,25.0,1.5,8.0,43.0,102.06,61.78
2016,3,25,18,15,124.0,12.5,1.45,7.5,21.5,37.26,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,184.0,12.5,0.9,6.5,28.5,12.29,0.0
2016,3,26,6,30,368.0,25.0,0.9,7.0,57.0,18.77,10.33
2016,3,26,6,45,478.0,33.5,0.9,7.5,105.0,26.11,17.89
2016,3,26,7,0,588.0,42.0,0.9,8.0,153.0,47.74,25.09
2016,3,26,7,15,650.5,47.5,0.95,8.5,206.0,93.86,49.46
2016,3,26,7,30,713.0,53.0,1.0,9.0,259.0,147.21,89.11
2016,3,26,7,45,754.0,57.0,1.1,9.5,313.0,201.81,135.84
2016,3,26,8,0,795.0,61.0,1.2,10.0,367.0,260.57,188.12
2016,3,26,8,15,822.5,64.0,1.15,10.5,419.0,320.12,241.29
2016,3,26,8,30,850.0,67.0,1.1,11.0,471.0,379.37,293.02
2016,3,26,8,45,869.0,69.5,1.1,11.5,519.0,436.22,341.5
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,493.54,388.59
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,548.2,431.93
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,602.31,473.27
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,652.71,510.42
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,701.55,545.23
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,746.88,575.64
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,790.09,604.16
2016,3,26,10,45,953.0,86.5,1.1,14.5,815.0,827.36,627.17
2016,3,26,11,0,955.0,89.0,1.1,15.0,838.0,861.73,648.0
2016,3,26,11,15,958.0,89.5,1.05,15.0,853.5,891.81,666.23
2016,3,26,11,30,961.0,90.0,1.0,15.0,869.0,918.75,682.28
2016,3,26,11,45,962.5,90.5,1.0,15.0,876.5,941.09,696.16
2016,3,26,12,0,964.0,91.0,1.0,15.0,884.0,959.99,707.91
2016,3,26,12,15,963.5,91.0,1.0,15.0,883.0,973.01,715.99
2016,3,26,12,30,963.0,91.0,1.0,15.0,882.0,982.38,721.91
2016,3,26,12,45,957.5,92.5,1.05,15.0,872.0,985.06,724.69
2016,3,26,13,0,952.0,94.0,1.1,15.0,862.0,984.04,725.3
2016,3,26,13,15,947.5,93.0,1.1,15.0,845.0,977.58,721.66
2016,3,26,13,30,943.0,92.0,1.1,15.0,828.0,967.49,715.88
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,950.61,705.84
2016,3,26,14,0,922.0,94.0,1.1,15.0,776.0,930.46,693.82
2016,3,26,14,15,913.0,92.5,1.1,15.0,743.5,905.74,678.86
2016,3,26,14,30,904.0,91.0,1.1,15.0,711.0,878.01,661.94
2016,3,26,14,45,884.5,92.0,1.1,15.0,671.0,841.54,639.07
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,803.02,614.7
2016,3,26,15,15,847.5,90.5,1.1,14.5,587.0,764.95,591.47
2016,3,26,15,30,830.0,88.0,1.1,14.0,543.0,720.52,563.33
2016,3,26,15,45,798.5,87.0,1.1,14.0,493.0,666.63,526.83
2016,3,26,16,0,767.0,86.0,1.1,14.0,443.0,612.77,488.39
2016,3,26,16,15,639.0,97.5,1.1,13.5,371.5,516.29,415.85
2016,3,26,16,30,511.0,109.0,1.1,13.0,300.0,423.6,344.2
2016,3,26,16,45,550.0,89.0,1.1,12.5,266.0,400.24,326.07
2016,3,26,17,0,589.0,69.0,1.1,12.0,232.0,368.86,299.36
2016,3,26,17,15,515.5,60.5,1.1,11.5,181.0,297.65,239.15
2016,3,26,17,30,442.0,52.0,1.1,11.0,130.0,233.25,183.0
2016,3,26,17,45,321.0,39.5,1.15,10.5,86.0,157.11,117.38
2016,3,26,18,0,200.0,27.0,1.2,10.0,42.0,92.25,57.26
2016,3,26,18,15,100.0,13.5,1.15,9.5,21.0,33.55,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,15.0,1.0,7.0,28.5,11.48,0.0
2016,3,27,6,30,300.0,30.0,1.0,7.0,57.0,23.21,14.36
2016,3,27,6,45,414.0,40.0,1.05,7.5,104.5,29.49,20.97
2016,3,27,7,0,528.0,50.0,1.1,8.0,152.0,53.11,29.58
2016,3,27,7,15,595.5,57.0,1.05,8.5,205.5,98.05,54.83
2016,3,27,7,30,663.0,64.0,1.0,9.0,259.0,150.77,94.38
2016,3,27,7,45,712.0,68.0,0.95,9.5,314.0,206.6,141.64
2016,3,27,8,0,761.0,72.0,0.9,10.0,369.0,265.22,192.89
2016,3,27,8,15,791.5,75.5,0.9,10.0,421.5,322.31,243.92
2016,3,27,8,30,822.0,79.0,0.9,10.0,474.0,381.82,295.98
2016,3,27,8,45,841.0,83.5,0.9,10.5,522.5,439.49,344.67
2016,3,27,9,0,860.0,88.0,0.9,11.0,571.0,497.75,392.01
2016,3,27,9,15,876.0,90.5,0.9,11.0,615.0,553.63,436.61
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,607.96,478.66
2016,3,27,9,45,902.5,95.5,0.95,11.5,697.0,658.24,516.06
2016,3,27,10,0,913.0,98.0,1.0,12.0,735.0,707.14,551.41
2016,3,27,10,15,922.0,99.5,1.05,12.0,766.5,752.37,582.89
2016,3,27,10,30,931.0,101.0,1.1,12.0,798.0,795.61,612.2
2016,3,27,10,45,935.5,103.0,1.2,12.5,822.0,833.66,637.26
2016,3,27,11,0,940.0,105.0,1.3,13.0,846.0,869.01,660.37
2016,3,27,11,15,944.0,106.0,1.35,13.0,862.5,900.07,681.03
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,928.08,699.69
2016,3,27,11,45,949.0,108.0,1.45,13.0,886.5,950.27,714.53
2016,3,27,12,0,950.0,109.0,1.5,13.0,894.0,969.05,727.27
2016,3,27,12,15,950.5,109.0,1.5,13.0,894.0,982.83,736.08
2016,3,27,12,30,951.0,109.0,1.5,13.0,894.0,993.04,742.71
2016,3,27,12,45,957.0,104.5,1.55,13.0,887.5,999.93,748.13
2016,3,27,13,0,963.0,100.0,1.6,13.0,881.0,1003.11,751.28
2016,3,27,13,15,960.0,99.5,1.6,12.5,864.5,998.51,750.12
2016,3,27,13,30,957.0,99.0,1.6,12.0,848.0,990.23,746.76
2016,3,27,13,45,950.0,98.5,1.65,12.0,823.5,974.7,738.09
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,955.73,727.24
2016,3,27,14,15,935.5,96.5,1.7,11.5,767.0,931.91,713.79
2016,3,27,14,30,928.0,95.0,1.7,11.0,735.0,904.94,698.19
2016,3,27,14,45,913.5,95.0,1.75,11.0,696.0,870.83,676.91
2016,3,27,15,0,899.0,95.0,1.8,11.0,657.0,834.33,653.77
2016,3,27,15,15,883.0,92.0,1.8,10.5,612.0,795.74,629.52
2016,3,27,15,30,867.0,89.0,1.8,10.0,567.0,750.54,600.09
2016,3,27,15,45,757.0,99.5,1.85,10.0,490.0,652.89,530.21
2016,3,27,16,0,647.0,110.0,1.9,10.0,413.0,564.1,462.44
2016,3,27,16,15,570.5,111.5,1.85,9.5,356.0,490.5,405.37
2016,3,27,16,30,494.0,113.0,1.8,9.0,299.0,419.2,348.43
2016,3,27,16,45,439.0,105.5,1.8,9.0,252.5,358.69,298.46
2016,3,27,17,0,384.0,98.0,1.8,9.0,206.0,302.66,250.81
2016,3,27,17,15,337.5,81.0,1.7,8.5,161.5,244.38,200.46
2016,3,27,17,30,291.0,64.0,1.6,8.0,117.0,190.48,152.59
2016,3,27,17,45,202.5,46.5,1.55,7.5,77.5,127.53,97.38
2016,3,27,18,0,114.0,29.0,1.5,7.0,38.0,68.51,43.77
2016,3,27,18,15,57.0,14.5,1.5,6.5,19.0,25.9,0.0
2016,3,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.5,2.15,4.5,33.0,11.75,0.0
2016,3,28,6,30,368.0,31.0,2.2,5.0,66.0,23.88,15.26
2016,3,28,6,45,487.0,39.0,2.3,5.5,117.0,28.32,20.11
2016,3,28,7,0,606.0,47.0,2.4,6.0,168.0,57.97,31.06
2016,3,28,7,15,670.0,53.0,2.4,6.0,223.5,106.17,58.92
2016,3,28,7,30,734.0,59.0,2.4,6.0,279.0,161.82,102.09
2016,3,28,7,45,778.0,63.0,2.45,6.5,335.0,218.54,151.8
2016,3,28,8,0,822.0,67.0,2.5,7.0,391.0,279.77,207.23
2016,3,28,8,15,849.0,70.0,2.5,7.0,444.5,338.74,261.79
2016,3,28,8,30,876.0,73.0,2.5,7.0,498.0,401.52,318.52
2016,3,28,8,45,896.0,75.5,2.5,7.5,547.5,460.3,370.05
2016,3,28,9,0,916.0,78.0,2.5,8.0,597.0,519.59,420.25
2016,3,28,9,15,930.0,80.0,2.45,8.0,641.5,575.42,466.7
2016,3,28,9,30,944.0,82.0,2.4,8.0,686.0,630.59,511.15
2016,3,28,9,45,954.0,84.0,2.4,8.0,724.5,682.31,551.89
2016,3,28,10,0,964.0,86.0,2.4,8.0,763.0,732.47,590.13
2016,3,28,10,15,792.5,166.0,2.4,8.0,738.0,731.18,586.12
2016,3,28,10,30,621.0,246.0,2.4,8.0,713.0,713.65,569.41
2016,3,28,10,45,605.0,264.0,2.45,8.5,730.5,741.75,588.97
2016,3,28,11,0,589.0,282.0,2.5,9.0,748.0,768.04,606.44
2016,3,28,11,15,340.0,342.0,2.5,9.0,612.5,634.1,501.89
2016,3,28,11,30,91.0,402.0,2.5,9.0,477.0,480.73,379.62
2016,3,28,11,45,318.0,363.0,2.5,9.0,627.0,656.31,519.48
2016,3,28,12,0,545.0,324.0,2.5,9.0,777.0,834.09,652.89
2016,3,28,12,15,384.5,372.5,2.5,9.0,692.0,741.3,580.26
2016,3,28,12,30,224.0,421.0,2.5,9.0,607.0,642.82,504.06
2016,3,28,12,45,386.5,366.5,2.5,9.0,683.0,747.16,586.7
2016,3,28,13,0,549.0,312.0,2.5,9.0,759.0,850.92,665.3
2016,3,28,13,15,748.5,210.5,2.45,9.0,807.0,932.38,726.49
2016,3,28,13,30,948.0,109.0,2.4,9.0,855.0,995.0,769.18
2016,3,28,13,45,686.0,210.5,2.4,9.0,741.5,866.14,679.33
2016,3,28,14,0,424.0,312.0,2.4,9.0,628.0,727.68,574.27
2016,3,28,14,15,275.5,323.5,2.35,9.0,525.5,595.65,474.43
2016,3,28,14,30,127.0,335.0,2.3,9.0,423.0,467.5,373.95
2016,3,28,14,45,510.0,216.0,2.3,9.0,540.5,672.8,543.11
2016,3,28,15,0,893.0,97.0,2.3,9.0,658.0,833.46,664.5
2016,3,28,15,15,875.5,94.5,2.25,8.5,612.5,794.42,636.98
2016,3,28,15,30,858.0,92.0,2.2,8.0,567.0,748.85,606.3
2016,3,28,15,45,474.0,148.0,2.2,8.0,406.5,507.67,419.48
2016,3,28,16,0,90.0,204.0,2.2,8.0,246.0,274.54,226.54
2016,3,28,16,15,161.0,179.0,2.1,7.5,244.0,295.32,246.84
2016,3,28,16,30,232.0,154.0,2.0,7.0,242.0,308.74,259.34
2016,3,28,16,45,213.0,133.5,1.95,7.0,205.5,265.58,222.97
2016,3,28,17,0,194.0,113.0,1.9,7.0,169.0,223.81,187.16
2016,3,28,17,15,354.0,81.5,1.8,6.5,156.5,252.36,209.05
2016,3,28,17,30,514.0,50.0,1.7,6.0,144.0,259.19,208.33
2016,3,28,17,45,397.0,39.0,1.6,5.5,97.0,181.61,139.02
2016,3,28,18,0,280.0,28.0,1.5,5.0,50.0,116.51,77.49
2016,3,28,18,15,140.0,14.0,1.45,5.0,25.0,42.59,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,15,167.0,16.5,0.8,4.5,33.5,12.47,0.0
2016,3,29,6,30,334.0,33.0,0.8,5.0,67.0,25.48,16.89
2016,3,29,6,45,447.5,42.5,0.85,5.5,117.0,31.17,22.8
2016,3,29,7,0,561.0,52.0,0.9,6.0,167.0,60.56,33.22
2016,3,29,7,15,625.5,58.5,0.85,6.5,221.0,107.22,61.13
2016,3,29,7,30,690.0,65.0,0.8,7.0,275.0,161.28,102.89
2016,3,29,7,45,743.5,67.5,0.8,7.5,331.5,218.55,151.88
2016,3,29,8,0,797.0,70.0,0.8,8.0,388.0,279.1,205.11
2016,3,29,8,15,825.0,73.5,0.75,8.5,441.0,337.55,256.98
2016,3,29,8,30,853.0,77.0,0.7,9.0,494.0,398.08,309.08
2016,3,29,8,45,877.5,78.0,0.65,9.5,544.5,458.06,358.89
2016,3,29,9,0,902.0,79.0,0.6,10.0,595.0,517.17,406.04
2016,3,29,9,15,917.0,81.0,0.55,10.0,639.5,572.83,449.48
2016,3,29,9,30,932.0,83.0,0.5,10.0,684.0,627.95,490.87
2016,3,29,9,45,944.0,84.5,0.5,10.5,722.5,679.87,528.2
2016,3,29,10,0,956.0,86.0,0.5,11.0,761.0,730.41,562.92
2016,3,29,10,15,964.0,87.0,0.5,11.0,793.0,775.98,592.61
2016,3,29,10,30,972.0,88.0,0.5,11.0,825.0,819.35,620.47
2016,3,29,10,45,977.5,89.0,0.5,11.5,849.0,858.35,643.94
2016,3,29,11,0,983.0,90.0,0.5,12.0,873.0,894.58,665.32
2016,3,29,11,15,986.5,91.0,0.5,12.0,889.0,926.17,684.73
2016,3,29,11,30,990.0,92.0,0.5,12.0,905.0,954.54,702.05
2016,3,29,11,45,991.0,92.5,0.55,12.0,912.5,976.81,716.64
2016,3,29,12,0,992.0,93.0,0.6,12.0,920.0,995.52,729.16
2016,3,29,12,15,771.5,208.5,0.6,12.0,851.5,935.61,690.4
2016,3,29,12,30,551.0,324.0,0.6,12.0,783.0,858.28,636.14
2016,3,29,12,45,768.0,208.5,0.65,12.0,840.5,947.42,701.66
2016,3,29,13,0,985.0,93.0,0.7,12.0,898.0,1020.84,748.74
2016,3,29,13,15,569.5,246.0,0.7,12.0,709.0,804.72,604.69
2016,3,29,13,30,154.0,399.0,0.7,12.0,520.0,563.03,427.35
2016,3,29,13,45,77.0,217.5,0.75,12.0,278.0,297.92,234.23
2016,3,29,14,0,0.0,36.0,0.8,12.0,36.0,34.83,23.34
2016,3,29,14,15,471.0,62.0,0.8,11.5,390.0,487.46,395.7
2016,3,29,14,30,942.0,88.0,0.8,11.0,744.0,912.99,696.08
2016,3,29,14,45,814.5,124.0,0.85,11.0,669.5,828.75,634.82
2016,3,29,15,0,687.0,160.0,0.9,11.0,595.0,745.97,580.67
2016,3,29,15,15,783.5,121.5,0.9,10.5,584.0,754.33,590.28
2016,3,29,15,30,880.0,83.0,0.9,10.0,573.0,752.17,591.42
2016,3,29,15,45,856.5,80.5,0.9,10.0,523.0,704.39,559.01
2016,3,29,16,0,833.0,78.0,0.9,10.0,473.0,651.61,522.45
2016,3,29,16,15,802.5,74.0,0.9,9.5,419.5,592.4,479.36
2016,3,29,16,30,772.0,70.0,0.9,9.0,366.0,533.81,435.11
2016,3,29,16,45,729.0,65.0,0.95,9.0,311.0,468.48,383.34
2016,3,29,17,0,686.0,60.0,1.0,9.0,256.0,405.72,331.46
2016,3,29,17,15,618.0,53.0,1.0,8.0,202.5,335.18,272.08
2016,3,29,17,30,550.0,46.0,1.0,7.0,149.0,268.9,213.92
2016,3,29,17,45,436.5,36.5,1.05,6.5,101.0,192.0,146.13
2016,3,29,18,0,323.0,27.0,1.1,6.0,53.0,127.56,85.67
2016,3,29,18,15,161.5,13.5,1.1,5.5,26.5,46.77,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,12.73,1.81
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,26.12,17.61
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,32.23,23.83
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,63.97,35.59
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,110.26,64.15
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,163.92,105.91
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,220.27,154.48
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,278.72,206.05
2016,3,30,8,15,789.0,81.0,0.7,8.0,437.5,335.99,257.15
2016,3,30,8,30,818.0,85.0,0.7,8.0,490.0,395.51,308.95
2016,3,30,8,45,840.5,88.0,0.7,8.5,539.0,453.15,357.24
2016,3,30,9,0,863.0,91.0,0.7,9.0,588.0,511.72,404.45
2016,3,30,9,15,878.5,93.0,0.75,9.5,631.5,567.01,447.93
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,620.67,488.82
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,671.25,526.23
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,720.58,561.66
2016,3,30,10,15,927.5,99.5,0.9,11.0,783.0,765.56,591.62
2016,3,30,10,30,936.0,101.0,0.9,11.0,814.0,808.49,619.83
2016,3,30,10,45,942.0,102.0,0.95,11.5,837.5,846.69,644.15
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,882.25,666.54
2016,3,30,11,15,951.5,103.5,1.0,12.0,877.0,912.38,685.57
2016,3,30,11,30,955.0,104.0,1.0,12.0,893.0,939.4,702.56
2016,3,30,11,45,956.0,104.5,1.05,12.0,900.0,960.97,716.93
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,979.09,729.22
2016,3,30,12,15,957.0,105.0,1.1,12.0,906.0,992.25,737.48
2016,3,30,12,30,957.0,105.0,1.1,12.0,905.0,1001.79,743.58
2016,3,30,12,45,956.5,103.5,1.1,12.0,896.5,1005.63,746.16
2016,3,30,13,0,956.0,102.0,1.1,12.0,888.0,1005.77,746.58
2016,3,30,13,15,952.0,101.0,1.1,12.0,870.5,999.49,743.03
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,989.56,737.35
2016,3,30,13,45,942.0,99.0,1.15,12.0,827.5,974.24,729.23
2016,3,30,14,0,936.0,98.0,1.2,12.0,802.0,955.49,718.94
2016,3,30,14,15,927.0,96.5,1.2,12.0,769.5,930.23,703.52
2016,3,30,14,30,918.0,95.0,1.2,12.0,737.0,901.92,686.12
2016,3,30,14,45,905.5,93.0,1.25,12.0,697.5,867.25,665.1
2016,3,30,15,0,893.0,91.0,1.3,12.0,658.0,830.1,642.15
2016,3,30,15,15,876.5,88.5,1.3,11.5,613.0,787.02,615.23
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,746.56,589.75
2016,3,30,15,45,838.0,83.0,1.35,11.0,518.5,695.63,555.6
2016,3,30,16,0,816.0,80.0,1.4,11.0,469.0,643.94,519.67
2016,3,30,16,15,785.0,76.0,1.4,10.5,416.0,585.07,476.2
2016,3,30,16,30,754.0,72.0,1.4,10.0,363.0,526.9,431.69
2016,3,30,16,45,709.5,67.0,1.45,9.5,309.0,461.53,379.94
2016,3,30,17,0,665.0,62.0,1.5,9.0,255.0,400.93,329.77
2016,3,30,17,15,597.0,55.0,1.45,8.5,201.5,329.42,268.52
2016,3,30,17,30,529.0,48.0,1.4,8.0,148.0,264.1,210.51
2016,3,30,17,45,413.5,38.0,1.35,7.5,101.0,186.91,142.52
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,122.4,83.19
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,44.89,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,174.5,18.0,0.6,6.0,37.5,13.45,3.42
2016,3,31,6,30,349.0,36.0,0.6,6.0,75.0,27.73,19.07
2016,3,31,6,45,443.5,46.5,0.6,6.5,123.5,34.2,25.56
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,68.64,38.69
2016,3,31,7,15,283.0,88.0,0.6,7.0,150.0,102.61,71.34
2016,3,31,7,30,28.0,119.0,0.6,7.0,128.0,113.67,91.73
2016,3,31,7,45,34.0,140.0,0.6,7.5,153.0,136.86,110.84
2016,3,31,8,0,40.0,161.0,0.6,8.0,178.0,160.9,130.36
2016,3,31,8,15,50.5,185.5,0.6,8.5,209.5,190.35,153.95
2016,3,31,8,30,61.0,210.0,0.6,9.0,241.0,221.17,178.28
2016,3,31,8,45,199.0,227.5,0.6,9.5,340.5,302.61,242.15
2016,3,31,9,0,337.0,245.0,0.6,10.0,440.0,399.01,316.56
2016,3,31,9,15,620.5,168.5,0.6,10.0,561.0,501.03,396.24
2016,3,31,9,30,904.0,92.0,0.6,10.0,682.0,626.78,492.1
2016,3,31,9,45,919.0,92.0,0.65,10.5,721.0,677.87,528.66
2016,3,31,10,0,934.0,92.0,0.7,11.0,760.0,727.89,563.86
2016,3,31,10,15,942.0,93.5,0.7,11.5,791.0,773.01,592.49
2016,3,31,10,30,950.0,95.0,0.7,12.0,822.0,816.01,619.23
2016,3,31,10,45,957.5,94.5,0.75,12.5,846.5,854.25,643.26
2016,3,31,11,0,965.0,94.0,0.8,13.0,871.0,889.87,665.42
2016,3,31,11,15,968.5,95.0,0.8,13.0,886.5,920.85,684.7
2016,3,31,11,30,972.0,96.0,0.8,13.0,902.0,948.66,701.91
2016,3,31,11,45,974.5,95.5,0.85,13.0,909.5,970.74,716.47
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,989.35,728.97
2016,3,31,12,15,977.0,95.0,0.95,13.0,916.0,1002.62,738.2
2016,3,31,12,30,977.0,95.0,1.0,13.0,915.0,1012.2,745.27
2016,3,31,12,45,978.0,92.5,1.05,13.0,906.5,1016.32,749.03
2016,3,31,13,0,979.0,90.0,1.1,13.0,898.0,1016.66,750.57
2016,3,31,13,15,975.5,89.0,1.15,13.0,880.5,1010.62,748.18
2016,3,31,13,30,972.0,88.0,1.2,13.0,863.0,1000.86,743.56
2016,3,31,13,45,966.0,87.5,1.25,13.0,837.5,985.68,735.54
2016,3,31,14,0,960.0,87.0,1.3,13.0,812.0,967.0,725.32
2016,3,31,14,15,952.0,85.5,1.35,12.5,779.5,942.06,712.26
2016,3,31,14,30,944.0,84.0,1.4,12.0,747.0,913.94,697.01
2016,3,31,14,45,932.5,82.5,1.45,12.0,707.5,879.89,676.27
2016,3,31,15,0,921.0,81.0,1.5,12.0,668.0,843.22,653.54
2016,3,31,15,15,906.5,79.0,1.5,11.5,623.5,801.26,627.35
2016,3,31,15,30,892.0,77.0,1.5,11.0,579.0,757.36,599.37
2016,3,31,15,45,870.5,74.5,1.55,11.0,529.5,706.26,565.01
2016,3,31,16,0,849.0,72.0,1.6,11.0,480.0,654.33,529.3
2016,3,31,16,15,820.5,68.5,1.55,10.5,427.0,599.94,488.85
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,542.17,444.29
2016,3,31,16,45,749.0,61.0,1.5,9.5,319.0,476.89,392.39
2016,3,31,17,0,706.0,57.0,1.5,9.0,264.0,414.17,340.43
2016,3,31,17,15,642.5,51.0,1.4,8.5,210.0,343.37,279.6
2016,3,31,17,30,579.0,45.0,1.3,8.0,156.0,280.22,223.09
2016,3,31,17,45,468.5,36.5,1.25,7.5,107.5,203.46,155.13
2016,3,31,18,0,358.0,28.0,1.2,7.0,59.0,138.72,95.22
2016,3,31,18,15,179.0,14.0,1.15,6.5,29.5,58.13,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,197.0,17.5,0.9,6.0,40.5,12.82,3.79
2016,4,1,6,30,394.0,35.0,0.9,6.0,81.0,26.45,18.02
2016,4,1,6,45,489.0,44.0,0.9,6.5,131.0,31.64,23.26
2016,4,1,7,0,584.0,53.0,0.9,7.0,181.0,69.55,37.18
2016,4,1,7,15,642.0,59.0,0.9,7.0,235.0,117.13,67.95
2016,4,1,7,30,700.0,65.0,0.9,7.0,289.0,173.56,113.28
2016,4,1,7,45,742.5,69.0,0.9,7.5,343.5,228.55,161.32
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,287.88,214.0
2016,4,1,8,15,812.0,76.5,0.9,8.5,450.0,345.51,265.23
2016,4,1,8,30,839.0,80.0,0.9,9.0,502.0,405.12,316.67
2016,4,1,8,45,860.0,82.0,0.9,9.5,551.0,463.88,365.78
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,521.43,412.19
2016,4,1,9,15,895.0,86.5,0.9,10.0,643.5,575.99,455.48
2016,4,1,9,30,909.0,89.0,0.9,10.0,687.0,629.95,496.92
2016,4,1,9,45,920.5,90.5,0.9,10.5,724.5,680.46,533.66
2016,4,1,10,0,932.0,92.0,0.9,11.0,762.0,729.6,567.6
2016,4,1,10,15,940.0,93.0,0.85,11.0,793.0,774.09,596.41
2016,4,1,10,30,948.0,94.0,0.8,11.0,824.0,816.45,623.28
2016,4,1,10,45,953.5,94.5,0.8,11.5,847.5,853.99,646.16
2016,4,1,11,0,959.0,95.0,0.8,12.0,871.0,888.8,667.0
2016,4,1,11,15,962.5,96.0,0.75,12.0,886.5,919.55,685.25
2016,4,1,11,30,966.0,97.0,0.7,12.0,902.0,947.16,701.31
2016,4,1,11,45,967.5,97.0,0.7,12.5,909.0,968.67,713.16
2016,4,1,12,0,969.0,97.0,0.7,13.0,916.0,986.71,722.88
2016,4,1,12,15,969.0,97.0,0.7,13.0,915.0,999.81,730.88
2016,4,1,12,30,969.0,97.0,0.7,13.0,914.0,1009.25,736.76
2016,4,1,12,45,969.0,95.5,0.7,13.5,905.0,1013.41,738.12
2016,4,1,13,0,969.0,94.0,0.7,14.0,896.0,1013.82,737.34
2016,4,1,13,15,965.0,93.0,0.7,14.0,878.5,1007.29,733.73
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,997.07,728.04
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,981.87,719.35
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,963.18,708.59
2016,4,1,14,15,941.5,88.5,0.7,13.5,778.5,937.91,694.95
2016,4,1,14,30,933.0,87.0,0.7,13.0,746.0,909.53,679.3
2016,4,1,14,45,922.0,85.0,0.75,13.0,706.5,875.56,659.59
2016,4,1,15,0,911.0,83.0,0.8,13.0,667.0,838.97,637.92
2016,4,1,15,15,896.0,81.0,0.8,12.5,622.5,796.88,612.44
2016,4,1,15,30,881.0,79.0,0.8,12.0,578.0,752.91,585.26
2016,4,1,15,45,860.5,76.0,0.85,12.0,528.5,702.3,552.44
2016,4,1,16,0,840.0,73.0,0.9,12.0,479.0,654.63,521.0
2016,4,1,16,15,811.5,69.5,0.95,11.5,426.5,596.75,479.79
2016,4,1,16,30,783.0,66.0,1.0,11.0,374.0,539.31,437.16
2016,4,1,16,45,741.5,62.0,1.05,10.5,319.5,475.17,387.35
2016,4,1,17,0,700.0,58.0,1.1,10.0,265.0,413.46,337.2
2016,4,1,17,15,637.5,52.0,1.1,9.5,211.5,343.28,277.89
2016,4,1,17,30,575.0,46.0,1.1,9.0,158.0,280.68,222.59
2016,4,1,17,45,467.5,37.0,1.15,8.5,109.5,204.33,155.54
2016,4,1,18,0,360.0,28.0,1.2,8.0,61.0,139.7,96.45
2016,4,1,18,15,180.0,14.0,1.2,7.5,30.5,58.89,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.5,18.5,0.6,5.0,41.5,13.52,4.96
2016,4,2,6,30,383.0,37.0,0.6,5.0,83.0,28.03,19.63
2016,4,2,6,45,464.0,48.0,0.6,5.5,132.0,34.92,26.42
2016,4,2,7,0,545.0,59.0,0.6,6.0,181.0,75.21,42.61
2016,4,2,7,15,290.5,92.0,0.55,6.5,159.0,109.32,76.67
2016,4,2,7,30,36.0,125.0,0.5,7.0,137.0,120.61,97.2
2016,4,2,7,45,41.5,146.0,0.5,8.0,162.0,144.26,116.44
2016,4,2,8,0,47.0,167.0,0.5,9.0,187.0,168.67,135.93
2016,4,2,8,15,83.5,196.5,0.4,9.5,237.0,211.94,169.92
2016,4,2,8,30,120.0,226.0,0.3,10.0,287.0,258.46,205.9
2016,4,2,8,45,465.5,169.5,0.25,11.0,439.0,368.98,290.23
2016,4,2,9,0,811.0,113.0,0.2,12.0,591.0,516.25,400.34
2016,4,2,9,15,827.5,116.0,0.15,12.5,634.5,569.74,438.67
2016,4,2,9,30,844.0,119.0,0.1,13.0,678.0,623.06,476.56
2016,4,2,9,45,851.0,124.0,0.1,13.5,714.0,671.79,510.27
2016,4,2,10,0,858.0,129.0,0.1,14.0,750.0,719.0,541.87
2016,4,2,10,15,867.0,131.0,0.15,14.5,780.5,762.94,570.25
2016,4,2,10,30,876.0,133.0,0.2,15.0,811.0,805.06,596.35
2016,4,2,10,45,883.0,134.0,0.3,15.5,834.5,842.54,620.08
2016,4,2,11,0,890.0,135.0,0.4,16.0,858.0,874.81,640.51
2016,4,2,11,15,893.5,136.0,0.45,16.0,873.0,903.87,659.16
2016,4,2,11,30,897.0,137.0,0.5,16.0,888.0,930.02,676.02
2016,4,2,11,45,902.0,135.0,0.55,16.5,896.0,951.45,688.71
2016,4,2,12,0,907.0,133.0,0.6,17.0,904.0,969.74,699.54
2016,4,2,12,15,906.5,133.0,0.6,17.0,902.0,981.75,706.74
2016,4,2,12,30,906.0,133.0,0.6,17.0,900.0,990.33,712.01
2016,4,2,12,45,917.0,124.5,0.65,17.0,894.0,997.39,717.65
2016,4,2,13,0,928.0,116.0,0.7,17.0,888.0,1000.85,721.2
2016,4,2,13,15,923.5,115.0,0.75,16.5,870.0,994.02,719.83
2016,4,2,13,30,919.0,114.0,0.8,16.0,852.0,983.67,716.47
2016,4,2,13,45,907.0,115.5,0.85,16.0,825.5,965.66,706.98
2016,4,2,14,0,895.0,117.0,0.9,16.0,799.0,944.52,695.58
2016,4,2,14,15,885.5,115.0,0.9,16.0,766.5,918.88,680.32
2016,4,2,14,30,876.0,113.0,0.9,16.0,734.0,895.64,666.68
2016,4,2,14,45,854.0,114.5,0.9,16.0,693.0,857.6,643.15
2016,4,2,15,0,832.0,116.0,0.9,16.0,652.0,817.69,618.33
2016,4,2,15,15,814.0,113.0,0.9,15.5,607.5,774.43,592.03
2016,4,2,15,30,796.0,110.0,0.9,15.0,563.0,729.67,564.21
2016,4,2,15,45,757.0,103.0,0.9,14.5,504.0,664.36,521.09
2016,4,2,16,0,718.0,96.0,0.9,14.0,445.0,602.08,477.75
2016,4,2,16,15,605.5,107.5,0.85,13.5,379.5,513.41,411.38
2016,4,2,16,30,493.0,119.0,0.8,13.0,314.0,429.54,346.96
2016,4,2,16,45,537.5,99.0,0.8,12.5,283.5,410.22,332.56
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,382.74,309.66
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,312.71,251.23
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,248.87,196.38
2016,4,2,17,45,332.5,48.5,0.7,10.5,102.5,172.7,131.36
2016,4,2,18,0,219.0,36.0,0.7,10.0,56.0,110.65,77.29
2016,4,2,18,15,109.5,18.0,0.7,9.5,28.0,48.14,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,33.0,5.5,0.65,4.5,6.5,0.0,0.0
2016,4,3,6,0,66.0,11.0,0.6,5.0,13.0,10.81,0.0
2016,4,3,6,15,211.5,26.0,0.6,5.5,49.5,20.3,10.87
2016,4,3,6,30,357.0,41.0,0.6,6.0,86.0,31.54,22.76
2016,4,3,6,45,449.0,51.5,0.6,6.5,136.0,37.79,28.96
2016,4,3,7,0,541.0,62.0,0.6,7.0,186.0,79.89,45.86
2016,4,3,7,15,273.0,88.0,0.6,7.5,151.0,105.07,73.46
2016,4,3,7,30,5.0,114.0,0.6,8.0,116.0,108.07,87.59
2016,4,3,7,45,10.0,133.0,0.6,8.5,137.5,127.81,103.67
2016,4,3,8,0,15.0,152.0,0.6,9.0,159.0,148.2,119.99
2016,4,3,8,15,85.0,190.5,0.55,9.5,234.0,207.54,166.73
2016,4,3,8,30,155.0,229.0,0.5,10.0,309.0,275.63,219.85
2016,4,3,8,45,189.5,250.5,0.5,10.5,357.0,321.5,255.12
2016,4,3,9,0,224.0,272.0,0.5,11.0,405.0,370.84,292.64
2016,4,3,9,15,142.5,283.5,0.5,11.5,370.5,349.87,275.22
2016,4,3,9,30,61.0,295.0,0.5,12.0,336.0,320.11,250.81
2016,4,3,9,45,97.5,325.0,0.55,12.5,394.5,376.72,293.9
2016,4,3,10,0,134.0,355.0,0.6,13.0,453.0,438.19,339.09
2016,4,3,10,15,521.5,236.5,0.6,13.0,639.0,617.08,477.06
2016,4,3,10,30,909.0,118.0,0.6,13.0,825.0,816.31,617.38
2016,4,3,10,45,911.5,121.5,0.6,13.5,848.0,853.15,637.02
2016,4,3,11,0,914.0,125.0,0.6,14.0,871.0,887.25,657.04
2016,4,3,11,15,918.0,125.5,0.6,14.0,886.5,916.75,675.15
2016,4,3,11,30,922.0,126.0,0.6,14.0,902.0,943.28,691.34
2016,4,3,11,45,919.0,129.5,0.65,14.5,908.0,963.46,703.32
2016,4,3,12,0,916.0,133.0,0.7,15.0,914.0,980.22,713.27
2016,4,3,12,15,711.0,240.0,0.7,15.0,846.0,921.39,675.4
2016,4,3,12,30,506.0,347.0,0.7,15.0,778.0,846.05,621.39
2016,4,3,12,45,707.5,240.0,0.75,15.0,835.0,932.01,685.63
2016,4,3,13,0,909.0,133.0,0.8,15.0,892.0,1002.8,730.94
2016,4,3,13,15,904.5,132.0,0.85,14.5,874.5,996.06,728.49
2016,4,3,13,30,900.0,131.0,0.9,14.0,857.0,985.87,725.13
2016,4,3,13,45,894.0,129.0,0.95,14.0,831.5,969.86,716.79
2016,4,3,14,0,888.0,127.0,1.0,14.0,806.0,956.26,710.12
2016,4,3,14,15,878.5,125.0,1.0,13.5,773.5,930.64,695.92
2016,4,3,14,30,869.0,123.0,1.0,13.0,741.0,902.12,679.88
2016,4,3,14,45,863.0,116.5,1.05,13.0,703.0,868.89,660.19
2016,4,3,15,0,857.0,110.0,1.1,13.0,665.0,832.91,638.4
2016,4,3,15,15,840.0,107.0,1.1,12.5,620.0,789.59,611.65
2016,4,3,15,30,823.0,104.0,1.1,12.0,575.0,744.64,583.34
2016,4,3,15,45,811.5,96.5,1.15,12.0,527.5,697.3,552.27
2016,4,3,16,0,800.0,89.0,1.2,12.0,480.0,648.45,518.78
2016,4,3,16,15,770.0,84.5,1.2,11.5,427.5,590.01,476.26
