Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,30,740.0,80.0,1.2,11.0,375.0,532.23,432.73
2016,4,3,16,45,702.0,73.5,1.3,10.5,321.0,471.02,385.28
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,410.05,335.81
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,339.83,276.67
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,275.32,220.19
2016,4,3,17,45,426.5,43.0,1.2,7.5,112.5,198.86,153.12
2016,4,3,18,0,317.0,33.0,1.2,7.0,64.0,134.17,95.02
2016,4,3,18,15,158.5,16.5,1.15,6.5,32.0,58.23,6.43
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.0,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,7.0,15.0,14.74,0.0
2016,4,4,6,15,199.0,27.0,1.2,7.5,53.5,20.82,11.59
2016,4,4,6,30,398.0,39.0,1.2,8.0,92.0,29.29,20.59
2016,4,4,6,45,490.5,48.5,1.25,8.5,143.0,36.47,27.52
2016,4,4,7,0,583.0,58.0,1.3,9.0,194.0,81.03,44.32
2016,4,4,7,15,642.5,64.0,1.25,9.5,249.0,129.33,77.18
2016,4,4,7,30,702.0,70.0,1.2,10.0,304.0,184.4,121.68
2016,4,4,7,45,744.5,74.5,1.2,10.5,360.0,242.77,172.45
2016,4,4,8,0,787.0,79.0,1.2,11.0,416.0,303.05,225.45
2016,4,4,8,15,815.5,82.5,1.2,11.0,469.5,361.5,277.21
2016,4,4,8,30,844.0,86.0,1.2,11.0,523.0,422.06,329.44
2016,4,4,8,45,866.0,88.5,1.2,11.5,573.0,480.5,377.88
2016,4,4,9,0,888.0,91.0,1.2,12.0,623.0,540.99,426.08
2016,4,4,9,15,903.0,93.5,1.2,12.0,667.5,596.45,469.67
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,651.36,511.52
2016,4,4,9,45,712.5,182.5,1.25,12.5,676.0,643.95,503.12
2016,4,4,10,0,507.0,269.0,1.3,13.0,640.0,616.94,479.69
2016,4,4,10,15,731.5,186.0,1.3,13.0,745.5,723.83,561.58
2016,4,4,10,30,956.0,103.0,1.3,13.0,851.0,840.18,642.35
2016,4,4,10,45,961.0,104.5,1.35,13.5,874.5,878.44,665.6
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,913.95,687.76
2016,4,4,11,15,969.5,106.5,1.4,14.0,913.5,944.22,706.88
2016,4,4,11,30,973.0,107.0,1.4,14.0,929.0,971.32,723.92
2016,4,4,11,45,974.0,107.5,1.4,14.0,936.0,992.87,737.36
2016,4,4,12,0,975.0,108.0,1.4,14.0,943.0,1010.91,748.63
2016,4,4,12,15,975.0,108.0,1.4,14.0,942.0,1023.93,756.78
2016,4,4,12,30,975.0,108.0,1.4,14.0,941.0,1033.27,762.74
2016,4,4,12,45,976.0,106.0,1.4,14.0,932.0,1037.73,765.74
2016,4,4,13,0,977.0,104.0,1.4,14.0,923.0,1038.43,766.53
2016,4,4,13,15,973.0,103.5,1.4,14.0,905.5,1032.24,763.07
2016,4,4,13,30,969.0,103.0,1.4,14.0,888.0,1022.36,757.46
2016,4,4,13,45,963.5,101.5,1.4,14.0,862.0,1006.38,748.06
2016,4,4,14,0,958.0,100.0,1.4,14.0,836.0,986.89,736.53
2016,4,4,14,15,949.0,98.5,1.4,14.0,802.5,960.88,720.8
2016,4,4,14,30,940.0,97.0,1.4,14.0,769.0,931.76,703.06
2016,4,4,14,45,926.0,96.0,1.45,14.0,728.5,896.03,681.53
2016,4,4,15,0,912.0,95.0,1.5,14.0,688.0,857.86,658.12
2016,4,4,15,15,895.5,92.5,1.55,13.5,642.0,813.86,631.47
2016,4,4,15,30,879.0,90.0,1.6,13.0,596.0,772.45,606.14
2016,4,4,15,45,853.0,88.0,1.65,12.5,544.5,718.73,571.24
2016,4,4,16,0,827.0,86.0,1.7,12.0,493.0,664.53,534.85
2016,4,4,16,15,796.5,82.0,1.7,11.5,439.0,605.13,491.24
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,546.36,446.55
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,480.12,394.16
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,415.37,341.02
2016,4,4,17,15,598.5,63.0,1.6,9.5,218.5,343.37,279.86
2016,4,4,17,30,531.0,56.0,1.5,9.0,164.0,277.43,221.87
2016,4,4,17,45,415.0,45.5,1.4,8.5,114.5,198.32,152.79
2016,4,4,18,0,299.0,35.0,1.3,8.0,65.0,131.66,93.74
2016,4,4,18,15,149.5,17.5,1.2,7.5,32.5,57.95,12.51
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,13.76,0.0
2016,4,5,6,15,334.5,25.0,0.85,6.5,61.0,18.83,10.33
2016,4,5,6,30,492.0,36.0,0.8,7.0,103.0,26.28,18.06
2016,4,5,6,45,571.5,44.0,0.8,7.5,155.0,35.15,26.5
2016,4,5,7,0,651.0,52.0,0.8,8.0,207.0,85.13,44.9
2016,4,5,7,15,704.0,57.0,0.7,8.5,262.5,135.58,79.82
2016,4,5,7,30,757.0,62.0,0.6,9.0,318.0,192.06,126.0
2016,4,5,7,45,791.5,66.5,0.55,10.0,373.0,249.38,175.94
2016,4,5,8,0,826.0,71.0,0.5,11.0,428.0,310.03,228.65
2016,4,5,8,15,851.0,74.0,0.5,11.5,481.0,368.95,279.7
2016,4,5,8,30,876.0,77.0,0.5,12.0,534.0,431.5,331.92
2016,4,5,8,45,895.5,79.0,0.55,12.5,583.5,489.67,379.4
2016,4,5,9,0,915.0,81.0,0.6,13.0,633.0,548.26,425.52
2016,4,5,9,15,928.5,83.0,0.6,13.5,676.5,603.61,467.14
2016,4,5,9,30,942.0,85.0,0.6,14.0,720.0,658.22,506.66
2016,4,5,9,45,951.5,87.0,0.65,14.5,758.0,709.2,542.94
2016,4,5,10,0,961.0,89.0,0.7,15.0,796.0,758.56,575.58
2016,4,5,10,15,968.0,90.0,0.7,15.5,826.5,803.22,603.09
2016,4,5,10,30,975.0,91.0,0.7,16.0,857.0,845.58,628.66
2016,4,5,10,45,979.5,92.0,0.75,16.5,880.0,883.43,651.82
2016,4,5,11,0,984.0,93.0,0.8,17.0,903.0,918.42,673.0
2016,4,5,11,15,987.0,93.5,0.8,17.0,918.0,948.59,691.3
2016,4,5,11,30,990.0,94.0,0.8,17.0,933.0,975.5,707.53
2016,4,5,11,45,991.0,94.0,0.85,17.5,940.0,996.7,719.91
2016,4,5,12,0,992.0,94.0,0.9,18.0,947.0,1014.33,730.17
2016,4,5,12,15,991.5,94.0,0.9,18.0,945.5,1026.91,737.73
2016,4,5,12,30,991.0,94.0,0.9,18.0,944.0,1035.76,743.15
2016,4,5,12,45,988.5,94.0,0.95,18.0,934.0,1038.93,746.31
2016,4,5,13,0,986.0,94.0,1.0,18.0,924.0,1038.31,747.32
2016,4,5,13,15,982.5,93.0,1.0,18.0,906.0,1031.89,743.85
2016,4,5,13,30,979.0,92.0,1.0,18.0,888.0,1021.73,738.26
2016,4,5,13,45,973.5,91.0,1.0,18.5,862.0,1006.04,727.98
2016,4,5,14,0,968.0,90.0,1.0,19.0,836.0,986.82,715.67
2016,4,5,14,15,960.0,88.5,0.95,19.0,803.0,961.39,699.93
2016,4,5,14,30,952.0,87.0,0.9,19.0,770.0,932.78,682.28
2016,4,5,14,45,941.0,85.5,0.9,19.0,730.5,898.62,661.96
2016,4,5,15,0,930.0,84.0,0.9,19.0,691.0,861.82,639.82
2016,4,5,15,15,915.0,81.5,0.9,18.5,645.5,818.31,614.16
2016,4,5,15,30,900.0,79.0,0.9,18.0,600.0,772.88,586.79
2016,4,5,15,45,879.5,76.5,0.9,17.5,549.5,721.87,554.96
2016,4,5,16,0,859.0,74.0,0.9,17.0,499.0,669.96,521.76
2016,4,5,16,15,831.5,71.0,0.85,16.5,445.5,616.0,483.9
2016,4,5,16,30,804.0,68.0,0.8,16.0,392.0,558.57,441.7
2016,4,5,16,45,764.0,63.5,0.8,15.5,336.5,493.36,392.46
2016,4,5,17,0,724.0,59.0,0.8,15.0,281.0,430.43,342.86
2016,4,5,17,15,663.0,53.0,0.8,14.0,226.5,359.28,285.24
2016,4,5,17,30,602.0,47.0,0.8,13.0,172.0,293.39,229.34
2016,4,5,17,45,499.5,38.5,0.8,12.0,122.0,219.02,165.46
2016,4,5,18,0,397.0,30.0,0.8,11.0,72.0,153.75,107.8
2016,4,5,18,15,198.5,15.0,0.75,10.5,36.0,66.32,19.77
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,7.5,0.95,9.5,10.5,7.37,0.0
2016,4,6,6,0,155.0,15.0,1.0,10.0,21.0,11.55,0.0
2016,4,6,6,15,308.0,27.0,1.0,10.5,62.5,20.45,11.69
2016,4,6,6,30,461.0,39.0,1.0,11.0,104.0,28.71,19.93
2016,4,6,6,45,545.5,47.5,1.0,12.0,156.5,40.18,24.2
2016,4,6,7,0,630.0,56.0,1.0,13.0,209.0,87.17,45.79
2016,4,6,7,15,684.0,61.5,0.95,13.5,264.5,139.92,82.78
2016,4,6,7,30,738.0,67.0,0.9,14.0,320.0,196.05,128.15
2016,4,6,7,45,772.5,71.5,0.9,15.0,374.5,252.37,176.63
2016,4,6,8,0,807.0,76.0,0.9,16.0,429.0,312.04,227.96
2016,4,6,8,15,832.5,79.5,0.9,16.5,482.0,370.61,278.1
2016,4,6,8,30,858.0,83.0,0.9,17.0,535.0,430.93,328.06
2016,4,6,8,45,875.0,86.5,0.9,17.5,583.5,490.39,375.62
2016,4,6,9,0,892.0,90.0,0.9,18.0,632.0,548.13,420.14
2016,4,6,9,15,905.5,92.5,0.85,18.5,675.5,602.88,460.39
2016,4,6,9,30,919.0,95.0,0.8,19.0,719.0,656.93,498.5
2016,4,6,9,45,926.5,98.0,0.75,19.5,755.5,706.56,532.04
2016,4,6,10,0,934.0,101.0,0.7,20.0,792.0,754.48,562.07
2016,4,6,10,15,940.5,102.5,0.65,20.5,822.0,798.22,587.71
2016,4,6,10,30,947.0,104.0,0.6,21.0,852.0,839.71,611.33
2016,4,6,10,45,948.5,107.0,0.6,21.5,874.0,876.21,632.23
2016,4,6,11,0,950.0,110.0,0.6,22.0,896.0,909.79,651.09
2016,4,6,11,15,952.5,110.5,0.55,22.5,910.5,938.65,665.8
2016,4,6,11,30,955.0,111.0,0.5,23.0,925.0,964.34,678.42
2016,4,6,11,45,954.0,112.5,0.45,23.5,930.5,984.61,687.65
2016,4,6,12,0,953.0,114.0,0.4,24.0,936.0,1001.39,694.81
2016,4,6,12,15,952.0,114.0,0.4,24.0,934.0,1013.07,701.51
2016,4,6,12,30,951.0,114.0,0.4,24.0,932.0,1021.16,706.24
2016,4,6,12,45,941.0,117.5,0.4,24.0,920.0,1020.75,706.11
2016,4,6,13,0,931.0,121.0,0.4,24.0,908.0,1016.71,704.07
2016,4,6,13,15,926.0,120.0,0.4,24.0,889.5,1009.14,700.11
2016,4,6,13,30,921.0,119.0,0.4,24.0,871.0,998.05,694.22
2016,4,6,13,45,687.5,215.0,0.4,24.0,766.5,884.27,625.51
2016,4,6,14,0,454.0,311.0,0.4,24.0,662.0,760.59,543.64
2016,4,6,14,15,389.5,319.5,0.4,24.0,612.5,696.79,503.14
2016,4,6,14,30,325.0,328.0,0.4,24.0,563.0,642.5,467.05
2016,4,6,14,45,370.5,297.5,0.4,24.0,551.5,641.06,469.08
2016,4,6,15,0,416.0,267.0,0.4,24.0,540.0,635.65,467.75
2016,4,6,15,15,480.0,225.0,0.4,24.0,519.5,636.55,471.04
2016,4,6,15,30,544.0,183.0,0.4,24.0,499.0,622.92,464.42
2016,4,6,15,45,480.0,182.5,0.4,24.5,444.0,556.13,417.3
2016,4,6,16,0,416.0,182.0,0.4,25.0,389.0,492.87,372.28
2016,4,6,16,15,421.0,159.5,0.45,24.0,349.5,453.59,347.21
2016,4,6,16,30,426.0,137.0,0.5,23.0,310.0,412.65,319.45
2016,4,6,16,45,389.0,124.5,0.6,22.0,265.5,358.53,280.17
2016,4,6,17,0,352.0,112.0,0.7,21.0,221.0,307.22,241.36
2016,4,6,17,15,315.5,93.5,0.8,20.0,177.5,252.59,198.26
2016,4,6,17,30,279.0,75.0,0.9,19.0,134.0,201.29,156.07
2016,4,6,17,45,219.0,56.5,1.0,18.0,94.5,145.81,109.58
2016,4,6,18,0,159.0,38.0,1.1,17.0,55.0,96.79,67.72
2016,4,6,18,15,79.5,19.0,1.05,16.5,27.5,41.11,13.34
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,17.08,0.0
2016,4,7,6,15,112.5,35.0,0.8,10.0,51.5,28.91,19.16
2016,4,7,6,30,225.0,52.0,0.8,10.0,85.0,39.38,29.58
2016,4,7,6,45,277.0,70.5,0.8,10.5,127.5,57.81,40.96
2016,4,7,7,0,329.0,89.0,0.8,11.0,170.0,96.1,64.48
2016,4,7,7,15,381.0,99.5,0.85,11.0,215.0,133.72,91.66
2016,4,7,7,30,433.0,110.0,0.9,11.0,260.0,177.23,126.71
2016,4,7,7,45,381.0,140.5,0.95,11.5,288.5,218.56,164.77
2016,4,7,8,0,329.0,171.0,1.0,12.0,317.0,255.68,198.29
2016,4,7,8,15,345.0,191.0,1.0,12.0,360.0,300.03,235.29
2016,4,7,8,30,361.0,211.0,1.0,12.0,403.0,345.91,272.75
2016,4,7,8,45,321.5,241.5,1.0,12.5,424.0,376.88,297.33
2016,4,7,9,0,282.0,272.0,1.0,13.0,445.0,403.6,317.51
2016,4,7,9,15,304.0,288.5,0.95,13.0,486.5,448.01,351.16
2016,4,7,9,30,326.0,305.0,0.9,13.0,528.0,494.05,385.15
2016,4,7,9,45,597.0,213.0,0.9,13.5,647.0,603.78,469.31
2016,4,7,10,0,868.0,121.0,0.9,14.0,766.0,731.21,562.67
2016,4,7,10,15,686.0,214.0,0.9,14.0,736.5,723.87,552.33
2016,4,7,10,30,504.0,307.0,0.9,14.0,707.0,699.89,531.15
2016,4,7,10,45,497.0,321.0,0.9,14.0,724.5,727.68,550.2
2016,4,7,11,0,490.0,335.0,0.9,14.0,742.0,753.57,567.08
2016,4,7,11,15,691.5,233.5,0.85,14.0,819.0,844.22,633.14
2016,4,7,11,30,893.0,132.0,0.8,14.0,896.0,932.75,689.26
2016,4,7,11,45,891.5,134.0,0.8,14.0,901.5,951.89,700.01
2016,4,7,12,0,890.0,136.0,0.8,14.0,907.0,967.75,709.76
2016,4,7,12,15,647.5,258.5,0.8,14.0,819.0,886.89,656.19
2016,4,7,12,30,405.0,381.0,0.8,14.0,731.0,783.34,581.14
2016,4,7,12,45,391.0,383.5,0.85,14.0,718.5,776.83,578.71
2016,4,7,13,0,377.0,386.0,0.9,14.0,706.0,768.65,573.87
2016,4,7,13,15,403.0,365.5,0.9,14.0,701.5,772.48,578.04
2016,4,7,13,30,429.0,345.0,0.9,14.0,697.0,781.72,585.59
2016,4,7,13,45,375.5,354.5,0.9,14.0,655.5,731.62,550.62
2016,4,7,14,0,322.0,364.0,0.9,14.0,614.0,689.03,520.91
2016,4,7,14,15,333.0,344.5,0.9,14.0,594.0,673.57,511.99
2016,4,7,14,30,344.0,325.0,0.9,14.0,574.0,656.26,501.41
2016,4,7,14,45,279.5,318.0,0.9,14.0,513.5,586.29,451.26
2016,4,7,15,0,215.0,311.0,0.9,14.0,453.0,510.16,396.18
2016,4,7,15,15,148.5,285.5,0.9,13.5,380.5,423.94,332.9
2016,4,7,15,30,82.0,260.0,0.9,13.0,308.0,333.56,264.43
2016,4,7,15,45,87.5,239.0,0.9,13.0,286.5,312.93,249.99
2016,4,7,16,0,93.0,218.0,0.9,13.0,265.0,291.61,234.29
2016,4,7,16,15,64.0,188.0,0.85,12.5,218.5,237.39,191.65
2016,4,7,16,30,35.0,158.0,0.8,12.0,172.0,185.5,150.14
2016,4,7,16,45,28.0,137.0,0.8,12.0,147.5,158.33,128.29
2016,4,7,17,0,21.0,116.0,0.8,12.0,123.0,127.4,102.78
2016,4,7,17,15,12.5,94.5,0.75,11.5,98.5,100.88,80.67
2016,4,7,17,30,4.0,73.0,0.7,11.0,74.0,75.13,58.77
2016,4,7,17,45,2.0,52.0,0.7,11.0,52.5,52.82,39.32
2016,4,7,18,0,0.0,31.0,0.7,11.0,31.0,30.4,19.61
2016,4,7,18,15,0.0,15.5,0.65,10.5,15.5,14.96,3.01
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,8.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,0.5,9.0,11.0,10.61,0.0
2016,4,8,6,15,0.0,30.5,0.5,9.0,30.5,29.0,19.57
2016,4,8,6,30,0.0,50.0,0.5,9.0,50.0,46.58,36.24
2016,4,8,6,45,10.5,71.0,0.5,9.5,74.0,65.68,50.97
2016,4,8,7,0,21.0,92.0,0.5,10.0,98.0,84.67,66.64
2016,4,8,7,15,31.0,114.0,0.5,10.0,124.0,107.93,85.75
2016,4,8,7,30,41.0,136.0,0.5,10.0,150.0,132.62,105.9
2016,4,8,7,45,70.5,163.5,0.5,10.5,193.0,168.27,134.08
2016,4,8,8,0,100.0,191.0,0.5,11.0,236.0,207.6,165.06
2016,4,8,8,15,55.5,187.0,0.45,11.0,212.5,195.6,156.02
2016,4,8,8,30,11.0,183.0,0.4,11.0,189.0,179.17,142.92
2016,4,8,8,45,62.5,234.0,0.4,11.5,272.5,250.91,199.42
2016,4,8,9,0,114.0,285.0,0.4,12.0,356.0,329.73,259.49
2016,4,8,9,15,101.0,302.5,0.4,12.0,368.5,346.19,270.94
2016,4,8,9,30,88.0,320.0,0.4,12.0,381.0,361.29,281.64
2016,4,8,9,45,74.5,330.0,0.4,12.0,383.5,367.62,285.63
2016,4,8,10,0,61.0,340.0,0.4,12.0,386.0,372.59,288.57
2016,4,8,10,15,92.5,368.5,0.4,12.0,441.0,427.76,329.69
2016,4,8,10,30,124.0,397.0,0.4,12.0,496.0,487.97,373.22
2016,4,8,10,45,136.5,410.5,0.45,12.0,522.5,518.11,394.59
2016,4,8,11,0,149.0,424.0,0.5,12.0,549.0,548.75,416.53
2016,4,8,11,15,84.5,367.0,0.5,12.0,438.5,437.42,334.67
2016,4,8,11,30,20.0,310.0,0.5,12.0,328.0,321.14,247.51
2016,4,8,11,45,13.5,243.5,0.5,12.0,256.0,250.18,194.36
2016,4,8,12,0,7.0,177.0,0.5,12.0,184.0,178.97,139.27
2016,4,8,12,15,7.5,176.5,0.5,12.0,183.5,179.15,139.8
2016,4,8,12,30,8.0,176.0,0.5,12.0,183.0,179.3,139.97
2016,4,8,12,45,11.0,212.0,0.55,12.0,221.5,218.0,170.52
2016,4,8,13,0,14.0,248.0,0.6,12.0,260.0,257.04,200.8
2016,4,8,13,15,13.0,243.5,0.6,12.0,254.5,251.8,196.61
2016,4,8,13,30,12.0,239.0,0.6,12.0,249.0,246.51,192.69
2016,4,8,13,45,11.5,232.0,0.65,12.0,241.5,239.13,187.32
2016,4,8,14,0,11.0,225.0,0.7,12.0,234.0,231.72,181.92
2016,4,8,14,15,10.0,216.5,0.7,12.0,224.0,222.3,174.84
2016,4,8,14,30,9.0,208.0,0.7,12.0,214.0,212.89,167.77
2016,4,8,14,45,4.5,112.0,0.7,12.0,115.0,112.62,87.74
2016,4,8,15,0,0.0,16.0,0.7,12.0,16.0,15.46,7.4
2016,4,8,15,15,0.0,15.0,0.65,12.0,15.0,14.49,6.66
2016,4,8,15,30,0.0,14.0,0.6,12.0,14.0,13.52,5.87
2016,4,8,15,45,0.0,34.5,0.6,12.0,34.5,33.33,22.77
2016,4,8,16,0,0.0,55.0,0.6,12.0,55.0,53.16,39.65
2016,4,8,16,15,19.0,108.0,0.55,11.5,116.0,121.04,97.35
2016,4,8,16,30,38.0,161.0,0.5,11.0,177.0,190.54,155.07
2016,4,8,16,45,31.0,140.0,0.5,11.0,152.0,163.24,132.52
2016,4,8,17,0,24.0,119.0,0.5,11.0,127.0,136.53,110.61
2016,4,8,17,15,15.0,97.0,0.45,10.5,101.5,104.64,84.02
2016,4,8,17,30,6.0,75.0,0.4,10.0,76.0,78.01,61.41
2016,4,8,17,45,3.0,53.5,0.4,10.0,54.0,54.72,41.12
2016,4,8,18,0,0.0,32.0,0.4,10.0,32.0,31.42,20.65
2016,4,8,18,15,0.0,16.0,0.4,9.5,16.0,15.44,4.08
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,9.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,0.4,9.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,5.0,0.4,9.5,5.0,4.82,0.0
2016,4,9,7,0,0.0,7.0,0.4,10.0,7.0,6.75,0.26
2016,4,9,7,15,0.0,8.5,0.4,10.0,8.5,8.2,1.53
2016,4,9,7,30,0.0,10.0,0.4,10.0,10.0,9.64,2.78
2016,4,9,7,45,0.0,15.0,0.45,10.5,15.0,14.47,6.93
2016,4,9,8,0,0.0,20.0,0.5,11.0,20.0,19.31,11.03
2016,4,9,8,15,0.0,51.5,0.5,11.0,51.5,49.77,36.99
2016,4,9,8,30,0.0,83.0,0.5,11.0,83.0,80.29,62.48
2016,4,9,8,45,0.0,117.0,0.5,11.5,117.5,112.9,89.04
2016,4,9,9,0,0.0,151.0,0.5,12.0,152.0,145.47,114.96
2016,4,9,9,15,9.0,198.0,0.5,12.0,204.5,195.69,154.82
2016,4,9,9,30,18.0,245.0,0.5,12.0,257.0,246.99,194.61
2016,4,9,9,45,33.0,287.0,0.5,12.0,311.0,299.13,234.39
2016,4,9,10,0,48.0,329.0,0.5,12.0,365.0,352.93,274.66
2016,4,9,10,15,100.5,365.5,0.5,12.0,445.0,431.0,333.15
2016,4,9,10,30,153.0,402.0,0.5,12.0,525.0,515.77,394.73
2016,4,9,10,45,142.0,413.0,0.5,12.0,529.5,525.31,399.94
2016,4,9,11,0,131.0,424.0,0.5,12.0,534.0,533.79,405.22
2016,4,9,11,15,77.0,374.0,0.5,12.0,439.5,438.03,334.88
2016,4,9,11,30,23.0,324.0,0.5,12.0,345.0,337.71,259.94
2016,4,9,11,45,19.5,301.0,0.5,12.5,318.5,312.64,241.37
2016,4,9,12,0,16.0,278.0,0.5,13.0,292.0,287.25,221.86
2016,4,9,12,15,14.5,262.0,0.5,12.5,275.0,270.45,209.67
2016,4,9,12,30,13.0,246.0,0.5,12.0,258.0,253.49,197.2
2016,4,9,12,45,42.5,328.0,0.5,12.0,365.0,371.92,287.94
2016,4,9,13,0,72.0,410.0,0.5,12.0,472.0,487.26,371.89
2016,4,9,13,15,58.5,386.5,0.5,12.0,436.5,450.76,344.2
2016,4,9,13,30,45.0,363.0,0.5,12.0,401.0,413.98,317.63
2016,4,9,13,45,28.0,292.5,0.5,12.0,316.0,324.02,251.09
2016,4,9,14,0,11.0,222.0,0.5,12.0,231.0,228.66,178.57
2016,4,9,14,15,11.0,223.5,0.5,12.0,232.0,230.29,180.7
2016,4,9,14,30,11.0,225.0,0.5,12.0,233.0,231.95,182.31
2016,4,9,14,45,17.5,238.5,0.55,12.0,250.5,251.59,198.34
2016,4,9,15,0,24.0,252.0,0.6,12.0,268.0,271.21,214.26
2016,4,9,15,15,16.0,219.5,0.6,11.5,230.0,231.02,183.32
2016,4,9,15,30,8.0,187.0,0.6,11.0,192.0,191.34,152.54
2016,4,9,15,45,4.0,159.0,0.6,11.0,161.5,159.82,127.61
2016,4,9,16,0,0.0,131.0,0.6,11.0,131.0,128.64,102.52
2016,4,9,16,15,0.0,108.0,0.6,11.0,108.0,105.54,83.84
2016,4,9,16,30,0.0,85.0,0.6,11.0,85.0,82.51,64.87
2016,4,9,16,45,0.0,73.0,0.6,11.0,73.0,70.65,55.1
2016,4,9,17,0,0.0,61.0,0.6,11.0,61.0,58.95,45.28
2016,4,9,17,15,0.0,49.0,0.55,10.5,49.0,47.33,35.43
2016,4,9,17,30,0.0,37.0,0.5,10.0,37.0,35.72,25.39
2016,4,9,17,45,0.0,26.5,0.5,9.5,26.5,25.57,16.43
2016,4,9,18,0,0.0,16.0,0.5,9.0,16.0,15.43,7.38
2016,4,9,18,15,0.0,8.0,0.5,9.0,8.0,7.71,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,8.0,6.5,6.39,0.0
2016,4,10,6,0,0.0,13.0,0.7,8.0,13.0,12.54,2.17
2016,4,10,6,15,0.0,30.0,0.7,8.0,30.0,28.8,19.75
2016,4,10,6,30,0.0,47.0,0.7,8.0,47.0,44.41,34.55
2016,4,10,6,45,0.5,68.0,0.75,8.5,68.0,63.46,49.48
2016,4,10,7,0,1.0,89.0,0.8,9.0,89.0,83.13,66.42
2016,4,10,7,15,7.5,109.0,0.8,9.0,111.5,103.11,83.09
2016,4,10,7,30,14.0,129.0,0.8,9.0,134.0,123.98,100.25
2016,4,10,7,45,7.0,82.0,0.8,9.0,84.5,80.95,63.84
2016,4,10,8,0,0.0,35.0,0.8,9.0,35.0,33.8,23.61
2016,4,10,8,15,0.0,42.5,0.8,9.0,42.5,41.06,29.78
2016,4,10,8,30,0.0,50.0,0.8,9.0,50.0,48.33,35.86
2016,4,10,8,45,0.0,58.5,0.85,9.5,58.5,56.57,42.62
2016,4,10,9,0,0.0,67.0,0.9,10.0,67.0,64.81,49.32
2016,4,10,9,15,0.0,60.0,0.9,10.0,60.0,58.04,43.49
2016,4,10,9,30,0.0,53.0,0.9,10.0,53.0,51.27,37.71
2016,4,10,9,45,0.0,58.0,0.95,10.0,58.0,56.13,41.69
2016,4,10,10,0,0.0,63.0,1.0,10.0,63.0,60.99,45.65
2016,4,10,10,15,0.0,65.5,1.0,10.0,65.5,63.42,47.59
2016,4,10,10,30,0.0,68.0,1.0,10.0,68.0,65.86,49.53
2016,4,10,10,45,0.0,84.5,1.05,10.5,84.5,81.88,62.59
2016,4,10,11,0,0.0,101.0,1.1,11.0,101.0,97.92,75.52
2016,4,10,11,15,0.0,105.0,1.1,11.0,105.0,101.84,78.62
2016,4,10,11,30,0.0,109.0,1.1,11.0,109.0,105.77,81.76
2016,4,10,11,45,0.0,116.0,1.15,11.0,116.0,112.63,87.3
2016,4,10,12,0,0.0,123.0,1.2,11.0,123.0,119.5,92.86
2016,4,10,12,15,0.0,104.5,1.2,11.0,104.5,101.45,78.17
2016,4,10,12,30,0.0,86.0,1.2,11.0,86.0,83.39,63.47
2016,4,10,12,45,0.0,100.5,1.3,11.0,100.5,97.55,75.12
2016,4,10,13,0,0.0,115.0,1.4,11.0,115.0,111.75,86.73
2016,4,10,13,15,0.0,108.5,1.4,10.5,108.5,105.37,81.72
2016,4,10,13,30,0.0,102.0,1.4,10.0,102.0,98.99,76.73
2016,4,10,13,45,0.0,96.0,1.45,10.0,96.0,93.08,71.98
2016,4,10,14,0,0.0,90.0,1.5,10.0,90.0,87.18,67.23
2016,4,10,14,15,0.0,95.5,1.5,10.0,95.5,92.54,71.78
2016,4,10,14,30,0.0,101.0,1.5,10.0,101.0,97.92,76.36
2016,4,10,14,45,0.0,91.0,1.5,10.0,91.0,88.11,68.38
2016,4,10,15,0,0.0,81.0,1.5,10.0,81.0,78.39,60.47
2016,4,10,15,15,0.0,61.0,1.45,9.5,61.0,59.0,44.47
2016,4,10,15,30,0.0,41.0,1.4,9.0,41.0,39.63,28.27
2016,4,10,15,45,0.0,54.5,1.4,9.0,54.5,52.68,39.53
2016,4,10,16,0,0.0,68.0,1.4,9.0,68.0,65.75,50.8
2016,4,10,16,15,0.0,63.0,1.3,9.0,63.0,60.9,46.84
2016,4,10,16,30,0.0,58.0,1.2,9.0,58.0,56.05,42.87
2016,4,10,16,45,0.0,49.5,1.15,9.0,49.5,47.82,35.93
2016,4,10,17,0,0.0,41.0,1.1,9.0,41.0,39.59,28.91
2016,4,10,17,15,0.0,33.0,1.0,8.5,33.0,31.85,22.26
2016,4,10,17,30,0.0,25.0,0.9,8.0,25.0,24.12,15.49
2016,4,10,17,45,0.0,18.0,0.85,8.0,18.0,17.36,9.43
2016,4,10,18,0,0.0,11.0,0.8,8.0,11.0,10.6,3.35
2016,4,10,18,15,0.0,5.5,0.75,7.5,5.5,5.3,0.0
2016,4,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,12.0,0.65,6.5,15.5,11.8,0.0
2016,4,11,6,0,109.0,24.0,0.6,7.0,31.0,18.71,7.42
2016,4,11,6,15,219.5,40.5,0.55,7.5,71.5,31.06,21.92
2016,4,11,6,30,330.0,57.0,0.5,8.0,112.0,42.79,33.17
2016,4,11,6,45,165.0,65.0,0.5,8.5,92.5,58.61,41.81
2016,4,11,7,0,0.0,73.0,0.5,9.0,73.0,69.39,54.68
2016,4,11,7,15,0.0,91.0,0.5,9.0,91.0,86.37,69.16
2016,4,11,7,30,0.0,109.0,0.5,9.0,109.0,103.47,83.45
2016,4,11,7,45,0.0,125.0,0.5,9.5,125.0,118.87,95.86
2016,4,11,8,0,0.0,141.0,0.5,10.0,141.0,134.32,108.08
2016,4,11,8,15,0.0,139.5,0.5,10.0,139.5,133.57,107.0
2016,4,11,8,30,0.0,138.0,0.5,10.0,138.0,132.59,105.82
2016,4,11,8,45,13.0,189.0,0.55,10.5,197.0,187.23,149.74
2016,4,11,9,0,26.0,240.0,0.6,11.0,256.0,243.4,193.59
2016,4,11,9,15,23.5,248.5,0.6,11.0,264.0,252.07,199.61
2016,4,11,9,30,21.0,257.0,0.6,11.0,272.0,260.41,205.62
2016,4,11,9,45,25.0,279.5,0.6,11.5,298.0,286.23,224.85
2016,4,11,10,0,29.0,302.0,0.6,12.0,324.0,313.53,244.84
2016,4,11,10,15,21.0,275.0,0.6,12.0,291.5,282.15,220.22
2016,4,11,10,30,13.0,248.0,0.6,12.0,259.0,250.86,195.9
2016,4,11,10,45,122.0,336.5,0.65,12.5,440.0,433.94,337.09
2016,4,11,11,0,231.0,425.0,0.7,13.0,621.0,620.17,470.41
2016,4,11,11,15,265.5,425.5,0.7,13.0,653.5,663.9,499.25
2016,4,11,11,30,300.0,426.0,0.7,13.0,686.0,704.63,527.46
2016,4,11,11,45,185.0,424.0,0.75,13.0,585.5,600.25,452.27
2016,4,11,12,0,70.0,422.0,0.8,13.0,485.0,489.66,371.45
2016,4,11,12,15,174.5,429.0,0.8,13.0,583.0,605.16,458.29
2016,4,11,12,30,279.0,436.0,0.8,13.0,681.0,723.01,541.46
2016,4,11,12,45,288.0,421.5,0.8,13.0,672.0,720.29,538.84
2016,4,11,13,0,297.0,407.0,0.8,13.0,663.0,716.19,536.89
2016,4,11,13,15,169.5,384.0,0.8,13.0,529.5,562.65,427.14
2016,4,11,13,30,42.0,361.0,0.8,13.0,396.0,408.87,313.32
2016,4,11,13,45,156.0,371.5,0.8,13.0,495.5,536.79,412.36
2016,4,11,14,0,270.0,382.0,0.8,13.0,595.0,661.68,502.99
2016,4,11,14,15,566.0,249.0,0.8,13.0,672.0,792.13,601.73
2016,4,11,14,30,862.0,116.0,0.8,13.0,749.0,893.84,671.87
2016,4,11,14,45,852.5,112.5,0.8,13.0,711.0,866.0,653.13
2016,4,11,15,0,843.0,109.0,0.8,13.0,673.0,830.4,631.01
2016,4,11,15,15,494.5,192.0,0.8,12.5,517.5,615.13,480.0
2016,4,11,15,30,146.0,275.0,0.8,12.0,362.0,406.77,320.81
2016,4,11,15,45,73.0,196.0,0.8,12.0,239.5,254.65,204.2
2016,4,11,16,0,0.0,117.0,0.8,12.0,117.0,114.31,90.11
2016,4,11,16,15,0.0,104.5,0.75,11.5,104.5,101.93,80.72
2016,4,11,16,30,0.0,92.0,0.7,11.0,92.0,89.56,70.81
2016,4,11,16,45,0.0,79.5,0.7,11.0,79.5,77.2,60.63
2016,4,11,17,0,0.0,67.0,0.7,11.0,67.0,64.84,50.3
2016,4,11,17,15,257.0,63.0,0.65,10.5,120.5,192.89,158.45
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,278.99,223.05
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,209.13,161.55
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,148.61,108.31
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,79.23,45.32
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,17.98,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.0,12.5,1.0,6.5,17.5,12.29,0.0
2016,4,12,6,0,144.0,25.0,1.0,7.0,35.0,19.45,8.91
2016,4,12,6,15,255.0,40.0,1.05,7.0,76.0,30.52,21.55
2016,4,12,6,30,366.0,55.0,1.1,7.0,117.0,41.03,31.72
2016,4,12,6,45,447.0,65.0,1.15,7.5,167.5,65.24,40.75
2016,4,12,7,0,528.0,75.0,1.2,8.0,218.0,109.2,66.95
2016,4,12,7,15,265.0,99.0,1.2,8.0,171.0,126.39,91.74
2016,4,12,7,30,2.0,123.0,1.2,8.0,124.0,116.47,94.74
2016,4,12,7,45,1.0,100.5,1.2,8.5,101.0,96.69,77.56
2016,4,12,8,0,0.0,78.0,1.2,9.0,78.0,75.43,59.17
2016,4,12,8,15,0.0,79.0,1.2,9.0,79.0,76.41,59.81
2016,4,12,8,30,0.0,80.0,1.2,9.0,80.0,77.38,60.42
2016,4,12,8,45,0.0,87.5,1.2,9.5,87.5,84.67,66.21
2016,4,12,9,0,0.0,95.0,1.2,10.0,95.0,91.94,71.92
2016,4,12,9,15,0.0,98.5,1.2,10.0,98.5,95.33,74.53
2016,4,12,9,30,0.0,102.0,1.2,10.0,102.0,98.73,77.15
2016,4,12,9,45,8.5,183.5,1.2,10.5,190.0,183.04,145.69
2016,4,12,10,0,17.0,265.0,1.2,11.0,278.0,268.31,212.51
2016,4,12,10,15,22.5,293.5,1.2,10.5,311.5,301.24,237.91
2016,4,12,10,30,28.0,322.0,1.2,10.0,345.0,337.03,265.59
2016,4,12,10,45,30.0,335.5,1.25,10.0,360.5,354.19,278.41
2016,4,12,11,0,32.0,349.0,1.3,10.0,376.0,371.51,291.45
2016,4,12,11,15,19.5,263.0,1.35,10.0,279.5,273.51,215.72
2016,4,12,11,30,7.0,177.0,1.4,10.0,183.0,178.52,140.75
2016,4,12,11,45,10.5,216.5,1.45,10.0,225.5,220.84,174.87
2016,4,12,12,0,14.0,256.0,1.5,10.0,268.0,263.56,208.46
2016,4,12,12,15,9.0,204.5,1.5,10.0,212.5,208.24,164.52
2016,4,12,12,30,4.0,153.0,1.5,10.0,157.0,152.85,120.23
2016,4,12,12,45,20.5,260.0,1.55,10.0,278.0,280.73,222.7
2016,4,12,13,0,37.0,367.0,1.6,10.0,399.0,408.31,320.73
2016,4,12,13,15,24.5,302.5,1.55,10.0,323.5,329.84,259.87
2016,4,12,13,30,12.0,238.0,1.5,10.0,248.0,245.46,194.27
2016,4,12,13,45,11.5,231.5,1.5,10.5,241.0,238.57,189.04
2016,4,12,14,0,11.0,225.0,1.5,11.0,234.0,231.65,183.48
2016,4,12,14,15,8.0,198.5,1.5,11.0,205.0,202.23,160.3
2016,4,12,14,30,5.0,172.0,1.5,11.0,176.0,172.93,137.06
2016,4,12,14,45,3.0,164.5,1.55,11.0,167.0,163.7,129.91
2016,4,12,15,0,1.0,157.0,1.6,11.0,158.0,154.59,122.76
2016,4,12,15,15,0.5,147.0,1.6,10.5,147.5,144.28,114.88
2016,4,12,15,30,0.0,137.0,1.6,10.0,137.0,134.0,106.97
2016,4,12,15,45,33.5,177.5,1.65,10.0,194.5,205.86,167.54
2016,4,12,16,0,67.0,218.0,1.7,10.0,252.0,273.33,223.32
2016,4,12,16,15,134.0,197.5,1.7,9.5,257.0,299.37,246.64
2016,4,12,16,30,201.0,177.0,1.7,9.0,262.0,311.9,258.71
2016,4,12,16,45,178.5,157.0,1.7,9.0,225.5,269.04,223.41
2016,4,12,17,0,156.0,137.0,1.7,9.0,189.0,228.04,189.21
2016,4,12,17,15,136.5,114.0,1.6,8.5,153.0,186.88,154.41
2016,4,12,17,30,117.0,91.0,1.5,8.0,117.0,147.44,120.27
2016,4,12,17,45,87.0,68.5,1.4,8.0,85.0,106.82,84.49
2016,4,12,18,0,57.0,46.0,1.3,8.0,53.0,69.04,51.16
2016,4,12,18,15,28.5,26.5,1.25,7.5,30.0,37.29,21.31
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.5,0.9,6.5,18.5,14.25,0.0
2016,4,13,6,0,117.0,29.0,0.9,7.0,37.0,24.11,13.27
2016,4,13,6,15,229.0,45.5,0.9,7.0,79.0,34.89,25.54
2016,4,13,6,30,341.0,62.0,0.9,7.0,121.0,46.49,36.71
2016,4,13,6,45,441.0,70.0,0.95,7.5,174.0,71.34,45.36
2016,4,13,7,0,541.0,78.0,1.0,8.0,227.0,115.12,71.15
2016,4,13,7,15,594.0,85.0,0.95,8.5,280.5,162.51,107.49
2016,4,13,7,30,647.0,92.0,0.9,9.0,334.0,215.95,152.35
2016,4,13,7,45,696.0,94.5,0.9,9.5,389.5,269.99,199.29
2016,4,13,8,0,745.0,97.0,0.9,10.0,445.0,329.02,250.33
2016,4,13,8,15,771.5,101.0,0.9,10.0,496.5,387.58,300.98
2016,4,13,8,30,798.0,105.0,0.9,10.0,548.0,445.76,350.0
2016,4,13,8,45,817.5,108.5,0.9,10.5,596.0,501.66,395.14
2016,4,13,9,0,837.0,112.0,0.9,11.0,644.0,558.16,439.09
2016,4,13,9,15,851.5,114.5,0.85,11.0,686.0,611.07,479.24
2016,4,13,9,30,866.0,117.0,0.8,11.0,728.0,663.51,517.68
2016,4,13,9,45,887.5,113.5,0.8,11.5,767.5,713.97,553.34
2016,4,13,10,0,909.0,110.0,0.8,12.0,807.0,763.63,585.81
2016,4,13,10,15,916.5,111.5,0.8,12.0,836.5,806.74,613.78
2016,4,13,10,30,924.0,113.0,0.8,12.0,866.0,847.74,640.06
2016,4,13,10,45,926.5,115.5,0.8,12.5,887.5,883.28,661.26
2016,4,13,11,0,929.0,118.0,0.8,13.0,909.0,916.03,680.45
2016,4,13,11,15,932.0,119.0,0.8,13.0,923.0,944.78,698.17
2016,4,13,11,30,935.0,120.0,0.8,13.0,937.0,970.48,713.93
2016,4,13,11,45,936.5,119.5,0.85,13.5,943.5,990.11,725.57
2016,4,13,12,0,938.0,119.0,0.9,14.0,950.0,1006.4,735.22
2016,4,13,12,15,937.5,119.0,0.9,14.0,948.0,1017.89,742.25
2016,4,13,12,30,937.0,119.0,0.9,14.0,946.0,1025.85,747.23
2016,4,13,12,45,936.5,118.0,0.95,14.0,936.0,1029.23,750.58
2016,4,13,13,0,936.0,117.0,1.0,14.0,926.0,1029.04,751.86
2016,4,13,13,15,932.0,116.0,1.0,13.5,908.0,1021.91,749.24
2016,4,13,13,30,928.0,115.0,1.0,13.0,890.0,1011.26,744.59
2016,4,13,13,45,916.5,116.5,1.05,13.0,863.0,992.77,734.67
2016,4,13,14,0,905.0,118.0,1.1,13.0,836.0,971.17,722.81
2016,4,13,14,15,896.5,116.0,1.1,13.0,803.5,945.59,707.44
2016,4,13,14,30,888.0,114.0,1.1,13.0,771.0,917.11,690.17
2016,4,13,14,45,871.5,114.0,1.15,13.0,731.0,886.31,672.13
2016,4,13,15,0,855.0,114.0,1.2,13.0,691.0,848.13,648.85
2016,4,13,15,15,656.5,167.5,1.2,12.5,593.0,723.35,564.45
2016,4,13,15,30,458.0,221.0,1.2,12.0,495.0,602.75,475.93
2016,4,13,15,45,257.0,218.0,1.2,12.0,369.5,428.1,343.21
2016,4,13,16,0,56.0,215.0,1.2,12.0,244.0,262.3,210.78
2016,4,13,16,15,385.5,154.0,1.2,11.5,320.5,427.79,350.09
2016,4,13,16,30,715.0,93.0,1.2,11.0,397.0,543.77,442.59
2016,4,13,16,45,674.5,87.0,1.2,10.5,343.0,480.36,391.91
2016,4,13,17,0,634.0,81.0,1.2,10.0,289.0,419.45,343.0
2016,4,13,17,15,574.0,73.0,1.15,9.5,236.0,350.46,285.58
2016,4,13,17,30,514.0,65.0,1.1,9.0,183.0,286.76,230.64
2016,4,13,17,45,412.5,54.5,1.05,8.5,133.5,211.92,165.83
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,147.53,109.49
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.5,80.37,49.67
2016,4,13,18,30,45.0,11.0,1.0,7.0,13.0,18.7,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
