Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,13.76,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.75,12.0
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,31.02,22.16
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,39.2,30.13
2016,4,14,6,45,541.0,62.0,1.4,7.0,189.5,69.66,40.53
2016,4,14,7,0,615.0,71.0,1.5,7.0,243.0,118.04,70.55
2016,4,14,7,15,507.0,99.5,1.5,7.5,261.0,163.77,113.05
2016,4,14,7,30,399.0,128.0,1.5,8.0,279.0,196.85,147.12
2016,4,14,7,45,588.0,112.0,1.55,8.5,370.5,259.01,195.48
2016,4,14,8,0,777.0,96.0,1.6,9.0,462.0,343.33,263.95
2016,4,14,8,15,709.5,118.5,1.6,9.0,481.0,380.46,299.51
2016,4,14,8,30,642.0,141.0,1.6,9.0,500.0,411.92,328.68
2016,4,14,8,45,747.0,128.0,1.65,9.5,579.5,486.47,389.14
2016,4,14,9,0,852.0,115.0,1.7,10.0,659.0,571.59,456.13
2016,4,14,9,15,865.5,117.5,1.7,10.0,701.5,624.62,497.56
2016,4,14,9,30,879.0,120.0,1.7,10.0,744.0,677.05,537.6
2016,4,14,9,45,899.0,117.0,1.7,10.5,782.5,727.5,574.31
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,777.06,607.69
2016,4,14,10,15,925.5,115.5,1.7,11.0,850.0,819.75,636.36
2016,4,14,10,30,932.0,117.0,1.7,11.0,879.0,860.23,663.24
2016,4,14,10,45,930.0,121.5,1.75,11.5,899.0,894.23,684.8
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,925.16,704.18
2016,4,14,11,15,622.0,276.0,1.8,12.0,811.5,835.49,639.42
2016,4,14,11,30,316.0,426.0,1.8,12.0,704.0,720.59,550.15
2016,4,14,11,45,315.0,426.5,1.8,12.0,705.0,729.23,557.27
2016,4,14,12,0,314.0,427.0,1.8,12.0,706.0,736.59,562.34
2016,4,14,12,15,295.0,434.0,1.85,12.0,696.0,732.22,558.99
2016,4,14,12,30,276.0,441.0,1.9,12.0,686.0,726.32,554.71
2016,4,14,12,45,231.0,442.5,2.0,12.0,646.0,680.72,522.11
2016,4,14,13,0,186.0,444.0,2.1,12.0,606.0,641.08,493.46
2016,4,14,13,15,277.0,413.5,2.1,12.0,649.0,705.93,543.85
2016,4,14,13,30,368.0,383.0,2.1,12.0,692.0,760.37,585.47
2016,4,14,13,45,327.0,382.5,2.15,12.0,651.0,718.88,555.31
2016,4,14,14,0,286.0,382.0,2.2,12.0,610.0,677.13,525.44
2016,4,14,14,15,584.5,252.0,2.2,11.5,693.5,814.27,635.64
2016,4,14,14,30,883.0,122.0,2.2,11.0,777.0,927.88,718.69
2016,4,14,14,45,540.0,222.0,2.2,11.0,616.5,717.53,566.62
2016,4,14,15,0,197.0,322.0,2.2,11.0,456.0,507.87,403.43
2016,4,14,15,15,504.5,219.0,2.2,10.5,530.5,654.13,525.39
2016,4,14,15,30,812.0,116.0,2.2,10.0,605.0,761.85,610.68
2016,4,14,15,45,798.0,109.0,2.2,10.0,557.0,713.36,575.65
2016,4,14,16,0,784.0,102.0,2.2,10.0,509.0,663.65,540.16
2016,4,14,16,15,651.5,114.5,2.15,9.5,429.0,560.21,460.43
2016,4,14,16,30,519.0,127.0,2.1,9.0,349.0,461.05,382.11
2016,4,14,16,45,475.5,119.5,2.1,9.0,302.0,404.01,335.95
2016,4,14,17,0,432.0,112.0,2.1,9.0,255.0,350.26,290.98
2016,4,14,17,15,392.5,96.0,2.0,8.5,208.5,292.52,241.98
2016,4,14,17,30,353.0,80.0,1.9,8.0,162.0,238.33,194.57
2016,4,14,17,45,287.5,63.5,1.85,8.0,119.0,178.5,141.53
2016,4,14,18,0,222.0,47.0,1.8,8.0,76.0,125.71,94.38
2016,4,14,18,15,111.0,29.5,1.75,7.5,44.0,63.79,40.18
2016,4,14,18,30,0.0,12.0,1.7,7.0,12.0,11.8,0.0
2016,4,14,18,45,0.0,6.0,1.7,6.5,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,136.0,14.0,1.2,4.5,25.0,13.76,0.0
2016,4,15,6,0,272.0,28.0,1.2,5.0,50.0,21.97,12.73
2016,4,15,6,15,392.5,39.0,1.2,5.5,96.5,29.3,20.82
2016,4,15,6,30,513.0,50.0,1.2,6.0,143.0,36.15,27.52
2016,4,15,6,45,587.5,57.0,1.3,6.5,197.5,69.27,38.06
2016,4,15,7,0,662.0,64.0,1.4,7.0,252.0,118.86,68.95
2016,4,15,7,15,709.0,69.5,1.45,7.5,308.0,171.27,110.62
2016,4,15,7,30,756.0,75.0,1.5,8.0,364.0,231.24,162.5
2016,4,15,7,45,785.5,80.0,1.55,8.5,418.5,288.3,213.9
2016,4,15,8,0,815.0,85.0,1.6,9.0,473.0,348.08,267.23
2016,4,15,8,15,838.5,89.0,1.6,9.0,525.5,407.03,319.32
2016,4,15,8,30,862.0,93.0,1.6,9.0,578.0,467.45,371.14
2016,4,15,8,45,876.5,97.0,1.6,9.5,626.0,524.62,418.13
2016,4,15,9,0,891.0,101.0,1.6,10.0,674.0,583.0,464.29
2016,4,15,9,15,904.0,103.5,1.55,10.5,717.0,637.12,505.35
2016,4,15,9,30,917.0,106.0,1.5,11.0,760.0,690.46,544.35
2016,4,15,9,45,930.0,106.5,1.45,11.5,797.5,740.84,579.74
2016,4,15,10,0,943.0,107.0,1.4,12.0,835.0,789.89,611.18
2016,4,15,10,15,949.5,108.0,1.35,12.0,865.0,832.91,638.91
2016,4,15,10,30,956.0,109.0,1.3,12.0,895.0,873.63,664.71
2016,4,15,10,45,962.0,109.5,1.3,12.5,917.5,910.95,687.37
2016,4,15,11,0,968.0,110.0,1.3,13.0,940.0,945.56,707.99
2016,4,15,11,15,970.5,110.5,1.35,13.0,954.0,974.19,726.66
2016,4,15,11,30,973.0,111.0,1.4,13.0,968.0,999.61,743.34
2016,4,15,11,45,976.5,109.5,1.45,13.0,975.0,1020.59,757.22
2016,4,15,12,0,980.0,108.0,1.5,13.0,982.0,1038.15,769.02
2016,4,15,12,15,979.0,108.0,1.5,13.0,979.0,1049.43,776.07
2016,4,15,12,30,978.0,108.0,1.5,13.0,976.0,1057.05,780.95
2016,4,15,12,45,979.0,105.5,1.55,13.5,966.5,1060.27,782.62
2016,4,15,13,0,980.0,103.0,1.6,14.0,957.0,1059.76,782.05
2016,4,15,13,15,976.0,102.0,1.65,14.0,938.0,1052.26,778.6
2016,4,15,13,30,972.0,101.0,1.7,14.0,919.0,1041.1,772.95
2016,4,15,13,45,968.5,98.5,1.75,14.0,893.0,1025.19,764.32
2016,4,15,14,0,965.0,96.0,1.8,14.0,867.0,1005.74,753.45
2016,4,15,14,15,956.5,94.5,1.8,14.0,833.0,979.39,737.35
2016,4,15,14,30,948.0,93.0,1.8,14.0,799.0,949.93,719.23
2016,4,15,14,45,937.0,91.0,1.8,14.0,758.5,914.85,697.26
2016,4,15,15,0,926.0,89.0,1.8,14.0,718.0,877.17,673.41
2016,4,15,15,15,911.0,86.5,1.75,13.5,672.0,833.36,645.75
2016,4,15,15,30,896.0,84.0,1.7,13.0,626.0,787.69,616.45
2016,4,15,15,45,875.0,81.5,1.65,13.0,575.0,736.06,581.3
2016,4,15,16,0,854.0,79.0,1.6,13.0,524.0,687.36,547.82
2016,4,15,16,15,827.5,76.0,1.55,12.5,471.0,630.04,507.04
2016,4,15,16,30,801.0,73.0,1.5,12.0,418.0,573.0,464.24
2016,4,15,16,45,763.5,68.5,1.45,12.0,362.5,508.81,413.62
2016,4,15,17,0,726.0,64.0,1.4,12.0,307.0,446.66,362.95
2016,4,15,17,15,672.5,58.0,1.3,11.5,252.5,378.04,305.81
2016,4,15,17,30,619.0,52.0,1.2,11.0,198.0,315.62,251.7
2016,4,15,17,45,535.5,44.0,1.2,10.5,147.0,244.01,189.18
2016,4,15,18,0,452.0,36.0,1.2,10.0,96.0,181.14,133.0
2016,4,15,18,15,301.0,24.5,1.2,9.5,56.5,107.97,68.39
2016,4,15,18,30,150.0,13.0,1.2,9.0,17.0,39.49,0.0
2016,4,15,18,45,75.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,16,5,45,154.5,14.0,0.7,5.5,27.0,13.76,0.0
2016,4,16,6,0,309.0,28.0,0.6,6.0,54.0,21.69,12.79
2016,4,16,6,15,421.0,38.5,0.5,6.5,101.0,28.56,20.18
2016,4,16,6,30,533.0,49.0,0.4,7.0,148.0,34.98,26.43
2016,4,16,6,45,601.5,56.0,0.35,8.0,202.0,71.2,38.24
2016,4,16,7,0,670.0,63.0,0.3,9.0,256.0,121.16,69.61
2016,4,16,7,15,714.5,68.5,0.25,9.5,311.5,176.26,113.08
2016,4,16,7,30,759.0,74.0,0.2,10.0,367.0,233.49,161.51
2016,4,16,7,45,790.0,78.0,0.15,11.0,421.5,290.24,210.47
2016,4,16,8,0,821.0,82.0,0.1,12.0,476.0,349.86,260.81
2016,4,16,8,15,843.5,85.5,0.15,12.5,528.0,408.26,309.8
2016,4,16,8,30,866.0,89.0,0.2,13.0,580.0,468.0,358.21
2016,4,16,8,45,882.5,91.5,0.3,14.0,627.5,526.58,403.79
2016,4,16,9,0,899.0,94.0,0.4,15.0,675.0,583.25,446.42
2016,4,16,9,15,911.5,96.5,0.4,15.0,718.0,637.35,486.31
2016,4,16,9,30,924.0,99.0,0.4,15.0,761.0,690.62,524.35
2016,4,16,9,45,935.5,99.5,0.45,15.5,798.0,740.17,558.01
2016,4,16,10,0,947.0,100.0,0.5,16.0,835.0,788.26,588.42
2016,4,16,10,15,954.0,101.5,0.5,16.5,865.0,832.18,614.75
2016,4,16,10,30,961.0,103.0,0.5,17.0,895.0,873.85,639.21
2016,4,16,10,45,963.5,105.0,0.55,17.5,916.5,909.81,660.71
2016,4,16,11,0,966.0,107.0,0.6,18.0,938.0,942.85,680.29
2016,4,16,11,15,968.5,107.5,0.6,18.0,952.0,971.33,697.16
2016,4,16,11,30,971.0,108.0,0.6,18.0,966.0,996.61,712.06
2016,4,16,11,45,974.0,107.0,0.65,18.0,972.5,1017.51,725.47
2016,4,16,12,0,977.0,106.0,0.7,18.0,979.0,1034.98,736.92
2016,4,16,12,15,976.0,105.5,0.7,18.0,976.5,1045.63,743.18
2016,4,16,12,30,975.0,105.0,0.7,18.0,974.0,1052.62,747.41
2016,4,16,12,45,976.0,102.5,0.75,18.5,964.0,1055.75,749.26
2016,4,16,13,0,977.0,100.0,0.8,19.0,954.0,1055.15,748.99
2016,4,16,13,15,973.0,99.5,0.8,19.0,935.5,1048.12,745.22
2016,4,16,13,30,969.0,99.0,0.8,19.0,917.0,1037.45,739.44
2016,4,16,13,45,962.5,98.5,0.85,19.0,890.5,1020.83,731.24
2016,4,16,14,0,956.0,98.0,0.9,19.0,864.0,1000.8,721.01
2016,4,16,14,15,948.0,96.5,0.9,18.5,830.5,975.03,707.49
2016,4,16,14,30,940.0,95.0,0.9,18.0,797.0,946.18,692.0
2016,4,16,14,45,928.5,93.0,0.9,18.0,757.0,910.84,670.95
2016,4,16,15,0,917.0,91.0,0.9,18.0,717.0,872.97,648.15
2016,4,16,15,15,902.5,89.0,0.9,17.5,671.5,830.38,623.15
2016,4,16,15,30,888.0,87.0,0.9,17.0,626.0,785.95,596.5
2016,4,16,15,45,870.0,83.5,0.9,17.0,576.5,735.68,564.22
2016,4,16,16,0,852.0,80.0,0.9,17.0,527.0,688.11,533.3
2016,4,16,16,15,826.5,76.5,0.9,16.5,473.5,630.93,494.55
2016,4,16,16,30,801.0,73.0,0.9,16.0,420.0,573.96,453.66
2016,4,16,16,45,766.5,68.5,0.9,15.5,365.5,511.4,406.9
2016,4,16,17,0,732.0,64.0,0.9,15.0,311.0,450.59,359.54
2016,4,16,17,15,679.5,58.5,0.85,14.0,256.5,382.62,304.91
2016,4,16,17,30,627.0,53.0,0.8,13.0,202.0,320.73,252.82
2016,4,16,17,45,541.0,45.0,0.8,12.0,150.5,247.71,190.54
2016,4,16,18,0,455.0,37.0,0.8,11.0,99.0,183.67,134.43
2016,4,16,18,15,311.5,25.0,0.85,10.5,59.0,111.33,71.23
2016,4,16,18,30,168.0,13.0,0.9,10.0,19.0,42.94,0.0
2016,4,16,18,45,84.0,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,14.0,0.9,9.5,28.0,10.61,0.0
2016,4,17,6,0,312.0,28.0,0.8,10.0,56.0,21.44,12.54
2016,4,17,6,15,419.5,38.5,0.75,10.5,103.0,28.3,19.61
2016,4,17,6,30,527.0,49.0,0.7,11.0,150.0,34.72,25.73
2016,4,17,6,45,588.5,57.0,0.65,11.5,202.5,73.52,39.25
2016,4,17,7,0,650.0,65.0,0.6,12.0,255.0,123.03,71.1
2016,4,17,7,15,695.0,70.5,0.6,12.5,310.0,174.64,111.77
2016,4,17,7,30,740.0,76.0,0.6,13.0,365.0,233.56,161.56
2016,4,17,7,45,768.5,81.5,0.6,14.0,418.5,289.96,210.3
2016,4,17,8,0,797.0,87.0,0.6,15.0,472.0,348.98,260.3
2016,4,17,8,15,820.5,90.5,0.6,15.5,523.5,406.47,308.3
2016,4,17,8,30,844.0,94.0,0.6,16.0,575.0,465.46,355.76
2016,4,17,8,45,859.0,97.5,0.6,16.5,622.5,521.39,399.26
2016,4,17,9,0,874.0,101.0,0.6,17.0,670.0,578.64,441.98
2016,4,17,9,15,887.5,103.5,0.6,17.5,712.0,632.13,480.51
2016,4,17,9,30,901.0,106.0,0.6,18.0,754.0,684.93,517.21
2016,4,17,9,45,914.0,106.0,0.6,18.5,791.0,734.02,549.89
2016,4,17,10,0,927.0,106.0,0.6,19.0,828.0,781.81,579.21
2016,4,17,10,15,934.0,107.5,0.6,19.5,857.5,824.94,604.91
2016,4,17,10,30,941.0,109.0,0.6,20.0,887.0,865.86,628.82
2016,4,17,10,45,947.5,109.0,0.6,20.5,909.5,902.47,649.65
2016,4,17,11,0,954.0,109.0,0.6,21.0,932.0,936.44,668.62
2016,4,17,11,15,957.0,109.5,0.6,21.0,946.0,964.99,685.37
2016,4,17,11,30,960.0,110.0,0.6,21.0,960.0,990.41,700.22
2016,4,17,11,45,962.5,109.0,0.6,21.5,966.5,1010.58,710.55
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,1027.36,718.9
2016,4,17,12,15,964.5,108.0,0.6,22.0,971.0,1038.81,725.54
2016,4,17,12,30,964.0,108.0,0.6,22.0,969.0,1046.66,730.2
2016,4,17,12,45,964.0,106.5,0.65,22.0,959.0,1049.79,733.41
2016,4,17,13,0,964.0,105.0,0.7,22.0,949.0,1049.26,734.61
2016,4,17,13,15,960.5,104.0,0.7,22.0,930.5,1042.2,730.88
2016,4,17,13,30,957.0,103.0,0.7,22.0,912.0,1031.54,725.18
2016,4,17,13,45,953.0,101.0,0.75,22.0,886.5,1015.78,717.67
2016,4,17,14,0,949.0,99.0,0.8,22.0,861.0,996.57,708.11
2016,4,17,14,15,941.5,97.5,0.8,21.5,828.0,971.36,695.14
2016,4,17,14,30,934.0,96.0,0.8,21.0,795.0,943.07,680.24
2016,4,17,14,45,925.5,93.0,0.85,21.0,756.5,909.35,661.47
2016,4,17,15,0,917.0,90.0,0.9,21.0,718.0,872.94,640.75
2016,4,17,15,15,903.5,87.5,0.85,20.5,673.0,830.57,615.38
2016,4,17,15,30,890.0,85.0,0.8,20.0,628.0,786.28,588.45
2016,4,17,15,45,873.5,81.5,0.8,20.0,579.0,737.0,557.35
2016,4,17,16,0,857.0,78.0,0.8,20.0,530.0,686.56,524.91
2016,4,17,16,15,832.5,75.0,0.75,19.0,477.0,634.09,490.63
2016,4,17,16,30,808.0,72.0,0.7,18.0,424.0,578.0,451.34
2016,4,17,16,45,774.5,67.5,0.7,17.5,369.5,515.64,405.48
2016,4,17,17,0,741.0,63.0,0.7,17.0,315.0,454.94,358.93
2016,4,17,17,15,690.5,57.5,0.7,16.0,260.5,387.39,305.65
2016,4,17,17,30,640.0,52.0,0.7,15.0,206.0,323.96,253.18
2016,4,17,17,45,558.5,44.0,0.75,14.0,154.0,253.32,193.42
2016,4,17,18,0,477.0,36.0,0.8,13.0,102.0,189.55,137.86
2016,4,17,18,15,335.5,25.0,0.8,12.5,61.5,117.31,75.32
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,48.87,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,171.0,14.5,0.45,11.5,30.5,10.91,0.0
2016,4,18,6,0,342.0,29.0,0.5,12.0,61.0,22.15,13.22
2016,4,18,6,15,448.0,39.0,0.45,12.5,109.0,28.52,19.7
2016,4,18,6,30,554.0,49.0,0.4,13.0,157.0,34.48,25.35
2016,4,18,6,45,621.5,55.5,0.35,13.5,211.5,76.13,39.35
2016,4,18,7,0,689.0,62.0,0.3,14.0,266.0,129.74,74.17
2016,4,18,7,15,731.5,67.0,0.3,14.0,321.5,182.53,115.85
2016,4,18,7,30,774.0,72.0,0.3,14.0,377.0,239.99,164.55
2016,4,18,7,45,803.0,76.5,0.3,14.5,431.5,297.56,214.25
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,357.73,265.24
2016,4,18,8,15,854.0,84.0,0.35,15.5,538.0,416.05,313.83
2016,4,18,8,30,876.0,87.0,0.4,16.0,590.0,477.68,363.21
2016,4,18,8,45,891.5,90.0,0.45,17.0,637.5,534.66,406.78
2016,4,18,9,0,907.0,93.0,0.5,18.0,685.0,591.61,448.61
2016,4,18,9,15,918.5,95.0,0.5,18.5,727.0,644.91,486.59
2016,4,18,9,30,930.0,97.0,0.5,19.0,769.0,697.25,522.56
2016,4,18,9,45,942.0,97.0,0.55,19.5,806.0,746.79,555.38
2016,4,18,10,0,954.0,97.0,0.6,20.0,843.0,794.88,585.36
2016,4,18,10,15,960.0,98.0,0.6,20.0,872.0,837.66,611.74
2016,4,18,10,30,966.0,99.0,0.6,20.0,901.0,878.07,636.35
2016,4,18,10,45,970.0,99.5,0.6,20.5,922.5,913.77,656.5
2016,4,18,11,0,974.0,100.0,0.6,21.0,944.0,946.6,674.68
2016,4,18,11,15,976.5,101.0,0.6,21.0,958.0,975.6,691.66
2016,4,18,11,30,979.0,102.0,0.6,21.0,972.0,1001.38,706.67
2016,4,18,11,45,979.0,102.0,0.6,21.5,977.5,1020.47,716.28
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,1036.05,723.88
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,1047.07,730.26
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,1054.44,734.63
2016,4,18,12,45,971.5,103.5,0.6,22.0,966.0,1055.34,735.31
2016,4,18,13,0,966.0,105.0,0.6,22.0,954.0,1052.56,734.02
2016,4,18,13,15,961.5,104.5,0.6,22.0,935.0,1045.0,730.05
2016,4,18,13,30,957.0,104.0,0.6,22.0,916.0,1033.86,724.11
2016,4,18,13,45,947.5,105.0,0.65,22.0,889.0,1016.07,715.45
2016,4,18,14,0,938.0,106.0,0.7,22.0,862.0,995.03,704.89
2016,4,18,14,15,929.5,104.5,0.7,22.0,828.5,969.1,690.25
2016,4,18,14,30,921.0,103.0,0.7,22.0,795.0,940.18,673.78
2016,4,18,14,45,902.5,104.0,0.75,22.0,753.5,902.5,652.66
2016,4,18,15,0,884.0,105.0,0.8,22.0,712.0,862.78,630.0
2016,4,18,15,15,869.0,102.5,0.8,22.0,667.0,824.9,607.38
2016,4,18,15,30,854.0,100.0,0.8,22.0,622.0,780.47,580.09
2016,4,18,15,45,826.0,99.0,0.8,22.0,571.0,726.65,546.07
2016,4,18,16,0,798.0,98.0,0.8,22.0,520.0,672.62,511.29
2016,4,18,16,15,597.5,126.5,0.8,21.0,425.0,540.93,417.93
2016,4,18,16,30,397.0,155.0,0.8,20.0,330.0,420.06,328.96
2016,4,18,16,45,363.5,142.0,0.8,19.5,286.5,368.17,290.7
2016,4,18,17,0,330.0,129.0,0.8,19.0,243.0,312.91,248.08
2016,4,18,17,15,303.5,109.5,0.8,17.5,200.0,262.85,209.0
2016,4,18,17,30,277.0,90.0,0.8,16.0,157.0,215.08,170.06
2016,4,18,17,45,231.5,70.5,0.8,14.5,117.0,163.14,126.52
2016,4,18,18,0,186.0,51.0,0.8,13.0,77.0,115.86,86.0
2016,4,18,18,15,93.0,33.5,0.75,12.5,46.5,64.59,42.71
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.65,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.0,30.5,12.13,0.0
2016,4,19,6,0,296.0,32.0,0.7,11.0,61.0,24.77,15.67
2016,4,19,6,15,400.0,43.0,0.6,11.5,108.0,31.92,22.83
2016,4,19,6,30,504.0,54.0,0.5,12.0,155.0,39.33,29.82
2016,4,19,6,45,580.5,60.0,0.45,13.0,209.0,79.75,43.15
2016,4,19,7,0,657.0,66.0,0.4,14.0,263.0,129.13,74.93
2016,4,19,7,15,700.5,71.0,0.35,14.0,318.0,180.63,115.82
2016,4,19,7,30,744.0,76.0,0.3,14.0,373.0,239.2,165.26
2016,4,19,7,45,777.5,79.5,0.3,14.5,427.5,295.47,213.62
2016,4,19,8,0,811.0,83.0,0.3,15.0,482.0,354.86,263.76
2016,4,19,8,15,833.0,86.5,0.3,15.5,533.0,412.5,311.36
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,471.43,358.2
2016,4,19,8,45,868.5,94.0,0.3,17.0,630.5,529.26,401.66
2016,4,19,9,0,882.0,98.0,0.3,18.0,677.0,584.89,441.69
2016,4,19,9,15,894.5,100.5,0.35,18.5,719.0,638.05,479.89
2016,4,19,9,30,907.0,103.0,0.4,19.0,761.0,690.4,516.34
2016,4,19,9,45,906.5,110.0,0.45,19.5,795.0,737.04,547.3
2016,4,19,10,0,906.0,117.0,0.5,20.0,829.0,781.34,574.82
2016,4,19,10,15,913.0,118.5,0.55,20.0,858.0,823.59,601.81
2016,4,19,10,30,920.0,120.0,0.6,20.0,887.0,863.7,627.24
2016,4,19,10,45,919.5,124.0,0.65,20.5,907.0,897.64,647.38
2016,4,19,11,0,919.0,128.0,0.7,21.0,927.0,928.64,665.62
2016,4,19,11,15,921.5,129.0,0.75,21.0,940.5,956.31,683.02
2016,4,19,11,30,924.0,130.0,0.8,21.0,954.0,980.96,698.62
2016,4,19,11,45,920.0,133.5,0.85,21.0,958.5,998.91,710.16
2016,4,19,12,0,916.0,137.0,0.9,21.0,963.0,1013.46,719.8
2016,4,19,12,15,668.5,264.5,0.9,20.5,866.5,926.48,666.11
2016,4,19,12,30,421.0,392.0,0.9,20.0,770.0,823.0,594.32
2016,4,19,12,45,454.5,382.0,0.9,20.0,786.0,849.63,614.05
2016,4,19,13,0,488.0,372.0,0.9,20.0,802.0,874.33,630.81
2016,4,19,13,15,691.5,254.5,0.9,19.5,850.5,951.77,688.33
2016,4,19,13,30,895.0,137.0,0.9,19.0,899.0,1010.28,725.95
2016,4,19,13,45,624.0,255.5,0.95,19.0,779.5,878.48,641.71
2016,4,19,14,0,353.0,374.0,1.0,19.0,660.0,732.13,539.71
2016,4,19,14,15,220.0,365.5,1.0,18.5,542.0,587.12,440.3
2016,4,19,14,30,87.0,357.0,1.0,18.0,424.0,446.68,338.86
2016,4,19,14,45,97.0,341.0,1.0,17.5,411.5,437.35,334.9
2016,4,19,15,0,107.0,325.0,1.0,17.0,399.0,427.14,329.2
2016,4,19,15,15,125.0,305.0,0.95,16.5,386.0,426.23,330.33
2016,4,19,15,30,143.0,285.0,0.9,16.0,373.0,415.24,323.94
2016,4,19,15,45,300.0,236.0,0.85,16.0,401.5,480.49,377.25
2016,4,19,16,0,457.0,187.0,0.8,16.0,430.0,532.16,418.26
2016,4,19,16,15,297.0,188.0,0.75,15.5,339.5,402.01,318.97
2016,4,19,16,30,137.0,189.0,0.7,15.0,249.0,286.96,229.22
2016,4,19,16,45,394.5,136.0,0.65,14.5,278.5,379.28,305.59
2016,4,19,17,0,652.0,83.0,0.6,14.0,308.0,435.33,348.3
2016,4,19,17,15,597.0,75.0,0.6,13.5,254.5,367.34,292.82
2016,4,19,17,30,542.0,67.0,0.6,13.0,201.0,304.11,240.23
2016,4,19,17,45,474.0,55.5,0.6,12.5,151.5,237.74,183.58
2016,4,19,18,0,406.0,44.0,0.6,12.0,102.0,178.4,131.55
2016,4,19,18,15,271.0,30.0,0.6,11.5,62.0,108.0,71.72
2016,4,19,18,30,136.0,16.0,0.6,11.0,22.0,46.7,0.0
2016,4,19,18,45,68.0,8.0,0.65,10.5,11.0,16.8,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.7,8.5,33.5,12.43,0.28
2016,4,20,6,0,336.0,33.0,0.7,9.0,67.0,25.48,16.58
2016,4,20,6,15,438.0,43.0,0.6,9.5,115.0,31.67,22.86
2016,4,20,6,30,540.0,53.0,0.5,10.0,163.0,40.37,31.04
2016,4,20,6,45,614.5,58.0,0.45,10.5,218.0,82.11,43.8
2016,4,20,7,0,689.0,63.0,0.4,11.0,273.0,135.21,79.38
2016,4,20,7,15,730.5,68.0,0.4,11.5,328.0,187.98,121.91
2016,4,20,7,30,772.0,73.0,0.4,12.0,383.0,245.31,170.91
2016,4,20,7,45,803.5,76.0,0.4,13.0,438.0,302.14,220.01
2016,4,20,8,0,835.0,79.0,0.4,14.0,493.0,361.84,270.42
2016,4,20,8,15,855.5,82.0,0.4,14.5,544.0,419.68,318.54
2016,4,20,8,30,876.0,85.0,0.4,15.0,595.0,480.71,367.2
2016,4,20,8,45,890.0,88.0,0.45,15.5,641.5,536.83,410.94
2016,4,20,9,0,904.0,91.0,0.5,16.0,688.0,592.76,453.02
2016,4,20,9,15,915.5,93.0,0.5,16.0,730.0,645.79,491.94
2016,4,20,9,30,927.0,95.0,0.5,16.0,772.0,697.86,528.98
2016,4,20,9,45,936.0,96.5,0.55,16.5,807.5,746.51,561.25
2016,4,20,10,0,945.0,98.0,0.6,17.0,843.0,793.5,590.87
2016,4,20,10,15,951.0,99.5,0.6,17.0,872.0,836.28,617.59
2016,4,20,10,30,957.0,101.0,0.6,17.0,901.0,876.74,642.52
2016,4,20,10,45,954.0,106.0,0.65,17.5,920.5,910.6,662.76
2016,4,20,11,0,951.0,111.0,0.7,18.0,940.0,941.27,680.94
2016,4,20,11,15,953.0,112.0,0.7,18.0,954.0,969.14,697.57
2016,4,20,11,30,955.0,113.0,0.7,18.0,968.0,993.86,712.23
2016,4,20,11,45,951.0,116.5,0.75,18.0,972.0,1012.25,724.13
2016,4,20,12,0,947.0,120.0,0.8,18.0,976.0,1027.12,734.05
2016,4,20,12,15,946.0,119.5,0.8,18.0,973.0,1037.25,740.08
2016,4,20,12,30,945.0,119.0,0.8,18.0,970.0,1043.85,744.12
2016,4,20,12,45,944.5,117.0,0.85,18.0,959.5,1045.83,746.63
2016,4,20,13,0,944.0,115.0,0.9,18.0,949.0,1044.21,747.1
2016,4,20,13,15,939.5,114.5,0.9,18.0,930.5,1036.69,743.0
2016,4,20,13,30,935.0,114.0,0.9,18.0,912.0,1025.68,736.93
2016,4,20,13,45,928.0,113.0,0.9,18.0,885.5,1008.34,727.06
2016,4,20,14,0,921.0,112.0,0.9,18.0,859.0,987.74,715.29
2016,4,20,14,15,912.5,110.5,0.9,17.5,825.5,962.09,701.7
2016,4,20,14,30,904.0,109.0,0.9,17.0,792.0,933.52,686.21
2016,4,20,14,45,890.0,107.5,0.95,17.0,752.0,897.41,665.35
2016,4,20,15,0,876.0,106.0,1.0,17.0,712.0,859.05,642.77
2016,4,20,15,15,860.5,103.5,0.95,16.5,667.0,820.99,619.71
2016,4,20,15,30,845.0,101.0,0.9,16.0,622.0,776.44,591.91
2016,4,20,15,45,824.0,98.0,0.9,16.0,572.5,725.85,559.17
2016,4,20,16,0,803.0,95.0,0.9,16.0,523.0,674.56,525.35
2016,4,20,16,15,593.5,127.5,0.85,15.5,427.0,540.64,426.71
2016,4,20,16,30,384.0,160.0,0.8,15.0,331.0,418.27,333.54
2016,4,20,16,45,529.0,118.0,0.8,14.5,320.5,435.19,349.4
2016,4,20,17,0,674.0,76.0,0.8,14.0,310.0,439.51,352.42
2016,4,20,17,15,620.0,69.0,0.75,13.0,256.5,371.99,297.82
2016,4,20,17,30,566.0,62.0,0.7,12.0,203.0,309.11,245.41
2016,4,20,17,45,485.0,53.0,0.65,11.5,153.0,239.55,185.85
2016,4,20,18,0,404.0,44.0,0.6,11.0,103.0,178.35,132.3
2016,4,20,18,15,273.5,30.5,0.6,10.5,63.5,109.44,73.59
2016,4,20,18,30,143.0,17.0,0.6,10.0,24.0,49.54,1.9
2016,4,20,18,45,71.5,8.5,0.6,9.5,12.0,17.84,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,66.0,19.5,0.35,9.5,26.5,16.5,3.93
2016,4,21,6,0,132.0,39.0,0.3,10.0,53.0,32.06,22.38
2016,4,21,6,15,186.5,58.0,0.25,10.5,90.0,46.67,36.21
2016,4,21,6,30,241.0,77.0,0.2,11.0,127.0,63.29,51.46
2016,4,21,6,45,276.0,96.5,0.2,11.5,169.5,98.12,68.56
2016,4,21,7,0,311.0,116.0,0.2,12.0,212.0,137.23,97.0
2016,4,21,7,15,348.0,129.0,0.25,12.0,255.5,172.56,124.77
2016,4,21,7,30,385.0,142.0,0.3,12.0,299.0,215.0,159.78
2016,4,21,7,45,352.0,171.5,0.35,12.5,329.5,257.72,196.86
2016,4,21,8,0,319.0,201.0,0.4,13.0,360.0,294.18,227.71
2016,4,21,8,15,263.5,233.0,0.45,13.0,373.5,320.19,249.86
2016,4,21,8,30,208.0,265.0,0.5,13.0,387.0,341.74,267.33
2016,4,21,8,45,154.5,286.5,0.55,13.5,381.5,347.27,271.18
2016,4,21,9,0,101.0,308.0,0.6,14.0,376.0,348.06,270.8
2016,4,21,9,15,104.0,329.5,0.65,14.0,403.0,376.75,292.28
2016,4,21,9,30,107.0,351.0,0.7,14.0,430.0,405.67,313.47
2016,4,21,9,45,156.0,372.0,0.75,14.0,492.5,466.91,359.18
2016,4,21,10,0,205.0,393.0,0.8,14.0,555.0,532.03,406.74
2016,4,21,10,15,166.5,407.5,0.8,14.0,542.0,526.61,400.88
2016,4,21,10,30,128.0,422.0,0.8,14.0,529.0,518.02,393.32
2016,4,21,10,45,141.0,435.0,0.85,14.5,556.0,548.52,414.79
2016,4,21,11,0,154.0,448.0,0.9,15.0,583.0,579.49,435.99
2016,4,21,11,15,172.5,455.5,0.9,15.0,609.0,610.23,457.49
2016,4,21,11,30,191.0,463.0,0.9,15.0,635.0,641.3,479.05
2016,4,21,11,45,200.0,458.5,0.9,15.0,639.5,651.39,485.97
2016,4,21,12,0,209.0,454.0,0.9,15.0,644.0,660.9,492.75
2016,4,21,12,15,232.5,455.5,0.9,15.0,666.5,689.86,513.21
2016,4,21,12,30,256.0,457.0,0.9,15.0,689.0,725.22,537.53
2016,4,21,12,45,273.0,440.0,0.95,15.0,684.5,727.74,540.44
2016,4,21,13,0,290.0,423.0,1.0,15.0,680.0,728.92,542.89
2016,4,21,13,15,211.5,428.0,1.0,15.0,614.0,650.82,487.4
2016,4,21,13,30,133.0,433.0,1.0,15.0,548.0,580.65,436.92
2016,4,21,13,45,72.0,330.5,1.05,15.5,393.0,405.17,310.28
2016,4,21,14,0,11.0,228.0,1.1,16.0,238.0,234.53,180.89
2016,4,21,14,15,88.5,301.0,1.1,15.5,369.0,388.64,302.39
2016,4,21,14,30,166.0,374.0,1.1,15.0,500.0,544.59,418.44
2016,4,21,14,45,95.0,318.0,1.15,15.0,389.5,410.49,318.19
2016,4,21,15,0,24.0,262.0,1.2,15.0,279.0,280.93,219.37
2016,4,21,15,15,162.5,266.5,1.2,14.5,368.5,414.4,327.7
2016,4,21,15,30,301.0,271.0,1.2,14.0,458.0,530.5,417.96
2016,4,21,15,45,313.0,245.0,1.2,14.0,426.0,500.34,395.88
2016,4,21,16,0,325.0,219.0,1.2,14.0,394.0,468.23,373.21
2016,4,21,16,15,166.5,185.0,1.15,13.5,274.5,306.53,247.17
2016,4,21,16,30,8.0,151.0,1.1,13.0,155.0,155.02,123.86
2016,4,21,16,45,359.5,108.5,1.1,13.0,235.5,329.84,271.18
2016,4,21,17,0,711.0,66.0,1.1,13.0,316.0,446.48,361.94
2016,4,21,17,15,660.0,60.5,1.0,12.5,262.0,380.07,305.89
2016,4,21,17,30,609.0,55.0,0.9,12.0,208.0,319.49,254.13
2016,4,21,17,45,531.0,47.5,0.85,11.5,158.0,250.34,194.42
2016,4,21,18,0,453.0,40.0,0.8,11.0,108.0,189.22,140.38
2016,4,21,18,15,226.5,33.0,0.8,10.5,67.0,100.16,68.19
2016,4,21,18,30,0.0,26.0,0.8,10.0,26.0,27.06,2.56
2016,4,21,18,45,0.0,13.0,0.8,9.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,8.5,1.5,1.44,0.0
2016,4,22,6,0,0.0,3.0,1.5,9.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,4,22,6,30,0.0,7.0,1.5,9.0,7.0,6.75,0.23
2016,4,22,6,45,0.0,9.0,1.55,9.5,9.0,8.68,1.93
2016,4,22,7,0,0.0,11.0,1.6,10.0,11.0,10.61,3.6
2016,4,22,7,15,0.0,13.5,1.6,10.0,13.5,13.02,5.69
2016,4,22,7,30,0.0,16.0,1.6,10.0,16.0,15.44,7.75
2016,4,22,7,45,0.0,18.0,1.65,10.0,18.0,17.37,9.37
2016,4,22,8,0,0.0,20.0,1.7,10.0,20.0,19.31,10.98
2016,4,22,8,15,18.5,128.0,1.7,10.0,139.0,129.57,103.93
2016,4,22,8,30,37.0,236.0,1.7,10.0,258.0,239.01,192.81
2016,4,22,8,45,18.5,143.5,1.7,10.5,154.5,147.02,117.19
2016,4,22,9,0,0.0,51.0,1.7,11.0,51.0,49.33,35.91
2016,4,22,9,15,1.5,104.5,1.7,11.0,106.0,102.04,79.74
2016,4,22,9,30,3.0,158.0,1.7,11.0,161.0,154.58,122.44
2016,4,22,9,45,1.5,143.0,1.75,11.0,144.5,139.37,109.71
2016,4,22,10,0,0.0,128.0,1.8,11.0,128.0,123.93,96.96
2016,4,22,10,15,1.5,136.0,1.85,11.0,137.5,132.91,104.21
2016,4,22,10,30,3.0,144.0,1.9,11.0,147.0,142.02,111.51
2016,4,22,10,45,145.5,288.0,1.95,11.5,416.0,408.03,324.86
2016,4,22,11,0,288.0,432.0,2.0,12.0,685.0,684.18,528.48
2016,4,22,11,15,203.5,445.0,2.05,12.0,625.5,627.77,483.25
2016,4,22,11,30,119.0,458.0,2.1,12.0,566.0,570.15,439.1
2016,4,22,11,45,69.0,387.5,2.15,12.0,451.0,451.05,350.62
2016,4,22,12,0,19.0,317.0,2.2,12.0,336.0,328.86,257.03
2016,4,22,12,15,168.5,379.5,2.25,11.5,533.0,550.12,430.78
2016,4,22,12,30,318.0,442.0,2.3,11.0,730.0,770.19,592.95
2016,4,22,12,45,181.0,417.5,2.35,11.0,581.5,607.22,470.94
2016,4,22,13,0,44.0,393.0,2.4,11.0,433.0,441.63,344.55
2016,4,22,13,15,31.0,343.0,2.4,10.5,371.0,377.77,297.38
2016,4,22,13,30,18.0,293.0,2.4,10.0,309.0,306.53,242.85
2016,4,22,13,45,31.0,324.0,2.4,10.0,350.5,359.18,284.85
2016,4,22,14,0,44.0,355.0,2.4,10.0,392.0,404.75,320.51
2016,4,22,14,15,34.0,320.5,2.3,10.0,348.5,359.12,285.1
2016,4,22,14,30,24.0,286.0,2.2,10.0,305.0,305.57,243.56
2016,4,22,14,45,444.5,198.0,2.15,10.0,508.5,612.15,494.28
2016,4,22,15,0,865.0,110.0,2.1,10.0,712.0,860.78,677.49
2016,4,22,15,15,648.5,174.5,2.1,10.0,610.0,730.45,582.02
2016,4,22,15,30,432.0,239.0,2.1,10.0,508.0,605.38,485.82
2016,4,22,15,45,216.0,189.5,2.1,10.0,324.0,367.62,300.69
2016,4,22,16,0,0.0,140.0,2.1,10.0,140.0,137.38,109.93
2016,4,22,16,15,158.5,157.0,2.1,9.5,228.0,270.51,224.97
2016,4,22,16,30,317.0,174.0,2.1,9.0,316.0,386.56,321.23
2016,4,22,16,45,300.5,155.5,2.1,9.0,277.0,342.44,284.71
2016,4,22,17,0,284.0,137.0,2.1,9.0,238.0,299.33,248.99
2016,4,22,17,15,266.5,115.5,1.95,8.5,198.0,253.49,210.34
2016,4,22,17,30,249.0,94.0,1.8,8.0,158.0,209.0,171.73
2016,4,22,17,45,340.5,69.5,1.7,8.0,134.5,206.07,164.97
2016,4,22,18,0,432.0,45.0,1.6,8.0,111.0,188.85,143.2
2016,4,22,18,15,293.0,33.0,1.5,7.5,69.5,117.44,81.41
2016,4,22,18,30,154.0,21.0,1.4,7.0,28.0,56.41,14.37
2016,4,22,18,45,77.0,10.5,1.35,7.0,14.0,20.75,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,162.5,19.0,1.05,6.5,37.5,14.22,4.55
2016,4,23,6,0,325.0,38.0,1.1,7.0,75.0,29.53,20.59
2016,4,23,6,15,424.0,48.0,1.15,7.0,123.0,35.49,26.65
2016,4,23,6,30,523.0,58.0,1.2,7.0,171.0,49.96,32.07
2016,4,23,6,45,582.5,65.5,1.3,7.5,223.5,92.39,52.73
2016,4,23,7,0,642.0,73.0,1.4,8.0,276.0,141.78,88.0
2016,4,23,7,15,455.5,118.0,1.35,8.5,275.0,185.31,133.65
2016,4,23,7,30,269.0,163.0,1.3,9.0,274.0,209.79,162.68
2016,4,23,7,45,261.5,188.5,1.3,9.5,308.0,247.43,194.99
2016,4,23,8,0,254.0,214.0,1.3,10.0,342.0,284.34,225.85
2016,4,23,8,15,192.5,242.0,1.3,10.0,345.0,302.35,241.66
2016,4,23,8,30,131.0,270.0,1.3,10.0,348.0,311.68,249.42
2016,4,23,8,45,148.5,293.5,1.3,10.5,388.5,351.29,279.97
2016,4,23,9,0,166.0,317.0,1.3,11.0,429.0,392.64,311.16
2016,4,23,9,15,531.5,211.5,1.25,11.0,599.0,527.74,418.98
2016,4,23,9,30,897.0,106.0,1.2,11.0,769.0,694.98,546.3
2016,4,23,9,45,466.5,218.5,1.2,11.5,564.5,540.48,425.21
2016,4,23,10,0,36.0,331.0,1.2,12.0,360.0,346.95,270.06
2016,4,23,10,15,172.0,367.5,1.2,12.0,512.5,492.85,384.06
2016,4,23,10,30,308.0,404.0,1.2,12.0,665.0,649.52,498.68
2016,4,23,10,45,393.5,386.0,1.25,12.5,727.5,717.14,546.21
2016,4,23,11,0,479.0,368.0,1.3,13.0,790.0,791.29,598.15
2016,4,23,11,15,397.0,403.5,1.3,13.0,757.0,764.76,576.55
2016,4,23,11,30,315.0,439.0,1.3,13.0,724.0,736.44,554.56
2016,4,23,11,45,348.5,426.0,1.3,13.0,743.0,763.7,574.71
2016,4,23,12,0,382.0,413.0,1.3,13.0,762.0,790.49,593.85
2016,4,23,12,15,397.5,397.5,1.3,13.0,759.5,796.47,598.45
2016,4,23,12,30,413.0,382.0,1.3,13.0,757.0,806.85,606.2
2016,4,23,12,45,298.0,419.5,1.3,13.5,688.5,731.19,549.85
2016,4,23,13,0,183.0,457.0,1.3,14.0,620.0,652.51,491.3
2016,4,23,13,15,213.0,443.5,1.3,14.0,629.5,668.8,504.97
2016,4,23,13,30,243.0,430.0,1.3,14.0,639.0,683.73,516.76
2016,4,23,13,45,291.0,404.5,1.35,14.0,647.5,709.95,537.5
2016,4,23,14,0,339.0,379.0,1.4,14.0,656.0,725.17,550.64
2016,4,23,14,15,617.5,243.5,1.45,13.5,724.0,843.49,643.65
2016,4,23,14,30,896.0,108.0,1.5,13.0,792.0,928.04,704.0
2016,4,23,14,45,880.0,108.0,1.6,13.0,751.5,891.94,681.16
2016,4,23,15,0,864.0,108.0,1.7,13.0,711.0,853.76,657.99
2016,4,23,15,15,553.5,195.5,1.7,12.5,573.0,672.59,529.87
2016,4,23,15,30,243.0,283.0,1.7,12.0,435.0,490.76,390.12
2016,4,23,15,45,166.5,260.0,1.75,12.0,360.0,400.89,321.86
2016,4,23,16,0,90.0,237.0,1.8,12.0,285.0,309.38,249.69
2016,4,23,16,15,85.5,214.5,1.8,11.5,257.0,279.42,227.24
2016,4,23,16,30,81.0,192.0,1.8,11.0,229.0,249.64,204.19
2016,4,23,16,45,365.5,136.5,1.8,11.0,270.5,364.85,301.66
2016,4,23,17,0,650.0,81.0,1.8,11.0,312.0,435.03,357.57
2016,4,23,17,15,596.0,74.5,1.75,10.5,259.5,369.13,301.95
2016,4,23,17,30,542.0,68.0,1.7,10.0,207.0,307.85,249.22
2016,4,23,17,45,453.5,59.0,1.65,9.5,157.0,236.55,187.32
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,174.33,132.45
2016,4,23,18,15,242.5,35.5,1.55,8.5,67.5,107.35,74.96
2016,4,23,18,30,120.0,21.0,1.5,8.0,28.0,50.38,16.1
2016,4,23,18,45,60.0,10.5,1.45,8.0,14.0,18.52,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
