Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,92.5,24.0,1.7,7.5,35.0,20.15,9.54
2016,4,24,6,0,185.0,48.0,1.8,8.0,70.0,38.99,28.91
2016,4,24,6,15,276.5,64.0,1.8,8.0,115.5,48.31,38.11
2016,4,24,6,30,368.0,80.0,1.8,8.0,161.0,67.18,47.72
2016,4,24,6,45,348.5,102.0,1.85,8.0,195.0,107.82,74.49
2016,4,24,7,0,329.0,124.0,1.9,8.0,229.0,149.38,108.47
2016,4,24,7,15,390.5,129.0,1.85,8.0,276.0,183.87,135.66
2016,4,24,7,30,452.0,134.0,1.8,8.0,323.0,227.94,172.68
2016,4,24,7,45,384.5,170.0,1.8,8.5,345.0,267.07,209.33
2016,4,24,8,0,317.0,206.0,1.8,9.0,367.0,300.58,239.5
2016,4,24,8,15,278.5,236.5,1.8,9.0,388.5,331.63,266.12
2016,4,24,8,30,240.0,267.0,1.8,9.0,410.0,360.1,289.49
2016,4,24,8,45,204.0,293.0,1.8,9.5,421.5,379.89,304.58
2016,4,24,9,0,168.0,319.0,1.8,10.0,433.0,395.97,316.05
2016,4,24,9,15,353.5,290.0,1.75,10.5,547.0,493.11,392.58
2016,4,24,9,30,539.0,261.0,1.7,11.0,661.0,607.08,479.37
2016,4,24,9,45,728.5,188.5,1.7,11.5,755.5,697.29,547.74
2016,4,24,10,0,918.0,116.0,1.7,12.0,850.0,798.62,619.93
2016,4,24,10,15,924.5,117.0,1.65,12.0,879.0,840.1,646.33
2016,4,24,10,30,931.0,118.0,1.6,12.0,908.0,879.37,671.48
2016,4,24,10,45,520.0,280.5,1.6,12.5,724.0,724.36,557.15
2016,4,24,11,0,109.0,443.0,1.6,13.0,540.0,532.09,406.87
2016,4,24,11,15,72.0,413.0,1.65,13.0,477.5,473.47,364.52
2016,4,24,11,30,35.0,383.0,1.7,13.0,415.0,412.41,318.44
2016,4,24,11,45,29.0,362.5,1.8,13.5,389.5,388.13,300.1
2016,4,24,12,0,23.0,342.0,1.9,14.0,364.0,357.54,276.71
2016,4,24,12,15,25.0,350.0,1.95,13.5,373.5,374.73,290.51
2016,4,24,12,30,27.0,358.0,2.0,13.0,383.0,386.16,299.81
2016,4,24,12,45,58.5,399.5,2.15,13.0,452.5,461.15,357.54
2016,4,24,13,0,90.0,441.0,2.3,13.0,522.0,536.77,414.53
2016,4,24,13,15,268.0,401.0,2.35,13.0,633.5,685.81,529.3
2016,4,24,13,30,446.0,361.0,2.4,13.0,745.0,822.86,631.21
2016,4,24,13,45,423.0,357.5,2.45,13.0,713.5,793.68,609.93
2016,4,24,14,0,400.0,354.0,2.5,13.0,682.0,756.07,584.2
2016,4,24,14,15,424.5,328.5,2.55,12.5,664.5,753.01,585.39
2016,4,24,14,30,449.0,303.0,2.6,12.0,647.0,739.83,579.21
2016,4,24,14,45,441.0,290.0,2.65,11.5,613.5,708.33,558.65
2016,4,24,15,0,433.0,277.0,2.7,11.0,580.0,675.59,536.98
2016,4,24,15,15,432.0,259.0,2.7,10.5,545.5,642.18,514.5
2016,4,24,15,30,431.0,241.0,2.7,10.0,511.0,607.34,490.51
2016,4,24,15,45,550.5,196.5,2.75,10.0,513.5,632.18,513.55
2016,4,24,16,0,670.0,152.0,2.8,10.0,516.0,648.78,529.26
2016,4,24,16,15,638.5,144.5,2.75,9.5,464.0,590.68,485.17
2016,4,24,16,30,607.0,137.0,2.7,9.0,412.0,533.67,441.27
2016,4,24,16,45,572.5,126.5,2.7,8.5,360.0,471.29,391.98
2016,4,24,17,0,538.0,116.0,2.7,8.0,308.0,413.61,344.85
2016,4,24,17,15,479.5,104.5,2.65,7.5,255.5,346.2,288.13
2016,4,24,17,30,421.0,93.0,2.6,7.0,203.0,284.19,234.42
2016,4,24,17,45,355.0,77.0,2.6,7.0,155.0,220.31,177.8
2016,4,24,18,0,289.0,61.0,2.6,7.0,107.0,163.38,126.66
2016,4,24,18,15,182.0,42.5,2.55,6.5,67.5,100.81,72.52
2016,4,24,18,30,75.0,24.0,2.5,6.0,28.0,43.26,16.43
2016,4,24,18,45,37.5,12.0,2.5,6.0,14.0,16.97,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,45.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,90.0,11.0,1.5,4.0,13.0,10.81,0.0
2016,4,25,5,45,260.0,22.5,1.55,4.5,50.0,17.14,7.94
2016,4,25,6,0,430.0,34.0,1.6,5.0,87.0,25.24,17.06
2016,4,25,6,15,522.0,42.0,1.65,5.5,137.5,29.67,21.56
2016,4,25,6,30,614.0,50.0,1.7,6.0,188.0,51.31,29.59
2016,4,25,6,45,676.0,55.0,1.75,6.5,243.5,96.89,52.29
2016,4,25,7,0,738.0,60.0,1.8,7.0,299.0,149.74,90.82
2016,4,25,7,15,775.0,64.0,1.8,7.0,354.5,203.89,137.36
2016,4,25,7,30,812.0,68.0,1.8,7.0,410.0,261.97,189.81
2016,4,25,7,45,838.5,71.5,1.85,7.5,464.0,320.07,242.79
2016,4,25,8,0,865.0,75.0,1.9,8.0,518.0,383.1,298.9
2016,4,25,8,15,885.0,77.5,1.9,8.0,570.0,441.52,350.5
2016,4,25,8,30,905.0,80.0,1.9,8.0,622.0,500.84,401.3
2016,4,25,8,45,919.0,82.5,1.9,8.5,669.0,557.69,447.79
2016,4,25,9,0,933.0,85.0,1.9,9.0,716.0,614.29,492.43
2016,4,25,9,15,944.5,87.0,1.9,9.0,758.5,668.36,534.6
2016,4,25,9,30,956.0,89.0,1.9,9.0,801.0,721.41,574.83
2016,4,25,9,45,963.5,91.0,1.95,9.5,837.0,770.36,608.29
2016,4,25,10,0,971.0,93.0,2.0,10.0,873.0,817.47,639.76
2016,4,25,10,15,977.0,94.5,2.0,10.0,902.0,860.84,668.92
2016,4,25,10,30,983.0,96.0,2.0,10.0,931.0,901.82,696.15
2016,4,25,10,45,987.0,97.0,2.05,10.5,952.5,938.02,719.13
2016,4,25,11,0,991.0,98.0,2.1,11.0,974.0,971.32,740.02
2016,4,25,11,15,993.0,98.5,2.1,11.0,987.5,999.27,758.0
2016,4,25,11,30,995.0,99.0,2.1,11.0,1001.0,1023.94,773.81
2016,4,25,11,45,994.5,99.5,2.15,11.5,1006.0,1042.87,785.08
2016,4,25,12,0,994.0,100.0,2.2,12.0,1011.0,1058.23,794.1
2016,4,25,12,15,993.0,100.0,2.2,12.0,1008.0,1068.98,801.02
2016,4,25,12,30,992.0,100.0,2.2,12.0,1005.0,1076.05,805.69
2016,4,25,12,45,981.0,105.0,2.2,12.0,991.5,1074.84,805.09
2016,4,25,13,0,970.0,110.0,2.2,12.0,978.0,1069.97,802.33
2016,4,25,13,15,966.0,109.0,2.2,12.0,959.0,1062.08,797.74
2016,4,25,13,30,962.0,108.0,2.2,12.0,940.0,1050.6,790.94
2016,4,25,13,45,956.5,106.5,2.2,12.0,913.5,1033.64,780.65
2016,4,25,14,0,951.0,105.0,2.2,12.0,887.0,1013.3,768.24
2016,4,25,14,15,942.5,103.5,2.15,12.0,853.0,986.93,751.24
2016,4,25,14,30,934.0,102.0,2.1,12.0,819.0,957.56,732.29
2016,4,25,14,45,923.5,100.0,2.1,12.0,779.5,923.06,710.39
2016,4,25,15,0,913.0,98.0,2.1,12.0,740.0,886.05,686.65
2016,4,25,15,15,898.5,95.5,2.1,11.5,694.5,842.92,659.61
2016,4,25,15,30,884.0,93.0,2.1,11.0,649.0,797.98,630.88
2016,4,25,15,45,865.5,90.0,2.1,11.0,599.0,751.95,599.76
2016,4,25,16,0,847.0,87.0,2.1,11.0,549.0,700.73,564.31
2016,4,25,16,15,821.5,83.5,2.05,10.5,496.0,643.65,523.56
2016,4,25,16,30,796.0,80.0,2.0,10.0,443.0,586.8,480.59
2016,4,25,16,45,761.0,75.5,2.0,10.0,388.0,524.02,430.93
2016,4,25,17,0,726.0,71.0,2.0,10.0,333.0,463.05,381.07
2016,4,25,17,15,675.5,65.5,1.95,9.5,278.5,397.49,326.28
2016,4,25,17,30,625.0,60.0,1.9,9.0,224.0,334.67,271.87
2016,4,25,17,45,544.0,52.5,1.85,8.5,172.0,263.2,209.12
2016,4,25,18,0,463.0,45.0,1.8,8.0,120.0,199.99,152.37
2016,4,25,18,15,333.0,33.5,1.7,7.5,77.0,129.03,90.76
2016,4,25,18,30,203.0,22.0,1.6,7.0,34.0,69.02,30.24
2016,4,25,18,45,101.5,11.0,1.55,6.5,17.0,24.97,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,5.0,10.0,9.83,0.0
2016,4,26,5,45,70.5,27.5,0.8,5.5,36.5,22.95,13.02
2016,4,26,6,0,141.0,45.0,0.8,6.0,63.0,36.75,27.38
2016,4,26,6,15,181.5,65.0,0.8,6.5,99.5,51.91,41.73
2016,4,26,6,30,222.0,85.0,0.8,7.0,136.0,73.7,54.74
2016,4,26,6,45,257.5,101.5,0.85,7.5,175.0,105.62,75.82
2016,4,26,7,0,293.0,118.0,0.9,8.0,214.0,141.66,103.25
2016,4,26,7,15,347.5,132.5,0.9,8.5,265.5,180.78,134.29
2016,4,26,7,30,402.0,147.0,0.9,9.0,317.0,229.27,174.22
2016,4,26,7,45,583.5,124.5,0.9,9.5,407.0,289.9,221.44
2016,4,26,8,0,765.0,102.0,0.9,10.0,497.0,371.43,286.72
2016,4,26,8,15,787.0,106.0,0.85,10.0,546.5,427.01,333.71
2016,4,26,8,30,809.0,110.0,0.8,10.0,596.0,483.94,380.35
2016,4,26,8,45,821.5,115.0,0.8,10.5,641.0,537.92,422.76
2016,4,26,9,0,834.0,120.0,0.8,11.0,686.0,591.75,463.51
2016,4,26,9,15,847.0,122.5,0.8,11.0,727.0,643.08,501.99
2016,4,26,9,30,860.0,125.0,0.8,11.0,768.0,693.79,538.92
2016,4,26,9,45,861.0,131.5,0.8,11.5,800.5,739.02,569.64
2016,4,26,10,0,862.0,138.0,0.8,12.0,833.0,782.19,596.87
2016,4,26,10,15,869.0,140.0,0.8,12.0,861.0,823.44,623.49
2016,4,26,10,30,876.0,142.0,0.8,12.0,889.0,860.67,647.15
2016,4,26,10,45,677.0,258.5,0.85,12.5,844.5,838.47,629.26
2016,4,26,11,0,478.0,375.0,0.9,13.0,800.0,799.12,596.35
2016,4,26,11,15,678.5,264.0,0.95,13.0,876.5,886.77,662.56
2016,4,26,11,30,879.0,153.0,1.0,13.0,953.0,971.66,718.29
2016,4,26,11,45,873.5,158.0,1.05,13.0,956.5,993.37,731.77
2016,4,26,12,0,868.0,163.0,1.1,13.0,960.0,1007.48,741.38
2016,4,26,12,15,651.5,280.5,1.15,13.0,878.5,931.64,691.77
2016,4,26,12,30,435.0,398.0,1.2,13.0,797.0,845.58,629.24
2016,4,26,12,45,437.0,391.5,1.3,13.0,788.0,845.08,631.76
2016,4,26,13,0,439.0,385.0,1.4,13.0,779.0,842.65,631.9
2016,4,26,13,15,646.5,270.0,1.4,13.0,837.5,928.54,697.22
2016,4,26,13,30,854.0,155.0,1.4,13.0,896.0,1002.23,746.26
2016,4,26,13,45,853.5,149.5,1.45,13.0,871.5,987.25,737.06
2016,4,26,14,0,853.0,144.0,1.5,13.0,847.0,969.03,726.96
2016,4,26,14,15,843.5,142.0,1.55,12.5,814.5,943.07,713.02
2016,4,26,14,30,834.0,140.0,1.6,12.0,782.0,914.43,697.2
2016,4,26,14,45,824.5,136.0,1.65,12.0,744.0,881.15,676.77
2016,4,26,15,0,815.0,132.0,1.7,12.0,706.0,845.55,654.54
2016,4,26,15,15,798.5,128.5,1.7,11.5,662.5,802.64,627.51
2016,4,26,15,30,782.0,125.0,1.7,11.0,619.0,758.29,599.06
2016,4,26,15,45,767.0,119.0,1.75,11.0,572.0,713.6,569.22
2016,4,26,16,0,752.0,113.0,1.8,11.0,525.0,665.43,535.71
2016,4,26,16,15,724.0,108.0,1.8,10.5,473.5,609.04,494.62
2016,4,26,16,30,696.0,103.0,1.8,10.0,422.0,553.32,452.78
2016,4,26,16,45,613.5,100.0,1.8,10.0,356.0,469.81,386.69
2016,4,26,17,0,531.0,97.0,1.8,10.0,290.0,392.89,324.18
2016,4,26,17,15,533.0,84.5,1.75,9.5,252.0,352.56,290.15
2016,4,26,17,30,535.0,72.0,1.7,9.0,214.0,311.19,253.36
2016,4,26,17,45,458.5,62.0,1.65,8.5,164.5,243.22,193.95
2016,4,26,18,0,382.0,52.0,1.6,8.0,115.0,183.05,140.41
2016,4,26,18,15,264.0,38.0,1.55,7.5,74.0,116.18,82.73
2016,4,26,18,30,146.0,24.0,1.5,7.0,33.0,60.22,28.84
2016,4,26,18,45,73.0,12.0,1.45,7.0,16.5,22.08,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,0.8,6.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,0.8,7.0,15.0,12.78,0.0
2016,4,27,5,45,211.0,26.5,0.85,7.5,50.5,20.55,11.31
2016,4,27,6,0,357.0,40.0,0.9,8.0,86.0,30.38,21.54
2016,4,27,6,15,447.5,49.0,0.9,8.0,134.0,35.39,26.59
2016,4,27,6,30,538.0,58.0,0.9,8.0,182.0,56.87,33.43
2016,4,27,6,45,269.0,63.5,0.9,8.0,125.5,72.64,46.75
2016,4,27,7,0,0.0,69.0,0.9,8.0,69.0,66.58,52.39
2016,4,27,7,15,6.0,109.0,0.9,8.0,112.0,104.66,84.59
2016,4,27,7,30,12.0,149.0,0.9,8.0,155.0,143.37,116.64
2016,4,27,7,45,110.0,188.0,0.95,8.5,245.0,205.46,165.05
2016,4,27,8,0,208.0,227.0,1.0,9.0,335.0,283.8,226.71
2016,4,27,8,15,114.5,224.0,1.05,9.5,284.5,255.74,205.06
2016,4,27,8,30,21.0,221.0,1.1,10.0,234.0,220.27,176.45
2016,4,27,8,45,62.5,270.0,1.2,10.5,312.0,287.54,229.71
2016,4,27,9,0,104.0,319.0,1.3,11.0,390.0,361.28,286.54
2016,4,27,9,15,57.0,266.5,1.4,11.0,306.0,290.08,230.32
2016,4,27,9,30,10.0,214.0,1.5,11.0,222.0,212.89,168.62
2016,4,27,9,45,42.0,297.0,1.6,11.0,331.0,315.93,250.47
2016,4,27,10,0,74.0,380.0,1.7,11.0,440.0,422.45,331.95
2016,4,27,10,15,43.5,310.5,1.8,11.0,346.0,335.89,264.65
2016,4,27,10,30,13.0,241.0,1.9,11.0,252.0,244.31,192.74
2016,4,27,10,45,10.5,212.0,2.0,11.0,221.5,214.71,169.53
2016,4,27,11,0,8.0,183.0,2.1,11.0,191.0,184.77,145.64
2016,4,27,11,15,6.0,166.5,2.15,10.5,172.5,167.21,131.76
2016,4,27,11,30,4.0,150.0,2.2,10.0,154.0,149.49,117.61
2016,4,27,11,45,15.0,255.0,2.25,10.0,269.5,263.09,208.72
2016,4,27,12,0,26.0,360.0,2.3,10.0,385.0,384.27,302.56
2016,4,27,12,15,474.0,250.0,2.35,10.0,685.0,727.02,574.37
2016,4,27,12,30,922.0,140.0,2.4,10.0,985.0,1050.76,801.1
2016,4,27,12,45,690.5,264.0,2.45,10.0,893.0,965.34,740.35
2016,4,27,13,0,459.0,388.0,2.5,10.0,801.0,865.66,664.93
2016,4,27,13,15,671.0,271.0,2.5,10.0,861.0,954.07,735.31
2016,4,27,13,30,883.0,154.0,2.5,10.0,921.0,1030.1,787.65
2016,4,27,13,45,456.0,241.0,2.5,10.0,636.5,703.78,554.56
2016,4,27,14,0,29.0,328.0,2.5,10.0,352.0,361.57,285.16
2016,4,27,14,15,222.5,324.0,2.5,9.5,497.0,554.06,442.3
2016,4,27,14,30,416.0,320.0,2.5,9.0,642.0,728.63,577.14
2016,4,27,14,45,425.0,299.5,2.55,9.0,614.0,705.07,560.14
2016,4,27,15,0,434.0,279.0,2.6,9.0,586.0,679.36,543.05
2016,4,27,15,15,481.0,243.0,2.55,9.0,564.0,666.13,535.77
2016,4,27,15,30,528.0,207.0,2.5,9.0,542.0,647.81,524.39
2016,4,27,15,45,285.0,214.5,2.5,9.0,394.0,446.93,365.97
2016,4,27,16,0,42.0,222.0,2.5,9.0,246.0,258.7,210.86
2016,4,27,16,15,38.0,202.0,2.45,8.5,221.5,233.8,192.0
2016,4,27,16,30,34.0,182.0,2.4,8.0,197.0,209.17,172.52
2016,4,27,16,45,163.5,159.0,2.4,8.0,220.0,263.22,220.12
2016,4,27,17,0,293.0,136.0,2.4,8.0,243.0,303.77,254.36
2016,4,27,17,15,251.0,121.5,2.3,7.5,202.5,253.86,211.81
2016,4,27,17,30,209.0,107.0,2.2,7.0,162.0,208.05,172.27
2016,4,27,17,45,170.5,85.5,2.15,7.0,124.0,159.72,129.75
2016,4,27,18,0,132.0,64.0,2.1,7.0,86.0,115.31,90.3
2016,4,27,18,15,80.0,43.5,2.05,7.0,55.5,69.39,50.24
2016,4,27,18,30,28.0,23.0,2.0,7.0,25.0,31.06,14.67
2016,4,27,18,45,14.0,11.5,1.95,7.0,12.5,13.3,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.5,5.0,8.5,6.88,0.0
2016,4,28,5,30,73.0,14.0,1.5,5.0,17.0,13.76,0.0
2016,4,28,5,45,214.5,28.0,1.55,5.5,53.5,21.58,12.55
2016,4,28,6,0,356.0,42.0,1.6,6.0,90.0,32.05,23.26
2016,4,28,6,15,445.5,51.5,1.6,6.5,138.5,37.42,28.61
2016,4,28,6,30,535.0,61.0,1.6,7.0,187.0,61.02,36.33
2016,4,28,6,45,593.0,68.0,1.6,7.5,239.5,104.23,60.63
2016,4,28,7,0,651.0,75.0,1.6,8.0,292.0,154.18,98.1
2016,4,28,7,15,691.5,80.0,1.55,8.5,346.0,205.39,141.67
2016,4,28,7,30,732.0,85.0,1.5,9.0,400.0,260.95,190.67
2016,4,28,7,45,766.0,87.5,1.45,9.5,454.0,318.58,241.69
2016,4,28,8,0,800.0,90.0,1.4,10.0,508.0,376.8,292.3
2016,4,28,8,15,821.5,93.0,1.35,10.5,558.0,433.04,340.1
2016,4,28,8,30,843.0,96.0,1.3,11.0,608.0,490.49,387.12
2016,4,28,8,45,862.0,97.5,1.3,11.5,655.0,547.89,432.61
2016,4,28,9,0,881.0,99.0,1.3,12.0,702.0,603.56,475.26
2016,4,28,9,15,893.0,101.0,1.25,12.0,743.0,655.38,514.15
2016,4,28,9,30,905.0,103.0,1.2,12.0,784.0,706.35,551.19
2016,4,28,9,45,923.5,99.5,1.2,12.5,822.0,755.5,583.79
2016,4,28,10,0,942.0,96.0,1.2,13.0,860.0,803.74,614.63
2016,4,28,10,15,948.5,97.0,1.2,13.5,888.5,845.73,640.68
2016,4,28,10,30,955.0,98.0,1.2,14.0,917.0,885.44,664.87
2016,4,28,10,45,957.5,100.0,1.2,14.5,938.0,920.26,685.52
2016,4,28,11,0,960.0,102.0,1.2,15.0,959.0,952.22,704.13
2016,4,28,11,15,963.0,102.5,1.2,15.0,972.5,980.12,721.31
2016,4,28,11,30,966.0,103.0,1.2,15.0,986.0,1004.91,736.51
2016,4,28,11,45,965.0,104.5,1.25,15.0,991.0,1023.69,748.85
2016,4,28,12,0,964.0,106.0,1.3,15.0,996.0,1039.03,759.17
2016,4,28,12,15,963.5,106.0,1.3,15.0,993.5,1049.82,765.82
2016,4,28,12,30,963.0,106.0,1.3,15.0,991.0,1057.06,770.41
2016,4,28,12,45,963.5,104.5,1.35,15.0,981.0,1060.16,773.47
2016,4,28,13,0,964.0,103.0,1.4,15.0,971.0,1059.64,774.43
2016,4,28,13,15,960.5,102.0,1.45,15.0,953.0,1052.11,771.07
2016,4,28,13,30,957.0,101.0,1.5,15.0,935.0,1041.04,765.61
2016,4,28,13,45,952.0,100.0,1.55,15.0,909.0,1025.03,757.09
2016,4,28,14,0,947.0,99.0,1.6,15.0,883.0,1005.67,746.45
2016,4,28,14,15,940.0,97.5,1.6,14.5,850.5,980.68,732.77
2016,4,28,14,30,933.0,96.0,1.6,14.0,818.0,952.65,717.08
2016,4,28,14,45,922.0,95.0,1.6,14.0,779.0,918.78,696.07
2016,4,28,15,0,911.0,94.0,1.6,14.0,740.0,882.45,673.31
2016,4,28,15,15,897.5,92.0,1.6,13.5,695.5,840.72,647.84
2016,4,28,15,30,884.0,90.0,1.6,13.0,651.0,797.15,620.71
2016,4,28,15,45,863.0,88.5,1.65,13.0,601.0,746.93,587.71
2016,4,28,16,0,842.0,87.0,1.7,13.0,551.0,699.68,556.25
2016,4,28,16,15,817.5,83.5,1.7,12.5,499.0,643.48,517.28
2016,4,28,16,30,793.0,80.0,1.7,12.0,447.0,587.45,475.9
2016,4,28,16,45,754.5,77.0,1.7,11.5,392.0,524.46,427.56
2016,4,28,17,0,716.0,74.0,1.7,11.0,337.0,463.6,379.12
2016,4,28,17,15,667.0,68.5,1.65,10.0,283.0,399.21,326.5
2016,4,28,17,30,618.0,63.0,1.6,9.0,229.0,337.34,273.9
2016,4,28,17,45,533.5,56.0,1.6,8.5,177.0,265.26,211.22
2016,4,28,18,0,449.0,49.0,1.6,8.0,125.0,201.72,154.72
2016,4,28,18,15,326.0,37.0,1.55,7.5,82.0,132.19,94.5
2016,4,28,18,30,203.0,25.0,1.5,7.0,39.0,74.12,40.03
2016,4,28,18,45,101.5,12.5,1.45,7.0,19.5,26.88,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,15.25,0.0
2016,4,29,5,45,117.5,35.5,0.9,6.5,51.5,29.24,19.24
2016,4,29,6,0,235.0,55.0,0.9,7.0,87.0,42.26,32.38
2016,4,29,6,15,324.0,69.0,0.9,7.0,134.5,51.58,41.45
2016,4,29,6,30,413.0,83.0,0.9,7.0,182.0,77.12,52.26
2016,4,29,6,45,484.5,91.5,0.9,7.0,235.0,116.68,75.59
2016,4,29,7,0,556.0,100.0,0.9,7.0,288.0,164.62,111.3
2016,4,29,7,15,600.0,107.5,0.9,7.0,341.0,213.38,152.35
2016,4,29,7,30,644.0,115.0,0.9,7.0,394.0,267.04,199.1
2016,4,29,7,45,681.5,119.0,0.95,7.5,447.0,320.09,245.54
2016,4,29,8,0,719.0,123.0,1.0,8.0,500.0,376.77,294.28
2016,4,29,8,15,742.5,127.5,1.0,8.0,549.5,431.31,340.78
2016,4,29,8,30,766.0,132.0,1.0,8.0,599.0,487.41,387.16
2016,4,29,8,45,783.0,135.5,1.0,8.5,644.0,540.43,429.07
2016,4,29,9,0,800.0,139.0,1.0,9.0,689.0,595.25,470.85
2016,4,29,9,15,813.0,142.0,1.0,9.0,729.5,645.4,508.76
2016,4,29,9,30,826.0,145.0,1.0,9.0,770.0,695.0,545.27
2016,4,29,9,45,853.0,137.5,1.0,9.5,808.0,743.63,579.42
2016,4,29,10,0,880.0,130.0,1.0,10.0,846.0,791.44,610.23
2016,4,29,10,15,886.5,131.5,1.0,10.0,873.5,831.74,636.48
2016,4,29,10,30,893.0,133.0,1.0,10.0,901.0,869.93,661.13
2016,4,29,10,45,901.0,132.0,1.0,10.5,922.5,904.7,682.04
2016,4,29,11,0,909.0,131.0,1.0,11.0,944.0,937.07,701.18
2016,4,29,11,15,911.5,131.5,1.05,11.5,957.0,963.36,717.13
2016,4,29,11,30,914.0,132.0,1.1,12.0,970.0,986.68,731.2
2016,4,29,11,45,914.5,133.0,1.15,12.5,975.0,1005.55,742.42
2016,4,29,12,0,915.0,134.0,1.2,13.0,980.0,1021.2,751.69
2016,4,29,12,15,915.0,133.5,1.2,13.0,977.5,1031.57,758.13
2016,4,29,12,30,915.0,133.0,1.2,13.0,975.0,1038.59,762.61
2016,4,29,12,45,916.0,130.5,1.3,13.0,965.5,1041.15,766.31
2016,4,29,13,0,917.0,128.0,1.4,13.0,956.0,1040.27,767.93
2016,4,29,13,15,913.5,127.0,1.4,13.0,938.5,1033.07,763.83
2016,4,29,13,30,910.0,126.0,1.4,13.0,921.0,1022.49,757.76
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.5,1006.24,748.98
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,986.85,738.23
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,961.47,724.09
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,933.25,708.06
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,899.74,687.74
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,868.84,669.04
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,826.31,642.58
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,782.14,614.64
2016,4,29,15,45,803.5,109.5,1.65,11.0,589.0,730.36,580.07
2016,4,29,16,0,778.0,108.0,1.7,11.0,539.0,678.28,544.59
2016,4,29,16,15,751.0,104.0,1.7,10.5,487.5,624.58,505.82
2016,4,29,16,30,724.0,100.0,1.7,10.0,436.0,569.4,464.66
2016,4,29,16,45,682.0,95.5,1.7,10.0,382.0,505.93,414.82
2016,4,29,17,0,640.0,91.0,1.7,10.0,328.0,445.08,365.55
2016,4,29,17,15,588.0,84.0,1.7,9.5,275.0,379.78,311.77
2016,4,29,17,30,536.0,77.0,1.7,9.0,222.0,318.84,259.76
2016,4,29,17,45,452.5,67.5,1.7,8.5,171.5,248.48,198.87
2016,4,29,18,0,369.0,58.0,1.7,8.0,121.0,186.14,143.93
2016,4,29,18,15,253.5,43.5,1.7,7.5,80.0,120.56,87.49
2016,4,29,18,30,138.0,29.0,1.7,7.0,39.0,65.99,37.85
2016,4,29,18,45,69.0,14.5,1.7,7.0,19.5,24.28,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,15,77.5,8.0,1.4,6.5,11.0,7.86,0.0
2016,4,30,5,30,155.0,16.0,1.4,7.0,22.0,12.42,0.0
2016,4,30,5,45,290.0,28.0,1.45,7.5,61.0,21.38,12.66
2016,4,30,6,0,425.0,40.0,1.5,8.0,100.0,29.7,21.05
2016,4,30,6,15,510.5,48.5,1.45,8.5,150.5,34.33,25.61
2016,4,30,6,30,596.0,57.0,1.4,9.0,201.0,62.76,34.48
2016,4,30,6,45,648.5,63.5,1.35,9.5,255.0,108.73,61.13
2016,4,30,7,0,701.0,70.0,1.3,10.0,309.0,160.75,100.66
2016,4,30,7,15,738.5,75.0,1.3,10.5,364.0,216.78,148.38
2016,4,30,7,30,776.0,80.0,1.3,11.0,419.0,274.02,198.7
2016,4,30,7,45,803.5,83.5,1.3,11.5,472.5,330.44,248.65
2016,4,30,8,0,831.0,87.0,1.3,12.0,526.0,389.22,299.5
2016,4,30,8,15,850.5,90.5,1.3,12.5,576.5,446.68,347.91
2016,4,30,8,30,870.0,94.0,1.3,13.0,627.0,507.2,396.9
2016,4,30,8,45,884.5,96.5,1.3,13.5,673.5,562.37,440.2
2016,4,30,9,0,899.0,99.0,1.3,14.0,720.0,617.39,481.85
2016,4,30,9,15,910.0,101.0,1.3,14.0,760.5,669.32,520.8
2016,4,30,9,30,921.0,103.0,1.3,14.0,801.0,720.26,557.93
2016,4,30,9,45,935.0,101.5,1.3,14.5,837.5,768.73,589.5
2016,4,30,10,0,949.0,100.0,1.3,15.0,874.0,815.91,619.35
2016,4,30,10,15,954.5,101.5,1.3,15.0,902.0,857.75,646.28
2016,4,30,10,30,960.0,103.0,1.3,15.0,930.0,897.23,671.4
2016,4,30,10,45,963.0,104.0,1.35,15.5,950.5,931.54,692.38
2016,4,30,11,0,966.0,105.0,1.4,16.0,971.0,962.99,711.4
2016,4,30,11,15,968.0,105.5,1.4,16.0,984.0,990.03,728.06
2016,4,30,11,30,970.0,106.0,1.4,16.0,997.0,1013.9,742.72
2016,4,30,11,45,970.5,106.0,1.4,16.0,1001.5,1032.56,754.1
2016,4,30,12,0,971.0,106.0,1.4,16.0,1006.0,1047.8,763.43
2016,4,30,12,15,970.0,106.0,1.4,16.0,1003.0,1058.09,769.76
2016,4,30,12,30,969.0,106.0,1.4,16.0,1000.0,1064.81,774.02
2016,4,30,12,45,967.5,105.0,1.4,16.5,989.0,1066.42,773.76
2016,4,30,13,0,966.0,104.0,1.4,17.0,978.0,1064.4,771.43
2016,4,30,13,15,962.0,103.0,1.4,17.0,959.0,1056.33,766.9
2016,4,30,13,30,958.0,102.0,1.4,17.0,940.0,1044.71,760.33
2016,4,30,13,45,952.5,100.5,1.4,17.0,913.5,1027.66,750.44
2016,4,30,14,0,947.0,99.0,1.4,17.0,887.0,1007.26,738.55
2016,4,30,14,15,939.0,97.5,1.4,17.0,854.0,981.32,723.16
2016,4,30,14,30,931.0,96.0,1.4,17.0,821.0,952.4,705.86
2016,4,30,14,45,921.5,94.0,1.45,17.0,781.5,918.81,686.16
2016,4,30,15,0,912.0,92.0,1.5,17.0,742.0,882.67,664.56
2016,4,30,15,15,898.5,89.5,1.5,16.5,697.5,840.36,639.08
2016,4,30,15,30,885.0,87.0,1.5,16.0,653.0,796.2,611.96
2016,4,30,15,45,868.5,84.0,1.5,16.0,604.0,747.65,580.14
2016,4,30,16,0,852.0,81.0,1.5,16.0,555.0,697.99,547.04
2016,4,30,16,15,828.5,78.0,1.45,15.5,503.0,646.24,511.98
2016,4,30,16,30,805.0,75.0,1.4,15.0,451.0,590.94,471.53
2016,4,30,16,45,774.5,70.5,1.4,15.0,397.0,530.33,425.22
2016,4,30,17,0,744.0,66.0,1.4,15.0,343.0,471.1,378.39
2016,4,30,17,15,698.5,61.0,1.35,14.0,289.0,405.94,326.26
2016,4,30,17,30,653.0,56.0,1.3,13.0,235.0,344.35,274.87
2016,4,30,17,45,585.0,49.0,1.3,12.5,183.5,277.65,217.38
2016,4,30,18,0,517.0,42.0,1.3,12.0,132.0,216.5,163.16
2016,4,30,18,15,400.5,32.5,1.25,11.5,88.0,147.33,103.52
2016,4,30,18,30,284.0,23.0,1.2,11.0,44.0,89.81,50.71
2016,4,30,18,45,142.0,11.5,1.15,10.5,22.0,32.14,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,92.5,8.0,0.9,8.0,12.0,7.86,0.0
2016,5,1,5,30,185.0,16.0,0.8,8.0,24.0,12.27,0.0
2016,5,1,5,45,322.5,27.0,0.7,8.5,64.0,20.26,11.81
2016,5,1,6,0,460.0,38.0,0.6,9.0,104.0,27.69,19.24
2016,5,1,6,15,541.0,45.0,0.6,9.5,154.0,31.14,22.69
2016,5,1,6,30,622.0,52.0,0.6,10.0,204.0,64.05,34.02
2016,5,1,6,45,673.0,57.5,0.6,11.0,258.0,110.27,60.72
2016,5,1,7,0,724.0,63.0,0.6,12.0,312.0,162.4,100.02
2016,5,1,7,15,759.0,67.0,0.6,12.5,366.0,215.54,145.01
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,272.36,194.43
2016,5,1,7,45,819.5,74.0,0.6,14.0,473.0,328.64,243.05
2016,5,1,8,0,845.0,77.0,0.6,15.0,526.0,389.77,294.03
2016,5,1,8,15,863.5,80.0,0.65,15.5,576.0,446.74,341.07
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,504.47,387.09
2016,5,1,8,45,896.0,85.5,0.75,16.5,672.0,559.85,429.81
2016,5,1,9,0,910.0,88.0,0.8,17.0,718.0,615.01,470.91
2016,5,1,9,15,920.5,89.5,0.8,17.0,758.5,666.53,508.53
2016,5,1,9,30,931.0,91.0,0.8,17.0,799.0,716.99,544.05
2016,5,1,9,45,936.0,94.0,0.85,17.5,833.0,763.66,573.9
2016,5,1,10,0,941.0,97.0,0.9,18.0,867.0,808.36,602.02
2016,5,1,10,15,947.0,98.5,0.95,18.0,895.0,850.22,629.09
2016,5,1,10,30,953.0,100.0,1.0,18.0,923.0,889.78,654.5
2016,5,1,10,45,955.0,101.5,1.05,18.5,943.5,923.42,674.69
2016,5,1,11,0,957.0,103.0,1.1,19.0,964.0,954.18,692.97
2016,5,1,11,15,959.5,104.0,1.1,19.0,977.0,981.88,709.7
2016,5,1,11,30,962.0,105.0,1.1,19.0,990.0,1006.48,724.47
2016,5,1,11,45,960.5,106.5,1.15,19.0,994.5,1024.55,736.17
2016,5,1,12,0,959.0,108.0,1.2,19.0,999.0,1039.2,745.91
2016,5,1,12,15,958.5,108.0,1.2,19.0,996.5,1049.82,752.34
2016,5,1,12,30,958.0,108.0,1.2,19.0,994.0,1056.93,756.75
2016,5,1,12,45,954.0,108.5,1.2,19.0,982.5,1057.57,757.31
2016,5,1,13,0,950.0,109.0,1.2,19.0,971.0,1054.65,755.89
2016,5,1,13,15,946.5,108.5,1.2,18.5,953.0,1047.67,753.53
2016,5,1,13,30,943.0,108.0,1.2,18.0,935.0,1037.21,749.15
2016,5,1,13,45,935.0,108.5,1.2,18.0,908.5,1020.07,739.29
2016,5,1,14,0,927.0,109.0,1.2,18.0,882.0,999.74,727.56
2016,5,1,14,15,919.0,107.5,1.15,18.0,849.0,974.23,711.7
2016,5,1,14,30,911.0,106.0,1.1,18.0,816.0,945.8,694.07
2016,5,1,14,45,897.5,105.5,1.1,18.0,776.5,910.87,673.06
2016,5,1,15,0,884.0,105.0,1.1,18.0,737.0,873.7,650.48
2016,5,1,15,15,870.0,102.5,1.05,17.5,693.0,831.94,625.07
2016,5,1,15,30,856.0,100.0,1.0,17.0,649.0,792.7,601.09
2016,5,1,15,45,834.0,98.0,1.0,17.0,599.5,742.04,568.42
2016,5,1,16,0,812.0,96.0,1.0,17.0,550.0,690.75,534.83
2016,5,1,16,15,786.5,92.5,0.95,16.5,498.0,635.17,496.85
2016,5,1,16,30,761.0,89.0,0.9,16.0,446.0,579.9,457.11
2016,5,1,16,45,722.5,85.0,0.9,15.5,391.5,518.87,412.03
2016,5,1,17,0,684.0,81.0,0.9,15.0,337.0,458.53,365.82
2016,5,1,17,15,634.0,74.5,0.85,14.0,283.5,392.56,313.82
2016,5,1,17,30,584.0,68.0,0.8,13.0,230.0,330.73,263.09
2016,5,1,17,45,507.0,60.0,0.8,12.5,179.0,261.84,204.93
2016,5,1,18,0,430.0,52.0,0.8,12.0,128.0,200.69,151.95
2016,5,1,18,15,315.0,40.0,0.85,11.5,85.5,133.73,95.22
2016,5,1,18,30,200.0,28.0,0.9,11.0,43.0,78.36,46.29
2016,5,1,18,45,100.0,14.0,0.95,10.5,21.5,28.59,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,9.5,0.6,7.5,12.0,9.34,0.0
2016,5,2,5,30,103.0,19.0,0.5,8.0,24.0,14.84,0.0
2016,5,2,5,45,226.5,33.5,0.4,8.5,61.5,25.77,16.72
2016,5,2,6,0,350.0,48.0,0.3,9.0,99.0,36.84,27.51
2016,5,2,6,15,432.5,58.0,0.25,9.0,147.5,42.41,33.0
2016,5,2,6,30,515.0,68.0,0.2,9.0,196.0,72.35,43.41
2016,5,2,6,45,567.5,76.0,0.2,9.5,247.5,115.17,69.35
2016,5,2,7,0,620.0,84.0,0.2,10.0,299.0,164.11,106.42
2016,5,2,7,15,659.5,90.0,0.2,10.5,352.0,214.43,148.43
2016,5,2,7,30,699.0,96.0,0.2,11.0,405.0,269.01,195.06
2016,5,2,7,45,727.5,100.5,0.2,11.5,457.0,322.7,241.08
2016,5,2,8,0,756.0,105.0,0.2,12.0,509.0,381.27,289.81
2016,5,2,8,15,777.5,109.0,0.2,12.5,558.0,436.04,334.25
2016,5,2,8,30,799.0,113.0,0.2,13.0,607.0,492.09,378.07
2016,5,2,8,45,815.5,115.5,0.25,14.0,652.0,545.04,417.81
2016,5,2,9,0,832.0,118.0,0.3,15.0,697.0,598.22,456.26
2016,5,2,9,15,844.5,120.5,0.3,15.5,737.0,648.83,491.8
2016,5,2,9,30,857.0,123.0,0.3,16.0,777.0,698.76,525.69
2016,5,2,9,45,877.0,119.0,0.35,16.5,814.0,746.79,557.2
2016,5,2,10,0,897.0,115.0,0.4,17.0,851.0,793.82,586.63
2016,5,2,10,15,903.5,116.5,0.45,17.5,878.5,834.48,611.5
2016,5,2,10,30,910.0,118.0,0.5,18.0,906.0,873.0,634.81
2016,5,2,10,45,913.0,120.0,0.55,18.5,926.5,906.68,654.85
2016,5,2,11,0,916.0,122.0,0.6,19.0,947.0,937.67,673.14
2016,5,2,11,15,918.5,122.5,0.65,19.0,959.5,963.91,689.71
2016,5,2,11,30,921.0,123.0,0.7,19.0,972.0,987.18,704.53
2016,5,2,11,45,918.5,125.5,0.75,19.0,976.0,1004.62,715.85
2016,5,2,12,0,916.0,128.0,0.8,19.0,980.0,1018.76,725.31
2016,5,2,12,15,915.0,128.0,0.8,19.0,977.0,1028.52,731.13
2016,5,2,12,30,914.0,128.0,0.8,19.0,974.0,1034.92,735.06
2016,5,2,12,45,907.0,130.0,0.85,19.0,962.0,1034.07,735.81
2016,5,2,13,0,900.0,132.0,0.9,19.0,950.0,1029.86,734.69
2016,5,2,13,15,895.5,131.0,0.95,19.0,931.5,1021.71,731.26
2016,5,2,13,30,891.0,130.0,1.0,19.0,913.0,1010.27,725.9
2016,5,2,13,45,881.0,130.5,1.05,19.0,886.0,991.89,716.26
2016,5,2,14,0,871.0,131.0,1.1,19.0,859.0,970.56,704.81
2016,5,2,14,15,862.0,129.0,1.1,18.5,826.5,944.74,690.91
2016,5,2,14,30,853.0,127.0,1.1,18.0,794.0,921.64,678.74
2016,5,2,14,45,837.5,126.5,1.1,18.0,754.5,886.34,657.21
2016,5,2,15,0,822.0,126.0,1.1,18.0,715.0,849.05,634.33
2016,5,2,15,15,806.0,123.0,1.05,17.5,671.5,806.89,608.4
2016,5,2,15,30,790.0,120.0,1.0,17.0,628.0,763.27,581.16
2016,5,2,15,45,764.5,118.0,1.0,16.5,579.5,712.38,549.02
2016,5,2,16,0,739.0,116.0,1.0,16.0,531.0,663.59,517.28
2016,5,2,16,15,712.0,111.5,0.95,15.5,480.5,608.97,478.79
2016,5,2,16,30,685.0,107.0,0.9,15.0,430.0,554.97,439.67
2016,5,2,16,45,642.5,102.5,0.85,14.5,377.0,492.96,393.18
2016,5,2,17,0,600.0,98.0,0.8,14.0,324.0,433.66,347.3
2016,5,2,17,15,549.5,89.5,0.75,13.0,272.5,369.36,296.58
2016,5,2,17,30,499.0,81.0,0.7,12.0,221.0,309.33,247.43
2016,5,2,17,45,422.0,71.0,0.7,11.5,172.0,241.22,190.19
2016,5,2,18,0,345.0,61.0,0.7,11.0,123.0,183.15,140.2
2016,5,2,18,15,245.0,45.5,0.65,10.5,82.5,121.28,87.71
2016,5,2,18,30,145.0,30.0,0.6,10.0,42.0,70.13,43.05
2016,5,2,18,45,72.5,15.0,0.55,9.5,21.0,25.61,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,0.5,7.0,3.5,3.44,0.0
2016,5,3,5,30,0.0,7.0,0.5,7.0,7.0,6.75,0.0
2016,5,3,5,45,0.0,18.0,0.5,7.5,18.0,17.37,9.57
2016,5,3,6,0,0.0,29.0,0.5,8.0,29.0,27.99,19.69
2016,5,3,6,15,0.0,43.0,0.45,8.0,43.0,41.54,32.35
2016,5,3,6,30,0.0,57.0,0.4,8.0,57.0,54.86,42.36
2016,5,3,6,45,0.0,72.0,0.4,8.5,72.0,68.96,54.44
2016,5,3,7,0,0.0,87.0,0.4,9.0,87.0,83.14,66.3
2016,5,3,7,15,56.5,138.0,0.35,9.5,163.0,139.02,110.65
2016,5,3,7,30,113.0,189.0,0.3,10.0,239.0,200.1,158.43
2016,5,3,7,45,230.5,201.0,0.25,10.5,319.5,254.98,199.49
2016,5,3,8,0,348.0,213.0,0.2,11.0,400.0,325.31,253.15
2016,5,3,8,15,452.5,202.0,0.2,11.5,468.5,379.82,294.98
2016,5,3,8,30,557.0,191.0,0.2,12.0,537.0,446.44,345.83
2016,5,3,8,45,346.0,261.5,0.25,13.0,481.5,429.63,331.91
2016,5,3,9,0,135.0,332.0,0.3,14.0,426.0,391.34,300.61
2016,5,3,9,15,219.0,343.5,0.35,14.5,506.5,463.99,354.98
2016,5,3,9,30,303.0,355.0,0.4,15.0,587.0,543.64,412.15
2016,5,3,9,45,253.5,382.0,0.45,15.5,582.0,549.27,413.62
2016,5,3,10,0,204.0,409.0,0.5,16.0,577.0,549.81,412.1
2016,5,3,10,15,139.0,411.5,0.5,16.0,528.0,510.78,382.81
2016,5,3,10,30,74.0,414.0,0.5,16.0,479.0,464.66,348.35
2016,5,3,10,45,197.5,427.0,0.55,16.5,604.5,590.53,440.21
2016,5,3,11,0,321.0,440.0,0.6,17.0,730.0,724.23,531.83
2016,5,3,11,15,382.0,423.5,0.6,16.5,773.5,774.79,566.19
2016,5,3,11,30,443.0,407.0,0.6,16.0,817.0,829.82,604.12
2016,5,3,11,45,438.0,410.0,0.65,16.0,817.5,839.31,610.15
2016,5,3,12,0,433.0,413.0,0.7,16.0,818.0,846.97,615.7
2016,5,3,12,15,648.0,285.0,0.7,16.0,888.0,936.52,680.8
2016,5,3,12,30,863.0,157.0,0.7,16.0,958.0,1014.66,729.92
2016,5,3,12,45,860.5,156.0,0.75,16.0,947.5,1021.31,734.19
2016,5,3,13,0,858.0,155.0,0.8,16.0,937.0,1018.74,733.99
2016,5,3,13,15,642.0,265.0,0.85,16.0,844.0,922.24,673.63
2016,5,3,13,30,426.0,375.0,0.9,16.0,751.0,820.0,602.46
2016,5,3,13,45,433.5,360.0,0.95,16.0,732.5,808.41,597.9
2016,5,3,14,0,441.0,345.0,1.0,16.0,714.0,794.72,590.73
2016,5,3,14,15,459.5,323.0,1.0,15.5,695.0,781.88,584.94
2016,5,3,14,30,478.0,301.0,1.0,15.0,676.0,766.36,577.29
2016,5,3,14,45,474.0,285.0,1.0,15.0,641.5,734.47,556.72
2016,5,3,15,0,470.0,269.0,1.0,15.0,607.0,701.04,535.02
2016,5,3,15,15,613.0,201.5,0.95,14.5,614.5,735.29,564.62
2016,5,3,15,30,756.0,134.0,0.9,14.0,622.0,754.74,581.2
2016,5,3,15,45,606.5,167.0,0.9,13.5,539.5,649.57,507.04
2016,5,3,16,0,457.0,200.0,0.9,13.0,457.0,551.06,435.02
2016,5,3,16,15,471.0,175.5,0.85,12.5,419.0,514.5,410.26
2016,5,3,16,30,485.0,151.0,0.8,12.0,381.0,475.44,382.13
2016,5,3,16,45,524.0,129.0,0.8,12.0,351.0,451.01,363.99
2016,5,3,17,0,563.0,107.0,0.8,12.0,321.0,424.33,342.79
2016,5,3,17,15,512.5,98.0,0.75,11.5,270.0,359.14,290.26
2016,5,3,17,30,462.0,89.0,0.7,11.0,219.0,301.07,242.08
2016,5,3,17,45,399.0,76.0,0.7,11.0,171.5,238.75,188.99
2016,5,3,18,0,336.0,63.0,0.7,11.0,124.0,182.91,140.38
2016,5,3,18,15,239.0,47.0,0.65,10.5,83.5,121.64,88.38
2016,5,3,18,30,142.0,31.0,0.6,10.0,43.0,71.24,44.7
2016,5,3,18,45,71.0,15.5,0.55,9.5,21.5,25.98,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
