Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,8.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,0.7,8.0,15.0,14.48,2.27
2016,5,4,5,45,19.5,35.5,0.7,8.0,38.5,32.53,22.85
2016,5,4,6,0,39.0,56.0,0.7,8.0,62.0,49.9,39.37
2016,5,4,6,15,59.5,78.5,0.65,8.0,92.0,68.33,56.55
2016,5,4,6,30,80.0,101.0,0.6,8.0,122.0,88.97,69.34
2016,5,4,6,45,101.0,122.0,0.6,8.5,154.0,115.63,89.82
2016,5,4,7,0,122.0,143.0,0.6,9.0,186.0,144.88,112.92
2016,5,4,7,15,163.0,165.5,0.55,9.0,233.0,182.21,142.45
2016,5,4,7,30,204.0,188.0,0.5,9.0,280.0,224.3,176.12
2016,5,4,7,45,213.0,212.0,0.45,9.5,318.0,261.86,206.44
2016,5,4,8,0,222.0,236.0,0.4,10.0,356.0,300.47,236.91
2016,5,4,8,15,262.5,253.5,0.35,10.0,408.0,345.93,272.26
2016,5,4,8,30,303.0,271.0,0.3,10.0,460.0,397.77,311.84
2016,5,4,8,45,244.5,302.5,0.3,10.5,462.0,414.35,323.27
2016,5,4,9,0,186.0,334.0,0.3,11.0,464.0,423.26,328.45
2016,5,4,9,15,186.5,355.0,0.35,11.0,492.0,454.3,351.41
2016,5,4,9,30,187.0,376.0,0.4,11.0,520.0,485.18,373.71
2016,5,4,9,45,228.5,388.0,0.45,11.5,571.5,536.96,411.02
2016,5,4,10,0,270.0,400.0,0.5,12.0,623.0,592.32,450.01
2016,5,4,10,15,269.0,415.0,0.5,12.5,643.0,619.04,466.78
2016,5,4,10,30,268.0,430.0,0.5,13.0,663.0,645.09,483.18
2016,5,4,10,45,315.5,423.5,0.55,13.5,704.0,691.33,515.34
2016,5,4,11,0,363.0,417.0,0.6,14.0,745.0,739.19,547.91
2016,5,4,11,15,369.0,420.0,0.65,14.0,757.5,759.67,561.7
2016,5,4,11,30,375.0,423.0,0.7,14.0,770.0,779.15,575.18
2016,5,4,11,45,339.0,442.5,0.75,14.5,757.5,774.07,569.91
2016,5,4,12,0,303.0,462.0,0.8,15.0,745.0,766.8,563.49
2016,5,4,12,15,332.5,446.5,0.85,15.0,757.0,786.05,578.28
2016,5,4,12,30,362.0,431.0,0.9,15.0,769.0,804.22,592.04
2016,5,4,12,45,395.5,414.0,0.95,15.5,779.0,823.38,605.53
2016,5,4,13,0,429.0,397.0,1.0,16.0,789.0,846.88,621.68
2016,5,4,13,15,377.5,411.5,1.05,16.0,751.0,805.41,593.62
2016,5,4,13,30,326.0,426.0,1.1,16.0,713.0,769.23,569.35
2016,5,4,13,45,380.5,387.0,1.15,16.0,713.0,778.69,579.52
2016,5,4,14,0,435.0,348.0,1.2,16.0,713.0,792.3,591.81
2016,5,4,14,15,453.5,326.0,1.2,15.5,694.5,779.61,585.73
2016,5,4,14,30,472.0,304.0,1.2,15.0,676.0,764.27,578.12
2016,5,4,14,45,420.0,307.5,1.25,15.0,626.0,710.5,541.2
2016,5,4,15,0,368.0,311.0,1.3,15.0,576.0,650.98,500.04
2016,5,4,15,15,278.0,306.5,1.3,14.5,500.0,561.11,435.61
2016,5,4,15,30,188.0,302.0,1.3,14.0,424.0,468.62,367.52
2016,5,4,15,45,176.0,278.5,1.3,13.5,386.0,428.13,339.08
2016,5,4,16,0,164.0,255.0,1.3,13.0,348.0,388.02,309.93
2016,5,4,16,15,83.0,201.0,1.25,12.5,248.0,262.16,211.21
2016,5,4,16,30,2.0,147.0,1.2,12.0,148.0,146.37,117.0
2016,5,4,16,45,1.0,129.0,1.15,12.0,129.5,127.78,102.36
2016,5,4,17,0,0.0,111.0,1.1,12.0,111.0,109.28,87.29
2016,5,4,17,15,0.0,93.5,1.0,11.5,93.5,91.87,73.06
2016,5,4,17,30,0.0,76.0,0.9,11.0,76.0,74.44,58.51
2016,5,4,17,45,0.0,59.5,0.85,10.5,59.5,58.03,44.52
2016,5,4,18,0,0.0,43.0,0.8,10.0,43.0,41.59,30.21
2016,5,4,18,15,0.0,29.0,0.75,9.5,29.0,28.0,18.18
2016,5,4,18,30,0.0,15.0,0.7,9.0,15.0,14.47,5.89
2016,5,4,18,45,0.0,7.5,0.65,9.0,7.5,7.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,0.6,7.5,3.0,2.95,0.0
2016,5,5,5,30,0.0,6.0,0.6,8.0,6.0,5.78,0.0
2016,5,5,5,45,0.0,13.5,0.6,8.5,13.5,13.02,5.81
2016,5,5,6,0,0.0,21.0,0.6,9.0,21.0,20.26,12.68
2016,5,5,6,15,0.0,31.0,0.6,9.0,31.0,29.92,21.7
2016,5,5,6,30,0.0,41.0,0.6,9.0,41.0,39.59,28.97
2016,5,5,6,45,0.0,52.0,0.6,9.5,52.0,50.23,38.11
2016,5,5,7,0,0.0,63.0,0.6,10.0,63.0,60.89,47.08
2016,5,5,7,15,0.0,84.0,0.6,10.0,84.0,80.92,63.96
2016,5,5,7,30,0.0,105.0,0.6,10.0,105.0,100.72,80.33
2016,5,5,7,45,19.5,160.0,0.65,10.5,170.5,158.16,126.97
2016,5,5,8,0,39.0,215.0,0.7,11.0,236.0,214.76,171.76
2016,5,5,8,15,30.0,222.0,0.7,11.0,239.0,221.03,176.19
2016,5,5,8,30,21.0,229.0,0.7,11.0,242.0,228.16,181.42
2016,5,5,8,45,34.5,264.5,0.7,11.5,288.0,268.41,212.33
2016,5,5,9,0,48.0,300.0,0.7,12.0,334.0,312.36,245.34
2016,5,5,9,15,31.0,273.5,0.7,12.0,296.0,280.79,220.18
2016,5,5,9,30,14.0,247.0,0.7,12.0,258.0,247.18,193.68
2016,5,5,9,45,10.5,213.0,0.7,12.5,221.5,213.17,166.71
2016,5,5,10,0,7.0,179.0,0.7,13.0,185.0,178.47,139.06
2016,5,5,10,15,8.5,188.5,0.7,13.0,196.0,189.29,147.6
2016,5,5,10,30,10.0,198.0,0.7,13.0,207.0,200.22,156.0
2016,5,5,10,45,18.0,274.0,0.75,13.5,290.5,281.5,218.41
2016,5,5,11,0,26.0,350.0,0.8,14.0,374.0,366.81,281.53
2016,5,5,11,15,99.0,415.0,0.8,14.0,507.0,500.17,380.28
2016,5,5,11,30,172.0,480.0,0.8,14.0,640.0,641.88,480.07
2016,5,5,11,45,93.5,376.5,0.8,14.0,463.5,468.47,354.97
2016,5,5,12,0,15.0,273.0,0.8,14.0,287.0,281.36,215.83
2016,5,5,12,15,7.5,191.5,0.8,14.0,198.5,194.08,149.81
2016,5,5,12,30,0.0,110.0,0.8,14.0,110.0,106.9,81.14
2016,5,5,12,45,4.0,142.0,0.8,14.0,146.0,142.21,109.75
2016,5,5,13,0,8.0,174.0,0.8,14.0,182.0,177.69,137.84
2016,5,5,13,15,27.0,283.5,0.8,14.0,308.0,311.67,241.56
2016,5,5,13,30,46.0,393.0,0.8,14.0,434.0,444.46,339.42
2016,5,5,13,45,148.0,404.0,0.85,14.0,529.5,563.74,428.29
2016,5,5,14,0,250.0,415.0,0.9,14.0,625.0,680.06,512.22
2016,5,5,14,15,263.5,395.0,0.9,13.5,609.0,668.21,504.91
2016,5,5,14,30,277.0,375.0,0.9,13.0,593.0,654.65,497.89
2016,5,5,14,45,139.5,262.5,0.9,13.0,372.5,398.13,310.99
2016,5,5,15,0,2.0,150.0,0.9,13.0,152.0,148.12,115.17
2016,5,5,15,15,1.0,123.0,0.9,13.0,124.0,120.45,93.91
2016,5,5,15,30,0.0,96.0,0.9,13.0,96.0,92.96,71.74
2016,5,5,15,45,0.0,75.5,0.95,13.0,75.5,73.04,55.56
2016,5,5,16,0,0.0,55.0,1.0,13.0,55.0,53.17,39.21
2016,5,5,16,15,0.0,66.5,1.0,12.5,66.5,64.3,48.82
2016,5,5,16,30,0.0,78.0,1.0,12.0,78.0,75.43,58.47
2016,5,5,16,45,0.0,95.0,1.0,12.0,95.0,92.43,72.98
2016,5,5,17,0,0.0,112.0,1.0,12.0,112.0,110.27,88.18
2016,5,5,17,15,0.0,94.5,0.95,11.5,94.5,92.86,73.88
2016,5,5,17,30,0.0,77.0,0.9,11.0,77.0,75.44,59.36
2016,5,5,17,45,0.0,61.0,0.85,10.5,61.0,59.55,45.83
2016,5,5,18,0,0.0,45.0,0.8,10.0,45.0,43.63,31.98
2016,5,5,18,15,0.0,30.5,0.75,9.5,30.5,29.45,19.44
2016,5,5,18,30,0.0,16.0,0.7,9.0,16.0,15.43,6.77
2016,5,5,18,45,0.0,8.0,0.7,9.0,8.0,7.71,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,0.65,7.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,0.6,7.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,11.0,0.6,7.5,11.0,10.6,3.75
2016,5,6,6,0,0.0,17.0,0.6,8.0,17.0,16.39,9.26
2016,5,6,6,15,0.0,25.0,0.6,8.0,25.0,24.12,16.5
2016,5,6,6,30,0.0,33.0,0.6,8.0,33.0,31.85,22.34
2016,5,6,6,45,0.0,41.5,0.6,8.5,41.5,40.07,29.45
2016,5,6,7,0,0.0,50.0,0.6,9.0,50.0,48.3,36.42
2016,5,6,7,15,73.5,122.0,0.6,9.0,155.5,126.93,100.37
2016,5,6,7,30,147.0,194.0,0.6,9.0,261.0,214.59,170.42
2016,5,6,7,45,73.5,155.0,0.6,9.5,188.5,169.47,135.14
2016,5,6,8,0,0.0,116.0,0.6,10.0,116.0,111.62,88.48
2016,5,6,8,15,38.0,197.5,0.6,10.0,221.5,202.55,162.47
2016,5,6,8,30,76.0,279.0,0.6,10.0,327.0,298.24,237.33
2016,5,6,8,45,124.5,308.0,0.6,10.5,393.0,355.17,280.15
2016,5,6,9,0,173.0,337.0,0.6,11.0,459.0,418.83,327.53
2016,5,6,9,15,106.5,331.0,0.6,11.0,407.5,382.42,298.5
2016,5,6,9,30,40.0,325.0,0.6,11.0,356.0,338.1,263.6
2016,5,6,9,45,34.5,326.5,0.65,11.0,354.0,338.82,264.21
2016,5,6,10,0,29.0,328.0,0.7,11.0,352.0,338.89,263.95
2016,5,6,10,15,21.5,292.0,0.7,11.0,310.0,299.6,233.69
2016,5,6,10,30,14.0,256.0,0.7,11.0,268.0,259.74,202.97
2016,5,6,10,45,13.0,243.0,0.75,11.5,255.0,247.05,192.97
2016,5,6,11,0,12.0,230.0,0.8,12.0,242.0,234.16,182.66
2016,5,6,11,15,10.5,208.0,0.8,12.0,218.5,211.86,165.26
2016,5,6,11,30,9.0,186.0,0.8,12.0,195.0,189.36,147.66
2016,5,6,11,45,7.5,171.0,0.85,12.0,178.5,173.56,135.27
2016,5,6,12,0,6.0,156.0,0.9,12.0,162.0,157.63,122.69
2016,5,6,12,15,10.5,210.0,0.9,12.0,220.0,215.23,168.28
2016,5,6,12,30,15.0,264.0,0.9,12.0,278.0,273.3,213.11
2016,5,6,12,45,7.5,158.0,0.95,12.0,165.0,161.4,125.51
2016,5,6,13,0,0.0,52.0,1.0,12.0,52.0,50.41,36.02
2016,5,6,13,15,5.0,128.0,1.0,11.5,133.0,129.48,101.0
2016,5,6,13,30,10.0,204.0,1.0,11.0,214.0,209.4,165.0
2016,5,6,13,45,5.0,165.0,1.0,11.0,170.0,165.86,130.07
2016,5,6,14,0,0.0,126.0,1.0,11.0,126.0,122.56,95.32
2016,5,6,14,15,0.0,114.5,0.95,11.0,114.5,111.24,86.38
2016,5,6,14,30,0.0,103.0,0.9,11.0,103.0,99.92,77.31
2016,5,6,14,45,0.0,68.0,0.9,11.0,68.0,65.83,49.41
2016,5,6,15,0,0.0,33.0,0.9,11.0,33.0,31.92,21.26
2016,5,6,15,15,0.0,55.0,0.9,10.5,55.0,53.21,39.31
2016,5,6,15,30,0.0,77.0,0.9,10.0,77.0,74.51,57.34
2016,5,6,15,45,0.0,100.5,0.9,10.0,100.5,97.42,76.61
2016,5,6,16,0,0.0,124.0,0.9,10.0,124.0,120.91,96.33
2016,5,6,16,15,0.0,78.5,0.85,10.0,78.5,75.92,58.99
2016,5,6,16,30,0.0,33.0,0.8,10.0,33.0,31.87,21.8
2016,5,6,16,45,0.0,23.0,0.8,10.0,23.0,22.2,13.59
2016,5,6,17,0,0.0,13.0,0.8,10.0,13.0,12.54,5.27
2016,5,6,17,15,0.0,11.0,0.7,9.5,11.0,10.61,3.63
2016,5,6,17,30,0.0,9.0,0.6,9.0,9.0,8.68,1.97
2016,5,6,17,45,166.0,38.0,0.55,9.0,69.5,108.91,86.84
2016,5,6,18,0,332.0,67.0,0.5,9.0,130.0,187.16,145.93
2016,5,6,18,15,235.5,51.0,0.45,8.5,89.0,125.87,93.07
2016,5,6,18,30,139.0,35.0,0.4,8.0,48.0,72.0,47.3
2016,5,6,18,45,69.5,17.5,0.4,8.0,24.0,30.61,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,0.6,7.0,6.5,6.39,0.0
2016,5,7,5,30,0.0,13.0,0.6,7.0,13.0,12.54,3.28
2016,5,7,5,45,0.0,28.5,0.6,7.5,28.5,27.52,18.77
2016,5,7,6,0,0.0,44.0,0.6,8.0,44.0,41.93,32.36
2016,5,7,6,15,0.0,63.0,0.6,8.0,63.0,59.07,48.29
2016,5,7,6,30,0.0,82.0,0.6,8.0,82.0,76.68,61.17
2016,5,7,6,45,3.0,102.0,0.6,8.5,103.0,95.71,77.15
2016,5,7,7,0,6.0,122.0,0.6,9.0,124.0,115.26,93.17
2016,5,7,7,15,8.0,138.5,0.6,9.0,142.0,131.99,106.77
2016,5,7,7,30,10.0,155.0,0.6,9.0,160.0,148.98,120.42
2016,5,7,7,45,138.5,194.0,0.65,9.5,269.5,223.01,177.79
2016,5,7,8,0,267.0,233.0,0.7,10.0,379.0,314.16,248.6
2016,5,7,8,15,242.0,261.0,0.7,10.0,402.0,347.03,274.63
2016,5,7,8,30,217.0,289.0,0.7,10.0,425.0,374.82,296.25
2016,5,7,8,45,127.0,289.0,0.7,10.5,370.5,339.56,268.13
2016,5,7,9,0,37.0,289.0,0.7,11.0,316.0,295.84,232.8
2016,5,7,9,15,40.0,309.5,0.7,11.5,340.0,320.17,250.96
2016,5,7,9,30,43.0,330.0,0.7,12.0,364.0,344.86,268.68
2016,5,7,9,45,38.5,336.0,0.7,12.5,367.5,350.73,271.92
2016,5,7,10,0,34.0,342.0,0.7,13.0,371.0,356.1,274.89
2016,5,7,10,15,22.5,276.5,0.7,13.0,296.0,286.39,221.91
2016,5,7,10,30,11.0,211.0,0.7,13.0,221.0,213.66,165.96
2016,5,7,10,45,12.5,232.5,0.7,13.5,244.0,236.42,183.51
2016,5,7,11,0,14.0,254.0,0.7,14.0,267.0,259.34,200.49
2016,5,7,11,15,16.5,288.0,0.7,14.0,304.0,295.57,227.74
2016,5,7,11,30,19.0,322.0,0.7,14.0,341.0,332.1,254.79
2016,5,7,11,45,22.5,344.0,0.7,14.0,366.0,358.01,273.77
2016,5,7,12,0,26.0,366.0,0.7,14.0,391.0,389.82,297.0
2016,5,7,12,15,18.5,288.5,0.7,14.0,306.5,300.61,230.61
2016,5,7,12,30,11.0,211.0,0.7,14.0,222.0,216.93,167.39
2016,5,7,12,45,11.5,220.0,0.75,14.5,231.5,226.5,175.03
2016,5,7,13,0,12.0,229.0,0.8,15.0,241.0,236.06,182.17
2016,5,7,13,15,10.5,208.5,0.8,15.0,218.5,214.32,165.49
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,192.54,148.81
2016,5,7,13,45,9.5,199.0,0.85,15.0,207.5,203.93,157.98
2016,5,7,14,0,10.0,210.0,0.9,15.0,219.0,215.34,167.05
2016,5,7,14,15,9.5,206.0,0.9,14.5,214.0,210.83,164.02
2016,5,7,14,30,9.0,202.0,0.9,14.0,209.0,206.32,161.07
2016,5,7,14,45,6.0,179.5,0.9,14.0,184.5,181.05,141.39
2016,5,7,15,0,3.0,157.0,0.9,14.0,160.0,155.94,121.72
2016,5,7,15,15,1.5,152.5,0.85,13.5,154.5,150.22,117.66
2016,5,7,15,30,0.0,148.0,0.8,13.0,149.0,144.62,113.61
2016,5,7,15,45,0.0,136.0,0.8,13.0,136.5,132.75,104.36
2016,5,7,16,0,0.0,124.0,0.8,13.0,124.0,120.89,95.07
2016,5,7,16,15,0.0,97.0,0.75,12.5,97.0,94.07,73.47
2016,5,7,16,30,0.0,70.0,0.7,12.0,70.0,67.68,51.86
2016,5,7,16,45,0.0,80.5,0.7,12.0,80.5,77.87,60.72
2016,5,7,17,0,0.0,91.0,0.7,12.0,91.0,88.67,70.02
2016,5,7,17,15,0.0,77.0,0.65,11.5,77.0,74.84,58.63
2016,5,7,17,30,0.0,63.0,0.6,11.0,63.0,61.01,47.06
2016,5,7,17,45,211.0,60.0,0.6,11.0,100.5,151.65,121.34
2016,5,7,18,0,422.0,57.0,0.6,11.0,138.0,206.79,159.12
2016,5,7,18,15,321.0,45.0,0.6,10.5,95.5,142.11,103.4
2016,5,7,18,30,220.0,33.0,0.6,10.0,53.0,90.21,58.88
2016,5,7,18,45,110.0,16.5,0.6,9.5,26.5,37.64,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,77.0,12.5,0.6,7.5,17.5,12.29,0.0
2016,5,8,5,30,154.0,25.0,0.5,8.0,35.0,19.47,8.78
2016,5,8,5,45,267.5,37.5,0.45,8.5,74.5,28.56,19.67
2016,5,8,6,0,381.0,50.0,0.4,9.0,114.0,37.34,28.15
2016,5,8,6,15,455.0,59.5,0.4,9.5,161.5,42.44,33.04
2016,5,8,6,30,529.0,69.0,0.4,10.0,209.0,81.37,47.5
2016,5,8,6,45,264.5,83.0,0.4,10.5,153.0,96.06,65.34
2016,5,8,7,0,0.0,97.0,0.4,11.0,97.0,92.31,73.38
2016,5,8,7,15,8.0,130.0,0.4,11.0,133.5,124.54,99.76
2016,5,8,7,30,16.0,163.0,0.4,11.0,170.0,157.84,126.47
2016,5,8,7,45,25.5,189.0,0.4,11.5,202.0,186.52,148.75
2016,5,8,8,0,35.0,215.0,0.4,12.0,234.0,213.52,169.42
2016,5,8,8,15,38.0,236.5,0.4,12.0,259.0,237.73,188.0
2016,5,8,8,30,41.0,258.0,0.4,12.0,284.0,262.36,206.7
2016,5,8,8,45,175.5,288.0,0.45,12.5,411.0,365.2,285.95
2016,5,8,9,0,310.0,318.0,0.5,13.0,538.0,481.91,372.72
2016,5,8,9,15,578.0,221.0,0.5,13.0,659.0,579.8,447.32
2016,5,8,9,30,846.0,124.0,0.5,13.0,780.0,699.1,535.61
2016,5,8,9,45,494.5,270.0,0.55,13.5,657.5,619.91,471.8
2016,5,8,10,0,143.0,416.0,0.6,14.0,535.0,510.6,385.79
2016,5,8,10,15,150.0,424.0,0.65,14.0,552.5,531.88,402.37
2016,5,8,10,30,157.0,432.0,0.7,14.0,570.0,553.24,417.6
2016,5,8,10,45,83.5,313.0,0.75,14.5,386.5,380.92,291.64
2016,5,8,11,0,10.0,194.0,0.8,15.0,203.0,197.32,151.56
2016,5,8,11,15,24.0,298.0,0.85,15.0,320.5,315.31,242.81
2016,5,8,11,30,38.0,402.0,0.9,15.0,438.0,433.61,329.47
2016,5,8,11,45,21.5,275.5,0.95,15.5,296.0,293.26,224.45
2016,5,8,12,0,5.0,149.0,1.0,16.0,154.0,149.82,114.32
2016,5,8,12,15,9.5,205.5,1.0,16.0,215.0,209.82,161.66
2016,5,8,12,30,14.0,262.0,1.0,16.0,276.0,270.31,207.82
2016,5,8,12,45,15.0,258.5,1.05,16.0,273.5,268.12,206.06
2016,5,8,13,0,16.0,255.0,1.1,16.0,271.0,265.85,204.6
2016,5,8,13,15,15.5,251.0,1.1,15.5,265.5,261.52,201.81
2016,5,8,13,30,15.0,247.0,1.1,15.0,260.0,257.11,199.0
2016,5,8,13,45,14.5,245.0,1.1,15.0,257.5,254.66,197.32
2016,5,8,14,0,14.0,243.0,1.1,15.0,255.0,252.18,195.64
2016,5,8,14,15,13.0,234.5,1.1,15.0,245.5,242.67,188.57
2016,5,8,14,30,12.0,226.0,1.1,15.0,236.0,233.16,181.52
2016,5,8,14,45,10.5,216.5,1.1,15.0,225.0,222.2,173.31
2016,5,8,15,0,9.0,207.0,1.1,15.0,214.0,211.29,165.13
2016,5,8,15,15,5.5,182.0,1.05,14.5,186.5,183.13,143.47
2016,5,8,15,30,2.0,157.0,1.0,14.0,159.0,155.22,121.76
2016,5,8,15,45,1.5,157.5,1.0,14.0,159.0,155.5,122.42
2016,5,8,16,0,1.0,158.0,1.0,14.0,159.0,155.91,123.12
2016,5,8,16,15,21.0,174.5,1.0,13.5,185.0,186.79,149.33
2016,5,8,16,30,41.0,191.0,1.0,13.0,211.0,222.31,178.98
2016,5,8,16,45,56.0,174.0,1.0,13.0,198.0,211.99,171.29
2016,5,8,17,0,71.0,157.0,1.0,13.0,185.0,200.18,162.28
2016,5,8,17,15,63.5,135.0,0.95,12.5,157.5,170.35,138.15
2016,5,8,17,30,56.0,113.0,0.9,12.0,130.0,141.16,114.07
2016,5,8,17,45,266.0,82.0,0.9,11.5,137.0,197.3,158.1
2016,5,8,18,0,476.0,51.0,0.9,11.0,144.0,218.54,167.96
2016,5,8,18,15,375.5,41.0,0.85,10.5,100.5,154.07,111.96
2016,5,8,18,30,275.0,31.0,0.8,10.0,57.0,100.65,65.67
2016,5,8,18,45,137.5,15.5,0.8,10.0,28.5,42.01,2.14
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,96.5,12.5,0.8,7.0,19.5,12.29,0.0
2016,5,9,5,30,193.0,25.0,0.8,7.0,39.0,19.41,9.27
2016,5,9,5,45,309.5,37.0,0.8,7.5,80.0,28.25,19.51
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,36.22,27.24
2016,5,9,6,15,213.0,48.5,0.8,8.0,84.5,34.89,26.34
2016,5,9,6,30,0.0,48.0,0.8,8.0,48.0,46.37,34.98
2016,5,9,6,45,0.0,59.5,0.85,8.5,59.5,57.5,44.52
2016,5,9,7,0,0.0,71.0,0.9,9.0,71.0,68.64,53.88
2016,5,9,7,15,3.5,112.0,0.9,9.0,113.5,107.43,86.51
2016,5,9,7,30,7.0,153.0,0.9,9.0,156.0,146.46,118.65
2016,5,9,7,45,3.5,152.0,0.9,9.5,153.5,145.74,117.38
2016,5,9,8,0,0.0,151.0,0.9,10.0,151.0,144.31,115.63
2016,5,9,8,15,1.5,157.5,0.9,10.0,158.5,151.52,121.14
2016,5,9,8,30,3.0,164.0,0.9,10.0,166.0,158.85,126.73
2016,5,9,8,45,15.0,218.5,0.95,10.5,229.0,217.17,173.17
2016,5,9,9,0,27.0,273.0,1.0,11.0,292.0,275.2,218.1
2016,5,9,9,15,33.0,299.5,1.0,11.5,324.5,306.43,241.24
2016,5,9,9,30,39.0,326.0,1.0,12.0,357.0,338.4,264.76
2016,5,9,9,45,34.0,328.5,1.0,12.5,356.5,340.36,265.04
2016,5,9,10,0,29.0,331.0,1.0,13.0,356.0,341.73,265.08
2016,5,9,10,15,241.0,350.0,1.0,13.0,562.0,535.08,414.0
2016,5,9,10,30,453.0,369.0,1.0,13.0,768.0,743.07,562.85
2016,5,9,10,45,700.0,237.0,1.05,13.5,869.0,846.59,637.64
2016,5,9,11,0,947.0,105.0,1.1,14.0,970.0,954.56,706.86
2016,5,9,11,15,949.5,105.5,1.1,14.0,983.0,981.14,722.09
2016,5,9,11,30,952.0,106.0,1.1,14.0,996.0,1004.67,736.49
2016,5,9,11,45,953.5,106.0,1.15,14.5,1001.0,1023.59,747.59
2016,5,9,12,0,955.0,106.0,1.2,15.0,1006.0,1039.22,756.71
2016,5,9,12,15,954.5,105.5,1.2,15.0,1003.5,1049.03,762.7
2016,5,9,12,30,954.0,105.0,1.2,15.0,1001.0,1055.38,766.71
2016,5,9,12,45,951.5,105.5,1.2,15.5,990.0,1057.29,766.67
2016,5,9,13,0,949.0,106.0,1.2,16.0,979.0,1055.7,764.61
2016,5,9,13,15,945.5,105.0,1.2,16.0,961.0,1048.09,760.36
2016,5,9,13,30,942.0,104.0,1.2,16.0,943.0,1037.04,754.14
2016,5,9,13,45,937.0,103.0,1.25,16.0,917.5,1021.16,745.93
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,1002.03,735.7
2016,5,9,14,15,925.0,101.0,1.25,15.5,860.0,977.9,721.91
2016,5,9,14,30,918.0,100.0,1.2,15.0,828.0,950.84,706.26
2016,5,9,14,45,908.0,98.0,1.2,15.0,790.0,917.26,685.81
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,881.24,663.67
2016,5,9,15,15,885.5,94.0,1.2,14.5,708.5,840.92,639.61
2016,5,9,15,30,873.0,92.0,1.2,14.0,665.0,798.76,613.93
2016,5,9,15,45,856.5,89.5,1.2,14.0,617.5,751.41,583.08
2016,5,9,16,0,840.0,87.0,1.2,14.0,570.0,706.61,553.58
2016,5,9,16,15,818.0,83.5,1.15,13.5,519.0,652.36,516.98
2016,5,9,16,30,796.0,80.0,1.1,13.0,468.0,598.08,477.59
2016,5,9,16,45,766.5,76.0,1.1,13.0,415.0,539.14,432.91
2016,5,9,17,0,737.0,72.0,1.1,13.0,362.0,481.47,387.71
2016,5,9,17,15,695.0,67.0,1.1,12.5,308.5,418.24,337.18
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,359.48,288.25
2016,5,9,17,45,587.0,56.0,1.1,11.5,203.5,292.88,231.49
2016,5,9,18,0,521.0,50.0,1.1,11.0,152.0,232.72,178.61
2016,5,9,18,15,419.0,40.5,1.05,10.0,107.0,165.82,120.86
2016,5,9,18,30,317.0,31.0,1.0,9.0,62.0,110.09,72.43
2016,5,9,18,45,158.5,15.5,1.0,8.5,31.0,45.83,6.98
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,87.5,13.5,0.5,7.0,20.0,13.27,0.0
2016,5,10,5,30,175.0,27.0,0.5,7.0,40.0,21.01,10.93
2016,5,10,5,45,295.5,39.5,0.5,7.5,82.0,30.48,21.57
2016,5,10,6,0,416.0,52.0,0.5,8.0,124.0,38.84,29.67
2016,5,10,6,15,491.0,61.0,0.5,8.0,174.0,45.56,36.09
2016,5,10,6,30,566.0,70.0,0.5,8.0,224.0,86.69,50.42
2016,5,10,6,45,285.5,97.0,0.5,8.5,175.0,111.25,77.77
2016,5,10,7,0,5.0,124.0,0.5,9.0,126.0,117.06,94.59
2016,5,10,7,15,2.5,127.0,0.45,9.0,128.0,120.73,97.42
2016,5,10,7,30,0.0,130.0,0.4,9.0,130.0,123.76,99.62
2016,5,10,7,45,6.0,158.5,0.4,9.5,162.0,152.55,122.66
2016,5,10,8,0,12.0,187.0,0.4,10.0,194.0,182.14,145.85
2016,5,10,8,15,13.5,201.5,0.4,10.5,210.0,197.68,157.46
2016,5,10,8,30,15.0,216.0,0.4,11.0,226.0,213.37,169.13
2016,5,10,8,45,74.0,278.0,0.4,12.0,330.5,302.55,237.88
2016,5,10,9,0,133.0,340.0,0.4,13.0,435.0,398.56,308.75
2016,5,10,9,15,207.0,353.5,0.4,13.5,510.5,467.29,358.56
2016,5,10,9,30,281.0,367.0,0.4,14.0,586.0,541.9,411.7
2016,5,10,9,45,582.0,249.5,0.4,15.0,728.0,665.16,502.29
2016,5,10,10,0,883.0,132.0,0.4,16.0,870.0,807.55,598.66
2016,5,10,10,15,889.5,133.5,0.4,16.5,897.5,847.35,620.52
2016,5,10,10,30,896.0,135.0,0.4,17.0,925.0,885.06,642.27
2016,5,10,10,45,902.5,134.5,0.45,17.5,945.5,918.59,662.14
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,949.67,680.42
2016,5,10,11,15,911.5,135.0,0.55,18.0,978.5,975.93,696.96
2016,5,10,11,30,914.0,136.0,0.6,18.0,991.0,999.28,711.81
2016,5,10,11,45,916.0,135.5,0.7,18.5,996.5,1017.67,723.49
2016,5,10,12,0,918.0,135.0,0.8,19.0,1002.0,1032.92,733.37
2016,5,10,12,15,917.0,134.5,0.85,19.0,998.5,1042.02,739.85
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,1047.8,744.5
2016,5,10,12,45,913.5,133.5,0.95,19.0,984.0,1048.74,746.34
2016,5,10,13,0,911.0,133.0,1.0,19.0,973.0,1046.32,746.27
2016,5,10,13,15,907.0,132.0,1.05,19.0,954.5,1038.55,743.03
2016,5,10,13,30,903.0,131.0,1.1,19.0,936.0,1027.48,737.89
2016,5,10,13,45,895.5,130.0,1.15,19.0,910.0,1009.8,728.66
2016,5,10,14,0,888.0,129.0,1.2,19.0,884.0,989.07,717.59
2016,5,10,14,15,879.5,127.5,1.2,18.5,851.5,963.97,704.19
2016,5,10,14,30,871.0,126.0,1.2,18.0,819.0,936.15,689.0
2016,5,10,14,45,859.5,123.5,1.25,18.0,780.5,907.16,672.45
2016,5,10,15,0,848.0,121.0,1.3,18.0,742.0,870.62,650.72
2016,5,10,15,15,833.5,118.0,1.3,17.5,698.5,829.02,625.87
2016,5,10,15,30,819.0,115.0,1.3,17.0,655.0,785.81,599.54
2016,5,10,15,45,802.0,111.0,1.3,17.0,607.5,738.26,568.62
2016,5,10,16,0,785.0,107.0,1.3,17.0,560.0,689.79,536.57
2016,5,10,16,15,760.5,103.0,1.3,16.5,509.0,635.6,499.59
2016,5,10,16,30,736.0,99.0,1.3,16.0,458.0,583.46,462.31
2016,5,10,16,45,706.0,93.0,1.3,15.5,406.0,524.75,418.83
2016,5,10,17,0,676.0,87.0,1.3,15.0,354.0,467.5,374.91
2016,5,10,17,15,631.0,80.5,1.25,14.0,301.5,404.17,324.99
2016,5,10,17,30,586.0,74.0,1.2,13.0,249.0,344.44,276.04
2016,5,10,17,45,523.0,65.5,1.2,12.5,199.0,279.6,221.12
2016,5,10,18,0,460.0,57.0,1.2,12.0,149.0,220.94,169.95
2016,5,10,18,15,360.0,46.0,1.15,11.5,105.0,156.08,114.22
2016,5,10,18,30,260.0,35.0,1.1,11.0,61.0,101.74,67.65
2016,5,10,18,45,130.0,17.5,1.05,10.5,30.5,43.0,9.61
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,118.5,13.0,0.7,7.5,22.0,12.78,0.0
2016,5,11,5,30,237.0,26.0,0.7,8.0,44.0,20.35,10.68
2016,5,11,5,45,352.5,36.5,0.7,8.5,86.5,27.44,18.8
2016,5,11,6,0,468.0,47.0,0.7,9.0,129.0,34.05,25.22
2016,5,11,6,15,539.0,54.5,0.65,9.0,179.0,41.16,31.96
2016,5,11,6,30,610.0,62.0,0.6,9.0,229.0,83.55,45.64
2016,5,11,6,45,367.5,106.5,0.6,9.5,213.5,129.41,89.21
2016,5,11,7,0,125.0,151.0,0.6,10.0,198.0,154.3,120.14
2016,5,11,7,15,134.0,175.0,0.55,10.5,232.0,186.17,146.0
2016,5,11,7,30,143.0,199.0,0.5,11.0,266.0,219.26,172.56
2016,5,11,7,45,154.5,223.5,0.45,11.5,303.5,254.78,200.54
2016,5,11,8,0,166.0,248.0,0.4,12.0,341.0,291.66,228.99
2016,5,11,8,15,116.5,263.5,0.4,12.5,331.5,294.72,231.16
2016,5,11,8,30,67.0,279.0,0.4,13.0,322.0,294.37,230.17
2016,5,11,8,45,210.5,294.0,0.4,13.5,442.0,390.44,303.47
2016,5,11,9,0,354.0,309.0,0.4,14.0,562.0,500.88,384.58
2016,5,11,9,15,624.0,210.5,0.4,14.5,686.0,601.28,459.34
2016,5,11,9,30,894.0,112.0,0.4,15.0,810.0,723.78,547.35
2016,5,11,9,45,898.5,116.0,0.45,15.5,843.0,768.96,574.87
2016,5,11,10,0,903.0,120.0,0.5,16.0,876.0,812.25,601.86
2016,5,11,10,15,909.0,121.5,0.55,16.0,903.5,852.26,627.57
2016,5,11,10,30,915.0,123.0,0.6,16.0,931.0,890.11,651.76
2016,5,11,10,45,919.5,124.0,0.65,16.5,951.0,923.82,671.96
2016,5,11,11,0,924.0,125.0,0.7,17.0,971.0,954.94,690.43
2016,5,11,11,15,926.5,125.5,0.75,17.0,983.5,980.99,706.98
2016,5,11,11,30,929.0,126.0,0.8,17.0,996.0,1004.09,721.79
2016,5,11,11,45,932.5,124.0,0.85,17.5,1001.5,1022.59,732.47
2016,5,11,12,0,936.0,122.0,0.9,18.0,1007.0,1037.94,741.3
2016,5,11,12,15,935.0,121.5,0.95,18.0,1004.0,1047.12,747.85
2016,5,11,12,30,934.0,121.0,1.0,18.0,1001.0,1052.92,752.5
2016,5,11,12,45,936.5,117.5,1.05,18.5,991.0,1055.72,754.04
2016,5,11,13,0,939.0,114.0,1.1,19.0,981.0,1055.05,753.57
2016,5,11,13,15,935.0,113.0,1.15,19.0,962.5,1047.04,750.12
2016,5,11,13,30,931.0,112.0,1.2,19.0,944.0,1035.64,744.72
2016,5,11,13,45,925.5,110.5,1.25,19.0,918.0,1018.94,736.08
2016,5,11,14,0,920.0,109.0,1.3,19.0,892.0,999.05,725.48
2016,5,11,14,15,912.5,107.5,1.3,18.5,859.5,974.21,712.23
2016,5,11,14,30,905.0,106.0,1.3,18.0,827.0,946.5,697.12
2016,5,11,14,45,894.5,104.0,1.3,18.0,788.5,912.88,676.76
2016,5,11,15,0,884.0,102.0,1.3,18.0,750.0,876.9,654.76
2016,5,11,15,15,870.5,99.5,1.25,17.5,706.5,835.73,629.6
2016,5,11,15,30,857.0,97.0,1.2,17.0,663.0,792.82,602.98
2016,5,11,15,45,839.5,94.0,1.15,17.0,615.0,748.69,574.07
2016,5,11,16,0,822.0,91.0,1.1,17.0,567.0,699.53,541.26
2016,5,11,16,15,799.5,87.5,1.05,16.5,516.5,645.76,505.33
2016,5,11,16,30,777.0,84.0,1.0,16.0,466.0,592.03,466.86
2016,5,11,16,45,746.0,80.0,1.0,16.0,413.0,533.11,422.82
2016,5,11,17,0,715.0,76.0,1.0,16.0,360.0,475.63,378.42
2016,5,11,17,15,672.0,70.5,1.0,15.0,307.5,413.73,330.28
2016,5,11,17,30,629.0,65.0,1.0,14.0,255.0,353.96,281.81
2016,5,11,17,45,566.0,58.0,1.0,13.5,204.0,288.55,226.69
2016,5,11,18,0,503.0,51.0,1.0,13.0,153.0,229.28,175.15
2016,5,11,18,15,405.0,41.5,0.95,12.0,108.5,164.21,119.43
2016,5,11,18,30,307.0,32.0,0.9,11.0,64.0,109.82,72.75
2016,5,11,18,45,153.5,16.0,0.85,10.5,32.0,46.49,13.32
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,95.0,14.0,0.9,7.0,21.5,13.76,0.0
2016,5,12,5,30,190.0,28.0,0.9,7.0,43.0,21.71,12.11
2016,5,12,5,45,292.5,41.0,0.95,7.5,83.5,31.11,22.19
2016,5,12,6,0,395.0,54.0,1.0,8.0,124.0,40.33,31.02
2016,5,12,6,15,467.0,63.5,1.0,8.0,173.0,49.59,39.74
2016,5,12,6,30,539.0,73.0,1.0,8.0,222.0,89.84,53.39
2016,5,12,6,45,279.5,104.0,1.05,8.5,182.0,121.56,86.85
2016,5,12,7,0,20.0,135.0,1.1,9.0,142.0,129.31,104.41
2016,5,12,7,15,157.0,160.5,1.1,9.5,232.5,179.82,141.11
2016,5,12,7,30,294.0,186.0,1.1,10.0,323.0,248.78,194.04
2016,5,12,7,45,529.5,146.0,1.1,10.5,428.0,309.65,239.9
2016,5,12,8,0,765.0,106.0,1.1,11.0,533.0,398.64,310.02
2016,5,12,8,15,409.0,189.0,1.05,11.5,419.5,354.89,280.12
2016,5,12,8,30,53.0,272.0,1.0,12.0,306.0,281.19,222.13
2016,5,12,8,45,137.5,305.0,0.95,12.5,402.0,360.5,283.67
2016,5,12,9,0,222.0,338.0,0.9,13.0,498.0,450.14,350.55
2016,5,12,9,15,543.0,230.0,0.85,13.5,648.0,567.87,441.09
2016,5,12,9,30,864.0,122.0,0.8,14.0,798.0,713.46,547.92
2016,5,12,9,45,872.5,124.0,0.75,14.5,831.5,758.39,574.64
2016,5,12,10,0,881.0,126.0,0.7,15.0,865.0,801.81,600.65
2016,5,12,10,15,887.5,127.5,0.7,15.5,892.5,841.41,624.42
2016,5,12,10,30,894.0,129.0,0.7,16.0,920.0,878.94,646.54
2016,5,12,10,45,897.0,131.0,0.7,16.5,939.5,911.66,665.29
2016,5,12,11,0,900.0,133.0,0.7,17.0,959.0,941.79,682.24
2016,5,12,11,15,903.0,133.5,0.75,17.0,971.5,967.72,698.79
2016,5,12,11,30,906.0,134.0,0.8,17.0,984.0,990.81,713.64
2016,5,12,11,45,906.0,134.5,0.85,17.5,989.0,1008.05,723.59
2016,5,12,12,0,906.0,135.0,0.9,18.0,994.0,1022.17,731.71
2016,5,12,12,15,906.0,135.0,0.9,18.0,991.0,1032.59,737.98
2016,5,12,12,30,906.0,135.0,0.9,18.0,988.0,1039.77,742.41
2016,5,12,12,45,896.0,139.5,0.95,18.5,975.5,1038.28,741.31
2016,5,12,13,0,886.0,144.0,1.0,19.0,963.0,1033.53,738.41
2016,5,12,13,15,882.0,143.0,1.0,19.0,945.0,1025.94,734.27
2016,5,12,13,30,878.0,142.0,1.0,19.0,927.0,1015.15,728.28
2016,5,12,13,45,877.5,137.0,1.05,19.0,903.5,1000.48,720.98
2016,5,12,14,0,877.0,132.0,1.1,19.0,880.0,982.61,711.71
2016,5,12,14,15,869.0,130.0,1.1,18.5,848.0,957.71,698.41
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,930.1,683.37
2016,5,12,14,45,855.0,123.5,1.1,18.0,779.5,904.17,668.09
2016,5,12,15,0,849.0,119.0,1.1,18.0,743.0,870.39,647.55
2016,5,12,15,15,835.0,116.0,1.1,17.5,700.0,829.22,623.16
2016,5,12,15,30,821.0,113.0,1.1,17.0,657.0,786.42,597.31
2016,5,12,15,45,806.0,108.5,1.1,16.5,610.0,739.83,568.36
2016,5,12,16,0,791.0,104.0,1.1,16.0,563.0,692.17,538.07
2016,5,12,16,15,767.0,100.0,1.1,15.5,512.5,638.13,501.58
2016,5,12,16,30,743.0,96.0,1.1,15.0,462.0,585.91,464.38
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,527.45,421.54
2016,5,12,17,0,681.0,86.0,1.2,14.0,358.0,470.52,378.18
2016,5,12,17,15,636.5,80.0,1.2,13.0,305.5,407.73,328.87
2016,5,12,17,30,592.0,74.0,1.2,12.0,253.0,348.46,280.4
2016,5,12,17,45,524.5,66.0,1.25,11.5,202.5,282.05,224.25
2016,5,12,18,0,457.0,58.0,1.3,11.0,152.0,222.24,172.17
2016,5,12,18,15,360.5,47.0,1.25,10.5,108.0,158.27,116.89
2016,5,12,18,30,264.0,36.0,1.2,10.0,64.0,104.28,70.47
2016,5,12,18,45,132.0,18.0,1.2,9.5,32.0,44.63,15.23
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,0.95,7.0,5.5,5.41,0.0
2016,5,13,5,30,0.0,11.0,1.0,7.0,11.0,10.6,3.14
2016,5,13,5,45,0.0,21.0,1.05,7.0,21.0,20.26,12.56
2016,5,13,6,0,0.0,31.0,1.1,7.0,31.0,29.92,21.71
2016,5,13,6,15,0.0,43.0,1.1,7.5,43.0,41.53,30.75
2016,5,13,6,30,0.0,55.0,1.1,8.0,55.0,53.14,40.86
2016,5,13,6,45,0.0,68.0,1.15,8.5,68.0,65.61,51.5
2016,5,13,7,0,0.0,81.0,1.2,9.0,81.0,77.93,61.79
2016,5,13,7,15,0.0,100.5,1.15,9.0,100.5,96.26,77.13
2016,5,13,7,30,0.0,120.0,1.1,9.0,120.0,114.67,92.3
2016,5,13,7,45,0.0,127.5,1.1,9.5,127.5,122.09,97.92
2016,5,13,8,0,0.0,135.0,1.1,10.0,135.0,129.47,103.47
2016,5,13,8,15,4.0,164.5,1.05,10.5,167.0,159.22,127.26
2016,5,13,8,30,8.0,194.0,1.0,11.0,199.0,189.48,150.99
2016,5,13,8,45,20.0,240.0,1.0,11.5,254.0,240.09,190.55
2016,5,13,9,0,32.0,286.0,1.0,12.0,309.0,290.26,228.83
2016,5,13,9,15,20.5,246.0,0.95,12.0,261.5,249.34,196.14
2016,5,13,9,30,9.0,206.0,0.9,12.0,214.0,204.74,160.76
2016,5,13,9,45,10.5,220.0,0.9,12.5,229.5,219.93,172.36
2016,5,13,10,0,12.0,234.0,0.9,13.0,245.0,235.28,183.71
2016,5,13,10,15,14.5,262.0,0.95,13.5,275.0,265.08,206.17
2016,5,13,10,30,17.0,290.0,1.0,14.0,305.0,295.17,228.5
2016,5,13,10,45,15.5,276.5,1.05,14.5,291.0,281.76,217.62
2016,5,13,11,0,14.0,263.0,1.1,15.0,277.0,268.1,206.81
2016,5,13,11,15,19.0,308.5,1.1,15.0,327.0,317.89,244.57
2016,5,13,11,30,24.0,354.0,1.1,15.0,377.0,372.29,284.79
2016,5,13,11,45,182.5,402.5,1.15,15.0,576.0,579.78,440.5
2016,5,13,12,0,341.0,451.0,1.2,15.0,775.0,793.06,589.57
2016,5,13,12,15,647.5,280.0,1.2,15.0,892.0,934.1,691.27
2016,5,13,12,30,954.0,109.0,1.2,15.0,1009.0,1061.39,771.98
2016,5,13,12,45,951.5,108.5,1.3,15.0,998.5,1062.26,772.87
2016,5,13,13,0,949.0,108.0,1.4,15.0,988.0,1059.65,773.45
2016,5,13,13,15,946.0,107.5,1.4,14.5,970.0,1053.08,771.26
2016,5,13,13,30,943.0,107.0,1.4,14.0,952.0,1043.09,767.04
2016,5,13,13,45,938.5,105.5,1.45,14.0,926.5,1027.22,758.61
2016,5,13,14,0,934.0,104.0,1.5,14.0,901.0,1008.09,748.16
2016,5,13,14,15,927.0,102.5,1.5,13.5,869.5,983.47,734.7
2016,5,13,14,30,920.0,101.0,1.5,13.0,838.0,955.93,719.3
2016,5,13,14,45,912.0,98.5,1.55,13.0,800.0,923.65,700.05
2016,5,13,15,0,904.0,96.0,1.6,13.0,762.0,888.82,678.9
2016,5,13,15,15,891.5,94.0,1.6,12.5,718.5,848.42,654.28
2016,5,13,15,30,879.0,92.0,1.6,12.0,675.0,806.18,628.02
2016,5,13,15,45,866.0,88.0,1.6,12.0,628.5,759.74,597.22
2016,5,13,16,0,853.0,84.0,1.6,12.0,582.0,711.96,565.0
2016,5,13,16,15,832.5,81.0,1.55,11.5,531.0,662.37,531.46
2016,5,13,16,30,812.0,78.0,1.5,11.0,480.0,609.08,492.43
2016,5,13,16,45,788.5,73.0,1.5,11.0,428.0,551.89,448.49
2016,5,13,17,0,765.0,68.0,1.5,11.0,376.0,495.39,403.6
2016,5,13,17,15,725.5,63.5,1.5,10.5,322.5,432.58,352.77
2016,5,13,17,30,686.0,59.0,1.5,10.0,269.0,372.65,302.32
2016,5,13,17,45,633.0,53.0,1.5,10.0,218.0,309.08,246.76
2016,5,13,18,0,580.0,47.0,1.5,10.0,167.0,251.71,194.9
2016,5,13,18,15,486.5,39.0,1.45,9.5,120.0,185.16,136.2
2016,5,13,18,30,393.0,31.0,1.4,9.0,73.0,128.73,86.33
2016,5,13,18,45,196.5,15.5,1.35,8.5,36.5,54.04,20.77
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,13.5,0.6,7.5,25.0,13.27,0.0
2016,5,14,5,30,271.0,27.0,0.6,8.0,50.0,20.88,11.79
2016,5,14,5,45,385.5,36.0,0.65,8.5,93.0,26.54,18.11
