Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,0,500.0,45.0,0.7,9.0,136.0,31.85,23.29
2016,5,14,6,15,567.5,51.5,0.7,9.5,186.0,42.13,25.88
2016,5,14,6,30,635.0,58.0,0.7,10.0,236.0,85.24,44.98
2016,5,14,6,45,678.0,63.5,0.7,10.5,289.0,134.87,79.68
2016,5,14,7,0,721.0,69.0,0.7,11.0,342.0,186.45,121.44
2016,5,14,7,15,753.0,73.0,0.7,11.0,395.0,238.81,167.18
2016,5,14,7,30,785.0,77.0,0.7,11.0,448.0,294.43,216.35
2016,5,14,7,45,809.5,80.0,0.7,11.5,499.5,349.6,264.43
2016,5,14,8,0,834.0,83.0,0.7,12.0,551.0,406.72,312.75
2016,5,14,8,15,563.5,183.0,0.7,12.5,511.5,419.97,326.67
2016,5,14,8,30,293.0,283.0,0.7,13.0,472.0,407.55,317.39
2016,5,14,8,45,262.5,311.0,0.7,13.5,489.0,433.39,336.36
2016,5,14,9,0,232.0,339.0,0.7,14.0,506.0,457.42,352.87
2016,5,14,9,15,214.5,361.5,0.7,14.5,522.5,480.12,368.11
2016,5,14,9,30,197.0,384.0,0.7,15.0,539.0,501.01,381.63
2016,5,14,9,45,348.5,358.0,0.75,15.5,646.5,598.16,453.39
2016,5,14,10,0,500.0,332.0,0.8,16.0,754.0,707.18,530.56
2016,5,14,10,15,354.5,390.0,0.8,16.0,694.0,665.45,496.83
2016,5,14,10,30,209.0,448.0,0.8,16.0,634.0,612.45,456.27
2016,5,14,10,45,578.5,277.0,0.85,16.5,806.5,781.46,583.03
2016,5,14,11,0,948.0,106.0,0.9,17.0,979.0,959.46,699.27
2016,5,14,11,15,696.5,263.5,0.95,17.0,910.0,912.41,666.78
2016,5,14,11,30,445.0,421.0,1.0,17.0,841.0,847.28,617.2
2016,5,14,11,45,697.5,265.5,1.05,17.0,927.0,947.18,692.25
2016,5,14,12,0,950.0,110.0,1.1,17.0,1013.0,1040.84,751.03
2016,5,14,12,15,539.0,297.5,1.1,17.0,809.5,844.2,620.39
2016,5,14,12,30,128.0,485.0,1.1,17.0,606.0,621.71,458.41
2016,5,14,12,45,75.0,411.5,1.15,17.0,482.0,488.77,366.84
2016,5,14,13,0,22.0,338.0,1.2,17.0,358.0,354.63,269.1
2016,5,14,13,15,88.5,397.5,1.2,17.0,477.5,489.74,371.06
2016,5,14,13,30,155.0,457.0,1.2,17.0,597.0,625.92,467.96
2016,5,14,13,45,276.5,413.0,1.25,17.0,653.0,705.63,526.86
2016,5,14,14,0,398.0,369.0,1.3,17.0,709.0,772.89,576.91
2016,5,14,14,15,259.0,380.5,1.3,16.5,598.5,648.47,488.42
2016,5,14,14,30,120.0,392.0,1.3,16.0,488.0,520.54,395.84
2016,5,14,14,45,60.0,229.5,1.35,16.0,277.5,285.21,222.24
2016,5,14,15,0,0.0,67.0,1.4,16.0,67.0,64.85,47.48
2016,5,14,15,15,151.5,180.0,1.4,15.5,281.0,320.09,256.44
2016,5,14,15,30,303.0,293.0,1.4,15.0,495.0,558.3,437.4
2016,5,14,15,45,156.5,241.5,1.45,15.0,345.5,373.14,295.15
2016,5,14,16,0,10.0,190.0,1.5,15.0,196.0,194.89,153.6
2016,5,14,16,15,5.0,163.0,1.5,14.5,166.0,163.94,129.93
2016,5,14,16,30,0.0,136.0,1.5,14.0,136.0,133.44,105.7
2016,5,14,16,45,66.5,151.5,1.5,14.0,178.5,193.42,156.57
2016,5,14,17,0,133.0,167.0,1.5,14.0,221.0,249.62,202.79
2016,5,14,17,15,121.5,145.0,1.45,13.5,189.0,214.28,174.04
2016,5,14,17,30,110.0,123.0,1.4,13.0,157.0,179.91,145.78
2016,5,14,17,45,298.5,90.0,1.35,12.5,158.0,220.16,176.6
2016,5,14,18,0,487.0,57.0,1.3,12.0,159.0,232.4,179.86
2016,5,14,18,15,390.5,47.0,1.2,11.5,114.0,167.65,123.64
2016,5,14,18,30,294.0,37.0,1.1,11.0,69.0,113.29,76.95
2016,5,14,18,45,147.0,18.5,1.05,10.5,34.5,48.48,20.35
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.05,8.0,24.0,12.53,0.0
2016,5,15,5,30,192.0,32.0,1.1,8.0,48.0,24.86,15.26
2016,5,15,5,45,306.0,44.0,1.2,8.5,90.5,33.34,24.17
2016,5,15,6,0,420.0,56.0,1.3,9.0,133.0,41.69,32.16
2016,5,15,6,15,491.0,64.5,1.3,9.5,182.5,53.36,35.59
2016,5,15,6,30,562.0,73.0,1.3,10.0,232.0,94.24,55.07
2016,5,15,6,45,614.5,78.5,1.35,10.5,284.5,138.3,85.46
2016,5,15,7,0,667.0,84.0,1.4,11.0,337.0,188.34,125.73
2016,5,15,7,15,701.5,89.0,1.3,11.5,389.5,239.46,170.0
2016,5,15,7,30,736.0,94.0,1.2,12.0,442.0,294.15,217.72
2016,5,15,7,45,766.0,96.0,1.15,12.5,494.0,350.34,266.23
2016,5,15,8,0,796.0,98.0,1.1,13.0,546.0,406.43,313.47
2016,5,15,8,15,815.0,101.0,1.05,13.0,594.5,460.82,358.65
2016,5,15,8,30,834.0,104.0,1.0,13.0,643.0,516.12,402.99
2016,5,15,8,45,852.5,105.0,1.0,13.5,688.5,569.92,444.3
2016,5,15,9,0,871.0,106.0,1.0,14.0,734.0,625.53,485.44
2016,5,15,9,15,881.5,108.0,1.0,14.5,773.0,675.06,520.88
2016,5,15,9,30,892.0,110.0,1.0,15.0,812.0,723.62,554.23
2016,5,15,9,45,912.0,105.0,1.0,15.5,848.5,771.24,584.46
2016,5,15,10,0,932.0,100.0,1.0,16.0,885.0,818.09,613.6
2016,5,15,10,15,937.5,101.0,1.0,16.0,912.5,857.98,638.79
2016,5,15,10,30,943.0,102.0,1.0,16.0,940.0,895.61,662.31
2016,5,15,10,45,946.5,103.0,1.05,16.5,960.0,929.05,682.53
2016,5,15,11,0,950.0,104.0,1.1,17.0,980.0,959.76,700.91
2016,5,15,11,15,952.5,104.5,1.15,17.0,993.0,986.2,717.85
2016,5,15,11,30,955.0,105.0,1.2,17.0,1006.0,1009.61,732.94
2016,5,15,11,45,955.5,105.5,1.25,17.0,1010.5,1027.97,744.92
2016,5,15,12,0,956.0,106.0,1.3,17.0,1015.0,1043.04,754.99
2016,5,15,12,15,955.5,106.0,1.35,17.0,1012.5,1053.27,762.16
2016,5,15,12,30,955.0,106.0,1.4,17.0,1010.0,1060.09,767.35
2016,5,15,12,45,957.5,103.0,1.5,17.0,1000.5,1063.35,771.33
2016,5,15,13,0,960.0,100.0,1.6,17.0,991.0,1063.09,773.2
2016,5,15,13,15,957.0,99.0,1.65,17.0,973.5,1055.91,769.97
2016,5,15,13,30,954.0,98.0,1.7,17.0,956.0,1045.28,764.7
2016,5,15,13,45,949.0,97.5,1.75,17.0,931.0,1029.84,756.43
2016,5,15,14,0,944.0,97.0,1.8,17.0,906.0,1011.13,746.14
2016,5,15,14,15,937.5,95.5,1.8,16.5,874.0,986.8,732.9
2016,5,15,14,30,931.0,94.0,1.8,16.0,842.0,959.51,717.69
2016,5,15,14,45,922.5,92.5,1.8,16.0,804.5,927.61,698.02
2016,5,15,15,0,914.0,91.0,1.8,16.0,767.0,893.17,676.57
2016,5,15,15,15,902.5,89.0,1.8,15.5,724.0,853.34,652.49
2016,5,15,15,30,891.0,87.0,1.8,15.0,681.0,811.57,626.73
2016,5,15,15,45,875.0,84.5,1.85,14.5,633.5,764.1,596.94
2016,5,15,16,0,859.0,82.0,1.9,14.0,586.0,715.52,565.68
2016,5,15,16,15,838.5,79.0,1.9,13.5,535.0,662.46,529.99
2016,5,15,16,30,818.0,76.0,1.9,13.0,484.0,612.21,493.8
2016,5,15,16,45,786.0,73.5,1.9,13.0,430.5,552.58,447.82
2016,5,15,17,0,754.0,71.0,1.9,13.0,377.0,494.41,401.58
2016,5,15,17,15,714.0,66.5,1.85,12.5,324.0,431.89,350.93
2016,5,15,17,30,674.0,62.0,1.8,12.0,271.0,372.3,300.84
2016,5,15,17,45,610.0,56.5,1.8,11.5,219.0,306.78,244.59
2016,5,15,18,0,546.0,51.0,1.8,11.0,167.0,246.31,191.15
2016,5,15,18,15,452.0,42.5,1.7,10.5,121.0,180.66,133.56
2016,5,15,18,30,358.0,34.0,1.6,10.0,75.0,125.12,84.98
2016,5,15,18,45,179.0,17.0,1.55,9.5,37.5,53.83,24.24
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.15,8.0,25.0,12.08,0.0
2016,5,16,5,30,214.0,31.0,1.1,8.0,50.0,23.97,14.67
2016,5,16,5,45,317.0,43.0,1.1,8.5,92.0,32.82,23.75
2016,5,16,6,0,420.0,55.0,1.1,9.0,134.0,40.57,31.18
2016,5,16,6,15,490.0,63.5,1.05,9.5,183.0,53.26,34.9
2016,5,16,6,30,560.0,72.0,1.0,10.0,232.0,94.1,54.77
2016,5,16,6,45,608.0,78.5,0.95,10.5,284.0,138.42,85.71
2016,5,16,7,0,656.0,85.0,0.9,11.0,336.0,188.18,125.85
2016,5,16,7,15,690.5,90.0,0.85,11.5,388.0,238.69,169.36
2016,5,16,7,30,725.0,95.0,0.8,12.0,440.0,292.76,216.23
2016,5,16,7,45,754.5,98.0,0.75,12.5,491.5,349.12,264.37
2016,5,16,8,0,784.0,101.0,0.7,13.0,543.0,405.3,311.07
2016,5,16,8,15,803.0,104.0,0.7,13.5,591.0,459.03,354.76
2016,5,16,8,30,822.0,107.0,0.7,14.0,639.0,513.7,397.61
2016,5,16,8,45,840.5,108.0,0.7,14.5,684.0,566.88,437.88
2016,5,16,9,0,859.0,109.0,0.7,15.0,729.0,621.85,477.97
2016,5,16,9,15,869.5,110.5,0.7,15.5,768.0,670.33,512.16
2016,5,16,9,30,880.0,112.0,0.7,16.0,807.0,717.86,544.41
2016,5,16,9,45,900.0,107.5,0.75,16.5,843.5,765.46,574.94
2016,5,16,10,0,920.0,103.0,0.8,17.0,880.0,812.3,604.49
2016,5,16,10,15,925.5,104.0,0.85,17.0,906.5,851.74,629.94
2016,5,16,10,30,931.0,105.0,0.9,17.0,933.0,888.94,653.87
2016,5,16,10,45,934.5,106.0,0.95,17.5,953.0,921.99,673.76
2016,5,16,11,0,938.0,107.0,1.0,18.0,973.0,952.36,691.85
2016,5,16,11,15,940.5,107.5,1.05,18.0,985.5,978.5,708.53
2016,5,16,11,30,943.0,108.0,1.1,18.0,998.0,1001.65,723.4
2016,5,16,11,45,943.5,108.5,1.15,18.5,1003.0,1019.8,733.84
2016,5,16,12,0,944.0,109.0,1.2,19.0,1008.0,1034.71,742.36
2016,5,16,12,15,944.0,109.0,1.2,19.0,1005.5,1045.32,748.79
2016,5,16,12,30,944.0,109.0,1.2,19.0,1003.0,1052.58,753.28
2016,5,16,12,45,942.5,108.0,1.3,19.0,993.0,1053.9,756.15
2016,5,16,13,0,941.0,107.0,1.4,19.0,983.0,1051.79,756.99
2016,5,16,13,15,938.0,106.5,1.4,19.0,965.0,1045.27,753.43
2016,5,16,13,30,935.0,106.0,1.4,19.0,947.0,1035.38,747.92
2016,5,16,13,45,933.0,103.0,1.45,19.0,923.0,1020.5,740.24
2016,5,16,14,0,931.0,100.0,1.5,19.0,899.0,1002.31,730.52
2016,5,16,14,15,924.0,99.0,1.5,18.5,867.5,978.32,717.7
2016,5,16,14,30,917.0,98.0,1.5,18.0,836.0,951.45,703.01
2016,5,16,14,45,910.0,95.5,1.55,18.0,799.0,920.21,684.75
2016,5,16,15,0,903.0,93.0,1.6,18.0,762.0,886.39,664.62
2016,5,16,15,15,891.0,91.0,1.6,17.5,719.5,846.54,640.79
2016,5,16,15,30,879.0,89.0,1.6,17.0,677.0,804.8,615.37
2016,5,16,15,45,861.0,87.5,1.6,17.0,629.5,757.4,584.43
2016,5,16,16,0,843.0,86.0,1.6,17.0,582.0,709.06,552.38
2016,5,16,16,15,822.5,83.0,1.55,16.5,531.5,659.99,519.83
2016,5,16,16,30,802.0,80.0,1.5,16.0,481.0,607.24,481.97
2016,5,16,16,45,768.0,77.5,1.45,15.5,427.5,547.16,437.12
2016,5,16,17,0,734.0,75.0,1.4,15.0,374.0,488.75,392.07
2016,5,16,17,15,693.5,70.0,1.3,14.5,321.5,426.41,342.22
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,368.29,294.03
2016,5,16,17,45,591.5,59.0,1.2,13.5,218.0,303.12,239.11
2016,5,16,18,0,530.0,53.0,1.2,13.0,167.0,243.84,187.55
2016,5,16,18,15,436.5,44.0,1.15,12.0,121.0,178.52,131.38
2016,5,16,18,30,343.0,35.0,1.1,11.0,75.0,123.26,83.83
2016,5,16,18,45,196.0,22.5,1.1,10.5,43.0,63.29,31.2
2016,5,16,19,0,49.0,10.0,1.1,10.0,11.0,15.68,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,145.5,14.5,0.65,7.5,27.5,10.98,0.0
2016,5,17,5,30,291.0,29.0,0.6,8.0,55.0,22.41,13.5
2016,5,17,5,45,400.0,38.0,0.6,9.0,99.0,28.0,19.45
2016,5,17,6,0,509.0,47.0,0.6,10.0,143.0,33.23,24.49
2016,5,17,6,15,575.5,53.5,0.55,10.5,194.0,46.86,27.58
2016,5,17,6,30,642.0,60.0,0.5,11.0,245.0,90.52,48.2
2016,5,17,6,45,690.5,64.5,0.5,11.5,299.0,140.45,83.29
2016,5,17,7,0,739.0,69.0,0.5,12.0,353.0,192.85,125.51
2016,5,17,7,15,771.0,73.0,0.5,13.0,406.5,246.16,171.19
2016,5,17,7,30,803.0,77.0,0.5,14.0,460.0,302.72,219.74
2016,5,17,7,45,829.5,79.0,0.55,15.0,512.5,358.54,267.2
2016,5,17,8,0,856.0,81.0,0.6,16.0,565.0,419.41,317.08
2016,5,17,8,15,873.0,83.5,0.65,16.5,614.5,475.15,362.18
2016,5,17,8,30,890.0,86.0,0.7,17.0,664.0,531.46,406.18
2016,5,17,8,45,904.5,87.5,0.75,18.0,709.5,585.76,446.42
2016,5,17,9,0,919.0,89.0,0.8,19.0,755.0,639.87,485.02
2016,5,17,9,15,929.0,91.0,0.8,19.5,795.0,691.08,520.59
2016,5,17,9,30,939.0,93.0,0.8,20.0,835.0,741.19,553.1
2016,5,17,9,45,946.0,94.5,0.8,20.5,869.0,787.28,581.23
2016,5,17,10,0,953.0,96.0,0.8,21.0,903.0,831.55,607.69
2016,5,17,10,15,958.5,97.0,0.8,21.0,930.0,872.11,632.51
2016,5,17,10,30,964.0,98.0,0.8,21.0,957.0,910.35,655.64
2016,5,17,10,45,967.5,99.0,0.85,21.5,977.5,944.34,675.57
2016,5,17,11,0,971.0,100.0,0.9,22.0,998.0,975.55,693.68
2016,5,17,11,15,973.0,100.5,0.9,22.0,1010.5,1001.96,709.14
2016,5,17,11,30,975.0,101.0,0.9,22.0,1023.0,1025.26,722.73
2016,5,17,11,45,975.0,101.5,0.95,22.5,1027.5,1043.43,732.9
2016,5,17,12,0,975.0,102.0,1.0,23.0,1032.0,1058.24,741.14
2016,5,17,12,15,974.5,102.0,1.05,23.0,1028.5,1068.63,748.27
2016,5,17,12,30,974.0,102.0,1.1,23.0,1025.0,1075.55,753.47
2016,5,17,12,45,972.5,100.5,1.15,23.0,1014.5,1076.41,755.17
2016,5,17,13,0,971.0,99.0,1.2,23.0,1004.0,1073.72,754.89
2016,5,17,13,15,967.5,98.5,1.2,23.0,985.5,1066.55,751.06
2016,5,17,13,30,964.0,98.0,1.2,23.0,967.0,1055.91,745.29
2016,5,17,13,45,958.0,97.5,1.25,23.0,941.0,1039.42,736.99
2016,5,17,14,0,952.0,97.0,1.3,23.0,915.0,1019.67,726.74
2016,5,17,14,15,945.0,95.5,1.3,22.5,883.0,994.78,713.82
2016,5,17,14,30,938.0,94.0,1.3,22.0,851.0,966.93,699.02
2016,5,17,14,45,928.0,92.5,1.35,22.0,812.5,933.58,680.04
2016,5,17,15,0,918.0,91.0,1.4,22.0,774.0,897.76,659.27
2016,5,17,15,15,906.0,89.0,1.4,21.5,730.5,857.47,635.87
2016,5,17,15,30,894.0,87.0,1.4,21.0,687.0,815.25,610.83
2016,5,17,15,45,878.5,84.5,1.4,21.0,639.0,768.13,580.89
2016,5,17,16,0,863.0,82.0,1.4,21.0,591.0,719.84,549.69
2016,5,17,16,15,842.5,79.0,1.4,20.5,540.0,666.68,515.46
2016,5,17,16,30,822.0,76.0,1.4,20.0,489.0,616.3,480.8
2016,5,17,16,45,794.5,72.5,1.4,19.5,436.0,558.08,438.54
2016,5,17,17,0,767.0,69.0,1.4,19.0,383.0,500.89,395.51
2016,5,17,17,15,728.5,64.5,1.3,18.0,330.0,438.5,347.06
2016,5,17,17,30,690.0,60.0,1.2,17.0,277.0,378.87,298.88
2016,5,17,17,45,632.0,54.5,1.15,16.5,225.0,313.6,244.28
2016,5,17,18,0,574.0,49.0,1.1,16.0,173.0,254.97,193.53
2016,5,17,18,15,485.0,41.0,1.0,15.0,126.5,189.58,137.57
2016,5,17,18,30,396.0,33.0,0.9,14.0,80.0,133.74,89.61
2016,5,17,18,45,245.0,21.5,0.85,13.0,46.0,71.37,35.92
2016,5,17,19,0,94.0,10.0,0.8,12.0,12.0,21.2,0.0
2016,5,17,19,15,47.0,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,130.0,15.5,0.8,8.5,27.5,11.82,0.0
2016,5,18,5,30,260.0,31.0,0.8,9.0,55.0,24.23,15.07
2016,5,18,5,45,365.5,41.5,0.8,10.0,98.5,31.11,22.14
2016,5,18,6,0,471.0,52.0,0.8,11.0,142.0,37.54,28.24
2016,5,18,6,15,537.5,59.5,0.75,11.5,191.5,52.15,31.88
2016,5,18,6,30,604.0,67.0,0.7,12.0,241.0,94.63,52.69
2016,5,18,6,45,652.0,72.0,0.65,12.5,294.0,140.13,84.41
2016,5,18,7,0,700.0,77.0,0.6,13.0,347.0,191.03,125.31
2016,5,18,7,15,732.5,81.5,0.6,13.5,399.5,245.62,172.03
2016,5,18,7,30,765.0,86.0,0.6,14.0,452.0,300.67,219.49
2016,5,18,7,45,789.5,89.5,0.6,15.0,503.5,355.11,265.53
2016,5,18,8,0,814.0,93.0,0.6,16.0,555.0,411.53,311.66
2016,5,18,8,15,832.0,95.5,0.6,16.5,603.5,465.8,355.19
2016,5,18,8,30,850.0,98.0,0.6,17.0,652.0,523.12,399.3
2016,5,18,8,45,865.0,100.0,0.6,18.0,696.5,576.23,438.0
2016,5,18,9,0,880.0,102.0,0.6,19.0,741.0,629.26,475.1
2016,5,18,9,15,890.5,104.0,0.6,19.5,780.0,679.05,509.45
2016,5,18,9,30,901.0,106.0,0.6,20.0,819.0,727.85,541.45
2016,5,18,9,45,912.0,105.5,0.65,21.0,853.0,773.41,568.85
2016,5,18,10,0,923.0,105.0,0.7,22.0,887.0,817.55,594.83
2016,5,18,10,15,928.5,106.5,0.75,22.0,914.0,857.52,620.05
2016,5,18,10,30,934.0,108.0,0.8,22.0,941.0,895.25,643.74
2016,5,18,10,45,936.5,109.5,0.85,22.5,960.5,927.96,662.91
2016,5,18,11,0,939.0,111.0,0.9,23.0,980.0,957.94,680.3
2016,5,18,11,15,941.0,111.5,0.9,23.0,992.5,983.61,695.36
2016,5,18,11,30,943.0,112.0,0.9,23.0,1005.0,1006.29,708.61
2016,5,18,11,45,942.0,113.5,0.95,23.0,1009.0,1023.98,719.91
2016,5,18,12,0,941.0,115.0,1.0,23.0,1013.0,1038.42,729.37
2016,5,18,12,15,940.0,115.0,1.05,23.0,1010.0,1048.05,736.05
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,1054.32,740.86
2016,5,18,12,45,937.0,114.5,1.15,23.0,996.5,1055.7,742.85
2016,5,18,13,0,935.0,114.0,1.2,23.0,986.0,1053.68,742.92
2016,5,18,13,15,931.5,113.0,1.2,23.0,968.0,1046.25,738.89
2016,5,18,13,30,928.0,112.0,1.2,23.0,950.0,1035.47,732.99
2016,5,18,13,45,924.0,110.0,1.2,23.0,925.0,1019.86,724.24
2016,5,18,14,0,920.0,108.0,1.2,23.0,900.0,1001.05,713.62
2016,5,18,14,15,913.0,106.5,1.2,22.5,868.5,976.84,701.05
2016,5,18,14,30,906.0,105.0,1.2,22.0,837.0,949.77,686.67
2016,5,18,14,45,899.0,102.0,1.25,22.0,800.0,918.39,668.91
2016,5,18,15,0,892.0,99.0,1.3,22.0,763.0,884.45,649.32
2016,5,18,15,15,880.0,96.5,1.3,21.5,720.0,844.49,626.07
2016,5,18,15,30,868.0,94.0,1.3,21.0,677.0,802.69,601.25
2016,5,18,15,45,852.0,91.5,1.3,20.5,630.0,756.21,572.79
2016,5,18,16,0,836.0,89.0,1.3,20.0,583.0,712.2,545.52
2016,5,18,16,15,815.0,85.5,1.25,19.5,533.0,659.08,510.69
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,605.84,473.23
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,546.79,430.02
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,489.24,386.49
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,428.48,339.61
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,369.62,292.37
2016,5,18,17,45,593.0,59.5,0.95,15.0,221.0,305.74,239.49
2016,5,18,18,0,536.0,53.0,0.9,14.0,170.0,247.27,189.37
2016,5,18,18,15,446.5,44.5,0.8,13.0,124.5,183.1,134.42
2016,5,18,18,30,357.0,36.0,0.7,12.0,79.0,128.5,87.59
2016,5,18,18,45,219.0,23.5,0.65,11.5,46.0,69.6,36.88
2016,5,18,19,0,81.0,11.0,0.6,11.0,13.0,20.73,0.0
2016,5,18,19,15,40.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,15,117.5,17.5,1.35,7.0,28.5,13.64,0.0
2016,5,19,5,30,235.0,35.0,1.4,7.0,57.0,27.13,17.78
2016,5,19,5,45,344.0,46.5,1.45,7.5,101.0,35.79,26.58
2016,5,19,6,0,453.0,58.0,1.5,8.0,145.0,42.95,33.49
2016,5,19,6,15,521.5,66.0,1.6,8.0,195.0,58.36,37.44
2016,5,19,6,30,590.0,74.0,1.7,8.0,245.0,100.55,58.99
2016,5,19,6,45,637.5,79.5,1.8,8.5,297.5,145.63,91.25
2016,5,19,7,0,685.0,85.0,1.9,9.0,350.0,196.09,132.86
2016,5,19,7,15,717.5,90.0,1.9,9.5,402.5,247.68,178.36
2016,5,19,7,30,750.0,95.0,1.9,10.0,455.0,302.6,227.17
2016,5,19,7,45,778.5,96.5,1.9,10.5,506.5,358.5,276.38
2016,5,19,8,0,807.0,98.0,1.9,11.0,558.0,414.09,324.3
2016,5,19,8,15,826.0,101.5,1.8,11.0,606.5,469.36,371.01
2016,5,19,8,30,845.0,105.0,1.7,11.0,655.0,525.54,416.86
2016,5,19,8,45,863.5,105.0,1.6,11.5,700.5,580.67,459.51
2016,5,19,9,0,882.0,105.0,1.5,12.0,746.0,633.87,499.14
2016,5,19,9,15,671.5,206.5,1.5,12.5,710.0,632.0,494.05
2016,5,19,9,30,461.0,308.0,1.5,13.0,674.0,612.64,475.19
2016,5,19,9,45,689.5,212.5,1.55,13.5,785.5,712.22,551.77
2016,5,19,10,0,918.0,117.0,1.6,14.0,897.0,825.63,631.31
2016,5,19,10,15,926.0,118.5,1.6,14.0,926.0,867.46,657.82
2016,5,19,10,30,934.0,120.0,1.6,14.0,955.0,907.24,683.46
2016,5,19,10,45,945.5,117.5,1.6,14.0,978.5,943.96,706.85
2016,5,19,11,0,957.0,115.0,1.6,14.0,1002.0,978.39,728.59
2016,5,19,11,15,960.5,115.5,1.6,14.0,1016.0,1005.89,745.7
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,1030.4,760.92
2016,5,19,11,45,966.0,116.5,1.6,14.5,1036.0,1050.36,771.83
2016,5,19,12,0,968.0,117.0,1.6,15.0,1042.0,1067.07,780.71
2016,5,19,12,15,967.5,117.0,1.65,14.5,1039.0,1077.49,789.44
2016,5,19,12,30,967.0,117.0,1.7,14.0,1036.0,1084.47,796.2
2016,5,19,12,45,967.5,115.0,1.75,14.0,1026.0,1086.92,798.77
2016,5,19,13,0,968.0,113.0,1.8,14.0,1016.0,1085.85,799.25
2016,5,19,13,15,964.5,112.0,1.85,14.0,997.5,1078.3,795.72
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,1067.29,790.11
2016,5,19,13,45,740.5,226.0,1.95,14.0,884.5,972.42,729.41
2016,5,19,14,0,520.0,341.0,2.0,14.0,790.0,868.26,655.99
2016,5,19,14,15,512.5,325.0,2.1,13.5,754.0,836.14,638.09
2016,5,19,14,30,505.0,309.0,2.2,13.0,718.0,802.31,617.82
2016,5,19,14,45,531.0,281.5,2.3,13.0,694.0,784.87,608.62
2016,5,19,15,0,557.0,254.0,2.4,13.0,670.0,764.01,596.65
2016,5,19,15,15,724.5,175.5,2.4,12.5,684.0,807.13,633.55
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,825.83,649.3
2016,5,19,15,45,690.0,148.5,2.4,12.0,594.0,700.72,559.6
2016,5,19,16,0,488.0,200.0,2.4,12.0,490.0,578.43,465.46
2016,5,19,16,15,469.5,186.5,2.4,11.5,445.5,530.85,431.13
2016,5,19,16,30,451.0,173.0,2.4,11.0,401.0,483.7,395.71
2016,5,19,16,45,440.5,154.0,2.45,10.5,357.0,436.08,359.25
2016,5,19,17,0,430.0,135.0,2.5,10.0,313.0,388.54,321.67
2016,5,19,17,15,389.0,125.0,2.5,9.5,269.5,335.8,278.27
2016,5,19,17,30,348.0,115.0,2.5,9.0,226.0,286.61,236.74
2016,5,19,17,45,308.5,98.0,2.5,8.5,183.5,234.31,191.71
2016,5,19,18,0,269.0,81.0,2.5,8.0,141.0,181.91,145.72
2016,5,19,18,15,215.5,63.0,2.4,7.5,103.0,132.91,102.45
2016,5,19,18,30,162.0,45.0,2.3,7.0,65.0,89.59,64.35
2016,5,19,18,45,81.0,28.0,2.25,7.0,38.0,47.38,27.06
2016,5,19,19,0,0.0,11.0,2.2,7.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,7.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,18.5,2.3,6.0,29.0,14.43,0.0
2016,5,20,5,30,224.0,37.0,2.3,6.0,58.0,28.74,19.33
2016,5,20,5,45,336.5,48.0,2.3,6.5,102.0,36.27,27.13
2016,5,20,6,0,449.0,59.0,2.3,7.0,146.0,43.75,34.35
2016,5,20,6,15,518.0,67.0,2.3,7.0,196.5,59.89,38.51
2016,5,20,6,30,587.0,75.0,2.3,7.0,247.0,101.96,60.39
2016,5,20,6,45,638.5,80.0,2.3,7.5,300.0,146.97,92.74
2016,5,20,7,0,690.0,85.0,2.3,8.0,353.0,197.8,134.78
2016,5,20,7,15,723.5,90.0,2.25,8.5,406.5,249.89,180.95
2016,5,20,7,30,757.0,95.0,2.2,9.0,460.0,308.15,232.72
2016,5,20,7,45,785.0,97.5,2.2,9.5,512.0,362.41,280.93
2016,5,20,8,0,813.0,100.0,2.2,10.0,564.0,419.05,330.0
2016,5,20,8,15,831.5,103.0,2.15,10.0,612.5,473.91,376.92
2016,5,20,8,30,850.0,106.0,2.1,10.0,661.0,529.62,423.07
2016,5,20,8,45,605.0,210.0,2.1,10.5,619.0,531.76,423.72
2016,5,20,9,0,360.0,314.0,2.1,11.0,577.0,511.34,404.9
2016,5,20,9,15,290.0,350.0,2.1,11.0,569.5,518.16,409.06
2016,5,20,9,30,220.0,386.0,2.1,11.0,562.0,519.22,408.07
2016,5,20,9,45,163.5,402.0,2.1,11.0,535.5,504.44,395.4
2016,5,20,10,0,107.0,418.0,2.1,11.0,509.0,484.59,378.7
2016,5,20,10,15,109.0,432.5,2.1,11.0,528.0,506.05,394.49
2016,5,20,10,30,111.0,447.0,2.1,11.0,547.0,527.47,409.89
2016,5,20,10,45,121.0,460.0,2.15,11.5,571.0,556.31,430.34
2016,5,20,11,0,131.0,473.0,2.2,12.0,595.0,584.12,449.83
2016,5,20,11,15,120.5,477.5,2.2,12.0,591.0,584.82,449.57
2016,5,20,11,30,110.0,482.0,2.2,12.0,587.0,580.75,446.1
2016,5,20,11,45,239.5,460.5,2.2,12.0,689.5,696.84,534.13
2016,5,20,12,0,369.0,439.0,2.2,12.0,792.0,808.19,615.51
2016,5,20,12,15,196.5,400.0,2.2,12.0,588.5,599.3,462.2
2016,5,20,12,30,24.0,361.0,2.2,12.0,385.0,378.45,293.64
2016,5,20,12,45,72.0,418.5,2.2,12.0,486.5,492.59,382.18
2016,5,20,13,0,120.0,476.0,2.2,12.0,588.0,608.46,467.68
2016,5,20,13,15,273.5,432.5,2.15,12.0,682.0,724.54,555.73
2016,5,20,13,30,427.0,389.0,2.1,12.0,776.0,836.64,638.12
2016,5,20,13,45,262.5,406.0,2.1,12.0,642.0,684.43,525.93
2016,5,20,14,0,98.0,423.0,2.1,12.0,508.0,525.79,406.86
2016,5,20,14,15,80.0,396.0,2.1,11.5,464.0,479.75,374.5
2016,5,20,14,30,62.0,369.0,2.1,11.0,420.0,434.01,341.03
2016,5,20,14,45,484.0,235.0,2.1,11.0,599.0,693.73,549.91
2016,5,20,15,0,906.0,101.0,2.1,11.0,778.0,899.81,699.31
2016,5,20,15,15,555.0,208.0,2.1,10.5,615.5,696.64,552.23
2016,5,20,15,30,204.0,315.0,2.1,10.0,453.0,495.42,395.31
2016,5,20,15,45,268.5,280.5,2.1,10.0,448.5,508.47,409.35
2016,5,20,16,0,333.0,246.0,2.1,10.0,444.0,508.19,411.64
2016,5,20,16,15,351.5,219.0,2.05,10.0,412.0,478.29,389.63
2016,5,20,16,30,370.0,192.0,2.0,10.0,380.0,445.89,365.34
2016,5,20,16,45,548.0,137.0,2.0,10.0,382.5,482.14,396.52
2016,5,20,17,0,726.0,82.0,2.0,10.0,385.0,496.41,408.21
2016,5,20,17,15,684.5,77.0,1.95,9.5,331.5,433.99,356.82
2016,5,20,17,30,643.0,72.0,1.9,9.0,278.0,374.68,306.77
2016,5,20,17,45,577.5,66.0,1.85,8.5,226.0,308.23,249.5
2016,5,20,18,0,512.0,60.0,1.8,8.0,174.0,248.02,196.16
2016,5,20,18,15,419.0,50.5,1.7,7.5,128.0,182.77,138.7
2016,5,20,18,30,326.0,41.0,1.6,7.0,82.0,127.39,90.18
2016,5,20,18,45,189.0,27.5,1.55,7.0,48.5,69.15,40.1
2016,5,20,19,0,52.0,14.0,1.5,7.0,15.0,20.3,0.0
2016,5,20,19,15,26.0,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,66.0,17.5,0.85,7.0,24.0,14.86,0.38
2016,5,21,5,30,132.0,35.0,0.9,7.0,48.0,28.93,19.53
2016,5,21,5,45,191.0,52.0,0.95,7.5,83.5,42.14,32.35
2016,5,21,6,0,250.0,69.0,1.0,8.0,119.0,51.21,41.01
2016,5,21,6,15,287.0,86.5,1.0,8.0,159.0,71.38,51.75
2016,5,21,6,30,324.0,104.0,1.0,8.0,199.0,106.95,74.46
2016,5,21,6,45,357.5,117.5,1.05,8.5,241.5,143.0,101.29
2016,5,21,7,0,391.0,131.0,1.1,9.0,284.0,182.83,133.66
2016,5,21,7,15,211.5,157.5,1.1,9.0,241.5,189.22,147.21
2016,5,21,7,30,32.0,184.0,1.1,9.0,199.0,178.69,144.27
2016,5,21,7,45,49.5,214.0,1.1,9.5,240.5,214.6,172.78
2016,5,21,8,0,67.0,244.0,1.1,10.0,282.0,252.68,202.53
2016,5,21,8,15,105.0,274.0,1.1,10.0,340.0,302.24,241.33
2016,5,21,8,30,143.0,304.0,1.1,10.0,398.0,353.72,281.24
2016,5,21,8,45,81.0,281.5,1.15,10.5,335.5,310.28,246.33
2016,5,21,9,0,19.0,259.0,1.2,11.0,273.0,259.13,205.01
2016,5,21,9,15,12.5,215.5,1.2,11.0,225.0,215.32,170.31
2016,5,21,9,30,6.0,172.0,1.2,11.0,177.0,170.17,134.1
2016,5,21,9,45,135.5,292.5,1.25,11.5,408.0,380.97,301.82
2016,5,21,10,0,265.0,413.0,1.3,12.0,639.0,602.61,465.3
2016,5,21,10,15,218.5,434.0,1.3,12.0,624.0,596.97,457.51
2016,5,21,10,30,172.0,455.0,1.3,12.0,609.0,587.91,449.3
2016,5,21,10,45,91.0,326.5,1.3,12.0,408.5,400.37,310.95
2016,5,21,11,0,10.0,198.0,1.3,12.0,208.0,201.22,156.77
2016,5,21,11,15,11.0,208.0,1.3,12.0,218.5,212.32,166.18
2016,5,21,11,30,12.0,218.0,1.3,12.0,229.0,223.46,174.83
2016,5,21,11,45,10.5,197.0,1.35,12.0,207.0,201.89,157.84
2016,5,21,12,0,9.0,176.0,1.4,12.0,185.0,180.15,140.75
2016,5,21,12,15,9.5,182.0,1.4,12.0,191.0,186.73,146.05
2016,5,21,12,30,10.0,188.0,1.4,12.0,197.0,193.29,151.26
2016,5,21,12,45,17.5,273.5,1.45,12.0,290.5,285.38,223.38
2016,5,21,13,0,25.0,359.0,1.5,12.0,384.0,385.67,299.49
2016,5,21,13,15,26.0,351.5,1.5,12.0,377.0,379.75,294.69
2016,5,21,13,30,27.0,344.0,1.5,12.0,370.0,373.63,290.44
2016,5,21,13,45,31.0,351.5,1.55,12.0,380.0,385.82,300.22
2016,5,21,14,0,35.0,359.0,1.6,12.0,390.0,397.9,309.85
2016,5,21,14,15,37.0,350.0,1.6,11.5,381.5,390.63,305.39
2016,5,21,14,30,39.0,341.0,1.6,11.0,373.0,383.14,300.87
2016,5,21,14,45,39.0,325.5,1.6,11.0,356.0,366.74,288.97
2016,5,21,15,0,39.0,310.0,1.6,11.0,339.0,350.18,276.94
2016,5,21,15,15,20.5,231.0,1.55,11.0,246.5,245.0,194.91
2016,5,21,15,30,2.0,152.0,1.5,11.0,154.0,150.05,118.83
2016,5,21,15,45,44.5,207.5,1.5,11.0,234.5,244.39,197.1
2016,5,21,16,0,87.0,263.0,1.5,11.0,315.0,333.8,268.97
2016,5,21,16,15,57.0,227.0,1.45,10.5,260.0,271.91,219.83
2016,5,21,16,30,27.0,191.0,1.4,10.0,205.0,212.45,172.37
2016,5,21,16,45,116.0,180.5,1.4,10.0,230.5,259.71,213.35
2016,5,21,17,0,205.0,170.0,1.4,10.0,256.0,292.59,241.04
2016,5,21,17,15,190.0,149.5,1.35,9.5,221.0,253.57,209.05
2016,5,21,17,30,175.0,129.0,1.3,9.0,186.0,215.78,177.65
2016,5,21,17,45,350.0,92.5,1.3,9.0,180.5,245.47,199.68
2016,5,21,18,0,525.0,56.0,1.3,9.0,175.0,248.88,195.84
2016,5,21,18,15,439.0,47.0,1.2,8.5,129.5,185.46,139.79
2016,5,21,18,30,353.0,38.0,1.1,8.0,84.0,131.18,92.12
2016,5,21,18,45,223.0,25.5,1.05,7.5,50.0,74.39,43.4
2016,5,21,19,0,93.0,13.0,1.0,7.0,16.0,24.61,0.0
2016,5,21,19,15,46.5,6.5,1.0,6.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,135.0,17.5,0.7,6.5,31.0,13.55,0.66
2016,5,22,5,30,270.0,35.0,0.7,7.0,62.0,27.7,18.55
2016,5,22,5,45,369.0,45.5,0.75,7.5,105.5,34.41,25.45
2016,5,22,6,0,468.0,56.0,0.8,8.0,149.0,40.69,31.51
2016,5,22,6,15,533.0,64.0,0.8,8.0,199.0,58.86,36.41
2016,5,22,6,30,598.0,72.0,0.8,8.0,249.0,101.55,58.98
2016,5,22,6,45,310.5,107.0,0.8,8.5,200.5,128.29,90.89
2016,5,22,7,0,23.0,142.0,0.8,9.0,152.0,136.68,110.23
2016,5,22,7,15,53.5,173.0,0.75,9.5,198.5,170.51,136.74
2016,5,22,7,30,84.0,204.0,0.7,10.0,245.0,211.19,168.6
2016,5,22,7,45,64.0,218.0,0.7,10.5,251.5,223.21,178.15
2016,5,22,8,0,44.0,232.0,0.7,11.0,258.0,232.94,185.54
2016,5,22,8,15,43.5,251.0,0.7,11.0,278.0,253.85,201.71
2016,5,22,8,30,43.0,270.0,0.7,11.0,298.0,274.75,217.59
2016,5,22,8,45,74.0,306.5,0.7,11.5,359.0,329.09,258.91
2016,5,22,9,0,105.0,343.0,0.7,12.0,420.0,386.7,301.67
2016,5,22,9,15,114.5,365.0,0.7,12.0,453.5,418.94,325.04
2016,5,22,9,30,124.0,387.0,0.7,12.0,487.0,453.53,350.05
2016,5,22,9,45,189.0,401.5,0.75,12.5,560.0,522.72,400.84
2016,5,22,10,0,254.0,416.0,0.8,13.0,633.0,596.91,453.81
2016,5,22,10,15,208.5,435.5,0.85,13.0,617.5,590.27,447.2
2016,5,22,10,30,163.0,455.0,0.9,13.0,602.0,580.26,438.93
2016,5,22,10,45,132.0,459.5,0.95,13.5,580.5,565.29,426.86
2016,5,22,11,0,101.0,464.0,1.0,14.0,559.0,545.55,411.39
2016,5,22,11,15,109.5,474.0,1.05,14.0,578.0,567.81,427.74
2016,5,22,11,30,118.0,484.0,1.1,14.0,597.0,594.01,446.37
2016,5,22,11,45,83.5,460.0,1.15,14.0,540.5,536.94,405.12
2016,5,22,12,0,49.0,436.0,1.2,14.0,484.0,481.95,365.28
2016,5,22,12,15,177.5,452.0,1.2,13.5,622.5,633.16,478.87
2016,5,22,12,30,306.0,468.0,1.2,13.0,761.0,786.74,587.67
2016,5,22,12,45,191.5,461.5,1.3,13.0,644.0,662.81,498.82
2016,5,22,13,0,77.0,455.0,1.4,13.0,527.0,536.39,407.38
2016,5,22,13,15,146.5,457.0,1.45,13.0,591.0,616.27,468.65
2016,5,22,13,30,216.0,459.0,1.5,13.0,655.0,687.53,521.14
2016,5,22,13,45,115.0,356.5,1.55,13.0,460.5,480.76,370.99
2016,5,22,14,0,14.0,254.0,1.6,13.0,266.0,263.0,204.97
2016,5,22,14,15,16.5,269.5,1.6,13.0,283.5,280.94,220.14
2016,5,22,14,30,19.0,285.0,1.6,13.0,301.0,298.91,234.35
2016,5,22,14,45,89.5,323.5,1.65,13.0,392.0,409.88,322.23
2016,5,22,15,0,160.0,362.0,1.7,13.0,483.0,518.69,405.48
2016,5,22,15,15,94.5,312.0,1.7,12.5,382.5,398.61,314.38
2016,5,22,15,30,29.0,262.0,1.7,12.0,282.0,290.4,230.51
2016,5,22,15,45,14.5,171.5,1.7,12.0,181.5,179.34,142.85
2016,5,22,16,0,0.0,81.0,1.7,12.0,81.0,78.37,60.19
2016,5,22,16,15,74.0,152.0,1.7,11.5,190.0,209.4,170.91
2016,5,22,16,30,148.0,223.0,1.7,11.0,299.0,331.0,270.08
2016,5,22,16,45,244.0,188.0,1.7,11.0,297.5,350.29,286.93
2016,5,22,17,0,340.0,153.0,1.7,11.0,296.0,353.74,290.72
2016,5,22,17,15,317.5,136.5,1.7,10.5,255.5,308.15,253.58
2016,5,22,17,30,295.0,120.0,1.7,10.0,215.0,264.37,217.13
2016,5,22,17,45,418.0,87.5,1.7,9.5,196.5,267.44,217.13
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,253.99,200.28
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.5,190.75,144.15
2016,5,22,18,30,373.0,38.0,1.5,8.0,87.0,136.41,96.07
2016,5,22,18,45,245.0,26.0,1.45,8.0,52.5,79.59,47.12
2016,5,22,19,0,117.0,14.0,1.4,8.0,18.0,28.82,0.0
2016,5,22,19,15,58.5,7.0,1.35,7.5,9.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,115.0,18.0,0.95,7.0,30.0,13.93,1.49
2016,5,23,5,30,230.0,36.0,1.0,7.0,60.0,27.75,18.63
2016,5,23,5,45,327.0,48.0,1.05,7.5,102.0,36.1,26.97
2016,5,23,6,0,424.0,60.0,1.1,8.0,144.0,44.27,34.76
2016,5,23,6,15,488.0,68.5,1.1,8.0,192.5,62.34,39.87
2016,5,23,6,30,552.0,77.0,1.1,8.0,241.0,102.93,61.86
2016,5,23,6,45,358.5,118.5,1.1,8.5,233.0,144.73,102.71
2016,5,23,7,0,165.0,160.0,1.1,9.0,225.0,171.9,133.86
2016,5,23,7,15,277.5,168.0,1.1,9.5,295.5,214.59,165.61
2016,5,23,7,30,390.0,176.0,1.1,10.0,366.0,269.69,208.73
2016,5,23,7,45,585.0,139.0,1.1,10.5,458.0,328.74,254.68
2016,5,23,8,0,780.0,102.0,1.1,11.0,550.0,409.23,318.81
2016,5,23,8,15,564.5,189.0,1.1,11.0,527.5,429.96,338.25
2016,5,23,8,30,349.0,276.0,1.1,11.0,505.0,431.56,340.08
2016,5,23,8,45,599.5,193.5,1.1,11.5,619.0,514.17,405.36
2016,5,23,9,0,850.0,111.0,1.1,12.0,733.0,621.92,487.77
2016,5,23,9,15,596.0,235.0,1.1,12.0,682.5,610.59,475.06
2016,5,23,9,30,342.0,359.0,1.1,12.0,632.0,578.31,446.51
2016,5,23,9,45,621.5,235.0,1.1,12.5,755.5,684.31,528.83
2016,5,23,10,0,901.0,111.0,1.1,13.0,879.0,807.99,615.78
2016,5,23,10,15,658.5,247.5,1.1,13.0,818.5,777.35,590.4
2016,5,23,10,30,416.0,384.0,1.1,13.0,758.0,727.8,549.2
2016,5,23,10,45,422.0,395.5,1.1,13.0,782.0,760.02,571.65
2016,5,23,11,0,428.0,407.0,1.1,13.0,806.0,791.43,592.34
2016,5,23,11,15,357.0,440.0,1.05,13.0,775.5,769.61,574.15
2016,5,23,11,30,286.0,473.0,1.0,13.0,745.0,745.61,554.95
2016,5,23,11,45,607.5,294.0,1.0,13.0,876.0,889.44,662.97
2016,5,23,12,0,929.0,115.0,1.0,13.0,1007.0,1027.71,752.45
2016,5,23,12,15,609.5,294.5,1.0,13.0,879.5,911.89,673.88
2016,5,23,12,30,290.0,474.0,1.0,13.0,752.0,776.84,574.48
2016,5,23,12,45,226.0,478.5,1.0,13.0,693.5,714.67,532.38
2016,5,23,13,0,162.0,483.0,1.0,13.0,635.0,657.35,491.77
2016,5,23,13,15,232.5,461.5,1.0,13.0,675.5,706.42,529.18
2016,5,23,13,30,303.0,440.0,1.0,13.0,716.0,761.1,568.59
2016,5,23,13,45,164.5,387.5,1.05,13.0,537.0,561.45,427.02
2016,5,23,14,0,26.0,335.0,1.1,13.0,358.0,364.08,280.39
2016,5,23,14,15,17.5,269.5,1.1,13.0,285.0,281.86,219.56
2016,5,23,14,30,9.0,204.0,1.1,13.0,212.0,208.16,162.81
2016,5,23,14,45,18.0,246.0,1.15,13.0,260.0,258.41,203.11
2016,5,23,15,0,27.0,288.0,1.2,13.0,308.0,316.35,248.34
2016,5,23,15,15,17.5,242.0,1.2,12.5,255.0,253.63,200.09
2016,5,23,15,30,8.0,196.0,1.2,12.0,202.0,199.08,157.74
2016,5,23,15,45,4.0,172.0,1.25,12.0,175.5,171.76,136.33
2016,5,23,16,0,0.0,148.0,1.3,12.0,149.0,144.76,114.78
2016,5,23,16,15,0.0,109.0,1.3,12.0,109.5,105.91,83.28
2016,5,23,16,30,0.0,70.0,1.3,12.0,70.0,67.68,51.74
2016,5,23,16,45,141.5,116.5,1.3,12.0,176.0,211.16,173.88
2016,5,23,17,0,283.0,163.0,1.3,12.0,282.0,333.56,272.92
2016,5,23,17,15,263.5,144.0,1.3,11.5,243.5,289.59,236.78
2016,5,23,17,30,244.0,125.0,1.3,11.0,205.0,247.18,201.92
2016,5,23,17,45,381.0,91.5,1.3,11.0,191.0,257.51,207.81
2016,5,23,18,0,518.0,58.0,1.3,11.0,177.0,249.98,195.68
2016,5,23,18,15,434.5,49.0,1.25,10.5,131.5,187.46,140.91
2016,5,23,18,30,351.0,40.0,1.2,10.0,86.0,133.77,94.05
2016,5,23,18,45,226.0,27.0,1.2,9.5,52.0,77.58,46.55
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,26.92,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,10.94,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
