Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.0,1.05,7.0,32.0,12.77,1.42
2016,5,24,5,30,291.0,34.0,1.1,7.0,64.0,26.46,17.56
2016,5,24,5,45,391.5,43.5,1.15,7.5,108.0,32.3,23.57
2016,5,24,6,0,492.0,53.0,1.2,8.0,152.0,37.78,28.87
2016,5,24,6,15,554.5,60.0,1.2,8.5,201.5,57.1,33.69
2016,5,24,6,30,617.0,67.0,1.2,9.0,251.0,99.97,56.4
2016,5,24,6,45,660.0,72.0,1.2,9.5,303.0,145.55,89.66
2016,5,24,7,0,703.0,77.0,1.2,10.0,355.0,195.93,131.47
2016,5,24,7,15,734.5,81.5,1.2,10.0,407.0,250.28,179.39
2016,5,24,7,30,766.0,86.0,1.2,10.0,459.0,305.01,228.12
2016,5,24,7,45,446.0,172.0,1.2,10.5,394.5,309.52,241.61
2016,5,24,8,0,126.0,258.0,1.2,11.0,330.0,286.28,227.61
2016,5,24,8,15,170.5,280.0,1.15,11.0,387.0,335.27,266.13
2016,5,24,8,30,215.0,302.0,1.1,11.0,444.0,388.79,307.35
2016,5,24,8,45,110.0,239.0,1.1,11.5,312.0,286.23,227.02
2016,5,24,9,0,5.0,176.0,1.1,12.0,180.0,172.39,135.51
2016,5,24,9,15,33.5,268.5,1.1,12.0,296.0,277.85,219.35
2016,5,24,9,30,62.0,361.0,1.1,12.0,412.0,386.97,302.22
2016,5,24,9,45,37.0,294.5,1.1,12.5,325.5,310.13,242.01
2016,5,24,10,0,12.0,228.0,1.1,13.0,239.0,229.5,178.96
2016,5,24,10,15,11.0,211.0,1.1,13.0,221.0,213.05,166.28
2016,5,24,10,30,10.0,194.0,1.1,13.0,203.0,196.37,153.12
2016,5,24,10,45,12.0,228.5,1.1,13.0,240.0,232.07,180.96
2016,5,24,11,0,14.0,263.0,1.1,13.0,277.0,268.02,208.44
2016,5,24,11,15,15.5,280.5,1.1,13.0,295.5,287.17,222.83
2016,5,24,11,30,17.0,298.0,1.1,13.0,314.0,306.44,237.33
2016,5,24,11,45,15.5,274.0,1.15,13.5,289.0,282.14,218.37
2016,5,24,12,0,14.0,250.0,1.2,14.0,264.0,257.61,199.4
2016,5,24,12,15,14.5,264.5,1.2,14.0,279.0,272.79,211.14
2016,5,24,12,30,15.0,279.0,1.2,14.0,294.0,287.98,222.68
2016,5,24,12,45,32.5,352.5,1.2,14.0,383.5,385.45,296.49
2016,5,24,13,0,50.0,426.0,1.2,14.0,473.0,479.31,365.09
2016,5,24,13,15,38.5,390.0,1.2,14.0,426.0,431.68,329.62
2016,5,24,13,30,27.0,354.0,1.2,14.0,379.0,383.78,294.57
2016,5,24,13,45,55.5,386.0,1.25,14.0,435.0,445.45,341.98
2016,5,24,14,0,84.0,418.0,1.3,14.0,491.0,506.74,387.69
2016,5,24,14,15,56.5,369.0,1.3,14.0,417.5,428.8,329.95
2016,5,24,14,30,29.0,320.0,1.3,14.0,344.0,351.64,272.46
2016,5,24,14,45,55.5,334.5,1.3,14.0,377.5,390.88,303.94
2016,5,24,15,0,82.0,349.0,1.3,14.0,411.0,428.93,333.53
2016,5,24,15,15,44.0,266.5,1.3,13.5,299.5,307.83,241.86
2016,5,24,15,30,6.0,184.0,1.3,13.0,188.0,185.34,146.03
2016,5,24,15,45,3.0,107.0,1.35,13.0,109.0,106.11,82.62
2016,5,24,16,0,0.0,30.0,1.4,13.0,30.0,28.99,18.8
2016,5,24,16,15,0.0,25.0,1.4,12.5,25.0,24.15,14.87
2016,5,24,16,30,0.0,20.0,1.4,12.0,20.0,19.31,10.85
2016,5,24,16,45,0.0,76.0,1.4,12.0,76.0,73.49,56.95
2016,5,24,17,0,0.0,132.0,1.4,12.0,132.0,130.1,104.57
2016,5,24,17,15,0.0,114.0,1.4,11.5,114.0,112.22,90.01
2016,5,24,17,30,0.0,96.0,1.4,11.0,96.0,94.33,75.34
2016,5,24,17,45,287.5,74.0,1.45,10.5,140.5,201.31,163.64
2016,5,24,18,0,575.0,52.0,1.5,10.0,185.0,263.89,207.51
2016,5,24,18,15,493.0,44.5,1.45,9.5,138.5,200.37,150.9
2016,5,24,18,30,411.0,37.0,1.4,9.0,92.0,145.49,102.29
2016,5,24,18,45,275.5,26.0,1.4,9.0,56.0,86.0,51.83
2016,5,24,19,0,140.0,15.0,1.4,9.0,20.0,36.31,0.0
2016,5,24,19,15,70.0,7.5,1.35,8.5,10.0,13.1,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,17.0,1.0,7.0,32.5,12.72,1.82
2016,5,25,5,30,302.0,34.0,1.0,7.0,65.0,26.36,17.53
2016,5,25,5,45,400.5,43.0,1.05,7.5,109.0,31.75,23.09
2016,5,25,6,0,499.0,52.0,1.1,8.0,153.0,36.81,28.0
2016,5,25,6,15,255.5,78.0,1.1,8.0,130.5,65.1,46.2
2016,5,25,6,30,12.0,104.0,1.1,8.0,108.0,97.24,78.36
2016,5,25,6,45,17.5,123.5,1.1,8.5,130.5,117.1,94.58
2016,5,25,7,0,23.0,143.0,1.1,9.0,153.0,137.7,111.22
2016,5,25,7,15,70.5,176.0,1.1,9.5,210.0,177.41,142.08
2016,5,25,7,30,118.0,209.0,1.1,10.0,267.0,222.79,177.61
2016,5,25,7,45,212.0,224.5,1.1,10.5,342.0,278.51,220.67
2016,5,25,8,0,306.0,240.0,1.1,11.0,417.0,341.27,269.51
2016,5,25,8,15,576.0,169.0,1.1,11.5,536.0,417.56,328.98
2016,5,25,8,30,846.0,98.0,1.1,12.0,655.0,524.68,412.27
2016,5,25,8,45,859.5,100.0,1.1,12.5,698.5,576.48,451.69
2016,5,25,9,0,873.0,102.0,1.1,13.0,742.0,628.08,490.09
2016,5,25,9,15,883.5,104.0,1.1,13.0,781.0,677.28,526.45
2016,5,25,9,30,894.0,106.0,1.1,13.0,820.0,725.52,560.45
2016,5,25,9,45,910.5,102.5,1.15,13.5,855.5,771.77,590.69
2016,5,25,10,0,927.0,99.0,1.2,14.0,891.0,817.0,619.81
2016,5,25,10,15,932.5,100.0,1.2,14.0,917.5,856.4,645.11
2016,5,25,10,30,938.0,101.0,1.2,14.0,944.0,893.58,668.75
2016,5,25,10,45,941.5,102.0,1.3,14.0,964.0,926.61,691.04
2016,5,25,11,0,945.0,103.0,1.4,14.0,984.0,956.97,711.59
2016,5,25,11,15,947.5,103.5,1.4,14.0,996.5,983.12,727.86
2016,5,25,11,30,950.0,104.0,1.4,14.0,1009.0,1006.3,742.22
2016,5,25,11,45,952.0,103.5,1.45,14.0,1014.5,1024.93,754.56
2016,5,25,12,0,954.0,103.0,1.5,14.0,1020.0,1040.38,764.98
2016,5,25,12,15,953.5,102.5,1.5,14.0,1017.5,1050.1,771.02
2016,5,25,12,30,953.0,102.0,1.5,14.0,1015.0,1056.44,775.09
2016,5,25,12,45,498.5,259.0,1.5,14.5,736.5,776.04,585.7
2016,5,25,13,0,44.0,416.0,1.5,15.0,458.0,462.94,350.17
2016,5,25,13,15,33.0,373.5,1.55,15.0,404.5,409.12,313.03
2016,5,25,13,30,22.0,331.0,1.6,15.0,351.0,347.9,267.83
2016,5,25,13,45,193.0,361.0,1.65,15.0,529.0,561.52,432.64
2016,5,25,14,0,364.0,391.0,1.7,15.0,707.0,763.81,578.66
2016,5,25,14,15,638.0,245.5,1.7,14.5,776.0,874.78,663.78
2016,5,25,14,30,912.0,100.0,1.7,14.0,845.0,952.95,718.17
2016,5,25,14,45,904.5,97.0,1.75,14.0,808.5,921.22,697.8
2016,5,25,15,0,897.0,94.0,1.8,14.0,772.0,886.97,676.84
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.5,848.09,653.13
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,807.32,627.78
2016,5,25,15,45,860.0,87.5,1.8,13.0,641.0,762.43,597.98
2016,5,25,16,0,846.0,85.0,1.8,13.0,595.0,716.3,566.88
2016,5,25,16,15,826.0,82.0,1.8,12.5,545.5,667.68,534.42
2016,5,25,16,30,806.0,79.0,1.8,12.0,496.0,615.42,497.1
2016,5,25,16,45,780.5,75.5,1.85,12.0,444.5,559.34,454.34
2016,5,25,17,0,755.0,72.0,1.9,12.0,393.0,504.12,410.81
2016,5,25,17,15,719.0,67.5,1.9,11.5,341.0,443.63,362.14
2016,5,25,17,30,683.0,63.0,1.9,11.0,289.0,385.63,313.7
2016,5,25,17,45,628.0,58.0,1.9,10.5,238.0,323.24,260.13
2016,5,25,18,0,573.0,53.0,1.9,10.0,187.0,265.04,208.57
2016,5,25,18,15,491.5,45.5,1.8,9.5,140.5,201.68,152.43
2016,5,25,18,30,410.0,38.0,1.7,9.0,94.0,146.88,103.77
2016,5,25,18,45,266.5,27.5,1.65,9.0,58.0,86.27,52.85
2016,5,25,19,0,123.0,17.0,1.6,9.0,22.0,36.02,0.0
2016,5,25,19,15,61.5,8.5,1.6,8.5,11.0,13.47,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.0,19.0,1.1,8.0,32.0,14.68,3.35
2016,5,26,5,30,248.0,38.0,1.1,8.0,64.0,29.28,20.03
2016,5,26,5,45,344.5,49.0,1.1,8.0,107.0,36.78,27.57
2016,5,26,6,0,441.0,60.0,1.1,8.0,150.0,43.95,34.49
2016,5,26,6,15,505.5,68.0,1.05,8.0,199.0,63.78,39.92
2016,5,26,6,30,570.0,76.0,1.0,8.0,248.0,105.01,62.58
2016,5,26,6,45,616.0,82.5,1.0,8.5,299.5,149.69,95.38
2016,5,26,7,0,662.0,89.0,1.0,9.0,351.0,199.55,136.56
2016,5,26,7,15,694.5,93.5,1.0,9.5,402.5,249.32,180.09
2016,5,26,7,30,727.0,98.0,1.0,10.0,454.0,302.4,226.68
2016,5,26,7,45,756.0,100.5,1.0,10.5,505.5,358.06,274.76
2016,5,26,8,0,785.0,103.0,1.0,11.0,557.0,413.39,321.43
2016,5,26,8,15,803.5,106.0,0.95,11.5,604.0,466.59,364.88
2016,5,26,8,30,822.0,109.0,0.9,12.0,651.0,520.67,407.35
2016,5,26,8,45,838.5,110.5,0.9,12.5,695.5,572.86,447.25
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,626.71,486.94
2016,5,26,9,15,866.0,114.0,0.9,13.5,779.0,675.45,521.69
2016,5,26,9,30,877.0,116.0,0.9,14.0,818.0,723.31,554.47
2016,5,26,9,45,881.0,120.5,0.9,14.5,850.0,767.29,582.21
2016,5,26,10,0,885.0,125.0,0.9,15.0,882.0,809.41,608.25
2016,5,26,10,15,891.5,126.0,0.9,15.0,908.5,848.22,632.85
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,885.0,655.89
2016,5,26,10,45,902.0,128.5,0.95,15.5,955.0,917.85,675.85
2016,5,26,11,0,906.0,130.0,1.0,16.0,975.0,948.19,694.11
2016,5,26,11,15,909.0,130.5,1.0,16.0,988.0,974.0,709.78
2016,5,26,11,30,912.0,131.0,1.0,16.0,1001.0,997.0,723.71
2016,5,26,11,45,913.0,131.5,1.05,16.5,1006.0,1015.15,734.26
2016,5,26,12,0,914.0,132.0,1.1,17.0,1011.0,1030.26,742.99
2016,5,26,12,15,913.5,131.5,1.1,17.0,1008.5,1039.76,748.73
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,1046.05,752.65
2016,5,26,12,45,915.5,128.0,1.15,17.5,997.5,1049.56,754.58
2016,5,26,13,0,918.0,125.0,1.2,18.0,989.0,1049.75,754.56
2016,5,26,13,15,914.5,124.0,1.2,18.0,971.5,1042.66,750.61
2016,5,26,13,30,911.0,123.0,1.2,18.0,954.0,1032.3,744.83
2016,5,26,13,45,908.0,120.5,1.25,18.0,930.0,1017.67,737.4
2016,5,26,14,0,905.0,118.0,1.3,18.0,906.0,999.88,728.02
2016,5,26,14,15,898.0,116.5,1.3,17.5,875.0,976.28,715.47
2016,5,26,14,30,891.0,115.0,1.3,17.0,844.0,949.9,701.11
2016,5,26,14,45,882.0,113.0,1.35,17.0,807.5,918.54,682.87
2016,5,26,15,0,873.0,111.0,1.4,17.0,771.0,884.8,662.9
2016,5,26,15,15,860.5,108.5,1.4,16.5,729.0,845.4,639.43
2016,5,26,15,30,848.0,106.0,1.4,16.0,687.0,808.36,617.28
2016,5,26,15,45,831.5,103.5,1.45,16.0,640.5,762.34,587.9
2016,5,26,16,0,815.0,101.0,1.5,16.0,594.0,715.31,557.31
2016,5,26,16,15,794.0,97.5,1.5,15.5,544.5,663.33,523.0
2016,5,26,16,30,773.0,94.0,1.5,15.0,495.0,611.24,485.93
2016,5,26,16,45,745.0,89.5,1.55,14.5,443.0,554.03,444.04
2016,5,26,17,0,717.0,85.0,1.6,14.0,391.0,499.26,402.39
2016,5,26,17,15,678.0,80.0,1.6,13.5,339.0,438.54,354.31
2016,5,26,17,30,639.0,75.0,1.6,13.0,287.0,380.65,306.79
2016,5,26,17,45,581.0,68.5,1.6,12.5,236.0,316.62,252.86
2016,5,26,18,0,523.0,62.0,1.6,12.0,185.0,258.0,201.94
2016,5,26,18,15,438.5,53.0,1.55,11.0,139.0,194.61,147.12
2016,5,26,18,30,354.0,44.0,1.5,10.0,93.0,140.06,99.77
2016,5,26,18,45,221.5,31.0,1.5,9.5,57.0,81.14,50.8
2016,5,26,19,0,89.0,18.0,1.5,9.0,21.0,32.82,0.0
2016,5,26,19,15,44.5,9.0,1.45,8.5,10.5,12.61,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.66,3.72
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.24,20.05
2016,5,27,5,45,354.5,49.0,0.85,8.5,110.0,37.24,27.95
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,43.87,34.29
2016,5,27,6,15,521.0,68.0,0.85,9.0,203.5,64.63,39.95
2016,5,27,6,30,586.0,76.0,0.8,9.0,253.0,106.76,63.08
2016,5,27,6,45,636.5,81.0,0.8,9.5,306.0,151.62,95.64
2016,5,27,7,0,687.0,86.0,0.8,10.0,359.0,202.14,137.04
2016,5,27,7,15,719.0,90.5,0.75,10.5,411.0,253.11,181.34
2016,5,27,7,30,751.0,95.0,0.7,11.0,463.0,310.05,230.58
2016,5,27,7,45,779.0,97.5,0.65,12.0,515.0,363.79,276.03
2016,5,27,8,0,807.0,100.0,0.6,13.0,567.0,419.89,321.82
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.5,473.96,364.99
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,528.83,407.03
2016,5,27,8,45,859.0,107.5,0.5,14.5,706.5,583.64,447.82
2016,5,27,9,0,875.0,109.0,0.5,15.0,751.0,636.25,485.66
2016,5,27,9,15,885.0,111.0,0.45,15.5,790.0,685.2,518.96
2016,5,27,9,30,895.0,113.0,0.4,16.0,829.0,733.15,549.85
2016,5,27,9,45,908.0,111.5,0.4,17.0,863.5,778.77,576.64
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,823.14,602.0
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,862.34,624.66
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,899.34,645.65
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,933.0,664.1
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,964.12,680.82
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,990.26,697.03
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,1013.45,711.57
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,1031.63,721.79
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,1046.64,730.22
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,1056.92,737.34
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,1063.86,742.63
2016,5,27,12,45,946.5,112.5,0.9,22.0,1011.5,1064.94,745.67
2016,5,27,13,0,943.0,113.0,1.0,22.0,1001.0,1062.62,746.77
2016,5,27,13,15,939.5,112.0,1.05,22.0,983.0,1055.38,743.92
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,1044.8,739.15
2016,5,27,13,45,929.0,111.0,1.15,22.0,939.5,1028.55,730.98
2016,5,27,14,0,922.0,111.0,1.2,22.0,914.0,1009.21,720.95
2016,5,27,14,15,914.5,109.5,1.2,21.5,882.5,984.84,708.26
2016,5,27,14,30,907.0,108.0,1.2,21.0,851.0,957.65,693.77
2016,5,27,14,45,896.5,106.5,1.25,21.0,813.5,925.09,675.23
2016,5,27,15,0,886.0,105.0,1.3,21.0,776.0,890.19,655.0
2016,5,27,15,15,873.5,103.0,1.3,20.5,733.5,850.94,632.17
2016,5,27,15,30,861.0,101.0,1.3,20.0,691.0,809.91,607.81
2016,5,27,15,45,845.0,98.0,1.35,20.0,644.0,767.32,581.43
2016,5,27,16,0,829.0,95.0,1.4,20.0,597.0,719.64,551.0
2016,5,27,16,15,808.5,91.5,1.35,19.5,547.5,667.47,516.9
2016,5,27,16,30,788.0,88.0,1.3,19.0,498.0,615.13,480.32
2016,5,27,16,45,760.5,84.0,1.3,18.5,446.5,558.14,439.19
2016,5,27,17,0,733.0,80.0,1.3,18.0,395.0,502.2,397.37
2016,5,27,17,15,695.5,75.0,1.25,17.0,342.5,442.58,351.59
2016,5,27,17,30,658.0,70.0,1.2,16.0,290.0,384.54,305.27
2016,5,27,17,45,605.5,64.0,1.15,15.5,239.5,322.32,253.51
2016,5,27,18,0,553.0,58.0,1.1,15.0,189.0,264.92,204.19
2016,5,27,18,15,472.0,49.5,1.0,14.0,142.5,201.48,149.93
2016,5,27,18,30,391.0,41.0,0.9,13.0,96.0,146.53,102.62
2016,5,27,18,45,265.0,29.0,0.85,12.5,59.5,88.25,54.41
2016,5,27,19,0,139.0,17.0,0.8,12.0,23.0,38.79,0.0
2016,5,27,19,15,69.5,8.5,0.75,11.5,11.5,14.32,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,139.0,18.5,0.5,9.5,33.5,14.23,3.68
2016,5,28,5,30,278.0,37.0,0.4,10.0,67.0,28.39,19.2
2016,5,28,5,45,376.5,47.0,0.35,10.5,111.0,35.24,25.99
2016,5,28,6,0,475.0,57.0,0.3,11.0,155.0,41.03,31.52
2016,5,28,6,15,537.5,64.0,0.25,11.5,204.5,61.96,36.73
2016,5,28,6,30,600.0,71.0,0.2,12.0,254.0,103.94,59.24
2016,5,28,6,45,647.0,76.0,0.2,13.0,306.0,149.1,91.48
2016,5,28,7,0,694.0,81.0,0.2,14.0,358.0,199.5,131.84
2016,5,28,7,15,725.5,85.5,0.2,14.5,410.0,253.44,177.51
2016,5,28,7,30,757.0,90.0,0.2,15.0,462.0,307.57,223.42
2016,5,28,7,45,781.5,93.5,0.25,16.0,513.0,361.28,268.18
2016,5,28,8,0,806.0,97.0,0.3,17.0,564.0,416.97,313.11
2016,5,28,8,15,823.5,100.0,0.3,17.5,611.5,470.71,355.39
2016,5,28,8,30,841.0,103.0,0.3,18.0,659.0,525.2,396.65
2016,5,28,8,45,855.0,105.5,0.35,19.0,703.0,579.72,436.08
2016,5,28,9,0,869.0,108.0,0.4,20.0,747.0,631.82,472.44
2016,5,28,9,15,880.0,110.0,0.45,20.5,786.0,681.11,506.61
2016,5,28,9,30,891.0,112.0,0.5,21.0,825.0,729.51,538.74
2016,5,28,9,45,898.0,114.0,0.55,21.5,858.5,773.84,566.18
2016,5,28,10,0,905.0,116.0,0.6,22.0,892.0,816.51,592.21
2016,5,28,10,15,911.0,117.5,0.65,22.0,919.0,856.04,617.11
2016,5,28,10,30,917.0,119.0,0.7,22.0,946.0,893.45,640.54
2016,5,28,10,45,920.0,121.0,0.8,22.5,965.5,926.43,660.78
2016,5,28,11,0,923.0,123.0,0.9,23.0,985.0,956.81,679.34
2016,5,28,11,15,925.5,123.5,0.95,23.0,997.5,982.52,695.39
2016,5,28,11,30,928.0,124.0,1.0,23.0,1010.0,1005.36,709.75
2016,5,28,11,45,927.5,125.0,1.05,23.0,1014.5,1022.82,720.9
2016,5,28,12,0,927.0,126.0,1.1,23.0,1019.0,1037.14,730.28
2016,5,28,12,15,926.0,126.0,1.1,23.0,1016.5,1046.78,735.98
2016,5,28,12,30,925.0,126.0,1.1,23.0,1014.0,1053.16,739.86
2016,5,28,12,45,919.0,128.0,1.15,23.0,1002.5,1053.29,741.06
2016,5,28,13,0,913.0,130.0,1.2,23.0,991.0,1050.12,740.43
2016,5,28,13,15,909.0,129.5,1.2,22.5,973.5,1043.16,738.11
2016,5,28,13,30,905.0,129.0,1.2,22.0,956.0,1032.98,733.93
2016,5,28,13,45,897.5,128.5,1.3,22.0,930.5,1016.2,726.14
2016,5,28,14,0,890.0,128.0,1.4,22.0,905.0,996.44,716.45
2016,5,28,14,15,882.5,126.5,1.4,21.5,874.0,972.78,704.02
2016,5,28,14,30,875.0,125.0,1.4,21.0,843.0,946.39,689.81
2016,5,28,14,45,864.0,123.0,1.4,21.0,805.5,913.75,670.18
2016,5,28,15,0,853.0,121.0,1.4,21.0,768.0,883.66,652.17
2016,5,28,15,15,668.5,182.0,1.35,20.5,672.0,770.44,578.63
2016,5,28,15,30,484.0,243.0,1.3,20.0,576.0,660.28,500.83
2016,5,28,15,45,542.0,205.5,1.3,20.0,554.5,647.89,495.71
2016,5,28,16,0,600.0,168.0,1.3,20.0,533.0,632.58,487.16
2016,5,28,16,15,674.5,134.5,1.25,19.5,512.5,623.7,483.42
2016,5,28,16,30,749.0,101.0,1.2,19.0,492.0,604.58,471.67
2016,5,28,16,45,726.5,88.5,1.2,18.5,436.0,543.23,427.36
2016,5,28,17,0,704.0,76.0,1.2,18.0,380.0,482.47,382.22
2016,5,28,17,15,659.0,78.0,1.1,17.0,333.0,428.14,340.03
2016,5,28,17,30,614.0,80.0,1.0,16.0,286.0,376.13,298.19
2016,5,28,17,45,560.0,72.0,0.95,15.5,236.0,313.28,246.33
2016,5,28,18,0,506.0,64.0,0.9,15.0,186.0,255.46,197.17
2016,5,28,18,15,424.0,54.5,0.8,14.0,140.0,193.01,144.2
2016,5,28,18,30,342.0,45.0,0.7,13.0,94.0,139.13,98.29
2016,5,28,18,45,225.0,31.5,0.65,12.5,58.5,82.81,51.93
2016,5,28,19,0,108.0,18.0,0.6,12.0,23.0,35.94,1.61
2016,5,28,19,15,54.0,9.0,0.55,11.5,11.5,13.55,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,5,15,147.0,18.0,0.65,7.5,34.5,13.42,3.45
2016,5,29,5,30,294.0,36.0,0.6,8.0,69.0,27.98,19.03
2016,5,29,5,45,392.0,45.5,0.55,9.0,113.0,33.75,24.82
2016,5,29,6,0,490.0,55.0,0.5,10.0,157.0,39.17,29.95
2016,5,29,6,15,552.0,62.5,0.45,10.5,206.5,61.45,35.93
2016,5,29,6,30,614.0,70.0,0.4,11.0,256.0,104.61,59.46
2016,5,29,6,45,659.0,75.0,0.4,11.5,308.5,150.25,92.59
2016,5,29,7,0,704.0,80.0,0.4,12.0,361.0,200.9,133.93
2016,5,29,7,15,734.5,84.0,0.4,12.5,413.0,254.6,180.05
2016,5,29,7,30,765.0,88.0,0.4,13.0,465.0,308.44,226.4
2016,5,29,7,45,788.5,91.5,0.45,13.5,515.5,362.18,272.33
2016,5,29,8,0,812.0,95.0,0.5,14.0,566.0,417.79,318.53
2016,5,29,8,15,829.5,98.0,0.55,14.5,613.5,471.8,362.16
2016,5,29,8,30,847.0,101.0,0.6,15.0,661.0,526.55,404.91
2016,5,29,8,45,860.5,103.5,0.65,15.5,705.0,581.08,446.03
2016,5,29,9,0,874.0,106.0,0.7,16.0,749.0,633.1,484.11
2016,5,29,9,15,884.5,108.0,0.7,16.5,788.0,682.25,518.45
2016,5,29,9,30,895.0,110.0,0.7,17.0,827.0,730.46,550.46
2016,5,29,9,45,901.5,112.0,0.75,17.5,860.0,774.56,578.37
2016,5,29,10,0,908.0,114.0,0.8,18.0,893.0,816.95,604.81
2016,5,29,10,15,914.0,115.5,0.85,18.0,920.0,856.56,630.31
2016,5,29,10,30,920.0,117.0,0.9,18.0,947.0,894.05,654.29
2016,5,29,10,45,923.5,118.5,0.95,18.5,966.5,927.07,674.04
2016,5,29,11,0,927.0,120.0,1.0,19.0,986.0,957.49,692.05
2016,5,29,11,15,929.5,120.5,1.0,19.0,999.0,983.29,707.49
2016,5,29,11,30,932.0,121.0,1.0,19.0,1012.0,1006.2,721.16
2016,5,29,11,45,931.5,122.0,1.05,19.0,1016.5,1023.72,732.52
2016,5,29,12,0,931.0,123.0,1.1,19.0,1021.0,1038.1,742.09
2016,5,29,12,15,931.0,123.0,1.1,19.0,1019.0,1048.77,748.51
2016,5,29,12,30,931.0,123.0,1.1,19.0,1017.0,1056.2,753.07
2016,5,29,12,45,924.0,126.0,1.15,19.5,1005.5,1056.36,752.88
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,1053.23,750.85
2016,5,29,13,15,914.0,128.0,1.2,20.0,977.0,1046.77,747.36
2016,5,29,13,30,911.0,127.0,1.2,20.0,960.0,1037.05,742.01
2016,5,29,13,45,905.5,126.0,1.2,20.0,936.0,1021.68,733.27
2016,5,29,14,0,900.0,125.0,1.2,20.0,912.0,1003.23,722.74
2016,5,29,14,15,893.0,123.5,1.2,19.5,881.0,979.89,710.53
2016,5,29,14,30,886.0,122.0,1.2,19.0,850.0,953.78,696.55
2016,5,29,14,45,876.5,120.0,1.2,19.0,813.0,922.26,677.71
2016,5,29,15,0,867.0,118.0,1.2,19.0,776.0,888.4,657.29
2016,5,29,15,15,854.5,115.5,1.15,18.5,734.0,853.81,636.72
2016,5,29,15,30,842.0,113.0,1.1,18.0,692.0,812.77,611.6
2016,5,29,15,45,826.5,109.5,1.1,18.0,646.0,766.77,582.37
2016,5,29,16,0,811.0,106.0,1.1,18.0,600.0,719.69,551.96
2016,5,29,16,15,789.5,102.5,1.1,17.5,550.5,667.61,518.28
2016,5,29,16,30,768.0,99.0,1.1,17.0,501.0,615.47,482.02
2016,5,29,16,45,741.5,94.0,1.1,17.0,449.5,560.33,441.45
2016,5,29,17,0,715.0,89.0,1.1,17.0,398.0,504.76,399.33
2016,5,29,17,15,676.5,83.5,1.05,16.0,345.5,443.82,352.78
2016,5,29,17,30,638.0,78.0,1.0,15.0,293.0,385.66,306.6
2016,5,29,17,45,585.5,71.0,0.95,14.5,242.5,323.25,254.95
2016,5,29,18,0,533.0,64.0,0.9,14.0,192.0,265.66,205.72
2016,5,29,18,15,450.0,54.5,0.85,13.0,145.5,201.39,151.09
2016,5,29,18,30,367.0,45.0,0.8,12.0,99.0,145.79,103.48
2016,5,29,18,45,244.0,32.0,0.75,11.5,62.0,87.28,55.25
2016,5,29,19,0,121.0,19.0,0.7,11.0,25.0,39.13,4.94
2016,5,29,19,15,60.5,9.5,0.7,10.5,12.5,14.69,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,9.0,0.7,7.0,10.0,8.85,0.0
2016,5,30,5,15,182.0,22.5,0.65,7.5,41.0,17.49,6.45
2016,5,30,5,30,321.0,36.0,0.6,8.0,72.0,27.92,18.99
2016,5,30,5,45,420.0,44.5,0.6,8.5,117.0,32.77,23.99
2016,5,30,6,0,519.0,53.0,0.6,9.0,162.0,37.36,28.43
2016,5,30,6,15,580.0,60.0,0.55,9.5,212.0,60.49,34.47
2016,5,30,6,30,641.0,67.0,0.5,10.0,262.0,104.66,58.6
2016,5,30,6,45,684.5,71.5,0.5,11.0,315.0,151.11,92.42
2016,5,30,7,0,728.0,76.0,0.5,12.0,368.0,205.15,136.6
2016,5,30,7,15,758.5,80.0,0.5,12.5,420.5,257.18,181.57
2016,5,30,7,30,789.0,84.0,0.5,13.0,473.0,312.27,229.2
2016,5,30,7,45,812.0,87.0,0.5,13.5,524.0,366.62,275.61
2016,5,30,8,0,835.0,90.0,0.5,14.0,575.0,422.76,322.05
2016,5,30,8,15,852.0,93.0,0.5,14.5,623.0,480.35,367.95
2016,5,30,8,30,869.0,96.0,0.5,15.0,671.0,535.63,410.5
2016,5,30,8,45,882.0,98.0,0.55,16.0,715.0,588.11,449.22
2016,5,30,9,0,895.0,100.0,0.6,17.0,759.0,640.31,486.33
2016,5,30,9,15,905.0,102.0,0.6,17.5,798.5,690.03,520.74
2016,5,30,9,30,915.0,104.0,0.6,18.0,838.0,738.73,552.44
2016,5,30,9,45,919.0,107.5,0.65,18.5,870.5,783.18,580.29
2016,5,30,10,0,923.0,111.0,0.7,19.0,903.0,825.71,606.54
2016,5,30,10,15,929.0,112.5,0.75,19.5,930.0,865.83,630.93
2016,5,30,10,30,935.0,114.0,0.8,20.0,957.0,903.81,653.71
2016,5,30,10,45,938.5,114.5,0.85,20.5,977.0,936.29,672.82
2016,5,30,11,0,942.0,115.0,0.9,21.0,997.0,966.13,690.23
2016,5,30,11,15,944.5,115.5,0.9,21.0,1009.5,992.27,705.64
2016,5,30,11,30,947.0,116.0,0.9,21.0,1022.0,1015.47,719.27
2016,5,30,11,45,947.5,116.5,0.95,21.5,1027.0,1033.72,729.56
2016,5,30,12,0,948.0,117.0,1.0,22.0,1032.0,1048.79,738.01
2016,5,30,12,15,947.5,117.0,1.0,22.0,1029.5,1059.13,744.09
2016,5,30,12,30,947.0,117.0,1.0,22.0,1027.0,1066.16,748.32
2016,5,30,12,45,944.0,117.0,1.05,22.5,1016.5,1067.33,748.78
2016,5,30,13,0,941.0,117.0,1.1,23.0,1006.0,1065.13,747.36
2016,5,30,13,15,937.5,116.5,1.1,23.0,988.5,1058.55,743.87
2016,5,30,13,30,934.0,116.0,1.1,23.0,971.0,1048.64,738.52
2016,5,30,13,45,929.0,114.5,1.15,23.0,946.0,1032.96,730.73
2016,5,30,14,0,924.0,113.0,1.2,23.0,921.0,1014.12,721.06
2016,5,30,14,15,917.0,111.5,1.2,22.5,890.0,990.33,708.81
2016,5,30,14,30,910.0,110.0,1.2,22.0,859.0,963.69,694.76
2016,5,30,14,45,901.0,108.0,1.2,22.0,822.0,932.02,676.11
2016,5,30,15,0,892.0,106.0,1.2,22.0,785.0,897.93,655.84
2016,5,30,15,15,880.0,104.0,1.2,21.5,742.5,859.06,633.51
2016,5,30,15,30,868.0,102.0,1.2,21.0,700.0,818.34,609.65
2016,5,30,15,45,853.0,98.5,1.2,21.0,653.5,772.07,580.5
2016,5,30,16,0,838.0,95.0,1.2,21.0,607.0,728.17,552.58
2016,5,30,16,15,817.5,92.0,1.15,20.5,557.0,676.29,519.07
2016,5,30,16,30,797.0,89.0,1.1,20.0,507.0,624.22,483.27
2016,5,30,16,45,771.5,84.5,1.1,19.5,455.5,567.56,442.97
2016,5,30,17,0,746.0,80.0,1.1,19.0,404.0,511.74,401.83
2016,5,30,17,15,709.0,75.5,1.05,18.0,351.5,451.17,355.9
2016,5,30,17,30,672.0,71.0,1.0,17.0,299.0,394.32,311.0
2016,5,30,17,45,621.5,64.5,0.95,16.5,248.0,331.56,259.36
2016,5,30,18,0,571.0,58.0,0.9,16.0,197.0,273.41,209.86
2016,5,30,18,15,491.0,50.0,0.8,15.0,150.0,209.61,155.67
2016,5,30,18,30,411.0,42.0,0.7,14.0,103.0,154.14,108.11
2016,5,30,18,45,285.5,30.5,0.6,13.0,65.5,94.86,59.57
2016,5,30,19,0,160.0,19.0,0.5,12.0,28.0,45.45,8.79
2016,5,30,19,15,80.0,9.5,0.5,11.5,14.0,16.52,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.6,8.0,11.0,9.83,0.0
2016,5,31,5,15,204.5,22.0,0.55,8.5,42.5,17.11,6.37
2016,5,31,5,30,350.0,34.0,0.5,9.0,74.0,25.92,17.19
2016,5,31,5,45,444.5,42.5,0.45,9.5,119.0,30.9,22.23
2016,5,31,6,0,539.0,51.0,0.4,10.0,164.0,35.58,26.73
2016,5,31,6,15,599.0,57.5,0.4,10.5,214.5,59.27,32.71
2016,5,31,6,30,659.0,64.0,0.4,11.0,265.0,103.94,56.96
2016,5,31,6,45,701.0,68.0,0.4,12.0,318.0,153.53,93.29
2016,5,31,7,0,743.0,72.0,0.4,13.0,371.0,204.68,134.98
2016,5,31,7,15,772.0,76.0,0.4,13.5,423.0,257.12,180.22
2016,5,31,7,30,801.0,80.0,0.4,14.0,475.0,312.45,227.88
2016,5,31,7,45,823.0,83.0,0.45,15.0,526.0,367.04,274.02
2016,5,31,8,0,845.0,86.0,0.5,16.0,577.0,423.29,320.02
2016,5,31,8,15,861.5,88.5,0.5,16.5,625.0,480.71,365.51
2016,5,31,8,30,878.0,91.0,0.5,17.0,673.0,535.69,407.58
2016,5,31,8,45,890.0,93.5,0.55,18.0,717.0,588.45,446.22
2016,5,31,9,0,902.0,96.0,0.6,19.0,761.0,640.83,483.17
2016,5,31,9,15,912.0,97.5,0.65,19.5,800.0,690.36,517.86
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,738.84,549.78
2016,5,31,9,45,928.5,101.0,0.75,21.0,872.0,783.95,576.85
2016,5,31,10,0,935.0,103.0,0.8,22.0,905.0,827.31,602.3
2016,5,31,10,15,940.5,104.0,0.85,22.0,932.0,866.93,627.32
2016,5,31,10,30,946.0,105.0,0.9,22.0,959.0,904.34,650.81
2016,5,31,10,45,950.0,106.0,0.95,22.5,979.5,938.03,670.58
2016,5,31,11,0,954.0,107.0,1.0,23.0,1000.0,969.09,688.6
2016,5,31,11,15,956.0,107.5,1.0,23.0,1012.5,995.02,703.82
2016,5,31,11,30,958.0,108.0,1.0,23.0,1025.0,1017.96,717.24
2016,5,31,11,45,959.0,108.0,1.05,23.5,1030.5,1036.35,727.52
2016,5,31,12,0,960.0,108.0,1.1,24.0,1036.0,1051.54,735.96
2016,5,31,12,15,960.0,108.0,1.1,24.0,1033.5,1062.48,742.36
2016,5,31,12,30,960.0,108.0,1.1,24.0,1031.0,1070.06,746.91
2016,5,31,12,45,959.5,107.0,1.1,24.5,1021.5,1072.73,747.19
2016,5,31,13,0,959.0,106.0,1.1,25.0,1012.0,1071.97,745.59
2016,5,31,13,15,955.5,105.0,1.1,25.0,994.5,1064.77,741.74
2016,5,31,13,30,952.0,104.0,1.1,25.0,977.0,1054.18,736.04
2016,5,31,13,45,948.0,103.0,1.15,25.0,952.5,1039.77,729.12
2016,5,31,14,0,944.0,102.0,1.2,25.0,928.0,1022.12,720.28
2016,5,31,14,15,937.5,100.5,1.2,25.0,897.0,998.44,706.86
2016,5,31,14,30,931.0,99.0,1.2,25.0,866.0,971.82,691.68
2016,5,31,14,45,922.5,97.5,1.2,25.0,829.5,940.62,673.61
2016,5,31,15,0,914.0,96.0,1.2,25.0,793.0,906.9,653.88
2016,5,31,15,15,903.0,94.0,1.2,24.5,750.5,868.21,632.03
2016,5,31,15,30,892.0,92.0,1.2,24.0,708.0,827.55,608.59
2016,5,31,15,45,877.5,89.5,1.2,24.0,661.5,781.89,580.28
2016,5,31,16,0,863.0,87.0,1.2,24.0,615.0,734.97,550.73
2016,5,31,16,15,844.0,84.5,1.15,23.5,565.5,687.13,520.55
2016,5,31,16,30,825.0,82.0,1.1,23.0,516.0,635.5,485.98
2016,5,31,16,45,799.0,78.5,1.1,22.5,464.0,578.41,445.93
2016,5,31,17,0,773.0,75.0,1.1,22.0,412.0,522.16,405.02
2016,5,31,17,15,738.0,70.5,1.05,21.0,359.0,461.35,359.53
2016,5,31,17,30,703.0,66.0,1.0,20.0,306.0,402.85,313.96
2016,5,31,17,45,652.0,61.0,0.95,19.0,254.5,340.9,263.96
2016,5,31,18,0,601.0,56.0,0.9,18.0,203.0,282.62,215.16
2016,5,31,18,15,522.5,48.5,0.8,16.5,155.0,218.18,161.01
2016,5,31,18,30,444.0,41.0,0.7,15.0,107.0,161.88,113.02
2016,5,31,18,45,315.5,30.5,0.65,14.0,68.5,101.11,63.39
2016,5,31,19,0,187.0,20.0,0.6,13.0,30.0,50.71,12.53
2016,5,31,19,15,93.5,10.0,0.65,12.5,15.0,18.35,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.0,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,57.0,10.0,0.9,8.0,11.0,9.83,0.0
2016,6,1,5,15,204.5,23.0,0.9,8.5,43.5,18.04,7.19
2016,6,1,5,30,352.0,36.0,0.9,9.0,76.0,27.81,18.83
2016,6,1,5,45,446.0,44.5,0.95,10.0,121.5,32.68,23.74
2016,6,1,6,0,540.0,53.0,1.0,11.0,167.0,37.27,28.1
2016,6,1,6,15,601.0,59.5,0.95,11.5,218.0,61.28,34.08
2016,6,1,6,30,662.0,66.0,0.9,12.0,269.0,106.13,58.48
2016,6,1,6,45,706.0,70.5,0.85,12.5,322.5,156.72,95.77
2016,6,1,7,0,750.0,75.0,0.8,13.0,376.0,208.96,138.66
2016,6,1,7,15,780.0,79.0,0.8,13.5,429.0,262.0,184.66
2016,6,1,7,30,810.0,83.0,0.8,14.0,482.0,318.04,233.27
2016,6,1,7,45,832.5,86.0,0.85,15.0,534.0,373.27,280.27
2016,6,1,8,0,855.0,89.0,0.9,16.0,586.0,430.22,327.18
2016,6,1,8,15,871.5,91.5,0.9,16.5,634.5,488.11,373.53
2016,6,1,8,30,888.0,94.0,0.9,17.0,683.0,543.59,416.47
2016,6,1,8,45,900.5,96.0,0.9,17.5,727.5,596.66,456.13
2016,6,1,9,0,913.0,98.0,0.9,18.0,772.0,649.37,494.13
2016,6,1,9,15,923.0,100.0,0.9,18.5,811.5,699.85,529.26
2016,6,1,9,30,933.0,102.0,0.9,19.0,851.0,749.28,561.5
2016,6,1,9,45,940.0,104.0,0.9,19.5,885.0,795.22,589.68
2016,6,1,10,0,947.0,106.0,0.9,20.0,919.0,839.41,616.23
2016,6,1,10,15,952.5,107.0,0.9,20.5,946.0,879.48,639.66
2016,6,1,10,30,958.0,108.0,0.9,21.0,973.0,917.29,661.36
2016,6,1,10,45,960.0,110.0,0.95,21.5,993.0,950.59,680.86
2016,6,1,11,0,962.0,112.0,1.0,22.0,1013.0,981.11,698.56
2016,6,1,11,15,964.0,112.5,1.0,22.0,1026.0,1007.27,713.92
2016,6,1,11,30,966.0,113.0,1.0,22.0,1039.0,1030.42,727.45
2016,6,1,11,45,964.5,115.0,1.05,22.5,1043.5,1048.57,737.59
2016,6,1,12,0,963.0,117.0,1.1,23.0,1048.0,1063.45,745.84
2016,6,1,12,15,962.5,117.0,1.1,23.0,1045.5,1074.0,752.02
2016,6,1,12,30,962.0,117.0,1.1,23.0,1043.0,1081.19,756.34
2016,6,1,12,45,950.5,123.0,1.15,23.0,1030.0,1080.06,756.81
2016,6,1,13,0,939.0,129.0,1.2,23.0,1017.0,1075.57,755.45
2016,6,1,13,15,935.5,128.0,1.2,22.5,999.5,1068.64,753.22
2016,6,1,13,30,932.0,127.0,1.2,22.0,982.0,1058.39,749.09
2016,6,1,13,45,924.5,127.0,1.2,22.0,956.5,1041.99,739.86
2016,6,1,14,0,917.0,127.0,1.2,22.0,931.0,1022.53,728.87
2016,6,1,14,15,909.5,125.5,1.15,22.0,899.5,998.56,714.25
2016,6,1,14,30,902.0,124.0,1.1,22.0,868.0,971.79,697.95
2016,6,1,14,45,891.0,122.5,1.1,22.0,830.5,939.2,678.86
2016,6,1,15,0,880.0,121.0,1.1,22.0,793.0,904.31,658.24
2016,6,1,15,15,867.5,118.5,1.05,21.5,750.5,869.52,637.98
2016,6,1,15,30,855.0,116.0,1.0,21.0,708.0,828.18,613.19
2016,6,1,15,45,838.5,113.0,0.95,21.0,661.0,781.6,583.5
2016,6,1,16,0,822.0,110.0,0.9,21.0,614.0,733.97,552.79
2016,6,1,16,15,598.0,155.0,0.85,20.5,505.5,594.31,454.72
2016,6,1,16,30,374.0,200.0,0.8,20.0,397.0,460.38,356.4
2016,6,1,16,45,374.5,177.5,0.8,19.5,358.0,419.81,328.52
2016,6,1,17,0,375.0,155.0,0.8,19.0,319.0,384.29,302.54
2016,6,1,17,15,342.5,142.5,0.75,18.0,278.0,330.34,261.57
2016,6,1,17,30,310.0,130.0,0.7,17.0,237.0,285.01,226.13
2016,6,1,17,45,289.5,110.0,0.65,16.5,197.0,239.3,188.94
2016,6,1,18,0,269.0,90.0,0.6,16.0,157.0,195.41,152.13
2016,6,1,18,15,228.0,72.0,0.6,15.0,120.0,149.46,113.47
2016,6,1,18,30,187.0,54.0,0.6,14.0,83.0,107.76,77.94
2016,6,1,18,45,122.0,37.0,0.65,13.0,53.0,66.81,43.9
2016,6,1,19,0,57.0,20.0,0.7,12.0,23.0,30.35,7.9
2016,6,1,19,15,28.5,10.0,0.7,11.5,11.5,12.47,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,0.7,7.0,12.0,10.81,0.0
2016,6,2,5,15,206.0,23.5,0.65,7.5,44.5,18.49,7.74
2016,6,2,5,30,352.0,36.0,0.6,8.0,77.0,27.75,18.91
2016,6,2,5,45,447.5,45.0,0.55,8.5,122.5,33.09,24.31
2016,6,2,6,0,543.0,54.0,0.5,9.0,168.0,38.11,29.14
2016,6,2,6,15,604.0,60.5,0.45,9.5,219.5,62.45,35.21
2016,6,2,6,30,665.0,67.0,0.4,10.0,271.0,107.45,59.83
2016,6,2,6,45,707.5,71.5,0.4,11.0,324.5,155.0,94.56
2016,6,2,7,0,750.0,76.0,0.4,12.0,378.0,210.02,139.56
2016,6,2,7,15,780.0,80.0,0.35,12.5,431.0,263.03,185.16
2016,6,2,7,30,810.0,84.0,0.3,13.0,484.0,319.04,233.16
2016,6,2,7,45,833.0,87.0,0.3,14.0,536.0,374.42,279.58
2016,6,2,8,0,856.0,90.0,0.3,15.0,588.0,431.57,325.77
2016,6,2,8,15,872.5,92.5,0.3,15.5,636.5,489.49,371.37
2016,6,2,8,30,889.0,95.0,0.3,16.0,685.0,545.0,413.56
2016,6,2,8,45,902.0,97.5,0.35,17.0,730.0,598.84,452.73
2016,6,2,9,0,915.0,100.0,0.4,18.0,775.0,652.38,490.22
2016,6,2,9,15,924.5,101.5,0.45,18.5,814.5,702.16,524.83
2016,6,2,9,30,934.0,103.0,0.5,19.0,854.0,750.83,556.74
2016,6,2,9,45,937.0,107.0,0.55,20.0,886.5,795.75,583.46
2016,6,2,10,0,940.0,111.0,0.6,21.0,919.0,838.64,608.41
2016,6,2,10,15,945.5,112.5,0.65,21.5,946.0,878.95,632.52
2016,6,2,10,30,951.0,114.0,0.7,22.0,973.0,917.05,654.99
2016,6,2,10,45,954.5,115.0,0.75,22.5,993.0,950.5,674.4
2016,6,2,11,0,958.0,116.0,0.8,23.0,1013.0,981.29,692.09
2016,6,2,11,15,960.0,116.5,0.8,23.0,1026.0,1007.39,707.19
2016,6,2,11,30,962.0,117.0,0.8,23.0,1039.0,1030.49,720.5
2016,6,2,11,45,962.0,117.5,0.85,23.5,1043.5,1048.57,730.54
2016,6,2,12,0,962.0,118.0,0.9,24.0,1048.0,1063.42,738.75
2016,6,2,12,15,961.0,118.0,0.9,24.0,1045.5,1073.51,744.56
2016,6,2,12,30,960.0,118.0,0.9,24.0,1043.0,1080.23,748.54
2016,6,2,12,45,965.0,113.0,0.9,24.5,1034.5,1084.49,749.75
2016,6,2,13,0,970.0,108.0,0.9,25.0,1026.0,1085.25,749.02
2016,6,2,13,15,967.0,107.0,0.9,25.0,1008.5,1078.6,745.53
2016,6,2,13,30,964.0,106.0,0.9,25.0,991.0,1068.53,740.22
2016,6,2,13,45,959.0,105.0,0.95,25.0,966.0,1053.12,732.92
2016,6,2,14,0,954.0,104.0,1.0,25.0,941.0,1034.46,723.73
2016,6,2,14,15,947.0,102.5,1.0,25.0,909.5,1010.23,710.18
2016,6,2,14,30,940.0,101.0,1.0,25.0,878.0,983.06,694.89
2016,6,2,14,45,931.5,99.5,1.0,25.0,840.5,951.75,676.99
2016,6,2,15,0,923.0,98.0,1.0,25.0,803.0,917.9,657.44
2016,6,2,15,15,911.5,96.0,1.0,24.5,760.5,878.62,635.52
2016,6,2,15,30,900.0,94.0,1.0,24.0,718.0,837.37,612.02
2016,6,2,15,45,885.0,91.5,1.0,23.5,670.5,791.13,584.8
2016,6,2,16,0,870.0,89.0,1.0,23.0,623.0,743.65,556.23
2016,6,2,16,15,850.5,86.0,1.0,22.5,573.0,694.71,526.02
2016,6,2,16,30,831.0,83.0,1.0,22.0,523.0,641.99,491.38
2016,6,2,16,45,804.5,79.5,1.0,21.5,470.5,584.37,451.06
2016,6,2,17,0,778.0,76.0,1.0,21.0,418.0,527.62,409.87
2016,6,2,17,15,742.5,72.0,0.95,20.0,364.5,466.87,364.47
2016,6,2,17,30,707.0,68.0,0.9,19.0,311.0,408.44,319.0
2016,6,2,17,45,657.0,62.5,0.85,18.0,259.0,346.14,268.79
2016,6,2,18,0,607.0,57.0,0.8,17.0,207.0,287.34,219.58
2016,6,2,18,15,530.0,49.5,0.75,16.0,159.0,222.88,165.11
2016,6,2,18,30,453.0,42.0,0.7,15.0,111.0,166.37,116.68
2016,6,2,18,45,330.0,31.5,0.65,14.0,71.5,105.86,67.08
2016,6,2,19,0,207.0,21.0,0.6,13.0,32.0,55.51,18.14
2016,6,2,19,15,103.5,10.5,0.55,12.5,16.0,20.03,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
