Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,85.0,11.0,0.1,11.0,12.0,10.81,0.0
2016,6,3,5,15,234.0,22.5,0.1,11.0,45.0,17.48,7.02
2016,6,3,5,30,383.0,34.0,0.1,11.0,78.0,25.8,17.02
2016,6,3,5,45,473.5,42.0,0.1,11.5,124.0,30.34,21.61
2016,6,3,6,0,564.0,50.0,0.1,12.0,170.0,34.62,25.7
2016,6,3,6,15,621.5,56.0,0.1,12.5,220.5,59.4,31.73
2016,6,3,6,30,679.0,62.0,0.1,13.0,271.0,107.58,58.59
2016,6,3,6,45,718.5,66.5,0.1,14.0,324.0,155.15,92.86
2016,6,3,7,0,758.0,71.0,0.1,15.0,377.0,207.15,134.85
2016,6,3,7,15,786.5,75.0,0.1,15.5,429.5,260.18,179.99
2016,6,3,7,30,815.0,79.0,0.1,16.0,482.0,316.05,227.4
2016,6,3,7,45,836.0,82.0,0.1,17.0,533.0,370.93,272.82
2016,6,3,8,0,857.0,85.0,0.1,18.0,584.0,430.38,319.98
2016,6,3,8,15,741.5,134.5,0.15,19.0,591.5,462.78,346.23
2016,6,3,8,30,626.0,184.0,0.2,20.0,599.0,488.32,365.37
2016,6,3,8,45,769.0,139.0,0.25,21.5,683.0,561.05,417.51
2016,6,3,9,0,912.0,94.0,0.3,23.0,767.0,644.83,475.27
2016,6,3,9,15,752.0,181.5,0.3,23.5,756.0,662.35,483.48
2016,6,3,9,30,592.0,269.0,0.3,24.0,745.0,667.63,483.09
2016,6,3,9,45,774.0,181.0,0.35,25.0,829.5,745.73,537.28
2016,6,3,10,0,956.0,93.0,0.4,26.0,914.0,833.63,590.81
2016,6,3,10,15,960.5,94.0,0.45,26.5,940.5,873.14,613.13
2016,6,3,10,30,965.0,95.0,0.5,27.0,967.0,910.32,634.47
2016,6,3,10,45,967.5,96.0,0.55,27.5,987.0,943.24,653.08
2016,6,3,11,0,970.0,97.0,0.6,28.0,1007.0,973.4,669.96
2016,6,3,11,15,972.0,97.5,0.65,28.0,1019.5,999.71,685.87
2016,6,3,11,30,974.0,98.0,0.7,28.0,1032.0,1022.98,700.06
2016,6,3,11,45,973.5,99.0,0.75,28.5,1036.5,1041.21,709.96
2016,6,3,12,0,973.0,100.0,0.8,29.0,1041.0,1056.16,718.04
2016,6,3,12,15,972.5,100.0,0.85,29.0,1038.5,1066.77,725.13
2016,6,3,12,30,972.0,100.0,0.9,29.0,1036.0,1073.98,730.41
2016,6,3,12,45,960.0,106.0,0.95,29.0,1023.0,1072.4,730.68
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,1067.42,729.16
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,1060.42,727.0
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,1050.09,722.97
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,1034.5,715.48
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,1015.76,706.15
2016,6,3,14,15,923.0,107.0,1.1,28.0,894.0,992.55,693.22
2016,6,3,14,30,916.0,106.0,1.1,28.0,863.0,966.49,678.58
2016,6,3,14,45,906.0,104.0,1.1,28.0,825.5,933.94,659.92
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,899.0,639.69
2016,6,3,15,15,884.0,100.0,1.1,27.5,746.0,860.17,618.05
2016,6,3,15,30,872.0,98.0,1.1,27.0,704.0,819.49,594.9
2016,6,3,15,45,855.5,96.0,1.1,26.5,657.0,773.69,567.96
2016,6,3,16,0,839.0,94.0,1.1,26.0,610.0,730.34,542.18
2016,6,3,16,15,818.5,90.5,1.05,25.5,560.5,678.02,509.14
2016,6,3,16,30,798.0,87.0,1.0,25.0,511.0,625.49,474.11
2016,6,3,16,45,770.0,84.0,1.0,25.0,459.0,569.0,434.02
2016,6,3,17,0,742.0,81.0,1.0,25.0,407.0,513.56,393.42
2016,6,3,17,15,706.0,76.0,0.95,24.0,355.0,453.19,348.96
2016,6,3,17,30,670.0,71.0,0.9,23.0,303.0,396.36,305.37
2016,6,3,17,45,617.5,65.5,0.85,22.0,252.0,333.89,255.86
2016,6,3,18,0,565.0,60.0,0.8,21.0,201.0,276.19,208.43
2016,6,3,18,15,488.5,52.0,0.75,20.0,154.0,213.46,156.33
2016,6,3,18,30,412.0,44.0,0.7,19.0,107.0,158.65,110.21
2016,6,3,18,45,293.5,32.5,0.65,18.0,69.0,100.02,63.01
2016,6,3,19,0,175.0,21.0,0.6,17.0,31.0,51.28,17.85
2016,6,3,19,15,87.5,10.5,0.6,16.5,15.5,18.63,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.83,0.0
2016,6,4,5,15,116.5,24.5,0.55,14.0,38.0,19.05,8.07
2016,6,4,5,30,233.0,39.0,0.5,14.0,66.0,29.85,20.22
2016,6,4,5,45,299.0,53.0,0.5,14.5,105.0,39.71,29.5
2016,6,4,6,0,365.0,67.0,0.5,15.0,144.0,49.07,38.09
2016,6,4,6,15,409.0,80.0,0.5,15.5,188.5,73.26,47.52
2016,6,4,6,30,453.0,93.0,0.5,16.0,233.0,112.09,70.62
2016,6,4,6,45,498.0,99.5,0.55,16.5,279.0,150.63,98.11
2016,6,4,7,0,543.0,106.0,0.6,17.0,325.0,193.42,132.01
2016,6,4,7,15,445.5,147.0,0.6,17.0,343.0,236.36,172.28
2016,6,4,7,30,348.0,188.0,0.6,17.0,361.0,271.76,204.89
2016,6,4,7,45,390.5,200.5,0.6,17.0,413.5,315.89,240.09
2016,6,4,8,0,433.0,213.0,0.6,17.0,466.0,367.28,280.44
2016,6,4,8,15,395.0,245.0,0.6,17.0,490.0,405.32,310.2
2016,6,4,8,30,357.0,277.0,0.6,17.0,514.0,436.78,333.98
2016,6,4,8,45,209.5,302.0,0.6,17.5,443.5,398.82,304.67
2016,6,4,9,0,62.0,327.0,0.6,18.0,373.0,345.79,263.1
2016,6,4,9,15,163.0,354.5,0.6,18.0,484.0,440.45,334.15
2016,6,4,9,30,264.0,382.0,0.6,18.0,595.0,544.66,408.86
2016,6,4,9,45,146.0,358.5,0.65,18.5,477.5,450.2,338.34
2016,6,4,10,0,28.0,335.0,0.7,19.0,360.0,343.95,258.64
2016,6,4,10,15,28.0,345.5,0.7,19.0,371.0,356.38,268.16
2016,6,4,10,30,28.0,356.0,0.7,19.0,382.0,368.81,276.81
2016,6,4,10,45,198.5,390.5,0.75,19.5,576.5,555.66,414.13
2016,6,4,11,0,369.0,425.0,0.8,20.0,771.0,752.74,548.51
2016,6,4,11,15,276.0,460.0,0.85,20.5,720.5,712.81,516.3
2016,6,4,11,30,183.0,495.0,0.9,21.0,670.0,665.09,481.38
2016,6,4,11,45,253.5,481.0,0.95,22.0,725.5,729.04,525.07
2016,6,4,12,0,324.0,467.0,1.0,23.0,781.0,790.89,565.27
2016,6,4,12,15,236.5,482.0,1.0,23.0,711.0,720.8,516.46
2016,6,4,12,30,149.0,497.0,1.0,23.0,641.0,652.81,469.41
2016,6,4,12,45,534.0,308.5,1.0,23.5,816.0,860.51,618.6
2016,6,4,13,0,919.0,120.0,1.0,24.0,991.0,1046.64,734.14
2016,6,4,13,15,916.0,119.5,1.0,24.0,974.5,1040.85,728.41
2016,6,4,13,30,913.0,119.0,1.0,24.0,958.0,1031.83,723.58
2016,6,4,13,45,911.5,115.5,1.05,24.5,935.0,1017.96,715.52
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,1000.89,705.59
2016,6,4,14,15,903.5,111.0,1.1,25.0,882.0,978.58,692.96
2016,6,4,14,30,897.0,110.0,1.1,25.0,852.0,953.45,678.64
2016,6,4,14,45,889.5,107.0,1.1,25.0,816.0,922.62,660.72
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,889.31,641.18
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,851.39,619.72
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,811.62,596.77
2016,6,4,15,45,845.0,97.0,1.1,24.0,652.5,767.19,569.21
2016,6,4,16,0,831.0,94.0,1.1,24.0,607.0,725.05,542.83
2016,6,4,16,15,811.0,91.0,1.05,23.5,558.0,673.98,510.31
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,622.68,475.78
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,566.97,436.79
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,512.08,396.99
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.5,452.87,352.84
2016,6,4,17,30,670.0,71.0,0.9,20.0,304.0,397.09,309.53
2016,6,4,17,45,620.0,65.0,0.85,19.0,253.0,335.08,259.82
2016,6,4,18,0,570.0,59.0,0.8,18.0,202.0,277.58,211.99
2016,6,4,18,15,496.0,51.0,0.7,17.0,155.5,215.31,159.52
2016,6,4,18,30,422.0,43.0,0.6,16.0,109.0,160.69,112.9
2016,6,4,18,45,306.5,32.0,0.55,15.0,71.0,102.51,65.43
2016,6,4,19,0,191.0,21.0,0.5,14.0,33.0,54.08,20.52
2016,6,4,19,15,95.5,10.5,0.45,13.5,16.5,19.52,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,47.0,5.0,0.65,8.5,6.5,0.0,0.0
2016,6,5,5,0,94.0,10.0,0.6,9.0,13.0,9.83,0.0
2016,6,5,5,15,233.5,22.0,0.55,9.5,45.5,16.93,6.85
2016,6,5,5,30,373.0,34.0,0.5,10.0,78.0,25.72,17.0
2016,6,5,5,45,462.5,42.5,0.45,10.5,123.0,30.73,22.01
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,35.42,26.48
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,60.04,32.53
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,104.47,56.75
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.5,154.41,93.61
2016,6,5,7,0,746.0,72.0,0.4,13.0,374.0,205.76,135.77
2016,6,5,7,15,774.5,76.0,0.4,13.5,426.0,258.09,180.93
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,313.25,228.45
2016,6,5,7,45,824.5,83.0,0.45,15.0,529.0,367.61,274.41
2016,6,5,8,0,846.0,86.0,0.5,16.0,580.0,426.61,322.38
2016,6,5,8,15,862.0,89.0,0.5,16.5,627.5,481.19,365.76
2016,6,5,8,30,878.0,92.0,0.5,17.0,675.0,536.28,407.91
2016,6,5,8,45,890.5,94.0,0.55,18.0,719.0,588.76,446.35
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,640.91,483.15
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,690.07,516.94
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,738.17,547.86
2016,6,5,9,45,934.0,98.0,0.65,20.5,875.5,784.43,576.69
2016,6,5,10,0,946.0,97.0,0.7,21.0,910.0,829.34,604.24
2016,6,5,10,15,951.0,98.0,0.75,21.0,937.0,868.92,629.21
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,906.24,652.65
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,939.36,672.08
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,969.79,689.74
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,995.96,706.07
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,1019.12,720.63
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,1037.75,732.5
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,1053.15,742.54
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,1063.78,748.8
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,1071.05,753.18
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,1072.47,753.72
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,1070.48,752.38
2016,6,5,13,15,952.0,107.5,1.2,23.0,996.5,1064.54,749.25
2016,6,5,13,30,949.0,107.0,1.2,23.0,980.0,1055.23,744.23
2016,6,5,13,45,944.5,106.0,1.2,23.0,955.5,1040.62,736.1
2016,6,5,14,0,940.0,105.0,1.2,23.0,931.0,1022.79,726.13
2016,6,5,14,15,933.5,103.5,1.2,22.5,900.5,999.44,714.18
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,973.17,700.4
2016,6,5,14,45,919.0,100.0,1.2,22.0,833.5,942.24,682.28
2016,6,5,15,0,911.0,98.0,1.2,22.0,797.0,908.78,662.48
2016,6,5,15,15,900.0,96.0,1.2,21.5,755.0,870.43,640.57
2016,6,5,15,30,889.0,94.0,1.2,21.0,713.0,830.11,617.08
2016,6,5,15,45,875.0,91.5,1.2,21.0,667.0,785.17,588.95
2016,6,5,16,0,861.0,89.0,1.2,21.0,621.0,738.93,559.55
2016,6,5,16,15,842.0,86.0,1.15,20.5,571.5,690.81,528.83
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,638.88,493.89
2016,6,5,16,45,799.0,79.5,1.1,19.5,470.5,583.24,454.53
2016,6,5,17,0,775.0,76.0,1.1,19.0,419.0,528.22,414.21
2016,6,5,17,15,741.0,71.5,1.05,18.0,366.5,467.86,368.72
2016,6,5,17,30,707.0,67.0,1.0,17.0,314.0,409.7,323.09
2016,6,5,17,45,659.5,61.5,0.95,16.5,262.5,348.29,272.65
2016,6,5,18,0,612.0,56.0,0.9,16.0,211.0,290.2,223.27
2016,6,5,18,15,539.0,49.0,0.8,15.0,163.0,227.07,169.44
2016,6,5,18,30,466.0,42.0,0.7,14.0,115.0,171.43,121.29
2016,6,5,18,45,349.5,31.5,0.65,13.5,75.5,111.08,71.25
2016,6,5,19,0,233.0,21.0,0.6,13.0,36.0,60.78,24.51
2016,6,5,19,15,116.5,10.5,0.6,12.5,18.0,21.69,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,92.0,11.0,0.8,9.0,13.0,10.81,0.0
2016,6,6,5,15,231.0,22.5,0.8,9.5,45.0,17.39,7.24
2016,6,6,5,30,370.0,34.0,0.8,10.0,77.0,25.7,16.96
2016,6,6,5,45,458.5,42.0,0.85,10.5,121.5,30.26,21.55
2016,6,6,6,0,547.0,50.0,0.9,11.0,166.0,34.54,25.65
2016,6,6,6,15,603.5,56.0,0.85,11.5,216.0,59.07,31.77
2016,6,6,6,30,660.0,62.0,0.8,12.0,266.0,103.13,55.9
2016,6,6,6,45,391.5,114.0,0.8,12.5,241.0,147.74,102.07
2016,6,6,7,0,123.0,166.0,0.8,13.0,216.0,169.62,131.48
2016,6,6,7,15,458.5,122.0,0.75,13.5,344.0,217.98,159.87
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,308.61,226.33
2016,6,6,7,45,815.0,81.0,0.7,14.5,521.5,362.28,272.17
2016,6,6,8,0,836.0,84.0,0.7,15.0,571.0,420.56,320.39
2016,6,6,8,15,851.5,86.5,0.7,15.5,618.0,473.89,363.37
2016,6,6,8,30,867.0,89.0,0.7,16.0,665.0,527.7,405.14
2016,6,6,8,45,880.0,90.5,0.75,16.5,708.5,579.41,444.38
2016,6,6,9,0,893.0,92.0,0.8,17.0,752.0,630.87,482.18
2016,6,6,9,15,902.0,94.0,0.8,17.5,790.0,679.69,516.38
2016,6,6,9,30,911.0,96.0,0.8,18.0,828.0,727.44,547.65
2016,6,6,9,45,918.0,97.5,0.85,18.5,861.0,771.93,575.84
2016,6,6,10,0,925.0,99.0,0.9,19.0,894.0,814.75,602.56
2016,6,6,10,15,930.0,100.0,0.95,19.5,920.5,853.59,626.36
2016,6,6,10,30,935.0,101.0,1.0,20.0,947.0,890.22,648.52
2016,6,6,10,45,938.5,101.5,1.05,20.5,966.5,922.69,667.83
2016,6,6,11,0,942.0,102.0,1.1,21.0,986.0,952.53,685.4
2016,6,6,11,15,944.0,102.5,1.1,21.0,998.5,978.24,700.77
2016,6,6,11,30,946.0,103.0,1.1,21.0,1011.0,1001.02,714.33
2016,6,6,11,45,946.5,103.5,1.1,21.0,1016.0,1019.33,725.17
2016,6,6,12,0,947.0,104.0,1.1,21.0,1021.0,1034.48,734.17
2016,6,6,12,15,946.5,104.0,1.1,21.0,1019.0,1044.94,740.39
2016,6,6,12,30,946.0,104.0,1.1,21.0,1017.0,1052.1,744.75
2016,6,6,12,45,937.0,108.0,1.15,21.0,1005.0,1051.51,745.5
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,1047.61,744.4
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,1041.33,741.03
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,1031.79,735.78
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,1016.56,727.12
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,998.24,716.67
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,976.01,705.17
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,950.96,691.87
2016,6,6,14,45,888.0,105.0,1.2,20.0,814.5,919.92,673.36
2016,6,6,15,0,879.0,103.0,1.2,20.0,778.0,886.49,653.25
2016,6,6,15,15,867.0,101.0,1.15,19.5,737.0,848.32,630.34
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,808.34,606.01
2016,6,6,15,45,840.0,96.5,1.1,19.0,650.5,763.89,577.87
2016,6,6,16,0,825.0,94.0,1.1,19.0,605.0,721.82,550.99
2016,6,6,16,15,805.5,91.0,1.1,18.5,556.5,671.41,518.75
2016,6,6,16,30,786.0,88.0,1.1,18.0,508.0,620.74,484.41
2016,6,6,16,45,761.0,84.0,1.1,17.5,457.5,565.6,444.94
2016,6,6,17,0,736.0,80.0,1.1,17.0,407.0,511.25,404.67
2016,6,6,17,15,700.5,75.5,1.1,16.0,355.5,451.99,359.79
2016,6,6,17,30,665.0,71.0,1.1,15.0,304.0,396.17,315.72
2016,6,6,17,45,617.5,65.0,1.1,14.5,254.0,335.41,265.53
2016,6,6,18,0,570.0,59.0,1.1,14.0,204.0,278.9,217.18
2016,6,6,18,15,497.0,51.5,1.1,13.5,157.5,217.36,164.11
2016,6,6,18,30,424.0,44.0,1.1,13.0,111.0,163.31,116.95
2016,6,6,18,45,312.0,33.0,1.1,12.5,73.0,105.44,68.72
2016,6,6,19,0,200.0,22.0,1.1,12.0,35.0,57.32,24.56
2016,6,6,19,15,100.0,11.0,1.1,11.5,17.5,20.7,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,0.7,9.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,0.7,9.0,13.0,10.81,0.0
2016,6,7,5,15,206.5,23.0,0.7,9.5,44.0,17.85,7.65
2016,6,7,5,30,338.0,35.0,0.7,10.0,75.0,26.62,17.78
2016,6,7,5,45,430.5,43.5,0.7,10.5,119.0,31.57,22.74
2016,6,7,6,0,523.0,52.0,0.7,11.0,163.0,36.22,27.18
2016,6,7,6,15,580.5,58.0,0.65,11.5,212.0,59.98,33.07
2016,6,7,6,30,638.0,64.0,0.6,12.0,261.0,102.86,56.54
2016,6,7,6,45,319.0,86.0,0.6,12.5,184.5,114.2,77.27
2016,6,7,7,0,0.0,108.0,0.6,13.0,108.0,102.68,81.25
2016,6,7,7,15,41.5,158.5,0.6,13.5,179.0,155.83,123.12
2016,6,7,7,30,83.0,209.0,0.6,14.0,250.0,215.58,169.48
2016,6,7,7,45,88.5,233.0,0.6,14.5,281.0,245.01,191.97
2016,6,7,8,0,94.0,257.0,0.6,15.0,312.0,275.15,214.79
2016,6,7,8,15,474.5,175.0,0.6,15.5,486.5,376.56,291.85
2016,6,7,8,30,855.0,93.0,0.6,16.0,661.0,525.03,403.36
2016,6,7,8,45,867.0,95.5,0.65,17.0,704.5,576.55,440.43
2016,6,7,9,0,879.0,98.0,0.7,18.0,748.0,627.74,476.93
2016,6,7,9,15,889.0,100.0,0.7,18.0,786.5,676.61,511.87
2016,6,7,9,30,899.0,102.0,0.7,18.0,825.0,724.52,544.35
2016,6,7,9,45,910.5,101.0,0.75,18.5,859.0,769.48,572.8
2016,6,7,10,0,922.0,100.0,0.8,19.0,893.0,813.12,600.0
2016,6,7,10,15,928.0,101.0,0.85,19.0,920.0,852.68,625.37
2016,6,7,10,30,934.0,102.0,0.9,19.0,947.0,890.11,649.25
2016,6,7,10,45,937.0,103.5,0.95,19.5,967.0,923.1,668.92
2016,6,7,11,0,940.0,105.0,1.0,20.0,987.0,953.46,686.83
2016,6,7,11,15,942.5,105.5,1.0,20.0,1000.5,979.62,702.46
2016,6,7,11,30,945.0,106.0,1.0,20.0,1014.0,1002.88,716.3
2016,6,7,11,45,946.0,106.5,1.05,20.5,1019.5,1021.7,727.02
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,1037.38,735.91
2016,6,7,12,15,947.0,107.0,1.1,21.0,1023.5,1048.39,742.45
2016,6,7,12,30,947.0,107.0,1.1,21.0,1022.0,1056.11,747.14
2016,6,7,12,45,942.0,109.0,1.15,21.0,1011.5,1057.55,749.13
2016,6,7,13,0,937.0,111.0,1.2,21.0,1001.0,1055.66,749.25
2016,6,7,13,15,934.0,110.5,1.2,20.5,984.5,1049.88,747.6
2016,6,7,13,30,931.0,110.0,1.2,20.0,968.0,1040.81,744.06
2016,6,7,13,45,924.5,110.5,1.2,20.0,944.0,1026.1,735.71
2016,6,7,14,0,918.0,111.0,1.2,20.0,920.0,1008.32,725.59
2016,6,7,14,15,911.5,109.5,1.2,19.5,889.5,985.48,713.7
2016,6,7,14,30,905.0,108.0,1.2,19.0,859.0,959.8,700.01
2016,6,7,14,45,894.0,107.0,1.2,19.0,822.5,927.87,680.92
2016,6,7,15,0,883.0,106.0,1.2,19.0,786.0,893.65,660.28
2016,6,7,15,15,871.5,104.0,1.2,18.5,744.5,855.84,638.32
2016,6,7,15,30,860.0,102.0,1.2,18.0,703.0,816.17,614.8
2016,6,7,15,45,843.5,100.0,1.2,17.5,657.0,774.75,589.7
2016,6,7,16,0,827.0,98.0,1.2,17.0,611.0,728.29,560.62
2016,6,7,16,15,807.0,95.0,1.2,16.5,562.5,677.47,527.86
2016,6,7,16,30,787.0,92.0,1.2,16.0,514.0,626.42,492.84
2016,6,7,16,45,758.5,88.5,1.2,15.5,462.5,569.63,451.8
2016,6,7,17,0,730.0,85.0,1.2,15.0,411.0,513.94,410.17
2016,6,7,17,15,694.0,80.5,1.2,14.5,359.5,455.86,365.14
2016,6,7,17,30,658.0,76.0,1.2,14.0,308.0,399.09,319.52
2016,6,7,17,45,604.5,70.0,1.2,13.5,257.0,336.12,267.47
2016,6,7,18,0,551.0,64.0,1.2,13.0,206.0,278.0,217.8
2016,6,7,18,15,475.5,56.0,1.15,12.5,159.0,216.01,164.29
2016,6,7,18,30,400.0,48.0,1.1,12.0,112.0,161.74,116.99
2016,6,7,18,45,283.0,36.0,1.05,11.5,73.5,102.94,68.2
2016,6,7,19,0,166.0,24.0,1.0,11.0,35.0,54.13,24.6
2016,6,7,19,15,83.0,12.0,1.0,10.5,17.5,20.1,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,53.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,107.0,12.0,1.1,9.0,14.0,11.8,0.0
2016,6,8,5,15,248.0,23.0,1.1,9.0,47.0,17.84,7.7
2016,6,8,5,30,389.0,34.0,1.1,9.0,80.0,25.67,17.01
2016,6,8,5,45,478.5,41.5,1.15,9.5,125.0,29.8,21.23
2016,6,8,6,0,568.0,49.0,1.2,10.0,170.0,33.69,24.98
2016,6,8,6,15,361.5,85.5,1.2,10.5,170.0,76.15,52.02
2016,6,8,6,30,155.0,122.0,1.2,11.0,170.0,117.45,88.71
2016,6,8,6,45,165.0,143.5,1.2,11.5,203.0,147.5,112.32
2016,6,8,7,0,175.0,165.0,1.2,12.0,236.0,178.9,137.77
2016,6,8,7,15,493.5,120.0,1.2,12.0,357.0,224.79,165.57
2016,6,8,7,30,812.0,75.0,1.2,12.0,478.0,311.01,230.53
2016,6,8,7,45,696.0,118.5,1.25,12.5,489.5,350.95,268.76
2016,6,8,8,0,580.0,162.0,1.3,13.0,501.0,381.3,296.87
2016,6,8,8,15,732.0,124.0,1.3,13.0,587.0,448.0,350.77
2016,6,8,8,30,884.0,86.0,1.3,13.0,673.0,533.11,417.99
2016,6,8,8,45,895.5,88.0,1.3,13.5,716.5,585.23,457.96
2016,6,8,9,0,907.0,90.0,1.3,14.0,760.0,636.94,496.51
2016,6,8,9,15,916.0,91.5,1.3,14.5,799.0,685.9,531.81
2016,6,8,9,30,925.0,93.0,1.3,15.0,838.0,733.76,563.96
2016,6,8,9,45,924.5,99.0,1.3,15.5,869.0,777.59,591.82
2016,6,8,10,0,924.0,105.0,1.3,16.0,900.0,819.18,617.72
2016,6,8,10,15,929.5,106.0,1.35,16.0,927.0,858.43,643.52
2016,6,8,10,30,935.0,107.0,1.4,16.0,954.0,895.53,667.74
2016,6,8,10,45,936.0,110.0,1.45,16.0,973.0,928.3,689.0
2016,6,8,11,0,937.0,113.0,1.5,16.0,992.0,958.34,708.47
2016,6,8,11,15,939.5,113.5,1.55,16.0,1005.0,984.49,725.42
2016,6,8,11,30,942.0,114.0,1.6,16.0,1018.0,1007.75,740.56
2016,6,8,11,45,940.5,115.5,1.65,16.0,1022.5,1025.16,752.02
2016,6,8,12,0,939.0,117.0,1.7,16.0,1027.0,1039.4,761.59
2016,6,8,12,15,938.5,117.0,1.7,16.0,1025.0,1049.92,768.16
2016,6,8,12,30,938.0,117.0,1.7,16.0,1023.0,1057.19,772.78
2016,6,8,12,45,915.5,130.0,1.75,16.0,1007.5,1052.27,770.54
2016,6,8,13,0,893.0,143.0,1.8,16.0,992.0,1044.08,766.45
2016,6,8,13,15,889.5,142.0,1.8,16.0,975.0,1037.71,762.9
2016,6,8,13,30,886.0,141.0,1.8,16.0,958.0,1028.18,757.41
2016,6,8,13,45,564.0,288.5,1.85,16.0,804.0,864.75,648.03
2016,6,8,14,0,242.0,436.0,1.9,16.0,650.0,685.52,516.4
2016,6,8,14,15,553.0,284.0,1.85,16.0,750.5,834.21,631.95
2016,6,8,14,30,864.0,132.0,1.8,16.0,851.0,947.22,710.24
2016,6,8,14,45,855.5,129.5,1.8,16.0,815.0,922.18,693.36
2016,6,8,15,0,847.0,127.0,1.8,16.0,779.0,889.53,672.93
2016,6,8,15,15,834.0,124.5,1.8,15.5,737.5,850.88,649.54
2016,6,8,15,30,821.0,122.0,1.8,15.0,696.0,810.54,624.68
2016,6,8,15,45,607.0,182.5,1.8,14.5,592.0,681.08,533.69
2016,6,8,16,0,393.0,243.0,1.8,14.0,488.0,553.02,437.51
2016,6,8,16,15,572.5,174.0,1.75,13.5,498.5,596.7,476.2
2016,6,8,16,30,752.0,105.0,1.7,13.0,509.0,619.53,497.0
2016,6,8,16,45,555.5,133.5,1.7,13.0,416.0,495.3,400.06
2016,6,8,17,0,359.0,162.0,1.7,13.0,323.0,379.19,307.95
2016,6,8,17,15,331.0,148.0,1.65,12.5,282.0,332.49,271.18
2016,6,8,17,30,303.0,134.0,1.6,12.0,241.0,288.07,234.93
2016,6,8,17,45,427.0,99.5,1.6,12.0,224.5,292.01,236.01
2016,6,8,18,0,551.0,65.0,1.6,12.0,208.0,279.68,220.92
2016,6,8,18,15,475.5,57.0,1.55,11.5,161.0,217.61,166.71
2016,6,8,18,30,400.0,49.0,1.5,11.0,114.0,163.25,118.99
2016,6,8,18,45,294.0,37.0,1.45,10.5,75.5,106.56,71.21
2016,6,8,19,0,188.0,25.0,1.4,10.0,37.0,58.95,27.94
2016,6,8,19,15,94.0,12.5,1.3,10.0,18.5,21.81,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,1.45,9.0,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,1.5,9.0,14.0,11.8,0.0
2016,6,9,5,15,193.5,25.0,1.5,9.0,45.0,19.45,8.91
2016,6,9,5,30,322.0,38.0,1.5,9.0,76.0,29.51,20.37
2016,6,9,5,45,416.5,47.0,1.55,9.5,120.5,34.76,25.67
2016,6,9,6,0,511.0,56.0,1.6,10.0,165.0,39.7,30.4
2016,6,9,6,15,389.0,86.0,1.55,10.0,182.0,77.4,52.59
2016,6,9,6,30,267.0,116.0,1.5,10.0,199.0,118.62,85.53
2016,6,9,6,45,290.5,132.5,1.5,10.5,237.5,152.58,111.53
2016,6,9,7,0,314.0,149.0,1.5,11.0,276.0,189.19,141.34
2016,6,9,7,15,541.5,118.5,1.45,11.0,372.5,234.74,172.89
2016,6,9,7,30,769.0,88.0,1.4,11.0,469.0,309.57,231.46
2016,6,9,7,45,794.5,90.0,1.4,11.5,520.0,362.55,277.76
2016,6,9,8,0,820.0,92.0,1.4,12.0,571.0,417.61,324.67
2016,6,9,8,15,837.0,95.0,1.3,12.5,618.5,471.51,368.86
2016,6,9,8,30,854.0,98.0,1.2,13.0,666.0,528.56,413.59
2016,6,9,8,45,871.0,98.5,1.2,13.5,710.5,580.98,453.88
2016,6,9,9,0,888.0,99.0,1.2,14.0,755.0,633.53,492.95
2016,6,9,9,15,897.5,100.5,1.2,14.5,793.5,682.01,527.78
2016,6,9,9,30,907.0,102.0,1.2,15.0,832.0,729.46,559.96
2016,6,9,9,45,916.5,102.5,1.2,15.5,866.0,774.72,588.75
2016,6,9,10,0,926.0,103.0,1.2,16.0,900.0,818.5,616.04
2016,6,9,10,15,932.0,104.0,1.2,16.0,927.0,858.24,641.38
2016,6,9,10,30,938.0,105.0,1.2,16.0,954.0,895.84,665.09
2016,6,9,10,45,945.0,103.5,1.2,16.5,975.0,929.59,684.82
2016,6,9,11,0,952.0,102.0,1.2,17.0,996.0,960.88,702.79
2016,6,9,11,15,954.0,102.5,1.2,17.0,1009.0,986.91,718.6
2016,6,9,11,30,956.0,103.0,1.2,17.0,1022.0,1009.97,732.58
2016,6,9,11,45,958.5,102.5,1.3,17.5,1027.5,1029.48,744.78
2016,6,9,12,0,961.0,102.0,1.4,18.0,1033.0,1045.86,755.06
2016,6,9,12,15,960.5,101.5,1.45,18.0,1031.0,1056.06,762.12
2016,6,9,12,30,960.0,101.0,1.5,18.0,1029.0,1062.93,767.26
2016,6,9,12,45,958.5,100.5,1.55,18.0,1019.5,1065.42,769.81
2016,6,9,13,0,957.0,100.0,1.6,18.0,1010.0,1064.5,770.37
2016,6,9,13,15,953.5,99.5,1.65,17.5,993.0,1058.18,769.11
2016,6,9,13,30,950.0,99.0,1.7,17.0,976.0,1048.5,765.85
2016,6,9,13,45,945.0,98.5,1.75,17.0,952.0,1034.06,758.17
2016,6,9,14,0,940.0,98.0,1.8,17.0,928.0,1016.42,748.52
2016,6,9,14,15,934.0,96.5,1.8,16.5,897.5,993.7,736.28
2016,6,9,14,30,928.0,95.0,1.8,16.0,867.0,968.04,722.13
2016,6,9,14,45,919.0,94.0,1.85,16.0,831.0,937.41,703.89
2016,6,9,15,0,910.0,93.0,1.9,16.0,795.0,904.31,683.86
2016,6,9,15,15,899.5,91.0,1.9,15.5,753.5,866.57,661.17
2016,6,9,15,30,889.0,89.0,1.9,15.0,712.0,826.84,636.81
2016,6,9,15,45,873.5,87.5,1.95,15.0,666.0,781.96,607.76
2016,6,9,16,0,858.0,86.0,2.0,15.0,620.0,735.9,577.39
2016,6,9,16,15,840.0,83.0,2.0,14.5,571.5,685.53,543.97
2016,6,9,16,30,822.0,80.0,2.0,14.0,523.0,637.63,511.02
2016,6,9,16,45,796.5,77.0,2.0,13.5,471.5,581.76,469.56
2016,6,9,17,0,771.0,74.0,2.0,13.0,420.0,526.65,427.31
2016,6,9,17,15,738.0,70.0,1.95,12.5,368.5,467.59,380.29
2016,6,9,17,30,705.0,66.0,1.9,12.0,317.0,410.61,333.31
2016,6,9,17,45,656.5,61.5,1.9,11.5,265.5,349.85,281.86
2016,6,9,18,0,608.0,57.0,1.9,11.0,214.0,292.55,231.72
2016,6,9,18,15,537.5,50.0,1.8,10.5,166.5,230.17,176.61
2016,6,9,18,30,467.0,43.0,1.7,10.0,119.0,174.98,127.28
2016,6,9,18,45,352.5,33.5,1.65,10.0,79.5,115.49,76.61
2016,6,9,19,0,238.0,24.0,1.6,10.0,40.0,66.47,32.03
2016,6,9,19,15,119.0,12.0,1.55,9.5,20.0,23.98,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,124.0,11.0,1.1,9.0,14.0,10.81,0.0
2016,6,10,5,15,265.0,21.5,1.15,9.0,47.0,16.39,6.66
2016,6,10,5,30,406.0,32.0,1.2,9.0,80.0,23.8,15.37
2016,6,10,5,45,494.0,39.0,1.3,9.5,125.5,27.6,19.25
2016,6,10,6,0,582.0,46.0,1.4,10.0,171.0,34.12,25.37
2016,6,10,6,15,635.5,51.5,1.4,10.5,220.5,59.04,31.26
2016,6,10,6,30,689.0,57.0,1.4,11.0,270.0,103.76,55.58
2016,6,10,6,45,727.0,60.5,1.45,11.5,322.0,150.59,90.26
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,201.64,133.08
2016,6,10,7,15,791.5,67.5,1.5,12.5,425.5,253.88,179.34
2016,6,10,7,30,818.0,71.0,1.5,13.0,477.0,312.19,230.75
2016,6,10,7,45,737.0,104.5,1.5,13.5,499.0,352.48,268.9
2016,6,10,8,0,656.0,138.0,1.5,14.0,521.0,389.9,302.44
2016,6,10,8,15,770.5,109.5,1.5,14.5,595.5,454.05,354.05
2016,6,10,8,30,885.0,81.0,1.5,15.0,670.0,528.33,412.41
2016,6,10,8,45,895.5,83.5,1.5,15.5,713.0,580.36,452.4
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,631.89,490.81
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,680.78,527.06
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,728.57,560.22
2016,6,10,9,45,933.0,89.0,1.5,16.5,865.5,773.61,589.06
2016,6,10,10,0,942.0,89.0,1.5,17.0,899.0,817.1,616.37
2016,6,10,10,15,947.0,90.0,1.55,17.0,926.0,856.55,642.32
2016,6,10,10,30,952.0,91.0,1.6,17.0,953.0,893.76,666.65
2016,6,10,10,45,955.0,92.0,1.65,17.5,972.5,926.82,686.84
2016,6,10,11,0,958.0,93.0,1.7,18.0,992.0,957.2,705.18
2016,6,10,11,15,960.0,93.5,1.7,18.0,1005.5,983.35,721.39
2016,6,10,11,30,962.0,94.0,1.7,18.0,1019.0,1006.53,735.7
2016,6,10,11,45,962.5,94.5,1.75,18.0,1024.5,1025.2,747.88
2016,6,10,12,0,963.0,95.0,1.8,18.0,1030.0,1040.67,758.16
2016,6,10,12,15,963.5,95.0,1.85,18.0,1028.5,1052.38,766.16
2016,6,10,12,30,964.0,95.0,1.9,18.0,1027.0,1060.77,772.19
2016,6,10,12,45,948.5,104.5,1.95,18.0,1014.0,1059.48,772.2
2016,6,10,13,0,933.0,114.0,2.0,18.0,1001.0,1054.85,770.29
2016,6,10,13,15,930.0,113.5,2.0,17.5,985.0,1049.25,768.66
2016,6,10,13,30,927.0,113.0,2.0,17.0,969.0,1040.37,765.03
2016,6,10,13,45,923.0,112.0,2.0,17.0,945.5,1026.76,757.02
2016,6,10,14,0,919.0,111.0,2.0,17.0,922.0,1010.0,747.09
2016,6,10,14,15,913.0,109.5,2.0,16.5,892.5,987.76,735.03
2016,6,10,14,30,907.0,108.0,2.0,16.0,863.0,962.66,721.09
2016,6,10,14,45,898.0,107.0,2.05,16.0,827.0,932.64,703.03
2016,6,10,15,0,889.0,106.0,2.1,16.0,791.0,900.2,683.22
2016,6,10,15,15,878.0,103.5,2.1,15.5,750.0,862.23,660.17
2016,6,10,15,30,867.0,101.0,2.1,15.0,709.0,822.34,635.52
2016,6,10,15,45,851.5,99.0,2.1,15.0,663.5,777.78,606.03
2016,6,10,16,0,836.0,97.0,2.1,15.0,618.0,735.63,577.92
2016,6,10,16,15,817.0,93.5,2.05,14.5,569.5,684.7,543.65
2016,6,10,16,30,798.0,90.0,2.0,14.0,521.0,633.42,507.4
2016,6,10,16,45,764.0,82.0,2.0,13.5,461.5,567.9,458.79
2016,6,10,17,0,730.0,74.0,2.0,13.0,402.0,503.97,409.84
2016,6,10,17,15,673.5,78.5,1.95,12.5,352.5,444.92,362.47
2016,6,10,17,30,617.0,83.0,1.9,12.0,303.0,389.33,316.52
2016,6,10,17,45,596.0,73.0,1.9,12.0,258.0,337.68,272.07
2016,6,10,18,0,575.0,63.0,1.9,12.0,213.0,287.56,227.39
2016,6,10,18,15,502.0,55.0,1.8,11.5,165.5,224.92,172.56
2016,6,10,18,30,429.0,47.0,1.7,11.0,118.0,169.73,123.78
2016,6,10,18,45,316.0,36.0,1.65,10.5,78.5,110.85,74.19
2016,6,10,19,0,203.0,25.0,1.6,10.0,39.0,62.47,31.14
2016,6,10,19,15,101.5,12.5,1.55,9.5,19.5,22.8,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,24.5,6.0,0.9,7.0,6.5,0.0,0.0
2016,6,11,5,0,49.0,12.0,0.9,7.0,13.0,11.8,0.0
2016,6,11,5,15,176.0,26.0,0.8,7.5,44.5,20.27,9.66
2016,6,11,5,30,303.0,40.0,0.7,8.0,76.0,31.5,22.26
2016,6,11,5,45,400.0,49.5,0.65,9.0,120.5,37.11,27.88
2016,6,11,6,0,497.0,59.0,0.6,10.0,165.0,42.39,32.88
2016,6,11,6,15,558.5,66.0,0.55,10.5,215.0,65.72,38.81
2016,6,11,6,30,620.0,73.0,0.5,11.0,265.0,108.48,62.31
2016,6,11,6,45,667.0,77.5,0.45,11.5,317.5,153.95,95.3
2016,6,11,7,0,714.0,82.0,0.4,12.0,370.0,204.64,136.54
2016,6,11,7,15,744.5,86.0,0.35,13.0,422.5,258.63,182.36
2016,6,11,7,30,775.0,90.0,0.3,14.0,475.0,312.63,228.0
2016,6,11,7,45,800.0,93.0,0.25,15.0,526.0,366.63,272.72
2016,6,11,8,0,825.0,96.0,0.2,16.0,577.0,422.66,317.4
2016,6,11,8,15,842.0,99.0,0.2,16.5,625.0,476.81,359.97
2016,6,11,8,30,859.0,102.0,0.2,17.0,673.0,531.66,401.49
2016,6,11,8,45,873.5,103.5,0.2,18.0,717.0,586.27,440.42
2016,6,11,9,0,888.0,105.0,0.2,19.0,761.0,638.38,476.08
2016,6,11,9,15,898.0,107.0,0.3,19.5,800.0,687.7,510.75
2016,6,11,9,30,908.0,109.0,0.4,20.0,839.0,736.03,543.43
2016,6,11,9,45,914.5,111.0,0.5,20.5,872.0,780.6,571.78
2016,6,11,10,0,921.0,113.0,0.6,21.0,905.0,823.49,598.8
2016,6,11,10,15,926.5,114.0,0.65,21.5,932.0,862.72,622.35
2016,6,11,10,30,932.0,115.0,0.7,22.0,959.0,899.8,644.33
2016,6,11,10,45,935.0,116.5,0.75,22.5,979.0,932.87,663.63
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,963.33,681.22
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,989.14,697.26
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,1012.06,711.6
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,1030.07,724.06
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,1044.93,734.73
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,1055.12,740.71
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,1062.06,744.88
2016,6,11,12,45,940.0,118.5,1.1,23.0,1020.0,1065.18,746.89
2016,6,11,13,0,941.0,116.0,1.1,23.0,1011.0,1064.94,747.04
2016,6,11,13,15,937.0,115.0,1.15,22.5,993.5,1057.87,745.61
2016,6,11,13,30,933.0,114.0,1.2,22.0,976.0,1047.49,742.31
2016,6,11,13,45,923.5,115.5,1.25,22.0,950.5,1031.06,733.92
2016,6,11,14,0,914.0,117.0,1.3,22.0,925.0,1011.65,723.73
2016,6,11,14,15,906.5,115.5,1.35,21.5,894.0,988.16,712.34
2016,6,11,14,30,899.0,114.0,1.4,21.0,863.0,961.87,699.07
2016,6,11,14,45,886.0,113.5,1.45,20.5,825.5,929.01,681.38
2016,6,11,15,0,873.0,113.0,1.5,20.0,788.0,893.97,662.04
2016,6,11,15,15,529.5,222.0,1.45,19.5,625.0,695.94,527.23
2016,6,11,15,30,186.0,331.0,1.4,19.0,462.0,498.8,380.59
2016,6,11,15,45,347.0,267.5,1.4,19.0,491.5,558.4,430.73
2016,6,11,16,0,508.0,204.0,1.4,19.0,521.0,605.06,468.45
2016,6,11,16,15,640.5,150.5,1.35,18.5,518.0,624.07,485.54
2016,6,11,16,30,773.0,97.0,1.3,18.0,515.0,625.08,489.31
2016,6,11,16,45,569.5,129.5,1.3,17.5,421.0,501.13,396.03
2016,6,11,17,0,366.0,162.0,1.3,17.0,327.0,384.05,306.01
2016,6,11,17,15,341.0,147.5,1.25,16.5,286.5,337.99,270.66
2016,6,11,17,30,316.0,133.0,1.2,16.0,246.0,293.9,235.45
2016,6,11,17,45,432.5,99.5,1.15,15.5,228.0,295.58,235.14
2016,6,11,18,0,549.0,66.0,1.1,15.0,210.0,281.75,219.64
2016,6,11,18,15,478.0,57.5,1.05,14.0,163.0,220.48,167.28
2016,6,11,18,30,407.0,49.0,1.0,13.0,116.0,166.47,120.61
2016,6,11,18,45,302.0,37.0,0.95,12.5,77.5,109.28,72.86
2016,6,11,19,0,197.0,25.0,0.9,12.0,39.0,61.38,30.84
2016,6,11,19,15,98.5,12.5,0.9,11.5,19.5,22.59,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,0.9,9.0,13.0,11.8,0.0
2016,6,12,5,15,166.0,26.0,0.95,9.5,43.5,20.27,9.53
2016,6,12,5,30,287.0,40.0,1.0,10.0,74.0,30.64,21.3
2016,6,12,5,45,381.5,50.0,1.05,10.5,118.0,37.59,28.1
2016,6,12,6,0,476.0,60.0,1.1,11.0,162.0,43.3,33.53
2016,6,12,6,15,537.0,67.5,1.1,11.0,211.0,66.16,39.66
2016,6,12,6,30,598.0,75.0,1.1,11.0,260.0,108.11,62.99
2016,6,12,6,45,649.0,78.5,1.1,11.5,312.5,152.04,94.8
2016,6,12,7,0,700.0,82.0,1.1,12.0,365.0,201.63,135.35
2016,6,12,7,15,730.5,86.5,1.1,12.5,417.0,255.3,181.89
2016,6,12,7,30,761.0,91.0,1.1,13.0,469.0,308.98,228.69
2016,6,12,7,45,788.5,93.0,1.1,13.5,520.0,362.18,274.59
2016,6,12,8,0,816.0,95.0,1.1,14.0,571.0,417.7,321.15
2016,6,12,8,15,833.0,97.5,1.05,14.5,618.5,470.9,364.35
2016,6,12,8,30,850.0,100.0,1.0,15.0,666.0,527.25,408.19
2016,6,12,8,45,865.5,101.5,1.0,15.5,710.0,579.56,447.86
2016,6,12,9,0,881.0,103.0,1.0,16.0,754.0,631.88,486.19
2016,6,12,9,15,891.0,105.0,1.0,16.5,792.5,680.87,520.87
2016,6,12,9,30,901.0,107.0,1.0,17.0,831.0,728.9,553.2
2016,6,12,9,45,916.5,104.0,1.05,17.5,866.5,775.05,582.77
2016,6,12,10,0,932.0,101.0,1.1,18.0,902.0,820.16,611.24
2016,6,12,10,15,937.0,102.0,1.1,18.0,929.0,859.34,635.88
2016,6,12,10,30,942.0,103.0,1.1,18.0,956.0,896.32,658.91
2016,6,12,10,45,947.0,103.0,1.15,18.5,976.5,929.95,679.13
2016,6,12,11,0,952.0,103.0,1.2,19.0,997.0,961.04,697.61
2016,6,12,11,15,954.5,103.5,1.2,19.0,1010.0,987.62,713.65
2016,6,12,11,30,957.0,104.0,1.2,19.0,1023.0,1011.28,727.88
2016,6,12,11,45,958.0,103.5,1.3,19.5,1028.5,1029.47,739.13
2016,6,12,12,0,959.0,103.0,1.4,20.0,1034.0,1044.49,748.48
2016,6,12,12,15,958.5,103.0,1.4,20.0,1032.0,1055.3,755.01
2016,6,12,12,30,958.0,103.0,1.4,20.0,1030.0,1062.8,759.63
2016,6,12,12,45,950.0,107.0,1.45,20.0,1018.5,1063.51,761.07
2016,6,12,13,0,942.0,111.0,1.5,20.0,1007.0,1060.87,760.61
2016,6,12,13,15,938.5,110.0,1.5,20.0,990.5,1054.3,756.99
2016,6,12,13,30,935.0,109.0,1.5,20.0,974.0,1044.42,751.46
2016,6,12,13,45,930.5,108.0,1.5,20.0,950.0,1030.31,743.39
2016,6,12,14,0,926.0,107.0,1.5,20.0,926.0,1013.04,733.45
2016,6,12,14,15,919.5,105.5,1.5,19.5,896.0,990.28,721.47
2016,6,12,14,30,913.0,104.0,1.5,19.0,866.0,964.65,707.65
2016,6,12,14,45,904.5,102.0,1.5,19.0,830.0,933.95,689.14
2016,6,12,15,0,896.0,100.0,1.5,19.0,794.0,900.77,668.96
2016,6,12,15,15,885.0,98.0,1.45,18.5,752.5,863.19,646.3
2016,6,12,15,30,874.0,96.0,1.4,18.0,711.0,823.67,622.13
2016,6,12,15,45,859.5,93.5,1.35,18.0,665.5,779.15,593.1
2016,6,12,16,0,845.0,91.0,1.3,18.0,620.0,733.41,562.92
2016,6,12,16,15,826.5,88.0,1.25,17.5,571.5,686.53,532.56
2016,6,12,16,30,808.0,85.0,1.2,17.0,523.0,635.79,498.06
2016,6,12,16,45,783.0,81.5,1.2,17.0,472.0,580.34,457.45
2016,6,12,17,0,758.0,78.0,1.2,17.0,421.0,525.62,416.15
2016,6,12,17,15,724.5,74.0,1.15,16.5,369.0,466.91,370.89
2016,6,12,17,30,691.0,70.0,1.1,16.0,317.0,410.32,325.69
2016,6,12,17,45,642.0,64.5,1.05,15.5,266.0,348.99,275.28
2016,6,12,18,0,593.0,59.0,1.0,15.0,215.0,291.04,226.08
2016,6,12,18,15,523.5,52.0,0.9,14.0,168.0,229.58,173.53
2016,6,12,18,30,454.0,45.0,0.8,13.0,121.0,175.18,126.23
2016,6,12,18,45,341.5,35.0,0.75,12.5,81.0,115.9,76.8
2016,6,12,19,0,229.0,25.0,0.7,12.0,41.0,67.35,34.38
2016,6,12,19,15,114.5,12.5,0.7,11.5,20.5,24.38,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
