Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,75.0,11.0,1.0,9.0,13.0,10.81,0.0
2016,6,13,5,15,202.0,24.0,1.0,9.0,44.5,18.8,8.44
2016,6,13,5,30,329.0,37.0,1.0,9.0,76.0,28.54,19.54
2016,6,13,5,45,422.0,45.5,1.0,9.5,120.0,33.39,24.46
2016,6,13,6,0,515.0,54.0,1.0,10.0,164.0,37.97,28.85
2016,6,13,6,15,572.5,60.5,0.9,10.5,213.0,61.01,34.65
2016,6,13,6,30,630.0,67.0,0.8,11.0,262.0,103.68,57.98
2016,6,13,6,45,678.5,70.0,0.7,11.5,314.0,148.57,90.48
2016,6,13,7,0,727.0,73.0,0.6,12.0,366.0,201.41,133.65
2016,6,13,7,15,756.0,76.5,0.6,12.5,417.5,252.16,177.73
2016,6,13,7,30,785.0,80.0,0.6,13.0,469.0,305.81,224.39
2016,6,13,7,45,811.0,81.5,0.6,13.5,520.0,359.26,270.25
2016,6,13,8,0,837.0,83.0,0.6,14.0,571.0,417.9,318.79
2016,6,13,8,15,853.5,85.5,0.65,14.5,618.5,471.63,362.48
2016,6,13,8,30,870.0,88.0,0.7,15.0,666.0,525.95,405.2
2016,6,13,8,45,885.0,89.0,0.8,15.5,710.5,578.39,445.63
2016,6,13,9,0,900.0,90.0,0.9,16.0,755.0,630.78,484.86
2016,6,13,9,15,910.0,91.5,0.95,16.0,794.0,680.08,521.23
2016,6,13,9,30,920.0,93.0,1.0,16.0,833.0,728.39,554.93
2016,6,13,9,45,931.0,92.0,1.1,16.5,867.5,773.83,584.77
2016,6,13,10,0,942.0,91.0,1.2,17.0,902.0,817.88,613.34
2016,6,13,10,15,947.5,92.0,1.2,17.0,929.5,857.8,638.71
2016,6,13,10,30,953.0,93.0,1.2,17.0,957.0,895.53,662.41
2016,6,13,10,45,958.5,93.5,1.3,17.0,978.0,930.4,685.61
2016,6,13,11,0,964.0,94.0,1.4,17.0,999.0,962.73,707.15
2016,6,13,11,15,967.0,94.5,1.45,17.0,1013.0,990.05,724.7
2016,6,13,11,30,970.0,95.0,1.5,17.0,1027.0,1014.44,740.44
2016,6,13,11,45,971.0,95.0,1.55,17.0,1033.0,1033.35,752.76
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,1049.05,763.19
2016,6,13,12,15,972.5,95.5,1.65,16.5,1038.0,1061.49,773.12
2016,6,13,12,30,973.0,96.0,1.7,16.0,1037.0,1070.59,781.11
2016,6,13,12,45,965.0,100.0,1.8,16.0,1026.0,1071.37,783.28
2016,6,13,13,0,957.0,104.0,1.9,16.0,1015.0,1068.76,783.44
2016,6,13,13,15,954.0,103.5,1.9,15.5,998.5,1063.16,781.8
2016,6,13,13,30,951.0,103.0,1.9,15.0,982.0,1054.2,778.13
2016,6,13,13,45,947.0,101.5,1.9,15.0,958.5,1039.9,769.68
2016,6,13,14,0,943.0,100.0,1.9,15.0,935.0,1022.37,759.26
2016,6,13,14,15,936.5,99.0,1.9,14.5,904.5,999.86,747.03
2016,6,13,14,30,930.0,98.0,1.9,14.0,874.0,974.43,732.88
2016,6,13,14,45,922.5,95.5,1.9,14.0,838.0,943.71,713.8
2016,6,13,15,0,915.0,93.0,1.9,14.0,802.0,910.42,692.92
2016,6,13,15,15,904.0,91.5,1.9,14.0,760.5,872.82,668.96
2016,6,13,15,30,893.0,90.0,1.9,14.0,719.0,833.24,643.44
2016,6,13,15,45,875.5,89.0,1.95,14.0,672.0,787.34,613.62
2016,6,13,16,0,858.0,88.0,2.0,14.0,625.0,740.4,582.57
2016,6,13,16,15,839.5,85.0,2.0,13.5,576.0,689.8,548.92
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,641.71,515.85
2016,6,13,16,45,797.5,78.5,2.0,12.5,476.0,586.64,474.96
2016,6,13,17,0,774.0,75.0,2.0,12.0,425.0,532.13,433.15
2016,6,13,17,15,741.5,71.0,1.95,11.5,373.5,473.19,386.19
2016,6,13,17,30,709.0,67.0,1.9,11.0,322.0,416.27,339.22
2016,6,13,17,45,667.0,61.0,1.9,11.0,271.5,355.45,287.15
2016,6,13,18,0,625.0,55.0,1.9,11.0,221.0,299.11,237.25
2016,6,13,18,15,557.5,49.0,1.85,10.5,173.0,237.68,182.88
2016,6,13,18,30,490.0,43.0,1.8,10.0,125.0,183.08,133.84
2016,6,13,18,45,374.0,34.0,1.75,9.5,84.5,122.1,81.92
2016,6,13,19,0,258.0,25.0,1.7,9.0,44.0,72.36,37.87
2016,6,13,19,15,129.0,12.5,1.65,9.0,22.0,26.05,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,7.5,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,13.76,0.0
2016,6,14,5,15,164.5,25.5,1.35,8.0,45.0,19.86,9.23
2016,6,14,5,30,329.0,37.0,1.4,8.0,76.0,28.55,19.62
2016,6,14,5,45,425.5,45.0,1.45,8.5,120.5,32.95,24.15
2016,6,14,6,0,522.0,53.0,1.5,9.0,165.0,37.11,28.18
2016,6,14,6,15,580.0,59.5,1.5,9.5,214.0,60.13,34.0
2016,6,14,6,30,638.0,66.0,1.5,10.0,263.0,103.21,57.58
2016,6,14,6,45,685.0,69.0,1.5,10.5,315.5,151.18,92.96
2016,6,14,7,0,732.0,72.0,1.5,11.0,368.0,201.1,134.33
2016,6,14,7,15,760.5,76.0,1.5,11.0,419.5,252.42,179.97
2016,6,14,7,30,789.0,80.0,1.5,11.0,471.0,306.59,228.46
2016,6,14,7,45,814.0,81.5,1.5,11.5,521.5,359.88,275.41
2016,6,14,8,0,839.0,83.0,1.5,12.0,572.0,418.26,325.14
2016,6,14,8,15,855.0,85.5,1.5,12.5,619.0,471.85,369.77
2016,6,14,8,30,871.0,88.0,1.5,13.0,666.0,525.99,413.29
2016,6,14,8,45,885.0,89.0,1.5,13.5,710.0,577.92,453.71
2016,6,14,9,0,899.0,90.0,1.5,14.0,754.0,629.7,492.66
2016,6,14,9,15,908.5,92.0,1.5,14.0,792.5,679.12,529.56
2016,6,14,9,30,918.0,94.0,1.5,14.0,831.0,727.51,563.67
2016,6,14,9,45,928.5,93.0,1.55,14.5,865.0,772.52,593.22
2016,6,14,10,0,939.0,92.0,1.6,15.0,899.0,816.11,621.41
2016,6,14,10,15,944.0,93.0,1.6,15.0,926.5,855.54,647.05
2016,6,14,10,30,949.0,94.0,1.6,15.0,954.0,892.76,671.0
2016,6,14,10,45,953.5,94.5,1.65,15.5,974.0,926.67,691.92
2016,6,14,11,0,958.0,95.0,1.7,16.0,994.0,958.0,711.02
2016,6,14,11,15,960.0,95.5,1.7,16.0,1007.5,984.29,727.42
2016,6,14,11,30,962.0,96.0,1.7,16.0,1021.0,1007.62,741.92
2016,6,14,11,45,963.0,96.0,1.75,16.0,1026.5,1026.43,754.29
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,1042.06,764.73
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.5,1052.97,772.27
2016,6,14,12,30,963.0,96.0,1.9,16.0,1029.0,1060.55,777.83
2016,6,14,12,45,960.5,96.5,1.95,16.0,1019.5,1063.26,780.42
2016,6,14,13,0,958.0,97.0,2.0,16.0,1010.0,1062.59,780.99
2016,6,14,13,15,955.0,96.5,2.05,15.5,993.5,1056.99,779.99
2016,6,14,13,30,952.0,96.0,2.1,15.0,977.0,1048.02,776.93
2016,6,14,13,45,948.0,95.0,2.15,15.0,953.5,1034.24,769.37
2016,6,14,14,0,944.0,94.0,2.2,15.0,930.0,1017.23,759.78
2016,6,14,14,15,937.5,93.0,2.2,14.5,900.0,994.71,747.39
2016,6,14,14,30,931.0,92.0,2.2,14.0,870.0,969.28,733.05
2016,6,14,14,45,924.0,90.0,2.25,14.0,834.5,939.54,714.93
2016,6,14,15,0,917.0,88.0,2.3,14.0,799.0,907.2,694.92
2016,6,14,15,15,907.0,86.0,2.3,13.5,758.0,869.87,672.06
2016,6,14,15,30,897.0,84.0,2.3,13.0,717.0,830.48,647.48
2016,6,14,15,45,884.5,81.5,2.35,13.0,671.5,786.74,618.66
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,741.56,588.36
2016,6,14,16,15,855.0,76.5,2.4,12.5,577.5,692.0,555.03
2016,6,14,16,30,838.0,74.0,2.4,12.0,529.0,641.86,520.52
2016,6,14,16,45,711.5,93.0,2.4,12.0,453.0,550.97,449.37
2016,6,14,17,0,585.0,112.0,2.4,12.0,377.0,465.78,381.35
2016,6,14,17,15,656.5,86.5,2.4,11.5,350.5,447.18,366.98
2016,6,14,17,30,728.0,61.0,2.4,11.0,324.0,419.38,343.18
2016,6,14,17,45,678.0,57.5,2.4,10.5,272.5,356.95,289.8
2016,6,14,18,0,628.0,54.0,2.4,10.0,221.0,298.86,238.59
2016,6,14,18,15,561.0,48.0,2.3,9.5,173.5,238.23,184.4
2016,6,14,18,30,494.0,42.0,2.2,9.0,126.0,183.55,134.9
2016,6,14,18,45,370.0,33.5,2.15,8.5,85.0,121.1,81.73
2016,6,14,19,0,246.0,25.0,2.1,8.0,44.0,70.86,37.79
2016,6,14,19,15,123.0,12.5,2.05,8.0,22.0,25.53,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.0,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,64.0,12.0,1.3,7.0,14.0,11.8,0.0
2016,6,15,5,15,198.5,24.5,1.35,7.5,45.0,19.33,8.81
2016,6,15,5,30,333.0,37.0,1.4,8.0,76.0,28.58,19.64
2016,6,15,5,45,435.5,44.5,1.45,8.5,121.0,32.52,23.76
2016,6,15,6,0,538.0,52.0,1.5,9.0,166.0,36.28,27.43
2016,6,15,6,15,595.0,57.5,1.5,9.0,215.5,58.61,32.59
2016,6,15,6,30,652.0,63.0,1.5,9.0,265.0,101.52,55.86
2016,6,15,6,45,697.0,66.5,1.55,9.5,317.0,150.2,91.97
2016,6,15,7,0,742.0,70.0,1.6,10.0,369.0,200.81,134.2
2016,6,15,7,15,479.5,139.0,1.6,10.5,342.5,236.09,176.2
2016,6,15,7,30,217.0,208.0,1.6,11.0,316.0,251.24,197.7
2016,6,15,7,45,529.5,144.5,1.6,11.5,444.0,313.82,243.8
2016,6,15,8,0,842.0,81.0,1.6,12.0,572.0,417.17,324.82
2016,6,15,8,15,585.5,181.5,1.6,12.0,536.5,431.24,339.59
2016,6,15,8,30,329.0,282.0,1.6,12.0,501.0,425.1,335.47
2016,6,15,8,45,615.5,185.0,1.65,12.5,627.5,512.7,405.57
2016,6,15,9,0,902.0,88.0,1.7,13.0,754.0,629.14,496.02
2016,6,15,9,15,911.0,89.5,1.75,13.0,792.5,677.89,532.59
2016,6,15,9,30,920.0,91.0,1.8,13.0,831.0,725.57,566.92
2016,6,15,9,45,929.5,91.0,1.85,13.5,864.5,770.88,597.04
2016,6,15,10,0,939.0,91.0,1.9,14.0,898.0,814.71,625.72
2016,6,15,10,15,944.5,92.0,1.9,14.0,925.5,854.57,652.02
2016,6,15,10,30,950.0,93.0,1.9,14.0,953.0,892.24,676.61
2016,6,15,10,45,955.0,92.5,1.95,14.0,973.5,925.67,698.73
2016,6,15,11,0,960.0,92.0,2.0,14.0,994.0,956.53,719.09
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.5,983.35,736.17
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,1007.23,751.3
2016,6,15,11,45,967.0,93.0,2.0,14.0,1027.5,1027.08,763.83
2016,6,15,12,0,969.0,93.0,2.0,14.0,1034.0,1043.78,774.38
2016,6,15,12,15,969.0,93.0,2.0,14.0,1032.5,1055.26,781.64
2016,6,15,12,30,969.0,93.0,2.0,14.0,1031.0,1063.4,786.89
2016,6,15,12,45,962.0,97.0,2.0,14.0,1021.0,1065.25,788.21
2016,6,15,13,0,955.0,101.0,2.0,14.0,1011.0,1063.72,787.54
2016,6,15,13,15,952.5,100.0,2.0,14.0,995.0,1058.18,784.42
2016,6,15,13,30,950.0,99.0,2.0,14.0,979.0,1049.28,779.28
2016,6,15,13,45,948.5,97.0,2.0,14.0,956.5,1037.0,772.06
2016,6,15,14,0,947.0,95.0,2.0,14.0,934.0,1021.41,762.8
2016,6,15,14,15,941.0,94.0,1.95,14.0,904.0,999.38,748.73
2016,6,15,14,30,935.0,93.0,1.9,14.0,874.0,974.39,732.82
2016,6,15,14,45,929.0,90.5,1.9,14.0,839.0,944.98,714.6
2016,6,15,15,0,923.0,88.0,1.9,14.0,804.0,912.89,694.54
2016,6,15,15,15,913.0,86.0,1.85,13.5,763.0,875.43,671.37
2016,6,15,15,30,903.0,84.0,1.8,13.0,722.0,835.88,646.56
2016,6,15,15,45,457.0,141.5,1.8,13.0,464.0,522.18,418.06
2016,6,15,16,0,11.0,199.0,1.8,13.0,206.0,204.21,161.52
2016,6,15,16,15,79.0,219.0,1.75,12.5,262.5,278.58,224.74
2016,6,15,16,30,147.0,239.0,1.7,12.0,319.0,348.97,282.31
2016,6,15,16,45,475.0,153.0,1.7,12.0,375.5,466.37,380.05
2016,6,15,17,0,803.0,67.0,1.7,12.0,432.0,541.15,440.05
2016,6,15,17,15,772.0,63.5,1.65,11.5,380.0,482.2,392.3
2016,6,15,17,30,741.0,60.0,1.6,11.0,328.0,425.09,345.4
2016,6,15,17,45,700.5,55.0,1.55,11.0,277.0,364.39,293.48
2016,6,15,18,0,660.0,50.0,1.5,11.0,226.0,307.08,242.82
2016,6,15,18,15,594.5,44.5,1.4,10.5,177.5,244.87,187.76
2016,6,15,18,30,529.0,39.0,1.3,10.0,129.0,189.19,137.67
2016,6,15,18,45,428.0,31.0,1.2,9.5,88.0,131.16,87.45
2016,6,15,19,0,327.0,23.0,1.1,9.0,47.0,82.19,43.28
2016,6,15,19,15,163.5,11.5,1.05,8.5,23.5,29.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.5,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,103.0,11.0,0.4,8.0,14.0,10.81,0.0
2016,6,16,5,15,240.5,22.0,0.35,8.5,45.5,16.92,6.95
2016,6,16,5,30,378.0,33.0,0.3,9.0,77.0,24.79,16.28
2016,6,16,5,45,468.5,40.0,0.25,10.0,121.5,28.53,20.11
2016,6,16,6,0,559.0,47.0,0.2,11.0,166.0,32.08,23.5
2016,6,16,6,15,613.5,52.5,0.15,11.5,215.0,57.67,31.31
2016,6,16,6,30,668.0,58.0,0.1,12.0,264.0,101.05,54.11
2016,6,16,6,45,707.5,61.5,0.1,12.5,315.0,146.75,86.98
2016,6,16,7,0,747.0,65.0,0.1,13.0,366.0,196.85,127.81
2016,6,16,7,15,774.0,68.5,0.15,13.5,417.0,248.09,172.04
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,302.0,218.66
2016,6,16,7,45,821.5,74.5,0.25,14.5,518.0,358.51,266.69
2016,6,16,8,0,842.0,77.0,0.3,15.0,568.0,413.0,311.94
2016,6,16,8,15,857.5,79.5,0.35,15.0,614.5,466.46,355.73
2016,6,16,8,30,873.0,82.0,0.4,15.0,661.0,520.42,398.59
2016,6,16,8,45,885.0,84.0,0.5,15.5,704.5,572.23,438.37
2016,6,16,9,0,897.0,86.0,0.6,16.0,748.0,623.72,476.77
2016,6,16,9,15,595.0,230.0,0.65,16.0,678.5,601.77,457.4
2016,6,16,9,30,293.0,374.0,0.7,16.0,609.0,555.38,419.2
2016,6,16,9,45,617.0,229.0,0.75,16.5,751.0,671.48,508.57
2016,6,16,10,0,941.0,84.0,0.8,17.0,893.0,809.04,603.18
2016,6,16,10,15,945.5,85.0,0.85,17.0,920.0,848.15,627.18
2016,6,16,10,30,950.0,86.0,0.9,17.0,947.0,885.02,650.9
2016,6,16,10,45,534.0,279.5,1.0,17.5,765.5,742.6,552.22
2016,6,16,11,0,118.0,473.0,1.1,18.0,584.0,569.7,421.51
2016,6,16,11,15,71.5,420.5,1.15,18.0,488.5,478.18,357.74
2016,6,16,11,30,25.0,368.0,1.2,18.0,393.0,385.54,290.26
2016,6,16,11,45,27.0,368.0,1.3,18.0,395.0,389.22,293.87
2016,6,16,12,0,29.0,368.0,1.4,18.0,397.0,392.82,296.84
2016,6,16,12,15,46.5,414.0,1.4,18.0,459.5,457.91,344.52
2016,6,16,12,30,64.0,460.0,1.4,18.0,522.0,523.74,391.44
2016,6,16,12,45,185.5,462.0,1.45,18.0,639.0,655.6,487.9
2016,6,16,13,0,307.0,464.0,1.5,18.0,756.0,787.82,580.64
2016,6,16,13,15,631.5,274.5,1.5,18.0,863.5,926.24,683.03
2016,6,16,13,30,956.0,85.0,1.5,18.0,971.0,1040.71,756.46
2016,6,16,13,45,953.0,84.0,1.5,18.0,948.0,1027.89,747.49
2016,6,16,14,0,950.0,83.0,1.5,18.0,925.0,1011.81,738.2
2016,6,16,14,15,944.5,82.0,1.5,18.0,895.5,990.17,725.44
2016,6,16,14,30,939.0,81.0,1.5,18.0,866.0,965.56,710.83
2016,6,16,14,45,932.5,79.0,1.5,18.0,831.0,936.11,693.06
2016,6,16,15,0,926.0,77.0,1.5,18.0,796.0,904.01,673.5
2016,6,16,15,15,916.5,75.5,1.45,17.5,755.5,867.41,651.42
2016,6,16,15,30,907.0,74.0,1.4,17.0,715.0,828.7,627.72
2016,6,16,15,45,895.5,72.0,1.4,17.0,670.5,785.96,600.4
2016,6,16,16,0,884.0,70.0,1.4,17.0,626.0,741.69,571.68
2016,6,16,16,15,868.0,67.5,1.4,16.5,578.0,692.36,539.91
2016,6,16,16,30,852.0,65.0,1.4,16.0,530.0,642.35,506.96
2016,6,16,16,45,831.0,62.5,1.4,16.0,479.5,588.81,467.77
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,535.56,427.15
2016,6,16,17,15,781.5,57.0,1.3,15.5,378.0,478.39,382.38
2016,6,16,17,30,753.0,54.0,1.2,15.0,327.0,424.72,338.76
2016,6,16,17,45,713.0,50.0,1.2,14.5,276.5,364.76,289.1
2016,6,16,18,0,673.0,46.0,1.2,14.0,226.0,308.13,240.34
2016,6,16,18,15,611.0,41.0,1.05,13.5,178.0,246.91,186.64
2016,6,16,18,30,549.0,36.0,0.9,13.0,130.0,191.88,137.52
2016,6,16,18,45,448.0,28.5,0.8,12.5,89.0,132.28,86.59
2016,6,16,19,0,347.0,21.0,0.7,12.0,48.0,82.88,42.8
2016,6,16,19,15,173.5,10.5,0.65,11.5,24.0,29.3,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.5,9.5,7.0,0.0,0.0
2016,6,17,5,0,142.0,11.0,0.5,10.0,14.0,10.81,0.0
2016,6,17,5,15,278.5,20.5,0.45,10.5,46.0,15.53,5.76
2016,6,17,5,30,415.0,30.0,0.4,11.0,78.0,22.07,13.72
2016,6,17,5,45,497.0,36.0,0.4,11.5,121.5,27.36,18.91
2016,6,17,6,0,579.0,42.0,0.4,12.0,165.0,30.57,22.0
2016,6,17,6,15,630.5,47.0,0.4,12.5,213.5,52.9,26.93
2016,6,17,6,30,682.0,52.0,0.4,13.0,262.0,96.49,49.64
2016,6,17,6,45,514.0,97.5,0.45,13.5,272.0,148.58,96.86
2016,6,17,7,0,346.0,143.0,0.5,14.0,282.0,188.96,137.42
2016,6,17,7,15,576.0,104.0,0.5,14.5,372.5,227.9,162.61
2016,6,17,7,30,806.0,65.0,0.5,15.0,463.0,300.22,217.53
2016,6,17,7,45,826.0,67.0,0.55,15.5,512.0,352.78,262.74
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,406.76,308.01
2016,6,17,8,15,861.0,71.0,0.65,16.5,607.5,459.66,351.11
2016,6,17,8,30,876.0,73.0,0.7,17.0,654.0,513.01,393.09
2016,6,17,8,45,888.5,74.0,0.75,17.5,697.0,564.25,432.16
2016,6,17,9,0,901.0,75.0,0.8,18.0,740.0,615.2,469.77
2016,6,17,9,15,910.0,76.5,0.85,18.0,778.0,663.85,505.54
2016,6,17,9,30,919.0,78.0,0.9,18.0,816.0,711.45,538.19
2016,6,17,9,45,617.0,240.0,0.95,18.5,744.5,681.47,511.73
2016,6,17,10,0,315.0,402.0,1.0,19.0,673.0,627.58,466.44
2016,6,17,10,15,259.0,428.5,1.05,19.0,656.5,621.85,461.71
2016,6,17,10,30,203.0,455.0,1.1,19.0,640.0,611.22,452.88
2016,6,17,10,45,128.5,442.0,1.2,19.5,560.0,542.83,403.2
2016,6,17,11,0,54.0,429.0,1.3,20.0,480.0,467.19,347.6
2016,6,17,11,15,62.5,445.5,1.3,20.0,505.0,494.37,367.45
2016,6,17,11,30,71.0,462.0,1.3,20.0,530.0,521.92,386.7
2016,6,17,11,45,54.0,438.5,1.35,20.0,491.0,485.32,360.41
2016,6,17,12,0,37.0,415.0,1.4,20.0,452.0,447.63,333.5
2016,6,17,12,15,75.5,453.0,1.45,20.0,527.0,525.89,390.78
2016,6,17,12,30,114.0,491.0,1.5,20.0,602.0,605.09,446.78
2016,6,17,12,45,77.0,451.5,1.55,20.0,526.5,529.85,393.11
2016,6,17,13,0,40.0,412.0,1.6,20.0,451.0,453.73,338.75
2016,6,17,13,15,35.5,394.0,1.6,20.0,428.5,431.74,323.53
2016,6,17,13,30,31.0,376.0,1.6,20.0,406.0,409.49,307.69
2016,6,17,13,45,197.5,386.5,1.6,20.0,563.0,592.22,444.9
2016,6,17,14,0,364.0,397.0,1.6,20.0,720.0,770.78,570.88
2016,6,17,14,15,302.5,401.5,1.55,19.5,664.0,712.06,528.71
2016,6,17,14,30,241.0,406.0,1.5,19.0,608.0,646.77,483.76
2016,6,17,14,45,560.5,250.5,1.5,19.0,693.5,784.53,590.5
2016,6,17,15,0,880.0,95.0,1.5,19.0,779.0,883.22,658.96
2016,6,17,15,15,485.5,209.5,1.45,18.5,584.0,646.5,494.26
2016,6,17,15,30,91.0,324.0,1.4,18.0,389.0,406.33,311.85
2016,6,17,15,45,64.0,287.0,1.4,18.0,331.5,343.49,266.34
2016,6,17,16,0,37.0,250.0,1.4,18.0,274.0,282.42,220.04
2016,6,17,16,15,18.5,200.0,1.4,17.5,212.5,210.58,164.94
2016,6,17,16,30,0.0,150.0,1.4,17.0,151.0,147.03,114.86
2016,6,17,16,45,9.5,156.5,1.4,16.5,161.5,159.97,126.35
2016,6,17,17,0,19.0,163.0,1.4,16.0,172.0,172.36,137.18
2016,6,17,17,15,121.0,151.5,1.35,15.5,196.5,222.87,179.82
2016,6,17,17,30,223.0,140.0,1.3,15.0,221.0,258.61,208.82
2016,6,17,17,45,210.5,119.5,1.3,14.5,186.5,220.09,176.93
2016,6,17,18,0,198.0,99.0,1.3,14.0,152.0,182.62,145.34
2016,6,17,18,15,176.0,79.5,1.3,13.5,119.5,144.3,112.41
2016,6,17,18,30,154.0,60.0,1.3,13.0,87.0,108.17,80.87
2016,6,17,18,45,116.0,43.0,1.3,12.5,59.5,73.65,51.23
2016,6,17,19,0,78.0,26.0,1.3,12.0,32.0,42.52,23.35
2016,6,17,19,15,39.0,13.0,1.3,11.5,16.0,17.08,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,134.0,11.0,0.9,8.0,14.0,10.81,0.0
2016,6,18,5,15,273.0,20.5,0.95,8.5,46.0,15.55,5.75
2016,6,18,5,30,412.0,30.0,1.0,9.0,78.0,22.09,13.83
2016,6,18,5,45,496.5,36.5,1.05,9.5,122.0,27.87,19.48
2016,6,18,6,0,581.0,43.0,1.1,10.0,166.0,31.5,23.0
2016,6,18,6,15,635.0,48.0,1.05,10.5,215.5,53.48,27.77
2016,6,18,6,30,689.0,53.0,1.0,11.0,265.0,97.46,50.73
2016,6,18,6,45,726.0,56.5,1.0,12.0,316.0,143.9,84.45
2016,6,18,7,0,763.0,60.0,1.0,13.0,367.0,194.44,126.19
2016,6,18,7,15,790.5,63.5,0.95,13.5,418.5,246.6,171.83
2016,6,18,7,30,818.0,67.0,0.9,14.0,470.0,305.0,222.65
2016,6,18,7,45,838.0,69.5,0.9,14.5,520.5,358.67,269.22
2016,6,18,8,0,858.0,72.0,0.9,15.0,571.0,413.76,315.62
2016,6,18,8,15,874.0,74.0,0.9,15.5,618.5,467.76,359.7
2016,6,18,8,30,890.0,76.0,0.9,16.0,666.0,522.29,402.58
2016,6,18,8,45,902.0,78.0,0.9,16.5,710.0,574.9,442.49
2016,6,18,9,0,914.0,80.0,0.9,17.0,754.0,627.18,480.73
2016,6,18,9,15,715.5,187.5,0.9,17.5,732.5,639.26,485.58
2016,6,18,9,30,517.0,295.0,0.9,18.0,711.0,635.75,478.41
2016,6,18,9,45,729.5,192.5,0.95,18.5,805.0,718.58,540.48
2016,6,18,10,0,942.0,90.0,1.0,19.0,899.0,814.64,604.66
2016,6,18,10,15,698.0,236.0,1.0,19.0,846.0,793.44,587.3
2016,6,18,10,30,454.0,382.0,1.0,19.0,793.0,753.59,553.56
2016,6,18,10,45,709.0,237.0,1.0,19.5,895.0,853.38,626.53
2016,6,18,11,0,964.0,92.0,1.0,20.0,997.0,959.09,691.36
2016,6,18,11,15,966.5,92.5,1.0,20.0,1011.0,986.13,706.44
2016,6,18,11,30,969.0,93.0,1.0,20.0,1025.0,1010.22,720.73
2016,6,18,11,45,971.5,92.5,1.05,20.5,1031.5,1030.25,732.15
2016,6,18,12,0,974.0,92.0,1.1,21.0,1038.0,1047.13,741.71
2016,6,18,12,15,973.5,92.0,1.15,21.0,1036.5,1058.3,749.29
2016,6,18,12,30,973.0,92.0,1.2,21.0,1035.0,1066.12,755.0
2016,6,18,12,45,973.5,90.5,1.25,21.5,1026.5,1070.0,756.99
2016,6,18,13,0,974.0,89.0,1.3,22.0,1018.0,1070.42,757.01
2016,6,18,13,15,971.5,88.5,1.35,22.0,1002.0,1065.42,755.29
2016,6,18,13,30,969.0,88.0,1.4,22.0,986.0,1056.99,751.6
2016,6,18,13,45,963.5,88.0,1.45,22.0,962.5,1042.76,744.42
2016,6,18,14,0,958.0,88.0,1.5,22.0,939.0,1025.3,735.3
2016,6,18,14,15,953.0,87.0,1.5,21.5,909.5,1004.13,724.5
2016,6,18,14,30,948.0,86.0,1.5,21.0,880.0,979.93,711.78
2016,6,18,14,45,939.5,85.0,1.5,21.0,844.0,949.65,693.77
2016,6,18,15,0,931.0,84.0,1.5,21.0,808.0,916.8,674.05
2016,6,18,15,15,921.5,82.5,1.5,21.0,767.5,880.16,651.73
2016,6,18,15,30,912.0,81.0,1.5,21.0,727.0,841.39,627.81
2016,6,18,15,45,898.0,79.5,1.5,21.0,681.5,797.16,599.92
2016,6,18,16,0,884.0,78.0,1.5,21.0,636.0,751.56,570.74
2016,6,18,16,15,867.5,75.5,1.45,20.5,587.5,701.96,538.89
2016,6,18,16,30,851.0,73.0,1.4,20.0,539.0,651.7,505.96
2016,6,18,16,45,828.0,70.5,1.4,19.5,487.5,597.01,467.3
2016,6,18,17,0,805.0,68.0,1.4,19.0,436.0,545.19,429.16
2016,6,18,17,15,774.5,64.5,1.4,18.5,384.0,486.41,384.38
2016,6,18,17,30,744.0,61.0,1.4,18.0,332.0,429.39,339.26
2016,6,18,17,45,702.5,56.5,1.4,17.5,281.0,368.61,289.53
2016,6,18,18,0,661.0,52.0,1.4,17.0,230.0,311.28,240.81
2016,6,18,18,15,596.5,46.0,1.3,16.0,181.0,248.64,187.09
2016,6,18,18,30,532.0,40.0,1.2,15.0,132.0,193.37,138.62
2016,6,18,18,45,430.0,32.0,1.2,14.0,90.5,133.79,88.29
2016,6,18,19,0,328.0,24.0,1.2,13.0,49.0,84.6,45.22
2016,6,18,19,15,164.0,12.0,1.15,12.5,24.5,30.0,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,139.0,11.0,0.6,10.0,14.0,10.81,0.0
2016,6,19,5,15,283.5,21.0,0.6,10.5,47.5,16.06,5.95
2016,6,19,5,30,428.0,31.0,0.6,11.0,81.0,23.04,14.53
2016,6,19,5,45,512.5,38.0,0.65,12.0,126.0,26.9,18.41
2016,6,19,6,0,597.0,45.0,0.7,13.0,171.0,33.38,24.39
2016,6,19,6,15,650.5,50.0,0.7,13.5,221.0,55.2,28.85
2016,6,19,6,30,704.0,55.0,0.7,14.0,271.0,99.92,51.68
2016,6,19,6,45,740.0,59.0,0.7,15.0,323.0,147.43,85.67
2016,6,19,7,0,776.0,63.0,0.7,16.0,375.0,198.96,127.57
2016,6,19,7,15,802.5,66.0,0.7,16.5,426.5,251.13,172.59
2016,6,19,7,30,829.0,69.0,0.7,17.0,478.0,309.43,222.67
2016,6,19,7,45,848.5,72.0,0.7,18.0,528.5,363.98,268.67
2016,6,19,8,0,868.0,75.0,0.7,19.0,579.0,419.89,314.23
2016,6,19,8,15,883.0,77.0,0.7,19.5,626.5,473.98,357.43
2016,6,19,8,30,898.0,79.0,0.7,20.0,674.0,528.49,399.32
2016,6,19,8,45,909.5,81.0,0.7,20.5,717.5,581.25,438.4
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,633.61,475.77
2016,6,19,9,15,930.5,84.5,0.7,21.0,800.5,683.58,511.16
2016,6,19,9,30,940.0,86.0,0.7,21.0,840.0,732.49,543.55
2016,6,19,9,45,951.5,84.0,0.7,21.5,874.5,778.23,571.32
2016,6,19,10,0,963.0,82.0,0.7,22.0,909.0,822.57,597.69
2016,6,19,10,15,968.0,82.5,0.75,22.5,936.5,862.48,621.64
2016,6,19,10,30,973.0,83.0,0.8,23.0,964.0,900.13,643.93
2016,6,19,10,45,975.5,84.5,0.85,23.5,984.5,934.13,663.77
2016,6,19,11,0,978.0,86.0,0.9,24.0,1005.0,965.39,681.8
2016,6,19,11,15,980.5,86.5,0.95,24.0,1018.0,992.79,698.74
2016,6,19,11,30,983.0,87.0,1.0,24.0,1031.0,1017.19,713.91
2016,6,19,11,45,981.0,89.5,1.05,24.5,1036.5,1036.16,724.46
2016,6,19,12,0,979.0,92.0,1.1,25.0,1042.0,1051.83,733.1
2016,6,19,12,15,978.5,92.0,1.15,25.0,1040.5,1063.11,740.64
2016,6,19,12,30,978.0,92.0,1.2,25.0,1039.0,1071.01,746.3
2016,6,19,12,45,971.0,95.5,1.3,25.0,1029.0,1072.57,749.22
2016,6,19,13,0,964.0,99.0,1.4,25.0,1019.0,1070.72,750.19
2016,6,19,13,15,961.0,98.5,1.45,25.0,1002.5,1065.36,748.26
2016,6,19,13,30,958.0,98.0,1.5,25.0,986.0,1056.62,744.36
2016,6,19,13,45,955.5,96.0,1.55,25.0,963.0,1043.46,737.85
2016,6,19,14,0,953.0,94.0,1.6,25.0,940.0,1027.0,729.38
2016,6,19,14,15,947.5,92.5,1.6,24.5,910.5,1004.99,718.15
2016,6,19,14,30,942.0,91.0,1.6,24.0,881.0,979.97,705.04
2016,6,19,14,45,670.0,206.5,1.65,24.0,756.5,841.47,617.4
2016,6,19,15,0,398.0,322.0,1.7,24.0,632.0,694.67,514.22
2016,6,19,15,15,386.5,308.5,1.7,23.5,596.5,659.52,493.03
2016,6,19,15,30,375.0,295.0,1.7,23.0,561.0,623.84,470.1
2016,6,19,15,45,628.0,187.5,1.75,23.0,598.5,706.73,536.0
2016,6,19,16,0,881.0,80.0,1.8,23.0,636.0,752.0,570.2
2016,6,19,16,15,864.0,77.5,1.8,22.5,587.5,702.2,537.74
2016,6,19,16,30,847.0,75.0,1.8,22.0,539.0,651.78,505.02
2016,6,19,16,45,822.0,73.0,1.8,21.5,487.5,599.24,467.67
2016,6,19,17,0,797.0,71.0,1.8,21.0,436.0,544.47,427.35
2016,6,19,17,15,766.5,67.0,1.75,20.0,384.0,485.5,382.99
2016,6,19,17,30,736.0,63.0,1.7,19.0,332.0,428.3,338.21
2016,6,19,17,45,691.5,58.5,1.7,18.5,280.5,366.61,287.76
2016,6,19,18,0,647.0,54.0,1.7,18.0,229.0,308.67,238.62
2016,6,19,18,15,582.5,48.0,1.65,17.0,180.5,247.58,186.3
2016,6,19,18,30,518.0,42.0,1.6,16.0,132.0,192.19,137.89
2016,6,19,18,45,414.0,33.5,1.55,15.5,91.0,132.27,87.31
2016,6,19,19,0,310.0,25.0,1.5,15.0,50.0,83.04,44.62
2016,6,19,19,15,155.0,12.5,1.45,14.5,25.0,29.6,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,143.0,11.0,1.2,9.0,14.0,10.81,0.0
2016,6,20,5,15,292.5,21.0,1.15,9.5,48.0,16.09,5.88
2016,6,20,5,30,442.0,31.0,1.1,10.0,82.0,23.08,14.6
2016,6,20,5,45,531.5,37.5,1.1,10.5,128.5,28.92,20.32
2016,6,20,6,0,621.0,44.0,1.1,11.0,175.0,32.51,23.8
2016,6,20,6,15,674.0,48.5,1.05,11.5,225.5,54.01,27.89
2016,6,20,6,30,727.0,53.0,1.0,12.0,276.0,99.46,50.94
2016,6,20,6,45,765.5,56.5,1.0,13.0,329.0,148.08,85.87
2016,6,20,7,0,804.0,60.0,1.0,14.0,382.0,200.98,129.26
2016,6,20,7,15,829.0,62.5,1.0,14.5,434.0,257.48,178.44
2016,6,20,7,30,854.0,65.0,1.0,15.0,486.0,312.63,226.85
2016,6,20,7,45,873.5,67.0,1.05,16.0,537.0,367.54,274.15
2016,6,20,8,0,893.0,69.0,1.1,17.0,588.0,423.8,321.08
2016,6,20,8,15,907.0,71.0,1.1,17.5,635.5,478.67,365.78
2016,6,20,8,30,921.0,73.0,1.1,18.0,683.0,533.84,409.07
2016,6,20,8,45,932.0,74.5,1.15,18.5,726.5,586.95,449.64
2016,6,20,9,0,943.0,76.0,1.2,19.0,770.0,639.58,488.53
2016,6,20,9,15,951.0,77.0,1.2,19.5,808.5,689.08,523.54
2016,6,20,9,30,959.0,78.0,1.2,20.0,847.0,737.35,554.97
2016,6,20,9,45,950.5,87.5,1.25,20.5,876.5,780.3,582.11
2016,6,20,10,0,942.0,97.0,1.3,21.0,906.0,820.34,606.99
2016,6,20,10,15,947.0,98.5,1.35,21.5,933.0,860.56,631.73
2016,6,20,10,30,952.0,100.0,1.4,22.0,960.0,898.58,654.75
2016,6,20,10,45,955.0,100.5,1.45,22.5,980.5,931.51,674.29
2016,6,20,11,0,958.0,101.0,1.5,23.0,1001.0,961.78,692.05
2016,6,20,11,15,960.5,101.5,1.5,23.0,1014.0,988.8,708.33
2016,6,20,11,30,963.0,102.0,1.5,23.0,1027.0,1012.9,722.78
2016,6,20,11,45,965.5,101.0,1.55,23.5,1033.5,1032.47,733.8
2016,6,20,12,0,968.0,100.0,1.6,24.0,1040.0,1048.9,742.95
2016,6,20,12,15,968.0,100.0,1.65,24.0,1039.0,1060.65,750.76
2016,6,20,12,30,968.0,100.0,1.7,24.0,1038.0,1069.07,756.67
2016,6,20,12,45,971.0,97.0,1.75,24.0,1030.5,1074.06,760.61
2016,6,20,13,0,974.0,94.0,1.8,24.0,1023.0,1075.59,762.57
2016,6,20,13,15,971.5,93.5,1.8,24.0,1007.0,1070.72,759.98
2016,6,20,13,30,969.0,93.0,1.8,24.0,991.0,1062.43,755.45
2016,6,20,13,45,965.0,92.5,1.85,24.0,968.5,1049.27,748.74
2016,6,20,14,0,961.0,92.0,1.9,24.0,946.0,1032.84,740.07
2016,6,20,14,15,955.5,91.0,1.9,23.5,916.5,1011.26,728.96
2016,6,20,14,30,950.0,90.0,1.9,23.0,887.0,986.66,715.94
2016,6,20,14,45,942.5,89.0,1.9,23.0,851.0,957.34,698.48
2016,6,20,15,0,935.0,88.0,1.9,23.0,815.0,925.39,679.26
2016,6,20,15,15,925.0,86.0,1.9,22.5,774.0,887.76,657.46
2016,6,20,15,30,915.0,84.0,1.9,22.0,733.0,848.01,633.98
2016,6,20,15,45,902.5,82.0,1.9,21.5,687.5,804.37,607.48
2016,6,20,16,0,890.0,80.0,1.9,21.0,642.0,759.24,579.5
2016,6,20,16,15,785.5,98.5,1.85,20.5,566.0,673.15,521.43
2016,6,20,16,30,681.0,117.0,1.8,20.0,490.0,591.65,462.94
2016,6,20,16,45,514.0,143.0,1.8,19.5,409.0,481.57,380.34
2016,6,20,17,0,347.0,169.0,1.8,19.0,328.0,383.03,304.25
2016,6,20,17,15,373.0,143.0,1.75,18.0,295.5,357.91,286.1
2016,6,20,17,30,399.0,117.0,1.7,17.0,263.0,323.82,259.45
2016,6,20,17,45,530.5,85.0,1.65,16.5,248.0,327.51,260.33
2016,6,20,18,0,662.0,53.0,1.6,16.0,233.0,313.74,244.37
2016,6,20,18,15,597.5,47.0,1.5,15.0,184.0,250.95,190.04
2016,6,20,18,30,533.0,41.0,1.4,14.0,135.0,195.56,141.21
2016,6,20,18,45,427.5,33.0,1.3,13.5,93.0,135.0,89.72
2016,6,20,19,0,322.0,25.0,1.2,13.0,51.0,85.35,46.45
2016,6,20,19,15,161.0,12.5,1.2,12.5,25.5,30.39,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,131.0,11.0,0.6,10.0,14.0,10.81,0.0
2016,6,21,5,15,276.0,21.0,0.6,10.5,46.5,16.12,5.74
2016,6,21,5,30,421.0,31.0,0.6,11.0,79.0,23.12,14.57
2016,6,21,5,45,512.5,37.0,0.6,11.5,124.5,28.47,19.85
2016,6,21,6,0,604.0,43.0,0.6,12.0,170.0,31.62,22.92
2016,6,21,6,15,658.0,48.0,0.6,12.5,220.5,52.56,27.18
2016,6,21,6,30,712.0,53.0,0.6,13.0,271.0,97.64,49.88
2016,6,21,6,45,752.5,56.0,0.65,14.0,324.0,145.25,83.65
2016,6,21,7,0,793.0,59.0,0.7,15.0,377.0,197.35,125.97
2016,6,21,7,15,819.0,62.0,0.75,15.5,429.0,253.92,174.83
2016,6,21,7,30,845.0,65.0,0.8,16.0,481.0,309.25,223.05
2016,6,21,7,45,865.0,67.0,0.85,17.0,531.5,363.86,269.74
2016,6,21,8,0,885.0,69.0,0.9,18.0,582.0,419.87,316.12
2016,6,21,8,15,899.5,71.0,0.9,18.5,629.5,474.56,360.32
2016,6,21,8,30,914.0,73.0,0.9,19.0,677.0,529.62,403.14
2016,6,21,8,45,924.5,74.5,0.95,19.5,721.0,582.13,442.97
2016,6,21,9,0,935.0,76.0,1.0,20.0,765.0,634.12,481.11
2016,6,21,9,15,943.0,77.5,1.0,20.5,803.5,683.75,515.89
2016,6,21,9,30,951.0,79.0,1.0,21.0,842.0,732.19,547.2
2016,6,21,9,45,952.0,83.5,1.05,22.0,874.0,776.97,574.26
2016,6,21,10,0,953.0,88.0,1.1,23.0,906.0,819.6,599.41
2016,6,21,10,15,957.5,88.5,1.15,23.0,932.5,858.85,624.36
2016,6,21,10,30,962.0,89.0,1.2,23.0,959.0,895.82,647.72
2016,6,21,10,45,964.0,90.5,1.25,23.5,978.5,929.16,667.37
2016,6,21,11,0,966.0,92.0,1.3,24.0,998.0,959.76,685.2
2016,6,21,11,15,967.5,92.5,1.3,24.5,1011.5,986.06,699.47
2016,6,21,11,30,969.0,93.0,1.3,25.0,1025.0,1009.36,711.85
2016,6,21,11,45,968.5,94.0,1.35,25.5,1030.0,1028.14,722.29
2016,6,21,12,0,968.0,95.0,1.4,26.0,1035.0,1043.69,730.84
2016,6,21,12,15,968.0,95.0,1.4,26.0,1033.5,1055.46,737.78
2016,6,21,12,30,968.0,95.0,1.4,26.0,1032.0,1063.9,742.83
2016,6,21,12,45,964.5,96.0,1.45,26.0,1023.0,1066.48,745.35
2016,6,21,13,0,961.0,97.0,1.5,26.0,1014.0,1065.65,745.96
2016,6,21,13,15,958.5,96.0,1.55,26.0,998.0,1060.37,743.99
2016,6,21,13,30,956.0,95.0,1.6,26.0,982.0,1051.69,740.08
2016,6,21,13,45,951.5,94.5,1.65,26.0,959.0,1038.23,733.32
2016,6,21,14,0,947.0,94.0,1.7,26.0,936.0,1021.55,724.65
2016,6,21,14,15,941.5,93.0,1.7,25.5,906.5,1000.26,713.84
2016,6,21,14,30,936.0,92.0,1.7,25.0,877.0,975.98,701.17
2016,6,21,14,45,928.5,90.5,1.75,25.0,841.5,946.51,684.41
2016,6,21,15,0,921.0,89.0,1.8,25.0,806.0,914.43,665.86
2016,6,21,15,15,911.0,87.5,1.8,24.5,765.5,877.79,644.86
2016,6,21,15,30,901.0,86.0,1.8,24.0,725.0,839.07,622.22
2016,6,21,15,45,888.5,83.5,1.8,23.5,680.0,795.41,595.9
2016,6,21,16,0,876.0,81.0,1.8,23.0,635.0,750.28,568.12
2016,6,21,16,15,859.5,78.5,1.8,22.0,587.0,701.07,537.95
2016,6,21,16,30,843.0,76.0,1.8,21.0,539.0,651.22,506.52
2016,6,21,16,45,822.5,73.0,1.8,20.5,488.5,600.58,470.48
2016,6,21,17,0,802.0,70.0,1.8,20.0,438.0,547.29,431.16
2016,6,21,17,15,772.5,66.5,1.75,19.0,386.5,489.16,387.28
2016,6,21,17,30,743.0,63.0,1.7,18.0,335.0,432.69,342.92
2016,6,21,17,45,702.5,58.0,1.65,17.5,284.0,371.77,292.79
2016,6,21,18,0,662.0,53.0,1.6,17.0,233.0,314.2,243.68
2016,6,21,18,15,598.5,47.0,1.5,16.0,184.0,251.7,189.98
2016,6,21,18,30,535.0,41.0,1.4,15.0,135.0,196.48,141.44
2016,6,21,18,45,433.0,33.0,1.3,14.0,93.5,136.5,90.63
2016,6,21,19,0,331.0,25.0,1.2,13.0,52.0,87.15,47.62
2016,6,21,19,15,165.5,12.5,1.1,12.5,26.0,31.0,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.0,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,8.0,14.0,10.81,0.0
2016,6,22,5,15,297.5,20.5,1.2,8.5,48.0,15.69,5.35
2016,6,22,5,30,450.0,30.0,1.2,9.0,82.0,24.27,15.68
2016,6,22,5,45,535.5,37.0,1.3,9.5,128.0,28.53,20.04
2016,6,22,6,0,621.0,44.0,1.4,10.0,174.0,32.6,23.96
2016,6,22,6,15,674.5,48.5,1.4,10.5,224.5,52.84,27.66
2016,6,22,6,30,728.0,53.0,1.4,11.0,275.0,98.26,50.37
2016,6,22,6,45,765.5,56.5,1.4,11.5,328.0,146.74,85.36
2016,6,22,7,0,803.0,60.0,1.4,12.0,381.0,199.39,129.1
2016,6,22,7,15,829.0,63.0,1.35,12.5,433.5,256.49,179.23
2016,6,22,7,30,855.0,66.0,1.3,13.0,486.0,312.36,228.71
2016,6,22,7,45,875.0,68.0,1.3,13.5,537.0,367.51,277.17
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,424.06,325.43
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,479.28,371.15
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,534.86,415.48
2016,6,22,8,45,935.5,75.5,1.35,15.5,728.5,588.43,457.07
2016,6,22,9,0,947.0,77.0,1.4,16.0,773.0,641.57,496.97
2016,6,22,9,15,955.5,78.0,1.4,16.5,812.5,691.63,533.02
2016,6,22,9,30,964.0,79.0,1.4,17.0,852.0,740.5,565.53
2016,6,22,9,45,971.0,80.0,1.4,17.5,886.0,786.87,594.9
2016,6,22,10,0,978.0,81.0,1.4,18.0,920.0,831.49,622.59
2016,6,22,10,15,982.5,81.5,1.4,18.0,947.5,871.65,648.08
2016,6,22,10,30,987.0,82.0,1.4,18.0,975.0,909.47,671.82
2016,6,22,10,45,990.5,82.5,1.4,18.5,995.5,943.91,691.88
2016,6,22,11,0,994.0,83.0,1.4,19.0,1016.0,975.62,709.99
2016,6,22,11,15,996.5,83.5,1.4,19.0,1029.5,1003.54,726.92
2016,6,22,11,30,999.0,84.0,1.4,19.0,1043.0,1028.41,741.93
2016,6,22,11,45,1000.0,84.0,1.45,19.0,1049.5,1048.19,754.63
2016,6,22,12,0,1001.0,84.0,1.5,19.0,1056.0,1064.67,765.41
2016,6,22,12,15,1000.5,84.0,1.5,19.0,1054.5,1076.3,772.42
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,1084.47,777.45
2016,6,22,12,45,991.5,89.0,1.55,19.0,1042.5,1086.28,779.54
2016,6,22,13,0,983.0,94.0,1.6,19.0,1032.0,1084.6,779.65
2016,6,22,13,15,980.5,93.5,1.6,18.5,1016.0,1079.81,778.59
2016,6,22,13,30,978.0,93.0,1.6,18.0,1000.0,1071.55,775.5
2016,6,22,13,45,973.5,92.0,1.6,18.0,976.5,1057.39,767.36
2016,6,22,14,0,969.0,91.0,1.6,18.0,953.0,1039.92,757.26
2016,6,22,14,15,963.5,90.0,1.6,17.5,923.0,1018.29,746.0
2016,6,22,14,30,958.0,89.0,1.6,17.0,893.0,993.61,732.78
2016,6,22,14,45,950.0,88.0,1.6,17.0,857.0,963.72,714.77
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,931.21,694.99
2016,6,22,15,15,932.5,85.5,1.55,16.5,780.0,894.4,672.86
2016,6,22,15,30,923.0,84.0,1.5,16.0,739.0,855.42,649.07
2016,6,22,15,45,909.5,82.0,1.5,16.0,693.0,810.77,620.51
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,764.67,590.58
2016,6,22,16,15,879.5,77.5,1.5,15.5,598.0,714.67,558.44
2016,6,22,16,30,863.0,75.0,1.5,15.0,549.0,663.98,525.09
2016,6,22,16,45,840.5,72.0,1.55,14.5,497.5,608.55,485.66
2016,6,22,17,0,818.0,69.0,1.6,14.0,446.0,555.93,446.5
2016,6,22,17,15,788.0,65.5,1.6,13.5,393.0,496.78,400.54
2016,6,22,17,30,758.0,62.0,1.6,13.0,340.0,439.29,354.16
2016,6,22,17,45,714.5,58.0,1.6,12.5,288.0,377.4,302.57
2016,6,22,18,0,671.0,54.0,1.6,12.0,236.0,319.13,252.14
2016,6,22,18,15,606.5,48.0,1.55,11.5,186.5,255.77,196.46
2016,6,22,18,30,542.0,42.0,1.5,11.0,137.0,199.85,146.27
2016,6,22,18,45,432.5,34.0,1.45,10.5,94.5,137.76,93.01
2016,6,22,19,0,323.0,26.0,1.4,10.0,52.0,87.15,48.68
2016,6,22,19,15,161.5,13.0,1.35,9.5,26.0,31.15,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
