Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,144.0,10.0,1.2,8.0,13.0,9.83,0.0
2016,6,23,5,15,295.5,20.0,1.2,8.5,46.5,15.26,4.87
2016,6,23,5,30,447.0,30.0,1.2,9.0,80.0,24.32,15.71
2016,6,23,5,45,536.0,36.0,1.3,9.5,126.0,27.62,19.21
2016,6,23,6,0,625.0,42.0,1.4,10.0,172.0,30.82,22.35
2016,6,23,6,15,678.0,46.5,1.4,10.5,223.0,50.53,25.98
2016,6,23,6,30,731.0,51.0,1.4,11.0,274.0,96.06,48.53
2016,6,23,6,45,770.0,54.0,1.4,11.5,326.5,144.43,83.24
2016,6,23,7,0,809.0,57.0,1.4,12.0,379.0,200.87,130.02
2016,6,23,7,15,834.5,60.0,1.35,12.5,432.0,254.41,177.27
2016,6,23,7,30,860.0,63.0,1.3,13.0,485.0,310.37,226.93
2016,6,23,7,45,880.5,64.5,1.3,13.5,536.0,365.48,275.44
2016,6,23,8,0,901.0,66.0,1.3,14.0,587.0,422.02,323.79
2016,6,23,8,15,915.5,68.0,1.3,14.5,635.5,477.53,369.81
2016,6,23,8,30,930.0,70.0,1.3,15.0,684.0,533.39,414.43
2016,6,23,8,45,942.0,71.5,1.3,16.0,728.5,587.52,455.3
2016,6,23,9,0,954.0,73.0,1.3,17.0,773.0,641.26,494.23
2016,6,23,9,15,962.0,74.0,1.3,17.5,812.5,691.32,530.05
2016,6,23,9,30,970.0,75.0,1.3,18.0,852.0,740.14,562.18
2016,6,23,9,45,973.0,78.5,1.3,18.5,885.5,786.27,591.17
2016,6,23,10,0,976.0,82.0,1.3,19.0,919.0,830.34,618.29
2016,6,23,10,15,980.5,83.0,1.3,19.0,946.5,870.96,643.9
2016,6,23,10,30,985.0,84.0,1.3,19.0,974.0,909.25,667.77
2016,6,23,10,45,987.5,85.0,1.35,19.5,994.5,943.31,688.15
2016,6,23,11,0,990.0,86.0,1.4,20.0,1015.0,974.59,706.66
2016,6,23,11,15,991.0,86.5,1.45,20.0,1027.5,1001.08,723.43
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,1024.48,738.32
2016,6,23,11,45,992.0,87.0,1.55,20.5,1045.0,1043.24,748.94
2016,6,23,12,0,992.0,87.0,1.6,21.0,1050.0,1058.69,757.59
2016,6,23,12,15,990.5,87.0,1.65,21.0,1047.5,1069.29,764.78
2016,6,23,12,30,989.0,87.0,1.7,21.0,1045.0,1076.46,769.99
2016,6,23,12,45,985.5,87.5,1.75,21.0,1035.0,1078.67,772.26
2016,6,23,13,0,982.0,88.0,1.8,21.0,1025.0,1077.39,772.52
2016,6,23,13,15,978.5,87.5,1.8,21.0,1008.0,1071.61,769.35
2016,6,23,13,30,975.0,87.0,1.8,21.0,991.0,1062.37,764.19
2016,6,23,13,45,970.5,86.0,1.85,21.0,967.5,1048.24,756.8
2016,6,23,14,0,966.0,85.0,1.9,21.0,944.0,1030.82,747.39
2016,6,23,14,15,960.0,84.0,1.9,20.5,914.0,1008.76,735.82
2016,6,23,14,30,954.0,83.0,1.9,20.0,884.0,983.69,722.3
2016,6,23,14,45,948.0,81.0,1.95,20.0,848.5,954.65,705.38
2016,6,23,15,0,942.0,79.0,2.0,20.0,813.0,922.86,686.54
2016,6,23,15,15,932.5,77.5,2.0,19.5,772.5,886.05,664.92
2016,6,23,15,30,923.0,76.0,2.0,19.0,732.0,847.06,641.56
2016,6,23,15,45,914.0,73.0,2.0,18.5,687.5,804.85,615.63
2016,6,23,16,0,905.0,70.0,2.0,18.0,643.0,760.84,588.0
2016,6,23,16,15,889.5,67.5,1.95,17.5,594.0,711.17,555.44
2016,6,23,16,30,874.0,65.0,1.9,17.0,545.0,660.7,521.71
2016,6,23,16,45,855.5,62.0,1.9,16.5,494.5,607.26,483.71
2016,6,23,17,0,837.0,59.0,1.9,16.0,444.0,553.81,443.61
2016,6,23,17,15,808.5,56.0,1.85,15.5,392.0,495.33,397.9
2016,6,23,17,30,780.0,53.0,1.8,15.0,340.0,438.37,351.75
2016,6,23,17,45,739.0,49.5,1.75,14.5,288.0,379.0,302.01
2016,6,23,18,0,698.0,46.0,1.7,14.0,236.0,321.06,251.8
2016,6,23,18,15,637.5,41.0,1.6,13.0,187.0,258.74,197.32
2016,6,23,18,30,577.0,36.0,1.5,12.0,138.0,202.43,146.93
2016,6,23,18,45,471.0,29.5,1.45,11.5,95.5,140.77,93.79
2016,6,23,19,0,365.0,23.0,1.4,11.0,53.0,90.22,49.32
2016,6,23,19,15,182.5,11.5,1.3,10.5,26.5,32.16,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,148.0,10.0,1.1,9.0,13.0,9.83,0.0
2016,6,24,5,15,301.0,19.5,1.15,9.5,46.5,14.84,4.35
2016,6,24,5,30,454.0,29.0,1.2,10.0,80.0,23.36,14.77
2016,6,24,5,45,538.5,35.5,1.3,10.5,125.5,27.19,18.73
2016,6,24,6,0,623.0,42.0,1.4,11.0,171.0,30.86,22.29
2016,6,24,6,15,677.5,46.5,1.4,11.0,222.0,49.83,25.74
2016,6,24,6,30,732.0,51.0,1.4,11.0,273.0,95.4,48.09
2016,6,24,6,45,767.0,55.0,1.4,11.5,326.0,144.14,83.14
2016,6,24,7,0,802.0,59.0,1.4,12.0,379.0,196.79,126.87
2016,6,24,7,15,829.5,62.0,1.35,12.5,432.0,254.16,177.15
2016,6,24,7,30,857.0,65.0,1.3,13.0,485.0,310.47,226.96
2016,6,24,7,45,876.0,68.0,1.3,13.5,536.5,366.27,275.99
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,423.39,324.74
2016,6,24,8,15,910.5,73.5,1.3,14.5,637.0,479.56,371.18
2016,6,24,8,30,926.0,76.0,1.3,15.0,686.0,536.2,416.3
2016,6,24,8,45,937.5,78.0,1.35,15.5,731.0,590.39,458.32
2016,6,24,9,0,949.0,80.0,1.4,16.0,776.0,644.16,498.66
2016,6,24,9,15,958.0,81.5,1.4,16.5,816.5,695.18,535.35
2016,6,24,9,30,967.0,83.0,1.4,17.0,857.0,745.07,568.7
2016,6,24,9,45,973.5,84.5,1.4,17.5,891.5,791.77,598.23
2016,6,24,10,0,980.0,86.0,1.4,18.0,926.0,836.68,626.05
2016,6,24,10,15,985.0,87.0,1.4,18.0,954.0,877.91,652.2
2016,6,24,10,30,990.0,88.0,1.4,18.0,982.0,916.83,676.6
2016,6,24,10,45,993.0,89.0,1.45,18.5,1003.0,951.54,697.48
2016,6,24,11,0,996.0,90.0,1.5,19.0,1024.0,983.49,716.47
2016,6,24,11,15,998.0,90.5,1.5,19.5,1037.5,1011.13,731.86
2016,6,24,11,30,1000.0,91.0,1.5,20.0,1051.0,1035.69,745.25
2016,6,24,11,45,1000.0,91.5,1.55,20.5,1057.0,1055.16,756.26
2016,6,24,12,0,1000.0,92.0,1.6,21.0,1063.0,1071.31,765.3
2016,6,24,12,15,999.5,92.0,1.6,21.0,1061.5,1083.08,772.37
2016,6,24,12,30,999.0,92.0,1.6,21.0,1060.0,1091.41,777.45
2016,6,24,12,45,992.5,95.0,1.65,21.5,1049.5,1093.3,778.06
2016,6,24,13,0,986.0,98.0,1.7,22.0,1039.0,1091.7,776.69
2016,6,24,13,15,983.0,97.5,1.7,22.0,1022.0,1086.52,773.94
2016,6,24,13,30,980.0,97.0,1.7,22.0,1005.0,1077.88,769.21
2016,6,24,13,45,975.0,96.0,1.75,22.0,981.5,1063.32,761.7
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,1045.46,752.21
2016,6,24,14,15,964.0,94.0,1.8,21.5,927.5,1023.45,740.84
2016,6,24,14,30,958.0,93.0,1.8,21.0,897.0,998.39,727.54
2016,6,24,14,45,950.0,91.5,1.8,21.0,861.0,968.06,709.42
2016,6,24,15,0,942.0,90.0,1.8,21.0,825.0,935.09,689.54
2016,6,24,15,15,932.0,88.5,1.8,20.5,783.5,897.93,668.04
2016,6,24,15,30,922.0,87.0,1.8,20.0,742.0,858.62,644.84
2016,6,24,15,45,908.0,85.0,1.8,20.0,696.0,813.67,616.26
2016,6,24,16,0,894.0,83.0,1.8,20.0,650.0,767.3,586.33
2016,6,24,16,15,877.0,80.5,1.75,19.5,600.5,717.07,553.88
2016,6,24,16,30,860.0,78.0,1.7,19.0,551.0,666.17,520.33
2016,6,24,16,45,836.5,75.5,1.7,19.0,499.0,613.52,481.94
2016,6,24,17,0,813.0,73.0,1.7,19.0,447.0,558.39,440.46
2016,6,24,17,15,782.0,69.0,1.65,18.0,394.5,498.35,395.25
2016,6,24,17,30,751.0,65.0,1.6,17.0,342.0,440.09,349.58
2016,6,24,17,45,706.5,60.5,1.55,16.5,289.5,377.51,298.18
2016,6,24,18,0,662.0,56.0,1.5,16.0,237.0,318.65,248.06
2016,6,24,18,15,596.0,50.0,1.4,15.0,187.5,256.14,194.36
2016,6,24,18,30,530.0,44.0,1.3,14.0,138.0,199.37,144.56
2016,6,24,18,45,422.0,35.5,1.2,13.0,95.5,137.56,92.36
2016,6,24,19,0,314.0,27.0,1.1,12.0,53.0,87.14,48.82
2016,6,24,19,15,157.0,13.5,1.05,11.5,26.5,31.29,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,0.6,9.0,12.0,9.83,0.0
2016,6,25,5,15,245.5,21.0,0.55,9.5,44.5,16.31,5.11
2016,6,25,5,30,399.0,32.0,0.5,10.0,77.0,24.25,15.57
2016,6,25,5,45,496.0,39.0,0.5,10.5,123.0,28.03,19.53
2016,6,25,6,0,593.0,46.0,0.5,11.0,169.0,34.61,25.71
2016,6,25,6,15,649.5,51.5,0.5,11.5,220.0,52.91,29.26
2016,6,25,6,30,706.0,57.0,0.5,12.0,271.0,97.93,51.17
2016,6,25,6,45,748.0,60.5,0.55,13.0,324.0,145.7,84.55
2016,6,25,7,0,790.0,64.0,0.6,14.0,377.0,198.16,126.87
2016,6,25,7,15,817.5,67.0,0.65,15.0,430.0,251.24,172.5
2016,6,25,7,30,845.0,70.0,0.7,16.0,483.0,310.57,223.36
2016,6,25,7,45,866.5,72.5,0.8,17.0,535.0,366.21,270.85
2016,6,25,8,0,888.0,75.0,0.9,18.0,587.0,423.42,318.27
2016,6,25,8,15,903.0,77.0,0.9,18.5,635.5,478.59,362.81
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,534.18,406.01
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,588.11,445.99
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,641.71,484.22
2016,6,25,9,15,952.0,83.5,1.05,21.5,814.0,692.5,520.11
2016,6,25,9,30,961.0,85.0,1.1,22.0,854.0,742.17,552.98
2016,6,25,9,45,964.0,88.5,1.15,22.5,887.0,788.04,581.7
2016,6,25,10,0,967.0,92.0,1.2,23.0,920.0,831.89,608.7
2016,6,25,10,15,972.5,93.0,1.2,23.5,948.5,873.11,632.98
2016,6,25,10,30,978.0,94.0,1.2,24.0,977.0,912.11,655.48
2016,6,25,10,45,981.5,95.0,1.25,24.5,998.0,946.95,675.85
2016,6,25,11,0,985.0,96.0,1.3,25.0,1019.0,979.1,694.43
2016,6,25,11,15,987.0,96.5,1.3,25.0,1033.0,1006.54,710.57
2016,6,25,11,30,989.0,97.0,1.3,25.0,1047.0,1030.95,724.87
2016,6,25,11,45,990.0,97.5,1.35,25.5,1053.5,1051.26,736.15
2016,6,25,12,0,991.0,98.0,1.4,26.0,1060.0,1068.32,745.51
2016,6,25,12,15,990.5,98.0,1.4,26.0,1058.5,1080.08,752.36
2016,6,25,12,30,990.0,98.0,1.4,26.0,1057.0,1088.42,757.32
2016,6,25,12,45,989.0,97.0,1.45,26.0,1048.0,1091.77,760.32
2016,6,25,13,0,988.0,96.0,1.5,26.0,1039.0,1091.62,761.36
2016,6,25,13,15,985.0,95.5,1.55,25.5,1023.0,1086.47,761.02
2016,6,25,13,30,982.0,95.0,1.6,25.0,1007.0,1077.85,758.69
2016,6,25,13,45,977.5,94.5,1.65,25.0,983.0,1064.32,751.97
2016,6,25,14,0,973.0,94.0,1.7,25.0,959.0,1047.48,743.28
2016,6,25,14,15,967.0,93.0,1.7,24.5,929.0,1025.45,732.11
2016,6,25,14,30,961.0,92.0,1.7,24.0,899.0,1000.36,719.03
2016,6,25,14,45,953.5,90.5,1.7,24.0,862.5,970.46,701.47
2016,6,25,15,0,946.0,89.0,1.7,24.0,826.0,937.86,682.15
2016,6,25,15,15,935.5,87.0,1.7,23.5,784.5,899.64,660.32
2016,6,25,15,30,925.0,85.0,1.7,23.0,743.0,859.28,636.82
2016,6,25,15,45,912.5,83.0,1.7,23.0,697.0,815.42,609.41
2016,6,25,16,0,900.0,81.0,1.7,23.0,651.0,770.01,580.59
2016,6,25,16,15,883.0,78.5,1.65,22.5,602.0,719.55,548.46
2016,6,25,16,30,866.0,76.0,1.6,22.0,553.0,668.41,515.25
2016,6,25,16,45,844.5,73.0,1.6,21.5,501.0,613.48,476.93
2016,6,25,17,0,823.0,70.0,1.6,21.0,449.0,561.28,438.87
2016,6,25,17,15,792.5,66.5,1.5,20.0,396.0,501.59,394.1
2016,6,25,17,30,762.0,63.0,1.4,19.0,343.0,443.61,348.92
2016,6,25,17,45,720.5,58.0,1.35,18.5,291.0,381.22,298.21
2016,6,25,18,0,679.0,53.0,1.3,18.0,239.0,322.25,248.47
2016,6,25,18,15,614.5,47.5,1.2,17.0,189.0,258.91,194.51
2016,6,25,18,30,550.0,42.0,1.1,16.0,139.0,202.97,145.68
2016,6,25,18,45,446.5,33.5,1.0,15.0,96.5,141.05,93.55
2016,6,25,19,0,343.0,25.0,0.9,14.0,54.0,90.15,49.62
2016,6,25,19,15,171.5,12.5,0.85,13.5,27.0,32.04,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,8.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,9.0,12.0,11.8,0.0
2016,6,26,5,15,202.0,21.5,0.5,9.5,44.0,16.84,5.18
2016,6,26,5,30,404.0,31.0,0.5,10.0,76.0,23.38,14.77
2016,6,26,5,45,494.5,38.5,0.5,10.5,121.0,27.65,19.17
2016,6,26,6,0,585.0,46.0,0.5,11.0,166.0,31.67,23.05
2016,6,26,6,15,641.0,51.0,0.5,11.5,216.0,51.56,28.68
2016,6,26,6,30,697.0,56.0,0.5,12.0,266.0,95.59,49.71
2016,6,26,6,45,737.0,59.5,0.55,13.0,318.5,142.59,82.47
2016,6,26,7,0,777.0,63.0,0.6,14.0,371.0,194.06,124.01
2016,6,26,7,15,804.0,66.5,0.6,14.5,423.0,246.74,169.54
2016,6,26,7,30,831.0,70.0,0.6,15.0,475.0,305.63,220.35
2016,6,26,7,45,853.0,72.0,0.65,16.0,526.0,360.25,266.93
2016,6,26,8,0,875.0,74.0,0.7,17.0,577.0,416.5,313.45
2016,6,26,8,15,890.0,76.0,0.7,17.5,625.0,471.01,357.46
2016,6,26,8,30,905.0,78.0,0.7,18.0,673.0,525.95,400.16
2016,6,26,8,45,917.0,79.5,0.75,19.0,717.5,578.98,439.53
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,631.67,477.17
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.5,681.84,512.11
2016,6,26,9,30,947.0,84.0,0.8,21.0,841.0,730.93,544.0
2016,6,26,9,45,954.5,84.5,0.85,21.5,874.5,776.65,572.6
2016,6,26,10,0,962.0,85.0,0.9,22.0,908.0,820.7,599.72
2016,6,26,10,15,966.5,86.0,0.95,22.5,935.5,860.95,624.04
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,898.92,646.68
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,933.13,666.74
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,964.64,685.01
2016,6,26,11,15,979.0,89.5,1.15,24.0,1017.5,991.89,701.93
2016,6,26,11,30,981.0,90.0,1.2,24.0,1031.0,1016.14,717.05
2016,6,26,11,45,981.0,90.5,1.25,24.5,1037.0,1035.36,727.76
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,1051.31,736.56
2016,6,26,12,15,980.5,90.5,1.35,25.0,1041.5,1062.45,743.98
2016,6,26,12,30,980.0,90.0,1.4,25.0,1040.0,1070.2,749.5
2016,6,26,12,45,968.0,96.5,1.45,25.5,1028.0,1070.17,748.98
2016,6,26,13,0,956.0,103.0,1.5,26.0,1016.0,1066.72,746.56
2016,6,26,13,15,952.5,102.5,1.55,26.0,999.0,1061.25,744.51
2016,6,26,13,30,949.0,102.0,1.6,26.0,982.0,1052.41,740.5
2016,6,26,13,45,943.5,101.0,1.65,26.0,958.5,1037.77,733.01
2016,6,26,14,0,938.0,100.0,1.7,26.0,935.0,1019.95,723.63
2016,6,26,14,15,931.5,99.0,1.7,26.0,905.0,998.08,711.06
2016,6,26,14,30,925.0,98.0,1.7,26.0,875.0,973.3,696.71
2016,6,26,14,45,915.5,96.5,1.75,26.0,839.0,942.45,679.12
2016,6,26,15,0,906.0,95.0,1.8,26.0,803.0,909.14,659.82
2016,6,26,15,15,895.0,93.5,1.8,25.5,762.0,872.24,638.7
2016,6,26,15,30,884.0,92.0,1.8,25.0,721.0,833.36,616.0
2016,6,26,15,45,870.0,89.5,1.8,24.5,675.5,789.24,589.4
2016,6,26,16,0,856.0,87.0,1.8,24.0,630.0,743.79,561.44
2016,6,26,16,15,838.0,84.5,1.75,23.5,582.0,694.4,529.79
2016,6,26,16,30,820.0,82.0,1.7,23.0,534.0,647.49,499.11
2016,6,26,16,45,797.5,78.5,1.7,22.5,483.5,593.19,460.78
2016,6,26,17,0,775.0,75.0,1.7,22.0,433.0,539.33,421.48
2016,6,26,17,15,743.5,71.0,1.65,21.0,381.5,480.82,377.77
2016,6,26,17,30,712.0,67.0,1.6,20.0,330.0,424.18,333.77
2016,6,26,17,45,669.0,62.0,1.55,19.5,279.0,363.63,284.49
2016,6,26,18,0,626.0,57.0,1.5,19.0,228.0,307.61,237.21
2016,6,26,18,15,561.0,50.5,1.4,18.0,180.0,245.81,184.79
2016,6,26,18,30,496.0,44.0,1.3,17.0,132.0,190.56,136.94
2016,6,26,18,45,395.5,35.0,1.2,16.0,91.5,131.58,87.54
2016,6,26,19,0,295.0,26.0,1.1,15.0,51.0,83.3,46.19
2016,6,26,19,15,147.5,13.0,1.05,14.5,25.5,29.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.5,14.5,0.45,9.5,37.5,10.45,0.86
2016,6,27,5,30,417.0,29.0,0.4,10.0,75.0,21.59,13.2
2016,6,27,5,45,504.5,36.0,0.4,10.5,119.5,27.83,19.34
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,31.92,23.29
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,48.27,26.22
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,92.52,47.1
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,139.88,80.08
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,191.44,121.61
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,243.66,166.39
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,302.1,216.4
2016,6,27,7,45,850.5,70.0,0.6,17.0,522.5,356.72,263.03
2016,6,27,8,0,870.0,73.0,0.7,18.0,573.0,412.75,309.48
2016,6,27,8,15,885.0,75.0,0.75,19.0,620.5,467.0,352.85
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,521.71,394.88
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,574.43,434.3
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,626.73,472.03
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.5,676.62,506.83
2016,6,27,9,30,940.0,84.0,1.0,23.0,835.0,725.44,538.68
2016,6,27,9,45,935.5,92.0,1.0,24.0,865.5,769.38,564.39
2016,6,27,10,0,931.0,100.0,1.0,25.0,896.0,810.79,587.91
2016,6,27,10,15,936.0,101.0,1.05,25.5,923.5,850.42,611.73
2016,6,27,10,30,941.0,102.0,1.1,26.0,951.0,887.89,633.91
2016,6,27,10,45,944.0,103.5,1.15,26.5,971.5,921.77,653.65
2016,6,27,11,0,947.0,105.0,1.2,27.0,992.0,953.04,671.65
2016,6,27,11,15,949.0,105.5,1.2,27.0,1005.5,979.67,687.26
2016,6,27,11,30,951.0,106.0,1.2,27.0,1019.0,1003.39,701.1
2016,6,27,11,45,951.5,107.0,1.25,27.5,1025.0,1023.16,712.04
2016,6,27,12,0,952.0,108.0,1.3,28.0,1031.0,1039.8,721.15
2016,6,27,12,15,951.5,108.0,1.35,28.0,1030.0,1051.26,728.68
2016,6,27,12,30,951.0,108.0,1.4,28.0,1029.0,1059.44,734.39
2016,6,27,12,45,951.0,106.5,1.45,28.5,1021.0,1063.27,736.16
2016,6,27,13,0,951.0,105.0,1.5,29.0,1013.0,1063.73,736.04
2016,6,27,13,15,948.5,104.5,1.55,28.5,997.5,1059.33,736.06
2016,6,27,13,30,946.0,104.0,1.6,28.0,982.0,1051.56,734.18
2016,6,27,13,45,942.0,103.0,1.65,28.0,959.5,1038.49,727.69
2016,6,27,14,0,938.0,102.0,1.7,28.0,937.0,1022.19,719.31
2016,6,27,14,15,932.5,101.0,1.75,27.5,908.0,1001.33,709.54
2016,6,27,14,30,927.0,100.0,1.8,27.0,879.0,977.5,697.87
2016,6,27,14,45,920.0,98.0,1.85,27.0,844.0,948.41,681.39
2016,6,27,15,0,913.0,96.0,1.9,27.0,809.0,916.68,663.13
2016,6,27,15,15,903.0,94.0,1.9,26.5,768.5,879.94,642.19
2016,6,27,15,30,893.0,92.0,1.9,26.0,728.0,841.11,619.61
2016,6,27,15,45,881.5,89.0,1.9,26.0,683.0,798.13,592.74
2016,6,27,16,0,870.0,86.0,1.9,26.0,638.0,753.59,564.49
2016,6,27,16,15,852.5,83.5,1.85,25.5,589.5,704.0,533.0
2016,6,27,16,30,835.0,81.0,1.8,25.0,541.0,656.81,502.55
2016,6,27,16,45,814.5,77.0,1.8,24.5,490.5,602.55,464.59
2016,6,27,17,0,794.0,73.0,1.8,24.0,440.0,548.51,425.49
2016,6,27,17,15,762.5,69.5,1.7,23.0,387.5,489.65,381.66
2016,6,27,17,30,731.0,66.0,1.6,22.0,335.0,432.61,337.55
2016,6,27,17,45,690.0,60.5,1.55,21.0,284.0,371.41,288.72
2016,6,27,18,0,649.0,55.0,1.5,20.0,233.0,313.6,240.74
2016,6,27,18,15,584.5,49.0,1.35,19.0,184.0,252.13,188.59
2016,6,27,18,30,520.0,43.0,1.2,18.0,135.0,196.3,140.28
2016,6,27,18,45,420.0,34.0,1.1,17.0,93.5,136.12,89.94
2016,6,27,19,0,320.0,25.0,1.0,16.0,52.0,86.61,47.53
2016,6,27,19,15,160.0,12.5,0.95,15.5,26.0,30.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,167.5,16.5,0.5,10.5,34.5,12.24,1.66
2016,6,28,5,30,335.0,33.0,0.5,11.0,69.0,25.41,16.4
2016,6,28,5,45,429.0,41.5,0.5,11.5,112.5,30.45,21.55
2016,6,28,6,0,523.0,50.0,0.5,12.0,156.0,35.18,26.09
2016,6,28,6,15,581.0,56.0,0.5,12.5,205.0,50.01,29.02
2016,6,28,6,30,639.0,62.0,0.5,13.0,254.0,92.0,49.02
2016,6,28,6,45,682.5,66.5,0.55,14.0,305.5,140.25,82.65
2016,6,28,7,0,726.0,71.0,0.6,15.0,357.0,190.23,122.39
2016,6,28,7,15,755.0,74.5,0.6,15.5,408.5,240.63,165.5
2016,6,28,7,30,784.0,78.0,0.6,16.0,460.0,293.97,211.48
2016,6,28,7,45,807.0,81.0,0.6,17.0,510.0,347.52,256.73
2016,6,28,8,0,830.0,84.0,0.6,18.0,560.0,402.94,302.02
2016,6,28,8,15,846.5,86.5,0.6,18.5,607.5,459.49,347.13
2016,6,28,8,30,863.0,89.0,0.6,19.0,655.0,513.57,388.84
2016,6,28,8,45,876.0,91.0,0.65,20.0,699.0,565.68,427.32
2016,6,28,9,0,889.0,93.0,0.7,21.0,743.0,617.62,464.25
2016,6,28,9,15,898.5,95.0,0.75,21.5,782.0,666.9,498.99
2016,6,28,9,30,908.0,97.0,0.8,22.0,821.0,715.22,531.58
2016,6,28,9,45,918.5,97.0,0.85,23.0,855.5,761.17,559.32
2016,6,28,10,0,929.0,97.0,0.9,24.0,890.0,805.78,585.66
2016,6,28,10,15,934.5,98.0,0.95,24.0,918.0,845.77,610.92
2016,6,28,10,30,940.0,99.0,1.0,24.0,946.0,883.63,634.7
2016,6,28,10,45,944.0,99.5,1.1,24.5,966.5,917.41,655.32
2016,6,28,11,0,948.0,100.0,1.2,25.0,987.0,948.63,674.25
2016,6,28,11,15,950.0,101.0,1.2,25.0,1001.0,975.8,690.34
2016,6,28,11,30,952.0,102.0,1.2,25.0,1015.0,1000.07,704.64
2016,6,28,11,45,953.0,102.5,1.25,25.5,1021.5,1019.87,715.71
2016,6,28,12,0,954.0,103.0,1.3,26.0,1028.0,1036.54,724.94
2016,6,28,12,15,953.5,103.0,1.35,26.0,1027.0,1048.04,732.55
2016,6,28,12,30,953.0,103.0,1.4,26.0,1026.0,1056.25,738.32
2016,6,28,12,45,944.5,107.5,1.45,26.0,1015.5,1057.71,740.13
2016,6,28,13,0,936.0,112.0,1.5,26.0,1005.0,1055.82,740.09
2016,6,28,13,15,933.0,111.5,1.5,25.5,989.5,1051.04,739.06
2016,6,28,13,30,930.0,111.0,1.5,25.0,974.0,1042.96,736.13
2016,6,28,13,45,926.0,109.5,1.55,25.0,951.5,1029.6,729.42
2016,6,28,14,0,922.0,108.0,1.6,25.0,929.0,1013.07,720.82
2016,6,28,14,15,916.0,106.5,1.6,24.5,899.5,991.53,709.79
2016,6,28,14,30,910.0,105.0,1.6,24.0,870.0,967.09,696.94
2016,6,28,14,45,903.0,103.0,1.6,24.0,835.0,938.44,680.02
2016,6,28,15,0,896.0,101.0,1.6,24.0,800.0,907.21,661.4
2016,6,28,15,15,885.0,99.0,1.6,23.5,759.5,870.15,640.1
2016,6,28,15,30,874.0,97.0,1.6,23.0,719.0,831.1,617.23
2016,6,28,15,45,861.5,94.0,1.6,23.0,674.5,788.03,590.14
2016,6,28,16,0,849.0,91.0,1.6,23.0,630.0,743.52,561.73
2016,6,28,16,15,831.5,88.0,1.55,22.5,582.0,697.52,532.45
2016,6,28,16,30,814.0,85.0,1.5,22.0,534.0,647.46,499.45
2016,6,28,16,45,792.5,81.0,1.45,21.5,483.5,593.5,461.16
2016,6,28,17,0,771.0,77.0,1.4,21.0,433.0,539.87,421.89
2016,6,28,17,15,739.5,73.0,1.3,20.0,381.5,481.53,378.18
2016,6,28,17,30,708.0,69.0,1.2,19.0,330.0,425.03,334.24
2016,6,28,17,45,666.5,63.5,1.2,18.0,279.5,365.64,286.75
2016,6,28,18,0,625.0,58.0,1.2,17.0,229.0,308.88,239.49
2016,6,28,18,15,560.0,51.5,1.15,16.0,181.0,247.06,186.96
2016,6,28,18,30,495.0,45.0,1.1,15.0,133.0,191.78,138.9
2016,6,28,18,45,395.5,35.5,1.05,14.5,92.0,132.44,88.74
2016,6,28,19,0,296.0,26.0,1.0,14.0,51.0,83.72,46.68
2016,6,28,19,15,148.0,13.0,0.95,13.5,25.5,29.97,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,210.0,14.5,0.8,9.0,37.0,10.52,0.38
2016,6,29,5,30,420.0,29.0,0.8,9.0,74.0,21.72,13.29
2016,6,29,5,45,511.0,36.0,0.8,9.5,119.0,27.97,19.5
2016,6,29,6,0,602.0,43.0,0.8,10.0,164.0,32.06,23.47
2016,6,29,6,15,657.5,48.0,0.8,10.5,214.5,46.89,25.98
2016,6,29,6,30,713.0,53.0,0.8,11.0,265.0,91.63,46.56
2016,6,29,6,45,752.5,56.0,0.85,11.5,317.5,138.9,79.38
2016,6,29,7,0,792.0,59.0,0.9,12.0,370.0,190.59,121.55
2016,6,29,7,15,819.0,62.0,0.9,12.5,422.5,247.25,170.87
2016,6,29,7,30,846.0,65.0,0.9,13.0,475.0,302.82,219.84
2016,6,29,7,45,866.5,67.5,0.95,13.5,526.5,358.13,268.34
2016,6,29,8,0,887.0,70.0,1.0,14.0,578.0,414.93,316.81
2016,6,29,8,15,902.5,72.0,1.0,14.5,626.5,470.3,362.5
2016,6,29,8,30,918.0,74.0,1.0,15.0,675.0,526.16,406.88
2016,6,29,8,45,930.0,75.5,1.05,15.5,719.5,579.88,448.47
2016,6,29,9,0,942.0,77.0,1.1,16.0,764.0,633.25,488.41
2016,6,29,9,15,951.0,78.5,1.1,16.5,804.0,684.1,524.81
2016,6,29,9,30,960.0,80.0,1.1,17.0,844.0,733.85,558.0
2016,6,29,9,45,962.0,84.0,1.15,17.5,877.5,779.59,587.29
2016,6,29,10,0,964.0,88.0,1.2,18.0,911.0,823.24,614.8
2016,6,29,10,15,969.5,89.0,1.2,18.0,939.5,864.52,640.9
2016,6,29,10,30,975.0,90.0,1.2,18.0,968.0,903.58,665.29
2016,6,29,10,45,979.0,90.5,1.25,18.5,989.5,938.45,686.26
2016,6,29,11,0,983.0,91.0,1.3,19.0,1011.0,970.67,705.41
2016,6,29,11,15,985.5,91.5,1.3,19.0,1025.5,998.7,722.36
2016,6,29,11,30,988.0,92.0,1.3,19.0,1040.0,1023.72,737.41
2016,6,29,11,45,990.0,92.0,1.35,19.0,1047.0,1044.66,750.82
2016,6,29,12,0,992.0,92.0,1.4,19.0,1054.0,1062.36,762.33
2016,6,29,12,15,992.0,92.0,1.45,18.5,1053.5,1074.78,772.14
2016,6,29,12,30,992.0,92.0,1.5,18.0,1053.0,1083.79,780.02
2016,6,29,12,45,985.0,96.0,1.55,18.0,1043.0,1086.42,782.62
2016,6,29,13,0,978.0,100.0,1.6,18.0,1033.0,1085.58,783.23
2016,6,29,13,15,975.5,99.5,1.6,17.5,1017.5,1081.17,782.39
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,1073.3,779.51
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.5,1060.51,772.2
2016,6,29,14,0,966.0,97.0,1.6,17.0,957.0,1044.39,762.91
2016,6,29,14,15,960.5,96.0,1.6,16.5,927.5,1023.12,751.83
2016,6,29,14,30,955.0,95.0,1.6,16.0,898.0,998.78,738.8
2016,6,29,14,45,948.0,93.0,1.6,16.0,862.5,969.07,720.85
2016,6,29,15,0,941.0,91.0,1.6,16.0,827.0,936.65,701.1
2016,6,29,15,15,931.5,89.5,1.55,15.5,785.5,900.08,679.07
2016,6,29,15,30,922.0,88.0,1.5,15.0,744.0,861.31,655.37
2016,6,29,15,45,909.5,85.5,1.5,15.0,698.5,817.09,627.06
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,771.31,597.31
2016,6,29,16,15,880.5,80.5,1.45,14.5,603.5,721.36,564.7
2016,6,29,16,30,864.0,78.0,1.4,14.0,554.0,670.69,530.95
2016,6,29,16,45,842.5,75.0,1.4,13.5,502.5,618.58,493.69
2016,6,29,17,0,821.0,72.0,1.4,13.0,451.0,563.77,452.85
2016,6,29,17,15,791.0,68.0,1.3,12.5,398.0,503.84,406.01
2016,6,29,17,30,761.0,64.0,1.2,12.0,345.0,445.56,358.86
2016,6,29,17,45,718.5,59.5,1.2,11.5,292.5,383.24,307.3
2016,6,29,18,0,676.0,55.0,1.2,11.0,240.0,324.42,256.7
2016,6,29,18,15,611.0,49.0,1.15,10.5,190.0,260.38,200.62
2016,6,29,18,30,546.0,43.0,1.1,10.0,140.0,203.88,149.99
2016,6,29,18,45,440.0,34.5,1.05,9.5,97.0,141.42,96.19
2016,6,29,19,0,334.0,26.0,1.0,9.0,54.0,90.25,51.13
2016,6,29,19,15,167.0,13.0,0.95,8.5,27.0,32.22,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.5,15.5,0.9,8.5,36.0,11.44,0.56
2016,6,30,5,30,379.0,31.0,0.9,9.0,72.0,23.66,14.94
2016,6,30,5,45,475.0,39.0,0.95,9.5,117.0,28.35,19.81
2016,6,30,6,0,571.0,47.0,1.0,10.0,162.0,32.77,24.09
2016,6,30,6,15,629.5,52.5,1.0,10.5,212.0,49.63,29.33
2016,6,30,6,30,688.0,58.0,1.0,11.0,262.0,93.42,49.25
2016,6,30,6,45,729.0,62.0,1.0,11.5,315.0,140.34,81.69
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,191.89,123.52
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,244.52,169.32
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,300.03,218.0
2016,6,30,7,45,848.5,76.0,0.9,13.5,524.5,358.7,268.77
2016,6,30,8,0,870.0,79.0,0.9,14.0,576.0,415.51,316.79
2016,6,30,8,15,886.0,81.5,0.9,14.5,625.0,470.78,362.16
2016,6,30,8,30,902.0,84.0,0.9,15.0,674.0,526.62,406.29
2016,6,30,8,45,913.5,86.5,0.9,16.0,718.5,580.32,446.41
2016,6,30,9,0,925.0,89.0,0.9,17.0,763.0,633.65,484.61
2016,6,30,9,15,934.5,90.5,0.9,17.5,803.0,684.16,520.32
2016,6,30,9,30,944.0,92.0,0.9,18.0,843.0,733.63,553.4
2016,6,30,9,45,949.5,94.5,0.9,18.5,877.0,779.9,582.09
2016,6,30,10,0,955.0,97.0,0.9,19.0,911.0,824.38,609.07
2016,6,30,10,15,960.5,98.0,0.9,19.5,939.5,865.42,633.36
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,904.27,655.9
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.5,939.01,676.45
2016,6,30,11,0,973.0,101.0,1.0,21.0,1011.0,971.09,695.21
2016,6,30,11,15,975.5,101.5,1.0,21.0,1025.0,998.97,711.69
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,1023.88,726.34
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,1043.79,737.55
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,1060.47,746.89
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,1072.36,753.85
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,1080.88,758.91
2016,6,30,12,45,967.5,108.5,1.15,22.5,1039.0,1081.56,758.96
2016,6,30,13,0,957.0,114.0,1.2,23.0,1028.0,1078.82,757.13
2016,6,30,13,15,954.0,113.5,1.2,23.0,1011.5,1074.1,754.73
2016,6,30,13,30,951.0,113.0,1.2,23.0,995.0,1065.99,750.4
2016,6,30,13,45,945.0,112.5,1.25,23.0,971.5,1051.59,743.32
2016,6,30,14,0,939.0,112.0,1.3,23.0,948.0,1034.01,734.36
2016,6,30,14,15,932.5,110.5,1.3,22.5,918.0,1011.81,723.1
2016,6,30,14,30,926.0,109.0,1.3,22.0,888.0,986.66,710.0
2016,6,30,14,45,916.0,108.0,1.35,22.0,851.5,956.04,692.81
2016,6,30,15,0,906.0,107.0,1.4,22.0,815.0,922.95,673.9
2016,6,30,15,15,895.0,105.0,1.4,21.5,773.5,885.66,652.61
2016,6,30,15,30,884.0,103.0,1.4,21.0,732.0,846.36,629.71
2016,6,30,15,45,868.5,101.0,1.4,21.0,686.0,801.69,601.68
2016,6,30,16,0,853.0,99.0,1.4,21.0,640.0,759.42,574.95
2016,6,30,16,15,833.5,95.5,1.35,20.5,590.5,707.78,541.81
2016,6,30,16,30,814.0,92.0,1.3,20.0,541.0,655.72,507.24
2016,6,30,16,45,788.5,88.5,1.3,19.5,489.5,599.76,467.87
2016,6,30,17,0,763.0,85.0,1.3,19.0,438.0,544.48,427.64
2016,6,30,17,15,729.0,80.5,1.25,18.0,385.5,484.56,382.88
2016,6,30,17,30,695.0,76.0,1.2,17.0,333.0,427.9,338.85
2016,6,30,17,45,646.5,70.5,1.2,16.5,281.0,365.16,288.06
2016,6,30,18,0,598.0,65.0,1.2,16.0,229.0,306.63,238.93
2016,6,30,18,15,528.0,57.5,1.1,15.0,180.5,243.36,185.27
2016,6,30,18,30,458.0,50.0,1.0,14.0,132.0,187.14,136.65
2016,6,30,18,45,348.5,39.5,0.95,13.5,90.5,126.36,85.81
2016,6,30,19,0,239.0,29.0,0.9,13.0,49.0,77.2,44.04
2016,6,30,19,15,119.5,14.5,0.85,12.0,24.5,28.18,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,157.5,16.5,0.8,8.5,33.0,12.38,0.63
2016,7,1,5,30,315.0,33.0,0.8,9.0,66.0,25.67,16.64
2016,7,1,5,45,413.5,42.0,0.8,9.5,110.0,31.15,22.31
2016,7,1,6,0,512.0,51.0,0.8,10.0,154.0,36.3,27.28
2016,7,1,6,15,574.0,58.0,0.8,10.5,203.5,49.32,30.33
2016,7,1,6,30,636.0,65.0,0.8,11.0,253.0,91.88,50.07
2016,7,1,6,45,680.0,69.5,0.8,11.5,305.0,137.07,81.08
2016,7,1,7,0,724.0,74.0,0.8,12.0,357.0,189.98,123.66
2016,7,1,7,15,754.5,78.0,0.8,12.5,409.0,241.03,167.71
2016,7,1,7,30,785.0,82.0,0.8,13.0,461.0,295.21,214.95
2016,7,1,7,45,809.0,85.0,0.85,14.0,512.0,349.18,261.39
2016,7,1,8,0,833.0,88.0,0.9,15.0,563.0,405.14,308.13
2016,7,1,8,15,850.0,90.5,0.9,15.5,611.5,462.11,354.48
2016,7,1,8,30,867.0,93.0,0.9,16.0,660.0,516.71,397.49
2016,7,1,8,45,881.0,95.5,0.9,16.5,704.5,570.14,438.11
2016,7,1,9,0,895.0,98.0,0.9,17.0,749.0,623.5,477.21
2016,7,1,9,15,905.0,99.5,0.9,17.5,789.0,673.05,512.32
2016,7,1,9,30,915.0,101.0,0.9,18.0,829.0,721.66,545.37
2016,7,1,9,45,923.0,102.5,0.9,18.5,863.5,767.67,574.03
2016,7,1,10,0,931.0,104.0,0.9,19.0,898.0,812.14,601.16
2016,7,1,10,15,937.0,105.5,0.9,19.5,926.0,853.25,625.63
2016,7,1,10,30,943.0,107.0,0.9,20.0,954.0,892.28,648.4
2016,7,1,10,45,947.0,107.5,0.95,20.5,975.5,926.34,668.6
2016,7,1,11,0,951.0,108.0,1.0,21.0,997.0,957.83,687.09
2016,7,1,11,15,953.5,109.0,1.05,21.0,1011.5,985.73,704.59
2016,7,1,11,30,956.0,110.0,1.1,21.0,1026.0,1010.73,720.35
2016,7,1,11,45,957.5,110.0,1.15,21.5,1032.5,1030.79,731.71
2016,7,1,12,0,959.0,110.0,1.2,22.0,1039.0,1047.71,741.23
2016,7,1,12,15,958.5,110.0,1.2,22.0,1038.5,1059.46,748.16
2016,7,1,12,30,958.0,110.0,1.2,22.0,1038.0,1067.9,753.23
2016,7,1,12,45,954.5,111.0,1.25,22.0,1028.5,1071.0,756.15
2016,7,1,13,0,951.0,112.0,1.3,22.0,1019.0,1070.72,757.19
2016,7,1,13,15,947.5,111.5,1.3,21.5,1003.0,1065.53,755.88
2016,7,1,13,30,944.0,111.0,1.3,21.0,987.0,1056.99,752.67
2016,7,1,13,45,940.0,110.0,1.35,21.0,964.0,1044.13,746.37
2016,7,1,14,0,936.0,109.0,1.4,21.0,941.0,1028.05,738.14
2016,7,1,14,15,929.5,107.5,1.4,20.5,911.5,1005.91,726.7
2016,7,1,14,30,923.0,106.0,1.4,20.0,882.0,980.83,713.43
2016,7,1,14,45,914.5,104.0,1.45,20.0,846.0,950.6,696.19
2016,7,1,15,0,906.0,102.0,1.5,20.0,810.0,917.81,677.16
2016,7,1,15,15,895.0,100.0,1.45,19.5,769.0,880.52,654.91
2016,7,1,15,30,884.0,98.0,1.4,19.0,728.0,841.2,631.11
2016,7,1,15,45,870.0,95.5,1.4,18.5,682.5,797.17,604.38
2016,7,1,16,0,856.0,93.0,1.4,18.0,637.0,751.79,576.26
2016,7,1,16,15,837.5,90.0,1.35,17.5,588.0,704.85,545.99
2016,7,1,16,30,819.0,87.0,1.3,17.0,539.0,653.86,511.91
2016,7,1,16,45,794.5,83.5,1.3,16.5,487.5,598.32,472.35
2016,7,1,17,0,770.0,80.0,1.3,16.0,436.0,543.37,431.85
2016,7,1,17,15,737.0,76.0,1.25,15.5,384.0,484.21,386.36
2016,7,1,17,30,704.0,72.0,1.2,15.0,332.0,427.03,340.84
2016,7,1,17,45,658.0,66.5,1.15,14.5,280.5,365.94,290.68
2016,7,1,18,0,612.0,61.0,1.1,14.0,229.0,307.8,241.32
2016,7,1,18,15,543.5,54.0,1.0,13.0,180.5,244.86,187.44
2016,7,1,18,30,475.0,47.0,0.9,12.0,132.0,188.82,138.49
2016,7,1,18,45,367.5,37.5,0.85,11.5,90.5,128.63,87.6
2016,7,1,19,0,260.0,28.0,0.8,11.0,49.0,79.8,45.5
2016,7,1,19,15,130.0,14.0,0.75,10.5,24.5,28.93,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,16.5,0.7,9.5,31.5,12.44,0.11
2016,7,2,5,30,290.0,33.0,0.7,10.0,63.0,25.77,16.6
2016,7,2,5,45,382.0,43.0,0.75,10.5,105.0,32.17,23.1
2016,7,2,6,0,474.0,53.0,0.8,11.0,147.0,38.16,28.83
2016,7,2,6,15,536.0,60.5,0.8,11.5,195.5,50.12,31.87
2016,7,2,6,30,598.0,68.0,0.8,12.0,244.0,91.01,50.73
2016,7,2,6,45,639.5,74.5,0.85,12.5,295.0,135.52,81.3
2016,7,2,7,0,681.0,81.0,0.9,13.0,346.0,184.69,120.66
2016,7,2,7,15,712.5,85.5,0.9,13.5,397.0,234.34,163.22
2016,7,2,7,30,744.0,90.0,0.9,14.0,448.0,289.91,211.19
2016,7,2,7,45,767.0,94.0,0.9,14.5,498.0,342.3,256.39
2016,7,2,8,0,790.0,98.0,0.9,15.0,548.0,396.61,302.02
2016,7,2,8,15,808.0,101.5,0.9,15.5,596.0,449.93,345.56
2016,7,2,8,30,826.0,105.0,0.9,16.0,644.0,504.18,388.29
2016,7,2,8,45,839.5,108.0,0.95,16.5,688.0,556.2,428.28
2016,7,2,9,0,853.0,111.0,1.0,17.0,732.0,609.96,468.19
2016,7,2,9,15,864.0,113.0,1.0,17.5,771.5,658.8,502.99
2016,7,2,9,30,875.0,115.0,1.0,18.0,811.0,706.88,536.19
2016,7,2,9,45,885.0,116.0,1.05,18.5,845.5,752.32,565.75
2016,7,2,10,0,895.0,117.0,1.1,19.0,880.0,796.45,593.67
2016,7,2,10,15,901.5,118.5,1.1,19.5,908.0,836.75,618.0
2016,7,2,10,30,908.0,120.0,1.1,20.0,936.0,875.09,640.71
2016,7,2,10,45,912.5,121.0,1.15,20.5,957.5,909.07,661.1
2016,7,2,11,0,917.0,122.0,1.2,21.0,979.0,940.63,679.83
2016,7,2,11,15,920.0,122.5,1.2,21.0,993.0,967.76,696.18
2016,7,2,11,30,923.0,123.0,1.2,21.0,1007.0,992.12,710.79
2016,7,2,11,45,924.5,123.5,1.25,21.0,1014.0,1012.16,723.63
2016,7,2,12,0,926.0,124.0,1.3,21.0,1021.0,1029.2,734.7
2016,7,2,12,15,926.5,124.0,1.35,21.0,1020.5,1041.67,743.06
2016,7,2,12,30,927.0,124.0,1.4,21.0,1020.0,1050.97,749.61
2016,7,2,12,45,930.0,120.5,1.45,21.0,1013.5,1056.01,753.67
2016,7,2,13,0,933.0,117.0,1.5,21.0,1007.0,1057.73,755.82
2016,7,2,13,15,930.0,116.5,1.5,21.0,991.5,1053.15,753.36
2016,7,2,13,30,927.0,116.0,1.5,21.0,976.0,1045.28,749.04
2016,7,2,13,45,923.5,114.0,1.5,21.0,953.5,1032.1,741.54
2016,7,2,14,0,920.0,112.0,1.5,21.0,931.0,1015.72,732.17
2016,7,2,14,15,914.0,111.0,1.5,20.5,902.0,994.89,721.45
2016,7,2,14,30,908.0,110.0,1.5,20.0,873.0,971.15,708.89
2016,7,2,14,45,901.0,107.5,1.5,19.5,838.0,942.14,692.86
2016,7,2,15,0,894.0,105.0,1.5,19.0,803.0,910.54,675.05
2016,7,2,15,15,883.0,103.0,1.45,18.5,762.5,873.62,652.88
2016,7,2,15,30,872.0,101.0,1.4,18.0,722.0,834.72,629.18
2016,7,2,15,45,859.5,98.0,1.4,18.0,677.0,791.77,601.89
2016,7,2,16,0,847.0,95.0,1.4,18.0,632.0,750.97,575.75
2016,7,2,16,15,828.5,92.0,1.3,17.5,583.5,700.84,542.67
2016,7,2,16,30,810.0,89.0,1.2,17.0,535.0,650.22,508.33
2016,7,2,16,45,787.5,85.0,1.2,16.5,484.5,595.78,469.68
2016,7,2,17,0,765.0,81.0,1.2,16.0,434.0,541.75,429.99
2016,7,2,17,15,732.5,76.5,1.15,15.5,382.0,482.53,384.56
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,425.26,339.07
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,365.01,289.83
