Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,307.56,241.15
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,244.76,187.0
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,188.67,137.77
2016,7,2,18,45,375.0,36.5,0.8,12.5,90.0,129.33,87.52
2016,7,2,19,0,272.0,27.0,0.7,12.0,49.0,80.83,45.52
2016,7,2,19,15,136.0,13.5,0.65,11.5,24.5,29.14,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,152.0,16.0,0.6,8.5,31.5,12.04,0.0
2016,7,3,5,30,304.0,32.0,0.6,9.0,63.0,24.89,15.87
2016,7,3,5,45,398.0,41.5,0.65,10.0,105.5,30.87,21.99
2016,7,3,6,0,492.0,51.0,0.7,11.0,148.0,36.47,27.31
2016,7,3,6,15,553.5,58.5,0.7,11.5,197.0,47.87,30.34
2016,7,3,6,30,615.0,66.0,0.7,12.0,246.0,89.6,49.16
2016,7,3,6,45,658.5,71.0,0.75,12.5,297.5,133.95,79.17
2016,7,3,7,0,702.0,76.0,0.8,13.0,349.0,183.16,118.41
2016,7,3,7,15,733.0,80.5,0.8,13.5,400.5,236.5,164.01
2016,7,3,7,30,764.0,85.0,0.8,14.0,452.0,290.11,210.47
2016,7,3,7,45,787.0,88.5,0.8,14.5,502.5,343.1,256.23
2016,7,3,8,0,810.0,92.0,0.8,15.0,553.0,398.0,302.36
2016,7,3,8,15,827.5,95.0,0.8,15.5,601.0,451.67,346.18
2016,7,3,8,30,845.0,98.0,0.8,16.0,649.0,506.19,389.08
2016,7,3,8,45,858.5,100.5,0.85,17.0,693.0,560.88,430.12
2016,7,3,9,0,872.0,103.0,0.9,18.0,737.0,612.97,467.85
2016,7,3,9,15,882.5,105.0,0.9,18.5,777.0,662.35,502.8
2016,7,3,9,30,893.0,107.0,0.9,19.0,817.0,710.9,536.07
2016,7,3,9,45,917.0,100.0,0.95,19.5,855.5,759.59,567.28
2016,7,3,10,0,941.0,93.0,1.0,20.0,894.0,807.92,597.68
2016,7,3,10,15,946.5,94.0,1.05,20.0,922.0,848.58,623.77
2016,7,3,10,30,952.0,95.0,1.1,20.0,950.0,887.07,648.37
2016,7,3,10,45,955.5,96.0,1.15,20.5,971.0,921.51,668.96
2016,7,3,11,0,959.0,97.0,1.2,21.0,992.0,953.34,687.77
2016,7,3,11,15,961.5,97.5,1.2,21.0,1006.5,981.0,704.37
2016,7,3,11,30,964.0,98.0,1.2,21.0,1021.0,1005.73,719.15
2016,7,3,11,45,964.5,98.5,1.25,21.5,1027.5,1025.51,730.37
2016,7,3,12,0,965.0,99.0,1.3,22.0,1034.0,1042.1,739.7
2016,7,3,12,15,965.0,99.0,1.3,22.0,1033.0,1054.44,747.05
2016,7,3,12,30,965.0,99.0,1.3,22.0,1032.0,1063.45,752.49
2016,7,3,12,45,952.0,106.5,1.35,22.0,1020.5,1063.73,753.63
2016,7,3,13,0,939.0,114.0,1.4,22.0,1009.0,1060.62,752.91
2016,7,3,13,15,936.0,113.5,1.4,22.0,993.5,1056.05,750.54
2016,7,3,13,30,933.0,113.0,1.4,22.0,978.0,1048.16,746.25
2016,7,3,13,45,928.5,111.5,1.45,22.0,955.0,1034.47,739.34
2016,7,3,14,0,924.0,110.0,1.5,22.0,932.0,1017.59,730.52
2016,7,3,14,15,918.0,108.5,1.5,21.5,902.5,996.19,719.5
2016,7,3,14,30,912.0,107.0,1.5,21.0,873.0,971.85,706.63
2016,7,3,14,45,904.0,105.0,1.5,21.0,838.0,942.37,689.06
2016,7,3,15,0,896.0,103.0,1.5,21.0,803.0,910.34,669.81
2016,7,3,15,15,885.0,101.0,1.45,20.5,762.0,873.37,647.79
2016,7,3,15,30,874.0,99.0,1.4,20.0,721.0,834.4,624.25
2016,7,3,15,45,861.0,96.0,1.4,20.0,676.0,790.98,596.83
2016,7,3,16,0,848.0,93.0,1.4,20.0,631.0,746.16,568.1
2016,7,3,16,15,829.5,90.0,1.35,19.5,582.5,699.55,538.23
2016,7,3,16,30,811.0,87.0,1.3,19.0,534.0,648.89,504.56
2016,7,3,16,45,788.0,83.0,1.3,18.5,483.5,594.08,465.8
2016,7,3,17,0,765.0,79.0,1.3,18.0,433.0,539.74,426.03
2016,7,3,17,15,733.0,75.0,1.25,17.5,381.0,481.32,381.41
2016,7,3,17,30,701.0,71.0,1.2,17.0,329.0,424.81,336.69
2016,7,3,17,45,657.0,65.5,1.2,16.5,278.0,364.68,287.77
2016,7,3,18,0,613.0,60.0,1.2,16.0,227.0,307.33,239.4
2016,7,3,18,15,547.0,53.0,1.1,15.0,179.0,245.12,186.35
2016,7,3,18,30,481.0,46.0,1.0,14.0,131.0,189.56,137.97
2016,7,3,18,45,379.0,36.0,0.95,13.0,90.0,129.74,87.58
2016,7,3,19,0,277.0,26.0,0.9,12.0,49.0,80.63,45.07
2016,7,3,19,15,138.5,13.0,0.85,11.5,24.5,28.93,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,169.5,14.5,0.7,9.5,31.5,10.74,0.0
2016,7,4,5,30,339.0,29.0,0.7,10.0,63.0,22.09,13.33
2016,7,4,5,45,435.5,37.5,0.75,10.5,106.5,27.31,18.75
2016,7,4,6,0,532.0,46.0,0.8,11.0,150.0,32.2,23.45
2016,7,4,6,15,592.0,52.0,0.75,11.5,199.0,42.06,25.6
2016,7,4,6,30,652.0,58.0,0.7,12.0,248.0,87.37,46.22
2016,7,4,6,45,695.5,62.0,0.7,12.5,300.0,132.51,76.4
2016,7,4,7,0,739.0,66.0,0.7,13.0,352.0,182.57,116.25
2016,7,4,7,15,768.5,69.5,0.7,13.5,404.0,233.72,160.29
2016,7,4,7,30,798.0,73.0,0.7,14.0,456.0,287.88,207.51
2016,7,4,7,45,822.0,75.5,0.75,14.5,507.0,342.09,254.6
2016,7,4,8,0,846.0,78.0,0.8,15.0,558.0,401.41,304.52
2016,7,4,8,15,862.5,80.5,0.8,15.5,606.0,455.75,349.03
2016,7,4,8,30,879.0,83.0,0.8,16.0,654.0,510.74,392.45
2016,7,4,8,45,893.5,84.5,0.85,17.0,699.0,564.13,432.74
2016,7,4,9,0,908.0,86.0,0.9,18.0,744.0,617.47,471.49
2016,7,4,9,15,917.5,87.5,0.95,18.0,784.0,667.34,508.32
2016,7,4,9,30,927.0,89.0,1.0,18.0,824.0,716.23,542.96
2016,7,4,9,45,925.5,96.0,1.05,18.5,856.0,761.22,571.75
2016,7,4,10,0,924.0,103.0,1.1,19.0,888.0,803.93,598.63
2016,7,4,10,15,930.0,104.0,1.15,19.0,916.5,844.45,624.91
2016,7,4,10,30,936.0,105.0,1.2,19.0,945.0,882.9,649.67
2016,7,4,10,45,939.0,106.5,1.25,19.5,966.0,916.99,670.2
2016,7,4,11,0,942.0,108.0,1.3,20.0,987.0,948.49,688.96
2016,7,4,11,15,945.0,108.5,1.3,20.0,1001.5,976.28,705.82
2016,7,4,11,30,948.0,109.0,1.3,20.0,1016.0,1001.22,720.87
2016,7,4,11,45,948.0,110.0,1.35,20.0,1022.5,1020.82,733.45
2016,7,4,12,0,948.0,111.0,1.4,20.0,1029.0,1037.28,744.2
2016,7,4,12,15,948.0,111.0,1.4,20.0,1028.5,1049.53,751.59
2016,7,4,12,30,948.0,111.0,1.4,20.0,1028.0,1058.52,757.1
2016,7,4,12,45,953.0,106.5,1.45,20.0,1021.5,1064.62,761.83
2016,7,4,13,0,958.0,102.0,1.5,20.0,1015.0,1067.3,764.58
2016,7,4,13,15,955.5,101.0,1.45,20.0,999.5,1062.63,761.2
2016,7,4,13,30,953.0,100.0,1.4,20.0,984.0,1054.55,755.89
2016,7,4,13,45,949.5,99.0,1.4,20.0,961.5,1042.13,748.9
2016,7,4,14,0,946.0,98.0,1.4,20.0,939.0,1026.43,739.99
2016,7,4,14,15,940.0,97.0,1.35,19.5,909.5,1005.16,728.2
2016,7,4,14,30,934.0,96.0,1.3,19.0,880.0,980.89,714.58
2016,7,4,14,45,926.5,94.0,1.3,19.0,845.0,951.32,697.03
2016,7,4,15,0,919.0,92.0,1.3,19.0,810.0,919.11,677.74
2016,7,4,15,15,909.0,90.5,1.25,18.5,769.5,882.83,656.17
2016,7,4,15,30,899.0,89.0,1.2,18.0,729.0,844.43,633.02
2016,7,4,15,45,886.5,86.5,1.2,18.0,684.0,801.04,605.73
2016,7,4,16,0,874.0,84.0,1.2,18.0,639.0,756.15,577.06
2016,7,4,16,15,857.0,81.5,1.15,17.5,590.0,706.77,545.28
2016,7,4,16,30,840.0,79.0,1.1,17.0,541.0,656.73,512.45
2016,7,4,16,45,817.5,75.5,1.1,17.0,490.0,604.51,474.78
2016,7,4,17,0,795.0,72.0,1.1,17.0,439.0,549.66,433.87
2016,7,4,17,15,764.0,68.5,1.05,16.5,387.0,490.92,389.08
2016,7,4,17,30,733.0,65.0,1.0,16.0,335.0,433.95,344.02
2016,7,4,17,45,688.5,60.5,1.0,15.5,283.0,372.07,293.75
2016,7,4,18,0,644.0,56.0,1.0,15.0,231.0,313.92,244.66
2016,7,4,18,15,579.0,49.5,0.9,14.0,182.5,251.89,191.51
2016,7,4,18,30,514.0,43.0,0.8,13.0,134.0,195.49,142.14
2016,7,4,18,45,407.0,34.0,0.75,12.5,92.0,133.87,89.97
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,83.42,46.11
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,29.77,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.0,0.8,8.5,31.0,11.25,0.0
2016,7,5,5,30,327.0,30.0,0.8,9.0,62.0,23.15,14.23
2016,7,5,5,45,426.5,38.0,0.85,9.5,105.0,27.85,19.29
2016,7,5,6,0,526.0,46.0,0.9,10.0,148.0,32.28,23.62
2016,7,5,6,15,586.5,52.5,0.85,10.5,197.0,41.53,25.94
2016,7,5,6,30,647.0,59.0,0.8,11.0,246.0,83.98,43.96
2016,7,5,6,45,692.0,62.5,0.8,11.5,298.0,131.59,76.17
2016,7,5,7,0,737.0,66.0,0.8,12.0,350.0,181.23,115.69
2016,7,5,7,15,392.5,127.5,0.8,12.5,281.5,196.49,144.12
2016,7,5,7,30,48.0,189.0,0.8,13.0,213.0,186.02,147.35
2016,7,5,7,45,447.0,133.0,0.8,13.5,384.5,265.72,203.41
2016,7,5,8,0,846.0,77.0,0.8,14.0,556.0,399.53,304.75
2016,7,5,8,15,862.5,79.5,0.8,14.5,604.0,453.88,348.88
2016,7,5,8,30,879.0,82.0,0.8,15.0,652.0,508.9,392.53
2016,7,5,8,45,894.0,83.0,0.85,15.5,697.0,562.12,433.71
2016,7,5,9,0,909.0,84.0,0.9,16.0,742.0,615.33,473.55
2016,7,5,9,15,919.0,85.5,0.9,16.5,782.0,665.6,509.5
2016,7,5,9,30,929.0,87.0,0.9,17.0,822.0,714.92,542.97
2016,7,5,9,45,938.0,87.0,0.95,17.5,857.0,760.91,572.47
2016,7,5,10,0,947.0,87.0,1.0,18.0,892.0,805.39,600.55
2016,7,5,10,15,953.0,88.0,1.05,18.0,920.5,846.73,627.37
2016,7,5,10,30,959.0,89.0,1.1,18.0,949.0,885.94,652.62
2016,7,5,10,45,963.0,90.0,1.15,18.5,970.5,921.11,673.85
2016,7,5,11,0,967.0,91.0,1.2,19.0,992.0,953.68,693.28
2016,7,5,11,15,970.0,91.5,1.2,19.0,1007.0,982.07,710.46
2016,7,5,11,30,973.0,92.0,1.2,19.0,1022.0,1007.54,725.79
2016,7,5,11,45,974.0,92.5,1.25,19.0,1029.0,1028.03,738.95
2016,7,5,12,0,975.0,93.0,1.3,19.0,1036.0,1045.32,750.23
2016,7,5,12,15,975.0,93.0,1.3,19.0,1035.5,1057.83,757.74
2016,7,5,12,30,975.0,93.0,1.3,19.0,1035.0,1066.98,763.32
2016,7,5,12,45,967.5,97.0,1.35,19.0,1025.5,1069.31,765.75
2016,7,5,13,0,960.0,101.0,1.4,19.0,1016.0,1068.2,766.25
2016,7,5,13,15,957.0,100.5,1.4,18.5,1000.5,1063.57,765.24
2016,7,5,13,30,954.0,100.0,1.4,18.0,985.0,1055.54,762.26
2016,7,5,13,45,950.5,99.0,1.45,18.0,962.0,1043.14,756.09
2016,7,5,14,0,947.0,98.0,1.5,18.0,939.0,1027.45,747.92
2016,7,5,14,15,941.0,97.0,1.5,17.5,909.5,1006.18,736.83
2016,7,5,14,30,935.0,96.0,1.5,17.0,880.0,981.92,723.84
2016,7,5,14,45,927.5,94.0,1.55,17.0,845.0,952.34,706.72
2016,7,5,15,0,920.0,92.0,1.6,17.0,810.0,920.12,687.75
2016,7,5,15,15,909.5,90.0,1.6,16.5,769.0,882.84,665.81
2016,7,5,15,30,899.0,88.0,1.6,16.0,728.0,843.47,642.19
2016,7,5,15,45,886.5,85.5,1.6,16.0,683.0,800.09,614.29
2016,7,5,16,0,874.0,83.0,1.6,16.0,638.0,755.19,584.97
2016,7,5,16,15,857.0,80.5,1.55,15.5,589.5,705.8,552.58
2016,7,5,16,30,840.0,78.0,1.5,15.0,541.0,655.75,519.13
2016,7,5,16,45,819.0,74.5,1.5,14.5,490.5,604.46,482.32
2016,7,5,17,0,798.0,71.0,1.5,14.0,440.0,550.41,441.96
2016,7,5,17,15,768.0,67.5,1.5,13.5,387.5,492.05,396.76
2016,7,5,17,30,738.0,64.0,1.5,13.0,335.0,435.35,351.15
2016,7,5,17,45,696.5,59.0,1.5,12.5,284.0,373.97,300.14
2016,7,5,18,0,655.0,54.0,1.5,12.0,233.0,316.02,250.1
2016,7,5,18,15,591.0,48.0,1.45,11.5,184.0,254.21,195.78
2016,7,5,18,30,527.0,42.0,1.4,11.0,135.0,198.01,145.42
2016,7,5,18,45,419.5,33.5,1.4,10.5,93.0,136.12,92.26
2016,7,5,19,0,312.0,25.0,1.4,10.0,51.0,85.36,47.36
2016,7,5,19,15,156.0,12.5,1.35,9.5,25.5,30.45,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,150.0,15.5,1.2,9.0,30.0,11.77,0.0
2016,7,6,5,30,300.0,31.0,1.2,9.0,60.0,24.23,15.06
2016,7,6,5,45,397.0,40.5,1.25,9.5,102.5,30.25,21.39
2016,7,6,6,0,494.0,50.0,1.3,10.0,145.0,35.88,26.83
2016,7,6,6,15,557.0,56.5,1.25,10.5,193.5,43.73,34.08
2016,7,6,6,30,620.0,63.0,1.2,11.0,242.0,84.69,45.8
2016,7,6,6,45,664.5,67.5,1.2,11.5,293.5,128.9,75.24
2016,7,6,7,0,709.0,72.0,1.2,12.0,345.0,180.84,116.71
2016,7,6,7,15,740.0,76.0,1.15,12.0,396.5,231.14,160.42
2016,7,6,7,30,771.0,80.0,1.1,12.0,448.0,284.65,207.76
2016,7,6,7,45,797.0,82.5,1.1,12.5,499.0,338.12,254.64
2016,7,6,8,0,823.0,85.0,1.1,13.0,550.0,393.81,302.22
2016,7,6,8,15,840.0,87.5,1.1,13.5,597.5,450.38,349.09
2016,7,6,8,30,857.0,90.0,1.1,14.0,645.0,504.59,392.6
2016,7,6,8,45,874.0,90.0,1.1,14.5,690.0,556.97,433.3
2016,7,6,9,0,891.0,90.0,1.1,15.0,735.0,609.55,472.75
2016,7,6,9,15,901.0,92.0,1.1,15.5,774.5,659.54,508.93
2016,7,6,9,30,911.0,94.0,1.1,16.0,814.0,708.62,543.01
2016,7,6,9,45,917.0,96.0,1.15,16.5,847.5,753.7,572.24
2016,7,6,10,0,923.0,98.0,1.2,17.0,881.0,797.09,599.94
2016,7,6,10,15,928.5,99.0,1.2,17.0,909.0,837.25,625.64
2016,7,6,10,30,934.0,100.0,1.2,17.0,937.0,875.31,649.7
2016,7,6,10,45,940.5,99.0,1.25,17.0,959.0,910.0,672.11
2016,7,6,11,0,947.0,98.0,1.3,17.0,981.0,942.28,692.91
2016,7,6,11,15,949.5,99.0,1.35,17.0,995.0,970.29,710.93
2016,7,6,11,30,952.0,100.0,1.4,17.0,1009.0,995.41,727.14
2016,7,6,11,45,955.0,98.5,1.45,17.5,1016.5,1015.52,738.83
2016,7,6,12,0,958.0,97.0,1.5,18.0,1024.0,1032.53,748.64
2016,7,6,12,15,958.0,97.0,1.5,18.0,1023.0,1044.91,756.2
2016,7,6,12,30,958.0,97.0,1.5,18.0,1022.0,1053.97,761.83
2016,7,6,12,45,956.0,96.5,1.55,18.0,1013.5,1057.17,764.74
2016,7,6,13,0,954.0,96.0,1.6,18.0,1005.0,1056.96,765.69
2016,7,6,13,15,951.0,95.5,1.6,17.5,989.0,1052.33,764.63
2016,7,6,13,30,948.0,95.0,1.6,17.0,973.0,1044.33,761.58
2016,7,6,13,45,943.5,94.0,1.65,17.0,950.5,1031.0,754.6
2016,7,6,14,0,939.0,93.0,1.7,17.0,928.0,1014.42,745.64
2016,7,6,14,15,933.0,92.0,1.7,16.5,898.5,993.27,734.41
2016,7,6,14,30,927.0,91.0,1.7,16.0,869.0,969.14,721.26
2016,7,6,14,45,918.5,90.0,1.75,16.0,833.5,939.9,703.99
2016,7,6,15,0,910.0,89.0,1.8,16.0,798.0,908.09,684.9
2016,7,6,15,15,899.5,87.0,1.8,15.5,758.0,871.09,662.79
2016,7,6,15,30,889.0,85.0,1.8,15.0,718.0,832.03,638.99
2016,7,6,15,45,875.0,83.5,1.8,15.0,673.0,788.89,610.84
2016,7,6,16,0,861.0,82.0,1.8,15.0,628.0,744.37,581.37
2016,7,6,16,15,844.0,79.0,1.75,14.5,580.0,694.93,548.53
2016,7,6,16,30,827.0,76.0,1.7,14.0,532.0,644.87,514.63
2016,7,6,16,45,804.0,73.5,1.7,14.0,481.5,593.98,476.76
2016,7,6,17,0,781.0,71.0,1.7,14.0,431.0,540.55,435.63
2016,7,6,17,15,750.5,67.0,1.65,13.5,379.5,482.18,389.92
2016,7,6,17,30,720.0,63.0,1.6,13.0,328.0,425.54,343.98
2016,7,6,17,45,677.0,58.5,1.55,12.5,277.0,364.96,293.32
2016,7,6,18,0,634.0,54.0,1.5,12.0,226.0,307.98,243.93
2016,7,6,18,15,570.0,48.0,1.45,11.5,178.5,247.27,190.56
2016,7,6,18,30,506.0,42.0,1.4,11.0,131.0,192.18,141.22
2016,7,6,18,45,401.5,33.5,1.35,10.5,89.5,132.09,89.55
2016,7,6,19,0,297.0,25.0,1.3,10.0,48.0,82.69,45.69
2016,7,6,19,15,148.5,12.5,1.25,9.5,24.0,29.55,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,175.5,13.5,0.9,9.0,30.0,10.01,0.0
2016,7,7,5,30,351.0,27.0,0.9,9.0,60.0,20.48,11.8
2016,7,7,5,45,448.0,34.0,0.95,9.5,102.5,24.46,16.23
2016,7,7,6,0,545.0,41.0,1.0,10.0,145.0,30.8,22.26
2016,7,7,6,15,603.5,46.5,0.95,10.5,193.5,37.75,28.69
2016,7,7,6,30,662.0,52.0,0.9,11.0,242.0,79.77,40.45
2016,7,7,6,45,348.0,97.5,0.9,11.5,199.0,117.9,79.82
2016,7,7,7,0,34.0,143.0,0.9,12.0,156.0,134.87,107.15
2016,7,7,7,15,69.0,171.5,0.9,12.5,203.0,170.62,134.83
2016,7,7,7,30,104.0,200.0,0.9,13.0,250.0,210.54,165.79
2016,7,7,7,45,193.5,218.0,0.95,13.5,323.0,260.71,203.86
2016,7,7,8,0,283.0,236.0,1.0,14.0,396.0,320.59,249.95
2016,7,7,8,15,579.0,156.0,1.0,14.0,519.0,392.99,305.87
2016,7,7,8,30,875.0,76.0,1.0,14.0,642.0,499.52,388.93
2016,7,7,8,45,889.5,77.0,1.05,14.5,686.5,552.29,429.84
2016,7,7,9,0,904.0,78.0,1.1,15.0,731.0,605.03,469.86
2016,7,7,9,15,913.5,79.5,1.15,15.5,770.0,654.8,506.48
2016,7,7,9,30,923.0,81.0,1.2,16.0,809.0,703.6,540.61
2016,7,7,9,45,928.0,83.5,1.25,16.5,842.5,748.92,570.15
2016,7,7,10,0,933.0,86.0,1.3,17.0,876.0,792.47,598.08
2016,7,7,10,15,938.5,87.0,1.3,17.0,904.0,833.0,624.16
2016,7,7,10,30,944.0,88.0,1.3,17.0,932.0,871.39,648.58
2016,7,7,10,45,947.5,89.0,1.35,17.0,953.5,905.75,670.85
2016,7,7,11,0,951.0,90.0,1.4,17.0,975.0,937.53,691.39
2016,7,7,11,15,953.5,90.5,1.4,17.0,989.5,965.16,708.48
2016,7,7,11,30,956.0,91.0,1.4,17.0,1004.0,989.88,723.68
2016,7,7,11,45,956.5,91.5,1.45,17.0,1010.5,1009.66,736.58
2016,7,7,12,0,957.0,92.0,1.5,17.0,1017.0,1026.28,747.58
2016,7,7,12,15,957.0,92.0,1.55,17.0,1017.0,1038.65,756.0
2016,7,7,12,30,957.0,92.0,1.6,17.0,1017.0,1047.72,762.48
2016,7,7,12,45,947.5,97.5,1.65,17.0,1006.5,1049.56,764.52
2016,7,7,13,0,938.0,103.0,1.7,17.0,996.0,1048.04,764.61
2016,7,7,13,15,935.5,102.5,1.7,17.0,981.0,1044.03,762.48
2016,7,7,13,30,933.0,102.0,1.7,17.0,966.0,1036.69,758.37
2016,7,7,13,45,929.5,100.5,1.7,17.0,944.0,1024.02,750.99
2016,7,7,14,0,926.0,99.0,1.7,17.0,922.0,1008.13,741.67
2016,7,7,14,15,920.0,98.0,1.7,17.0,893.0,987.25,729.21
2016,7,7,14,30,914.0,97.0,1.7,17.0,864.0,963.42,714.9
2016,7,7,14,45,908.0,94.5,1.7,17.0,829.5,935.19,697.69
2016,7,7,15,0,902.0,92.0,1.7,17.0,795.0,904.29,678.67
2016,7,7,15,15,891.5,90.5,1.7,16.5,755.0,868.09,657.22
2016,7,7,15,30,881.0,89.0,1.7,16.0,715.0,829.84,634.12
2016,7,7,15,45,870.0,85.5,1.7,15.5,671.0,787.18,607.6
2016,7,7,16,0,859.0,82.0,1.7,15.0,627.0,742.93,579.51
2016,7,7,16,15,842.0,79.5,1.7,14.5,579.0,694.12,547.58
2016,7,7,16,30,825.0,77.0,1.7,14.0,531.0,644.68,514.52
2016,7,7,16,45,804.0,73.5,1.7,14.0,481.0,594.02,476.81
2016,7,7,17,0,783.0,70.0,1.7,14.0,431.0,540.64,435.75
2016,7,7,17,15,753.0,66.5,1.7,13.5,379.5,482.97,390.76
2016,7,7,17,30,723.0,63.0,1.7,13.0,328.0,426.99,345.44
2016,7,7,17,45,682.5,58.0,1.7,12.5,277.5,366.78,295.09
2016,7,7,18,0,642.0,53.0,1.7,12.0,227.0,309.92,245.73
2016,7,7,18,15,578.0,47.0,1.65,11.5,179.0,248.75,191.79
2016,7,7,18,30,514.0,41.0,1.6,11.0,131.0,193.23,141.94
2016,7,7,18,45,413.0,32.5,1.55,10.5,90.0,133.51,90.29
2016,7,7,19,0,312.0,24.0,1.5,10.0,49.0,84.02,45.85
2016,7,7,19,15,156.0,12.0,1.45,9.5,24.5,29.88,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,177.0,13.0,1.0,9.0,29.5,9.62,0.0
2016,7,8,5,30,354.0,26.0,1.0,9.0,59.0,19.64,11.0
2016,7,8,5,45,449.5,33.5,1.05,9.5,101.5,24.1,15.89
2016,7,8,6,0,545.0,41.0,1.1,10.0,144.0,30.89,22.32
2016,7,8,6,15,359.0,74.5,1.1,10.0,150.5,56.25,45.46
2016,7,8,6,30,173.0,108.0,1.1,10.0,157.0,97.94,73.01
2016,7,8,6,45,180.5,129.5,1.1,10.5,190.0,132.17,99.51
2016,7,8,7,0,188.0,151.0,1.1,11.0,223.0,163.62,124.9
2016,7,8,7,15,488.5,109.5,1.05,11.5,332.5,200.84,144.87
2016,7,8,7,30,789.0,68.0,1.0,12.0,442.0,276.82,200.78
2016,7,8,7,45,811.0,70.5,1.0,12.5,491.5,333.26,250.15
2016,7,8,8,0,833.0,73.0,1.0,13.0,541.0,387.9,297.1
2016,7,8,8,15,848.5,75.0,1.0,13.5,588.0,440.74,341.33
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,494.15,384.44
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,546.22,425.03
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,598.32,464.2
2016,7,8,9,15,903.5,79.5,1.0,15.5,762.0,647.68,500.02
2016,7,8,9,30,913.0,81.0,1.0,16.0,801.0,696.08,533.35
2016,7,8,9,45,922.0,80.5,1.05,16.5,835.0,741.02,562.55
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,784.49,590.36
2016,7,8,10,15,936.5,81.0,1.15,17.5,896.5,824.96,615.79
2016,7,8,10,30,942.0,82.0,1.2,18.0,924.0,863.31,639.56
2016,7,8,10,45,947.0,81.5,1.25,18.5,945.5,897.45,660.35
2016,7,8,11,0,952.0,81.0,1.3,19.0,967.0,929.07,679.4
2016,7,8,11,15,954.5,81.5,1.35,19.0,981.0,956.73,697.12
2016,7,8,11,30,957.0,82.0,1.4,19.0,995.0,981.48,713.02
2016,7,8,11,45,958.5,82.0,1.45,19.5,1002.0,1001.74,724.77
2016,7,8,12,0,960.0,82.0,1.5,20.0,1009.0,1018.84,734.58
2016,7,8,12,15,960.0,82.0,1.55,20.0,1009.0,1031.23,742.92
2016,7,8,12,30,960.0,82.0,1.6,20.0,1009.0,1040.3,749.32
2016,7,8,12,45,953.5,85.5,1.65,20.0,1000.0,1043.1,751.93
2016,7,8,13,0,947.0,89.0,1.7,20.0,991.0,1042.51,752.58
2016,7,8,13,15,944.5,88.5,1.7,20.0,975.5,1038.42,750.41
2016,7,8,13,30,942.0,88.0,1.7,20.0,960.0,1030.95,746.27
2016,7,8,13,45,938.5,87.0,1.75,20.0,938.0,1018.66,739.91
2016,7,8,14,0,935.0,86.0,1.8,20.0,916.0,1003.11,731.56
2016,7,8,14,15,929.0,85.0,1.8,19.5,887.5,982.02,720.4
2016,7,8,14,30,923.0,84.0,1.8,19.0,859.0,957.96,707.33
2016,7,8,14,45,916.0,82.5,1.85,19.0,824.5,929.62,690.69
2016,7,8,15,0,909.0,81.0,1.9,19.0,790.0,898.64,672.18
2016,7,8,15,15,899.0,79.5,1.9,18.5,750.0,862.62,650.82
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,824.5,627.79
2016,7,8,15,45,877.0,76.0,1.9,18.0,666.0,782.35,600.48
2016,7,8,16,0,865.0,74.0,1.9,18.0,622.0,738.68,571.77
2016,7,8,16,15,848.5,71.5,1.85,17.5,574.5,689.94,539.67
2016,7,8,16,30,832.0,69.0,1.8,17.0,527.0,640.53,506.49
2016,7,8,16,45,811.5,66.5,1.8,17.0,477.0,588.19,468.19
2016,7,8,17,0,791.0,64.0,1.8,17.0,427.0,536.07,428.3
2016,7,8,17,15,762.0,60.5,1.7,16.5,376.5,481.05,385.18
2016,7,8,17,30,733.0,57.0,1.6,16.0,326.0,425.13,339.98
2016,7,8,17,45,693.5,52.5,1.55,15.5,275.5,365.42,290.42
2016,7,8,18,0,654.0,48.0,1.5,15.0,225.0,308.96,241.8
2016,7,8,18,15,592.0,43.0,1.4,14.5,177.5,248.07,188.55
2016,7,8,18,30,530.0,38.0,1.3,14.0,130.0,193.33,139.75
2016,7,8,18,45,431.0,30.0,1.2,13.5,89.0,134.67,89.39
2016,7,8,19,0,332.0,22.0,1.1,13.0,48.0,85.05,44.94
2016,7,8,19,15,166.0,11.0,1.05,12.5,24.0,29.99,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,196.5,11.5,0.45,10.5,29.5,8.98,0.0
2016,7,9,5,30,393.0,23.0,0.4,11.0,59.0,18.43,9.82
2016,7,9,5,45,484.0,29.5,0.4,11.5,101.5,22.51,14.35
2016,7,9,6,0,575.0,36.0,0.4,12.0,144.0,26.39,18.13
2016,7,9,6,15,630.5,40.5,0.45,12.5,192.0,30.73,22.17
2016,7,9,6,30,686.0,45.0,0.5,13.0,240.0,73.07,34.3
2016,7,9,6,45,723.5,48.5,0.55,14.0,290.0,118.82,63.67
2016,7,9,7,0,761.0,52.0,0.6,15.0,340.0,172.5,105.91
2016,7,9,7,15,787.5,54.5,0.65,15.5,390.5,223.13,149.35
2016,7,9,7,30,814.0,57.0,0.7,16.0,441.0,276.37,195.93
2016,7,9,7,45,834.0,59.0,0.75,16.5,490.5,329.42,242.27
2016,7,9,8,0,854.0,61.0,0.8,17.0,540.0,383.96,288.73
2016,7,9,8,15,869.0,63.0,0.85,17.5,587.0,437.59,333.18
2016,7,9,8,30,884.0,65.0,0.9,18.0,634.0,491.74,376.51
2016,7,9,8,45,895.5,66.5,1.0,18.5,678.0,543.82,417.22
2016,7,9,9,0,907.0,68.0,1.1,19.0,722.0,595.57,456.44
2016,7,9,9,15,916.5,69.5,1.15,19.0,761.0,645.52,493.72
2016,7,9,9,30,926.0,71.0,1.2,19.0,800.0,694.48,528.39
2016,7,9,9,45,928.0,75.5,1.3,19.5,833.5,739.78,558.17
2016,7,9,10,0,930.0,80.0,1.4,20.0,867.0,783.06,586.26
2016,7,9,10,15,935.5,81.0,1.45,20.0,895.0,823.55,612.78
2016,7,9,10,30,941.0,82.0,1.5,20.0,923.0,861.92,637.72
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.5,896.63,658.88
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,928.81,678.25
2016,7,9,11,15,953.0,83.5,1.6,21.0,980.5,956.94,695.57
2016,7,9,11,30,956.0,84.0,1.6,21.0,995.0,982.18,711.03
2016,7,9,11,45,958.5,83.5,1.65,21.0,1002.5,1002.93,724.39
2016,7,9,12,0,961.0,83.0,1.7,21.0,1010.0,1020.56,735.87
2016,7,9,12,15,961.0,83.0,1.7,21.0,1010.0,1033.01,743.48
2016,7,9,12,30,961.0,83.0,1.7,21.0,1010.0,1042.13,749.13
2016,7,9,12,45,959.0,83.5,1.75,21.0,1002.0,1046.38,752.62
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,1047.22,754.12
2016,7,9,13,15,954.5,83.5,1.8,20.5,979.0,1043.1,753.36
2016,7,9,13,30,952.0,83.0,1.8,20.0,964.0,1035.57,750.61
2016,7,9,13,45,950.0,81.0,1.85,20.0,942.5,1023.59,744.41
2016,7,9,14,0,948.0,79.0,1.9,20.0,921.0,1008.27,736.17
2016,7,9,14,15,942.5,78.0,1.9,19.5,892.0,987.42,725.15
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,963.54,712.19
2016,7,9,14,45,932.0,74.5,1.9,19.0,828.5,935.58,695.18
2016,7,9,15,0,927.0,72.0,1.9,19.0,794.0,904.84,676.28
2016,7,9,15,15,917.5,71.0,1.9,18.5,754.5,869.23,655.26
2016,7,9,15,30,908.0,70.0,1.9,18.0,715.0,831.44,632.52
2016,7,9,15,45,897.0,67.5,1.95,18.0,670.5,788.83,605.38
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,744.56,576.67
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.5,696.21,544.86
2016,7,9,16,30,855.0,61.0,1.9,17.0,531.0,647.05,511.88
2016,7,9,16,45,834.5,59.0,1.9,16.5,481.0,594.2,474.42
2016,7,9,17,0,814.0,57.0,1.9,16.0,431.0,541.55,434.77
2016,7,9,17,15,787.0,54.0,1.85,15.5,380.0,484.75,390.27
2016,7,9,17,30,760.0,51.0,1.8,15.0,329.0,429.34,345.25
2016,7,9,17,45,719.5,48.0,1.8,14.5,278.5,371.55,296.8
2016,7,9,18,0,679.0,45.0,1.8,14.0,228.0,315.06,247.75
2016,7,9,18,15,621.0,40.0,1.8,13.0,180.5,254.19,194.39
2016,7,9,18,30,563.0,35.0,1.8,12.0,133.0,199.08,144.82
2016,7,9,18,45,460.0,28.5,1.8,11.5,91.0,138.43,92.17
2016,7,9,19,0,357.0,22.0,1.8,11.0,49.0,88.01,46.22
2016,7,9,19,15,178.5,11.0,1.75,10.5,24.5,31.37,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,12.5,1.25,9.5,29.5,9.29,0.0
2016,7,10,5,30,378.0,25.0,1.3,10.0,59.0,18.9,10.12
2016,7,10,5,45,476.5,32.5,1.4,10.5,102.5,25.5,16.99
2016,7,10,6,0,575.0,40.0,1.5,11.0,146.0,30.16,21.53
2016,7,10,6,15,634.5,45.0,1.5,11.5,196.0,33.63,24.81
2016,7,10,6,30,694.0,50.0,1.5,12.0,246.0,76.76,37.69
2016,7,10,6,45,733.5,54.0,1.55,12.5,298.0,123.59,67.85
2016,7,10,7,0,773.0,58.0,1.6,13.0,350.0,174.89,108.57
2016,7,10,7,15,801.5,61.0,1.6,13.0,402.5,230.81,157.23
2016,7,10,7,30,830.0,64.0,1.6,13.0,455.0,285.91,206.51
2016,7,10,7,45,850.5,66.5,1.6,13.5,506.0,340.55,255.11
2016,7,10,8,0,871.0,69.0,1.6,14.0,557.0,396.73,303.85
2016,7,10,8,15,887.0,71.5,1.6,14.5,605.5,452.26,350.67
2016,7,10,8,30,903.0,74.0,1.6,15.0,654.0,508.39,396.31
2016,7,10,8,45,915.5,75.5,1.65,15.5,699.0,562.06,438.79
2016,7,10,9,0,928.0,77.0,1.7,16.0,744.0,615.47,479.68
2016,7,10,9,15,938.0,78.5,1.7,16.5,785.0,666.81,517.44
2016,7,10,9,30,948.0,80.0,1.7,17.0,826.0,717.17,552.54
2016,7,10,9,45,955.0,81.5,1.7,17.5,861.0,764.17,582.9
2016,7,10,10,0,962.0,83.0,1.7,18.0,896.0,809.5,611.59
2016,7,10,10,15,968.0,84.0,1.7,18.0,925.0,851.64,638.87
2016,7,10,10,30,974.0,85.0,1.7,18.0,954.0,891.62,664.43
2016,7,10,10,45,978.0,85.5,1.7,18.5,976.0,927.02,685.46
2016,7,10,11,0,982.0,86.0,1.7,19.0,998.0,959.76,704.56
2016,7,10,11,15,984.5,86.5,1.7,19.0,1013.0,988.32,722.17
2016,7,10,11,30,987.0,87.0,1.7,19.0,1028.0,1013.86,737.85
2016,7,10,11,45,989.0,87.5,1.75,19.5,1035.5,1035.8,750.55
2016,7,10,12,0,991.0,88.0,1.8,20.0,1043.0,1054.5,761.25
2016,7,10,12,15,991.0,88.0,1.85,20.0,1043.0,1067.4,769.84
2016,7,10,12,30,991.0,88.0,1.9,20.0,1043.0,1076.86,776.44
2016,7,10,12,45,985.5,91.0,1.95,20.0,1034.0,1080.42,779.48
2016,7,10,13,0,980.0,94.0,2.0,20.0,1025.0,1080.47,780.48
2016,7,10,13,15,977.5,93.5,2.0,20.0,1010.0,1076.4,778.34
2016,7,10,13,30,975.0,93.0,2.0,20.0,995.0,1068.85,774.16
2016,7,10,13,45,973.0,91.0,2.0,20.0,972.5,1056.76,767.24
2016,7,10,14,0,971.0,89.0,2.0,20.0,950.0,1041.25,758.28
2016,7,10,14,15,965.5,88.0,2.0,20.0,921.0,1020.11,745.81
2016,7,10,14,30,960.0,87.0,2.0,20.0,892.0,995.85,731.41
2016,7,10,14,45,954.0,85.0,2.0,20.0,856.5,967.08,714.07
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,935.49,694.86
2016,7,10,15,15,939.0,81.5,1.95,19.5,780.5,899.21,673.18
2016,7,10,15,30,930.0,80.0,1.9,19.0,740.0,860.65,649.78
2016,7,10,15,45,919.0,77.5,1.9,19.0,694.5,817.32,622.13
2016,7,10,16,0,908.0,75.0,1.9,19.0,649.0,772.27,592.95
2016,7,10,16,15,892.0,73.0,1.85,18.5,600.0,722.71,560.82
2016,7,10,16,30,876.0,71.0,1.8,18.0,551.0,672.33,527.51
2016,7,10,16,45,855.5,68.0,1.8,18.0,499.5,617.44,487.91
2016,7,10,17,0,835.0,65.0,1.8,18.0,448.0,562.69,446.51
2016,7,10,17,15,805.5,61.5,1.75,17.5,395.0,505.26,402.15
2016,7,10,17,30,776.0,58.0,1.7,17.0,342.0,446.89,355.51
2016,7,10,17,45,734.5,54.0,1.65,16.5,289.0,384.62,304.14
2016,7,10,18,0,693.0,50.0,1.6,16.0,236.0,325.75,253.7
2016,7,10,18,15,629.0,44.5,1.5,15.0,186.0,261.53,198.21
2016,7,10,18,30,565.0,39.0,1.4,14.0,136.0,203.67,147.01
2016,7,10,18,45,456.5,31.0,1.35,13.5,93.0,140.03,92.64
2016,7,10,19,0,348.0,23.0,1.3,13.0,50.0,88.29,45.87
2016,7,10,19,15,174.0,11.5,1.25,12.5,25.0,31.25,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,0.65,8.5,28.5,12.29,0.0
2016,7,11,5,30,368.0,25.0,0.6,9.0,57.0,18.99,10.17
2016,7,11,5,45,467.5,32.5,0.6,10.0,100.5,25.6,17.14
2016,7,11,6,0,567.0,40.0,0.6,11.0,144.0,30.25,21.64
2016,7,11,6,15,627.0,45.0,0.55,11.5,193.5,32.59,23.92
2016,7,11,6,30,687.0,50.0,0.5,12.0,243.0,75.28,37.05
2016,7,11,6,45,727.5,54.0,0.5,13.0,295.0,121.81,66.42
2016,7,11,7,0,768.0,58.0,0.5,14.0,347.0,172.93,106.16
2016,7,11,7,15,796.5,61.5,0.5,14.5,399.5,225.41,150.91
2016,7,11,7,30,825.0,65.0,0.5,15.0,452.0,284.3,201.73
2016,7,11,7,45,846.0,67.5,0.55,16.0,503.0,338.88,248.62
2016,7,11,8,0,867.0,70.0,0.6,17.0,554.0,395.05,295.54
2016,7,11,8,15,882.5,72.0,0.65,17.5,602.0,449.74,340.47
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,504.98,384.27
2016,7,11,8,45,910.5,75.5,0.75,19.0,695.0,558.44,424.5
2016,7,11,9,0,923.0,77.0,0.8,20.0,740.0,611.66,463.0
2016,7,11,9,15,932.0,78.5,0.85,20.5,780.0,662.19,499.15
2016,7,11,9,30,941.0,80.0,0.9,21.0,820.0,711.66,532.85
2016,7,11,9,45,939.5,86.0,0.95,21.5,852.0,756.67,561.26
2016,7,11,10,0,938.0,92.0,1.0,22.0,884.0,799.37,587.77
2016,7,11,10,15,943.5,93.5,1.05,22.0,912.5,840.81,614.3
2016,7,11,10,30,949.0,95.0,1.1,22.0,941.0,880.1,639.26
2016,7,11,10,45,952.5,96.0,1.15,22.5,962.5,914.87,659.92
2016,7,11,11,0,956.0,97.0,1.2,23.0,984.0,947.03,678.81
2016,7,11,11,15,958.5,97.5,1.2,23.0,998.5,975.02,695.51
2016,7,11,11,30,961.0,98.0,1.2,23.0,1013.0,1000.08,710.4
2016,7,11,11,45,961.5,98.5,1.25,23.5,1019.5,1020.19,721.73
2016,7,11,12,0,962.0,99.0,1.3,24.0,1026.0,1037.1,731.17
2016,7,11,12,15,962.0,99.0,1.35,24.0,1026.0,1049.75,739.53
2016,7,11,12,30,962.0,99.0,1.4,24.0,1026.0,1059.06,745.99
2016,7,11,12,45,964.0,96.5,1.45,24.0,1019.0,1064.41,750.19
2016,7,11,13,0,966.0,94.0,1.5,24.0,1012.0,1066.31,752.42
2016,7,11,13,15,963.5,93.5,1.55,23.5,996.5,1062.3,752.63
2016,7,11,13,30,961.0,93.0,1.6,23.0,981.0,1054.85,750.86
2016,7,11,13,45,957.5,92.0,1.65,23.0,959.0,1042.48,744.68
2016,7,11,14,0,954.0,91.0,1.7,23.0,937.0,1026.78,736.52
2016,7,11,14,15,949.0,90.0,1.7,22.5,908.5,1006.42,726.15
2016,7,11,14,30,944.0,89.0,1.7,22.0,880.0,982.97,713.85
2016,7,11,14,45,937.5,87.5,1.75,22.0,845.0,954.66,697.69
2016,7,11,15,0,931.0,86.0,1.8,22.0,810.0,923.6,679.64
2016,7,11,15,15,921.5,84.0,1.8,21.5,770.0,886.85,658.37
2016,7,11,15,30,912.0,82.0,1.8,21.0,730.0,847.89,635.38
2016,7,11,15,45,901.5,80.0,1.8,21.0,685.0,806.13,608.98
2016,7,11,16,0,891.0,78.0,1.8,21.0,640.0,762.66,581.08
2016,7,11,16,15,875.0,75.5,1.75,20.5,592.0,713.22,549.23
2016,7,11,16,30,859.0,73.0,1.7,20.0,544.0,662.99,516.23
2016,7,11,16,45,840.0,69.5,1.7,19.5,493.0,609.24,478.54
2016,7,11,17,0,821.0,66.0,1.7,19.0,442.0,555.5,438.98
2016,7,11,17,15,792.5,62.5,1.65,18.0,390.0,499.27,396.46
2016,7,11,17,30,764.0,59.0,1.6,17.0,338.0,442.0,351.45
2016,7,11,17,45,725.5,54.5,1.55,16.5,286.0,381.07,301.16
2016,7,11,18,0,687.0,50.0,1.5,16.0,234.0,323.24,251.57
2016,7,11,18,15,623.0,44.5,1.4,15.0,184.5,259.33,196.38
2016,7,11,18,30,559.0,39.0,1.3,14.0,135.0,201.79,145.5
2016,7,11,18,45,455.0,31.0,1.25,13.5,92.0,139.48,92.12
2016,7,11,19,0,351.0,23.0,1.2,13.0,49.0,88.48,45.34
2016,7,11,19,15,175.5,11.5,1.2,12.5,24.5,31.32,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,194.5,11.5,1.0,9.5,28.5,11.3,0.0
2016,7,12,5,30,389.0,23.0,1.0,10.0,57.0,18.73,9.75
2016,7,12,5,45,486.0,30.0,1.05,10.5,100.5,23.26,14.98
2016,7,12,6,0,583.0,37.0,1.1,11.0,144.0,27.56,19.18
2016,7,12,6,15,641.5,42.0,1.05,11.0,193.0,29.85,21.46
2016,7,12,6,30,700.0,47.0,1.0,11.0,242.0,72.26,34.6
2016,7,12,6,45,739.0,50.5,1.0,11.5,294.0,118.89,64.06
2016,7,12,7,0,778.0,54.0,1.0,12.0,346.0,173.6,107.37
2016,7,12,7,15,805.5,57.0,1.0,12.5,398.0,225.89,152.64
2016,7,12,7,30,833.0,60.0,1.0,13.0,450.0,280.9,201.31
2016,7,12,7,45,853.5,62.0,1.05,13.5,501.0,335.26,249.51
2016,7,12,8,0,874.0,64.0,1.1,14.0,552.0,391.15,297.89
2016,7,12,8,15,890.0,66.0,1.15,14.5,600.0,446.4,344.41
2016,7,12,8,30,906.0,68.0,1.2,15.0,648.0,502.25,389.83
2016,7,12,8,45,918.0,70.0,1.25,15.5,693.0,556.32,432.38
2016,7,12,9,0,930.0,72.0,1.3,16.0,738.0,610.09,473.28
2016,7,12,9,15,939.0,73.5,1.3,16.0,778.5,660.97,511.33
2016,7,12,9,30,948.0,75.0,1.3,16.0,819.0,710.77,546.73
2016,7,12,9,45,954.5,76.5,1.35,16.5,853.5,757.5,577.23
2016,7,12,10,0,961.0,78.0,1.4,17.0,888.0,802.51,606.12
2016,7,12,10,15,966.5,79.0,1.4,17.0,917.0,844.3,633.04
2016,7,12,10,30,972.0,80.0,1.4,17.0,946.0,883.89,658.23
2016,7,12,10,45,976.0,80.5,1.45,17.5,968.5,919.31,679.87
2016,7,12,11,0,980.0,81.0,1.5,18.0,991.0,952.08,699.65
2016,7,12,11,15,983.0,81.5,1.5,18.0,1006.0,981.12,717.55
2016,7,12,11,30,986.0,82.0,1.5,18.0,1021.0,1007.17,733.5
2016,7,12,11,45,988.0,82.5,1.55,18.0,1028.5,1029.15,747.69
2016,7,12,12,0,990.0,83.0,1.6,18.0,1036.0,1047.89,759.93
2016,7,12,12,15,990.5,83.0,1.6,18.0,1036.5,1061.32,768.12
2016,7,12,12,30,991.0,83.0,1.6,18.0,1037.0,1071.3,774.31
2016,7,12,12,45,983.0,88.0,1.65,18.5,1028.0,1074.47,775.71
2016,7,12,13,0,975.0,93.0,1.7,19.0,1019.0,1074.13,775.09
2016,7,12,13,15,973.5,92.5,1.7,19.0,1004.0,1071.12,773.62
2016,7,12,13,30,972.0,92.0,1.7,19.0,989.0,1064.62,770.11
2016,7,12,13,45,969.5,90.5,1.7,19.0,967.5,1052.62,763.28
2016,7,12,14,0,967.0,89.0,1.7,19.0,946.0,1037.22,754.44
2016,7,12,14,15,962.0,88.0,1.7,18.5,917.0,1016.64,743.8
2016,7,12,14,30,957.0,87.0,1.7,18.0,888.0,992.94,731.19
2016,7,12,14,45,951.5,85.0,1.75,18.0,853.0,964.7,714.9
2016,7,12,15,0,946.0,83.0,1.8,18.0,818.0,933.61,696.63
2016,7,12,15,15,936.5,81.5,1.8,17.5,777.5,896.95,675.17
2016,7,12,15,30,927.0,80.0,1.8,17.0,737.0,858.04,651.94
2016,7,12,15,45,916.0,78.0,1.8,17.0,692.0,815.34,624.58
2016,7,12,16,0,905.0,76.0,1.8,17.0,647.0,770.93,595.7
2016,7,12,16,15,889.0,73.5,1.75,16.5,598.0,720.9,563.03
2016,7,12,16,30,873.0,71.0,1.7,16.0,549.0,670.05,529.18
2016,7,12,16,45,852.5,68.0,1.7,16.0,497.5,615.26,489.39
2016,7,12,17,0,832.0,65.0,1.7,16.0,446.0,560.61,447.81
2016,7,12,17,15,803.0,61.5,1.65,15.5,393.0,503.56,403.46
2016,7,12,17,30,774.0,58.0,1.6,15.0,340.0,445.51,356.75
2016,7,12,17,45,732.5,54.0,1.55,14.5,287.5,383.31,305.08
2016,7,12,18,0,691.0,50.0,1.5,14.0,235.0,324.51,254.34
2016,7,12,18,15,626.5,44.5,1.35,13.0,185.0,260.22,198.34
2016,7,12,18,30,562.0,39.0,1.2,12.0,135.0,202.34,146.77
