Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,18,45,452.5,31.0,1.1,11.5,91.5,138.69,92.09
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,86.8,44.17
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,30.77,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,12.0,0.75,8.5,28.0,11.8,0.0
2016,7,13,5,30,375.0,24.0,0.7,9.0,56.0,19.89,10.61
2016,7,13,5,45,477.5,31.5,0.7,10.0,100.0,24.83,16.4
2016,7,13,6,0,580.0,39.0,0.7,11.0,144.0,29.52,20.95
2016,7,13,6,15,641.0,44.5,0.7,11.5,194.0,32.13,23.49
2016,7,13,6,30,702.0,50.0,0.7,12.0,244.0,73.84,36.16
2016,7,13,6,45,743.5,53.5,0.7,12.5,297.0,120.82,65.29
2016,7,13,7,0,785.0,57.0,0.7,13.0,350.0,172.5,105.52
2016,7,13,7,15,813.5,60.0,0.7,13.5,403.0,229.08,153.85
2016,7,13,7,30,842.0,63.0,0.7,14.0,456.0,284.86,202.62
2016,7,13,7,45,863.0,65.5,0.7,15.0,507.5,340.38,250.63
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,397.5,298.51
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,453.14,344.24
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,509.31,388.66
2016,7,13,8,45,927.5,74.0,0.7,18.0,702.5,564.17,429.62
2016,7,13,9,0,940.0,76.0,0.7,19.0,748.0,618.77,468.64
2016,7,13,9,15,949.0,77.5,0.7,19.5,788.5,670.19,504.81
2016,7,13,9,30,958.0,79.0,0.7,20.0,829.0,720.52,538.34
2016,7,13,9,45,954.0,86.5,0.75,21.0,861.5,766.03,565.83
2016,7,13,10,0,950.0,94.0,0.8,22.0,894.0,808.99,591.17
2016,7,13,10,15,955.5,95.0,0.85,22.5,923.0,850.51,616.33
2016,7,13,10,30,961.0,96.0,0.9,23.0,952.0,889.85,639.82
2016,7,13,10,45,965.5,96.5,0.95,23.5,974.0,925.48,660.75
2016,7,13,11,0,970.0,97.0,1.0,24.0,996.0,958.52,679.93
2016,7,13,11,15,972.5,97.5,1.0,24.5,1011.0,986.97,695.27
2016,7,13,11,30,975.0,98.0,1.0,25.0,1026.0,1012.44,708.72
2016,7,13,11,45,976.5,98.5,1.05,25.5,1033.0,1033.87,720.66
2016,7,13,12,0,978.0,99.0,1.1,26.0,1040.0,1052.07,730.73
2016,7,13,12,15,978.0,99.0,1.15,26.0,1039.5,1065.0,739.17
2016,7,13,12,30,978.0,99.0,1.2,26.0,1039.0,1074.52,745.73
2016,7,13,12,45,976.5,98.5,1.25,26.0,1031.0,1078.57,749.16
2016,7,13,13,0,975.0,98.0,1.3,26.0,1023.0,1079.13,750.67
2016,7,13,13,15,972.0,97.5,1.35,26.0,1007.5,1074.68,749.3
2016,7,13,13,30,969.0,97.0,1.4,26.0,992.0,1066.75,745.98
2016,7,13,13,45,964.5,96.5,1.45,26.0,969.0,1053.91,739.77
2016,7,13,14,0,960.0,96.0,1.5,26.0,946.0,1037.74,731.61
2016,7,13,14,15,954.0,94.5,1.5,25.5,916.0,1015.83,720.59
2016,7,13,14,30,948.0,93.0,1.5,25.0,886.0,990.85,707.68
2016,7,13,14,45,939.5,92.0,1.55,25.0,850.0,961.18,691.11
2016,7,13,15,0,931.0,91.0,1.6,25.0,814.0,928.86,672.72
2016,7,13,15,15,920.5,89.0,1.6,24.5,773.0,891.26,651.39
2016,7,13,15,30,910.0,87.0,1.6,24.0,732.0,851.51,628.38
2016,7,13,15,45,896.0,85.5,1.6,24.0,686.0,807.59,601.04
2016,7,13,16,0,882.0,84.0,1.6,24.0,640.0,762.22,572.38
2016,7,13,16,15,864.5,81.5,1.6,23.5,590.5,712.05,540.99
2016,7,13,16,30,847.0,79.0,1.6,23.0,541.0,661.23,508.45
2016,7,13,16,45,823.0,76.0,1.6,22.5,489.5,608.22,471.41
2016,7,13,17,0,799.0,73.0,1.6,22.0,438.0,552.63,431.05
2016,7,13,17,15,767.5,69.0,1.55,21.0,385.0,492.7,386.46
2016,7,13,17,30,736.0,65.0,1.5,20.0,332.0,434.57,341.44
2016,7,13,17,45,690.5,60.0,1.45,19.5,279.5,371.4,290.15
2016,7,13,18,0,645.0,55.0,1.4,19.0,227.0,312.07,240.2
2016,7,13,18,15,577.0,48.5,1.3,18.0,178.0,249.02,186.62
2016,7,13,18,30,509.0,42.0,1.2,17.0,129.0,191.89,137.07
2016,7,13,18,45,396.5,33.0,1.1,16.0,87.0,129.52,85.06
2016,7,13,19,0,284.0,24.0,1.0,15.0,45.0,77.66,38.47
2016,7,13,19,15,142.0,12.0,0.9,14.5,22.5,27.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.65,10.5,26.0,12.78,0.0
2016,7,14,5,30,324.0,26.0,0.6,11.0,52.0,20.28,10.62
2016,7,14,5,45,436.0,34.0,0.6,11.5,96.0,25.13,16.52
2016,7,14,6,0,548.0,42.0,0.6,12.0,140.0,29.71,21.02
2016,7,14,6,15,612.5,47.5,0.6,12.5,190.0,34.92,25.89
2016,7,14,6,30,677.0,53.0,0.6,13.0,240.0,74.11,37.43
2016,7,14,6,45,723.0,56.5,0.6,14.0,293.0,120.14,65.3
2016,7,14,7,0,769.0,60.0,0.6,15.0,346.0,171.4,104.37
2016,7,14,7,15,798.5,63.5,0.6,16.0,399.0,224.18,148.77
2016,7,14,7,30,828.0,67.0,0.6,17.0,452.0,283.47,199.29
2016,7,14,7,45,851.0,69.5,0.6,18.0,504.0,338.97,246.46
2016,7,14,8,0,874.0,72.0,0.6,19.0,556.0,396.27,293.73
2016,7,14,8,15,890.5,74.0,0.6,19.5,605.5,451.9,338.76
2016,7,14,8,30,907.0,76.0,0.6,20.0,655.0,508.17,382.58
2016,7,14,8,45,920.0,77.5,0.65,20.5,700.5,562.51,423.82
2016,7,14,9,0,933.0,79.0,0.7,21.0,746.0,616.63,463.5
2016,7,14,9,15,942.5,80.5,0.75,21.5,786.5,668.11,500.05
2016,7,14,9,30,952.0,82.0,0.8,22.0,827.0,718.56,534.3
2016,7,14,9,45,958.5,84.0,0.85,23.0,862.5,766.08,563.01
2016,7,14,10,0,965.0,86.0,0.9,24.0,898.0,811.88,590.02
2016,7,14,10,15,970.5,87.0,0.95,24.0,927.0,853.98,616.55
2016,7,14,10,30,976.0,88.0,1.0,24.0,956.0,893.85,641.51
2016,7,14,10,45,979.5,89.0,1.05,24.5,978.0,929.61,662.45
2016,7,14,11,0,983.0,90.0,1.1,25.0,1000.0,962.67,681.58
2016,7,14,11,15,985.5,90.5,1.1,25.0,1015.0,991.48,698.47
2016,7,14,11,30,988.0,91.0,1.1,25.0,1030.0,1017.25,713.5
2016,7,14,11,45,989.0,91.0,1.15,25.5,1037.0,1037.96,725.0
2016,7,14,12,0,990.0,91.0,1.2,26.0,1044.0,1055.37,734.59
2016,7,14,12,15,990.0,91.0,1.2,26.0,1043.5,1068.43,742.17
2016,7,14,12,30,990.0,91.0,1.2,26.0,1043.0,1078.04,747.81
2016,7,14,12,45,983.0,95.0,1.3,26.0,1033.5,1081.27,751.69
2016,7,14,13,0,976.0,99.0,1.4,26.0,1024.0,1080.98,753.59
2016,7,14,13,15,973.0,98.5,1.4,26.0,1008.0,1076.55,751.33
2016,7,14,13,30,970.0,98.0,1.4,26.0,992.0,1068.64,747.13
2016,7,14,13,45,965.0,97.0,1.4,26.0,969.0,1054.79,739.47
2016,7,14,14,0,960.0,96.0,1.4,26.0,946.0,1037.62,729.92
2016,7,14,14,15,954.0,95.0,1.35,25.5,916.0,1016.25,718.48
2016,7,14,14,30,948.0,94.0,1.3,25.0,886.0,991.81,705.17
2016,7,14,14,45,939.5,92.5,1.3,25.0,850.0,961.6,687.71
2016,7,14,15,0,931.0,91.0,1.3,25.0,814.0,928.74,668.53
2016,7,14,15,15,920.5,89.5,1.3,24.5,772.5,891.67,647.8
2016,7,14,15,30,910.0,88.0,1.3,24.0,731.0,852.45,625.41
2016,7,14,15,45,896.5,86.0,1.3,23.5,685.0,808.37,599.43
2016,7,14,16,0,883.0,84.0,1.3,23.0,639.0,762.79,571.98
2016,7,14,16,15,865.0,81.0,1.25,22.5,590.0,711.66,539.63
2016,7,14,16,30,847.0,78.0,1.2,22.0,541.0,659.9,506.23
2016,7,14,16,45,824.0,75.0,1.2,21.5,489.0,607.5,469.93
2016,7,14,17,0,801.0,72.0,1.2,21.0,437.0,552.42,430.2
2016,7,14,17,15,769.0,68.0,1.15,20.0,384.0,492.11,385.52
2016,7,14,17,30,737.0,64.0,1.1,19.0,331.0,433.66,340.41
2016,7,14,17,45,692.0,59.5,1.1,18.0,278.5,371.19,290.53
2016,7,14,18,0,647.0,55.0,1.1,17.0,226.0,312.5,241.62
2016,7,14,18,15,578.0,48.5,1.0,16.0,176.5,249.05,187.5
2016,7,14,18,30,509.0,42.0,0.9,15.0,127.0,191.6,137.51
2016,7,14,18,45,396.0,33.0,0.85,14.5,85.5,129.17,85.07
2016,7,14,19,0,283.0,24.0,0.8,14.0,44.0,77.11,37.5
2016,7,14,19,15,141.5,12.0,0.75,13.5,22.0,27.64,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,171.0,12.0,0.9,8.5,25.5,11.8,0.0
2016,7,15,5,30,342.0,24.0,0.9,9.0,51.0,18.46,9.06
2016,7,15,5,45,446.5,32.0,0.95,10.0,94.0,23.42,15.09
2016,7,15,6,0,551.0,40.0,1.0,11.0,137.0,30.67,21.94
2016,7,15,6,15,614.5,45.5,0.95,11.5,186.5,33.2,24.42
2016,7,15,6,30,678.0,51.0,0.9,12.0,236.0,71.26,35.56
2016,7,15,6,45,720.5,55.0,0.9,12.5,288.5,117.41,63.69
2016,7,15,7,0,763.0,59.0,0.9,13.0,341.0,168.4,103.11
2016,7,15,7,15,793.0,62.0,0.85,13.5,393.5,220.52,147.65
2016,7,15,7,30,823.0,65.0,0.8,14.0,446.0,279.21,198.68
2016,7,15,7,45,845.5,67.5,0.8,15.0,498.0,334.27,246.35
2016,7,15,8,0,868.0,70.0,0.8,16.0,550.0,391.1,294.14
2016,7,15,8,15,884.5,72.5,0.8,16.5,599.0,446.9,340.14
2016,7,15,8,30,901.0,75.0,0.8,17.0,648.0,503.36,384.95
2016,7,15,8,45,914.0,76.5,0.85,17.5,693.5,557.43,426.79
2016,7,15,9,0,927.0,78.0,0.9,18.0,739.0,611.31,467.06
2016,7,15,9,15,936.5,79.5,0.9,18.5,780.0,662.55,503.64
2016,7,15,9,30,946.0,81.0,0.9,19.0,821.0,712.78,537.82
2016,7,15,9,45,951.0,84.0,0.95,20.0,855.5,759.99,566.84
2016,7,15,10,0,956.0,87.0,1.0,21.0,890.0,805.38,594.1
2016,7,15,10,15,961.5,88.0,1.05,21.0,919.0,847.2,620.89
2016,7,15,10,30,967.0,89.0,1.1,21.0,948.0,886.82,646.1
2016,7,15,10,45,972.0,89.5,1.15,21.5,971.0,923.14,667.78
2016,7,15,11,0,977.0,90.0,1.2,22.0,994.0,956.86,687.66
2016,7,15,11,15,980.0,90.5,1.2,22.0,1009.0,986.02,705.08
2016,7,15,11,30,983.0,91.0,1.2,22.0,1024.0,1012.18,720.62
2016,7,15,11,45,985.0,91.0,1.25,22.0,1032.0,1033.79,734.28
2016,7,15,12,0,987.0,91.0,1.3,22.0,1040.0,1052.14,746.05
2016,7,15,12,15,987.0,91.0,1.3,22.0,1039.5,1065.2,753.77
2016,7,15,12,30,987.0,91.0,1.3,22.0,1039.0,1074.81,759.54
2016,7,15,12,45,982.0,93.5,1.3,22.0,1030.5,1078.51,761.85
2016,7,15,13,0,977.0,96.0,1.3,22.0,1022.0,1078.69,762.21
2016,7,15,13,15,974.5,95.5,1.3,22.0,1006.5,1074.76,760.22
2016,7,15,13,30,972.0,95.0,1.3,22.0,991.0,1067.33,756.25
2016,7,15,13,45,970.0,93.0,1.3,22.0,968.5,1055.35,749.65
2016,7,15,14,0,968.0,91.0,1.3,22.0,946.0,1039.94,741.07
2016,7,15,14,15,962.5,90.0,1.25,21.5,916.5,1018.9,729.61
2016,7,15,14,30,957.0,89.0,1.2,21.0,887.0,994.73,716.26
2016,7,15,14,45,950.0,87.0,1.2,21.0,851.5,965.12,698.99
2016,7,15,15,0,943.0,85.0,1.2,21.0,816.0,932.73,679.93
2016,7,15,15,15,933.0,83.5,1.15,20.5,775.0,895.71,658.24
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,856.46,634.91
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,812.43,607.66
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,766.88,579.02
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,716.45,547.57
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,665.29,514.89
2016,7,15,16,45,837.5,71.5,1.1,19.0,491.0,608.97,474.87
2016,7,15,17,0,813.0,69.0,1.1,19.0,439.0,555.75,435.33
2016,7,15,17,15,782.0,65.5,1.05,18.0,386.0,495.94,390.75
2016,7,15,17,30,751.0,62.0,1.0,17.0,333.0,437.87,345.65
2016,7,15,17,45,703.0,58.0,0.95,16.5,280.0,373.95,293.62
2016,7,15,18,0,655.0,54.0,0.9,16.0,227.0,314.1,243.06
2016,7,15,18,15,585.5,47.5,0.85,15.0,177.5,250.05,188.48
2016,7,15,18,30,516.0,41.0,0.8,14.0,128.0,192.1,138.0
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.5,128.49,84.63
2016,7,15,19,0,277.0,24.0,0.7,13.0,43.0,75.71,36.0
2016,7,15,19,15,138.5,12.0,0.7,12.5,21.5,27.2,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,148.5,12.5,0.9,10.0,24.0,12.29,0.0
2016,7,16,5,30,297.0,25.0,0.9,10.0,48.0,19.54,9.61
2016,7,16,5,45,411.0,33.5,0.9,10.5,90.5,24.88,16.31
2016,7,16,6,0,525.0,42.0,0.9,11.0,133.0,29.9,21.24
2016,7,16,6,15,590.5,47.5,0.9,11.5,182.5,35.12,26.15
2016,7,16,6,30,656.0,53.0,0.9,12.0,232.0,70.89,36.35
2016,7,16,6,45,703.5,57.0,0.9,13.0,284.5,116.3,63.48
2016,7,16,7,0,751.0,61.0,0.9,14.0,337.0,167.12,102.13
2016,7,16,7,15,781.5,64.0,0.9,14.5,389.5,218.7,145.99
2016,7,16,7,30,812.0,67.0,0.9,15.0,442.0,273.44,193.76
2016,7,16,7,45,837.5,68.5,0.9,15.5,494.0,331.48,244.08
2016,7,16,8,0,863.0,70.0,0.9,16.0,546.0,388.14,292.26
2016,7,16,8,15,879.5,72.5,0.9,16.5,595.0,443.71,338.27
2016,7,16,8,30,896.0,75.0,0.9,17.0,644.0,499.96,383.11
2016,7,16,8,45,911.0,75.5,0.95,17.5,690.0,553.95,425.07
2016,7,16,9,0,926.0,76.0,1.0,18.0,736.0,607.93,465.61
2016,7,16,9,15,935.5,77.5,1.0,18.5,776.5,659.16,502.38
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,709.39,536.73
2016,7,16,9,45,949.5,82.5,1.05,19.5,851.5,756.73,567.04
2016,7,16,10,0,954.0,86.0,1.1,20.0,886.0,802.22,595.67
2016,7,16,10,15,959.5,87.0,1.15,20.0,915.0,844.01,622.65
2016,7,16,10,30,965.0,88.0,1.2,20.0,944.0,883.6,648.03
2016,7,16,10,45,969.5,89.0,1.25,20.5,966.5,919.97,669.91
2016,7,16,11,0,974.0,90.0,1.3,21.0,989.0,953.72,689.96
2016,7,16,11,15,976.5,90.5,1.3,21.0,1004.0,982.39,707.23
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,1008.05,722.62
2016,7,16,11,45,980.5,91.0,1.35,21.5,1027.0,1029.14,734.64
2016,7,16,12,0,982.0,91.0,1.4,22.0,1035.0,1046.97,744.7
2016,7,16,12,15,982.5,91.5,1.4,22.0,1035.0,1061.0,753.08
2016,7,16,12,30,983.0,92.0,1.4,22.0,1035.0,1071.6,759.49
2016,7,16,12,45,979.0,94.0,1.45,22.0,1026.5,1075.8,762.99
2016,7,16,13,0,975.0,96.0,1.5,22.0,1018.0,1076.48,764.52
2016,7,16,13,15,972.5,95.0,1.5,21.5,1003.0,1072.04,763.66
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,1064.11,760.8
2016,7,16,13,45,966.5,93.5,1.5,21.0,965.5,1052.26,754.18
2016,7,16,14,0,963.0,93.0,1.5,21.0,943.0,1037.04,745.6
2016,7,16,14,15,957.5,92.0,1.45,21.0,914.0,1016.09,732.71
2016,7,16,14,30,952.0,91.0,1.4,21.0,885.0,992.02,717.98
2016,7,16,14,45,944.5,89.5,1.4,21.0,849.5,962.61,700.67
2016,7,16,15,0,937.0,88.0,1.4,21.0,814.0,930.47,681.57
2016,7,16,15,15,927.5,86.5,1.35,20.5,773.0,894.05,660.16
2016,7,16,15,30,918.0,85.0,1.3,20.0,732.0,855.39,637.07
2016,7,16,15,45,904.5,83.0,1.3,20.0,686.5,810.98,609.32
2016,7,16,16,0,891.0,81.0,1.3,20.0,641.0,765.05,580.18
2016,7,16,16,15,874.5,78.5,1.25,19.5,591.5,715.16,548.34
2016,7,16,16,30,858.0,76.0,1.2,19.0,542.0,664.51,515.36
2016,7,16,16,45,834.5,73.0,1.2,18.5,490.0,611.25,478.12
2016,7,16,17,0,811.0,70.0,1.2,18.0,438.0,555.35,437.34
2016,7,16,17,15,780.0,66.5,1.15,17.5,385.0,495.61,391.8
2016,7,16,17,30,749.0,63.0,1.1,17.0,332.0,437.61,345.9
2016,7,16,17,45,704.0,58.0,1.1,16.5,279.5,373.97,294.14
2016,7,16,18,0,659.0,53.0,1.1,16.0,227.0,314.12,243.49
2016,7,16,18,15,589.0,47.0,1.0,15.0,177.0,250.24,188.73
2016,7,16,18,30,519.0,41.0,0.9,14.0,127.0,192.54,138.24
2016,7,16,18,45,403.5,32.0,0.85,13.5,85.0,129.19,84.8
2016,7,16,19,0,288.0,23.0,0.8,13.0,43.0,76.07,34.81
2016,7,16,19,15,144.0,11.5,0.8,12.5,21.5,27.19,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,179.0,11.0,0.85,9.5,24.5,10.81,0.0
2016,7,17,5,30,358.0,22.0,0.9,10.0,49.0,18.27,8.35
2016,7,17,5,45,467.5,29.5,0.95,10.5,92.5,23.28,14.87
2016,7,17,6,0,577.0,37.0,1.0,11.0,136.0,28.04,19.56
2016,7,17,6,15,639.0,42.0,0.95,11.0,186.0,30.28,21.82
2016,7,17,6,30,701.0,47.0,0.9,11.0,236.0,66.51,31.93
2016,7,17,6,45,739.0,51.5,0.9,11.5,288.5,113.87,60.45
2016,7,17,7,0,777.0,56.0,0.9,12.0,341.0,165.58,100.48
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.5,221.73,148.53
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,277.14,197.34
2016,7,17,7,45,858.0,63.5,0.9,13.5,498.0,332.4,246.04
2016,7,17,8,0,882.0,65.0,0.9,14.0,550.0,389.56,295.18
2016,7,17,8,15,898.0,67.0,0.95,14.5,599.0,445.46,342.17
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,501.95,388.02
2016,7,17,8,45,927.5,70.0,1.05,15.5,693.5,556.52,430.89
2016,7,17,9,0,941.0,71.0,1.1,16.0,739.0,610.91,472.18
2016,7,17,9,15,950.0,72.5,1.1,16.5,780.0,662.56,509.67
2016,7,17,9,30,959.0,74.0,1.1,17.0,821.0,713.12,544.48
2016,7,17,9,45,955.0,82.0,1.15,17.5,853.5,759.41,574.35
2016,7,17,10,0,951.0,90.0,1.2,18.0,886.0,803.14,602.08
2016,7,17,10,15,956.5,91.0,1.2,18.0,915.0,844.89,628.67
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,884.45,653.53
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,920.0,675.79
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,952.85,696.22
2016,7,17,11,15,970.5,95.5,1.4,19.0,1003.0,981.43,713.67
2016,7,17,11,30,973.0,96.0,1.4,19.0,1018.0,1007.03,729.21
2016,7,17,11,45,973.5,96.5,1.45,19.0,1025.0,1027.61,742.44
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,1044.94,753.75
2016,7,17,12,15,974.0,97.0,1.5,19.0,1031.5,1057.93,761.63
2016,7,17,12,30,974.0,97.0,1.5,19.0,1031.0,1067.52,767.52
2016,7,17,12,45,969.5,98.5,1.55,19.0,1022.0,1070.7,770.41
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,1070.39,771.32
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,1066.04,770.47
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,1058.23,767.6
2016,7,17,13,45,955.5,97.5,1.65,18.0,958.5,1045.46,761.07
2016,7,17,14,0,952.0,96.0,1.7,18.0,936.0,1029.34,752.5
2016,7,17,14,15,945.5,95.0,1.7,17.5,906.0,1007.63,741.05
2016,7,17,14,30,939.0,94.0,1.7,17.0,876.0,982.87,727.65
2016,7,17,14,45,932.0,91.5,1.7,17.0,840.5,953.14,709.6
2016,7,17,15,0,925.0,89.0,1.7,17.0,805.0,920.68,689.7
2016,7,17,15,15,914.5,87.5,1.7,16.5,764.0,883.74,667.94
2016,7,17,15,30,904.0,86.0,1.7,16.0,723.0,844.65,644.44
2016,7,17,15,45,892.0,83.0,1.7,16.0,677.5,800.8,616.14
2016,7,17,16,0,880.0,80.0,1.7,16.0,632.0,755.34,586.35
2016,7,17,16,15,862.0,77.5,1.7,15.5,582.5,704.79,553.48
2016,7,17,16,30,844.0,75.0,1.7,15.0,533.0,653.64,519.46
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.5,598.85,479.87
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,546.91,440.69
2016,7,17,17,15,769.5,64.5,1.7,13.5,377.5,487.38,394.18
2016,7,17,17,30,738.0,61.0,1.7,13.0,325.0,429.66,347.36
2016,7,17,17,45,695.5,56.0,1.7,12.5,273.0,367.67,295.39
2016,7,17,18,0,653.0,51.0,1.7,12.0,221.0,309.24,244.48
2016,7,17,18,15,584.5,45.0,1.65,11.5,172.0,245.14,187.93
2016,7,17,18,30,516.0,39.0,1.6,11.0,123.0,189.15,137.53
2016,7,17,18,45,402.0,30.5,1.55,10.5,82.0,126.94,84.05
2016,7,17,19,0,288.0,22.0,1.5,10.0,41.0,74.6,33.09
2016,7,17,19,15,144.0,11.0,1.45,9.5,20.5,26.57,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,11.5,1.1,9.0,23.0,11.3,0.0
2016,7,18,5,30,307.0,23.0,1.1,9.0,46.0,17.83,7.75
2016,7,18,5,45,423.5,31.0,1.15,9.5,88.5,22.83,14.5
2016,7,18,6,0,540.0,39.0,1.2,10.0,131.0,30.05,21.42
2016,7,18,6,15,604.0,44.5,1.15,10.5,180.0,32.59,23.95
2016,7,18,6,30,668.0,50.0,1.1,11.0,229.0,66.52,33.36
2016,7,18,6,45,713.5,53.5,1.1,11.5,281.0,111.91,60.04
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,162.49,98.74
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,214.1,143.3
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,272.11,194.66
2016,7,18,7,45,839.5,65.0,1.0,12.5,488.0,326.73,243.05
2016,7,18,8,0,863.0,67.0,1.0,13.0,539.0,383.22,291.94
2016,7,18,8,15,878.5,69.0,1.0,13.5,587.5,437.96,338.11
2016,7,18,8,30,894.0,71.0,1.0,14.0,636.0,493.27,383.05
2016,7,18,8,45,907.5,72.0,1.0,14.5,680.5,546.9,425.1
2016,7,18,9,0,921.0,73.0,1.0,15.0,725.0,600.39,465.5
2016,7,18,9,15,930.0,74.0,1.0,15.5,765.0,650.68,502.18
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,699.93,536.38
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,746.05,566.33
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,790.21,594.52
2016,7,18,10,15,950.5,83.0,1.15,17.0,901.5,831.74,621.75
2016,7,18,10,30,956.0,84.0,1.2,17.0,930.0,871.1,647.37
2016,7,18,10,45,959.5,85.0,1.25,17.5,952.0,906.4,668.92
2016,7,18,11,0,963.0,86.0,1.3,18.0,974.0,939.05,688.62
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.5,967.0,706.53
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,991.96,722.58
2016,7,18,11,45,969.5,86.5,1.45,18.5,1010.5,1013.39,735.06
2016,7,18,12,0,971.0,87.0,1.5,19.0,1018.0,1031.59,745.56
2016,7,18,12,15,971.0,87.0,1.5,19.0,1017.5,1044.51,753.41
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,1054.03,759.29
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,1059.02,763.31
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,1060.51,765.29
2016,7,18,13,15,971.0,82.5,1.6,18.5,988.0,1057.03,764.95
2016,7,18,13,30,969.0,82.0,1.6,18.0,973.0,1050.05,762.57
2016,7,18,13,45,966.5,80.5,1.65,18.0,951.0,1038.06,756.49
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,1022.65,748.34
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,1002.07,736.18
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,978.34,722.07
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,950.06,705.01
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,918.93,686.03
2016,7,18,15,15,934.0,71.5,1.65,17.5,761.0,882.65,664.18
2016,7,18,15,30,925.0,70.0,1.6,17.0,721.0,844.08,640.6
2016,7,18,15,45,914.5,67.5,1.6,17.0,676.0,801.13,613.1
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,756.4,584.04
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.5,707.14,551.9
2016,7,18,16,30,873.0,61.0,1.5,16.0,534.0,657.01,518.53
2016,7,18,16,45,853.5,58.0,1.5,16.0,483.0,602.65,479.34
2016,7,18,17,0,834.0,55.0,1.5,16.0,432.0,548.33,437.97
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.5,490.13,392.66
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,433.45,346.81
2016,7,18,17,45,737.0,46.0,1.4,14.5,275.5,371.94,295.61
2016,7,18,18,0,697.0,42.0,1.4,14.0,224.0,315.35,246.42
2016,7,18,18,15,633.5,37.5,1.35,13.5,174.5,252.33,190.88
2016,7,18,18,30,570.0,33.0,1.3,13.0,125.0,195.71,139.9
2016,7,18,18,45,460.0,26.0,1.3,12.5,83.5,133.09,85.97
2016,7,18,19,0,350.0,19.0,1.3,12.0,42.0,80.2,32.77
2016,7,18,19,15,175.0,9.5,1.25,11.5,21.0,28.31,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.0,1.0,8.5,23.5,9.83,0.0
2016,7,19,5,30,378.0,20.0,1.0,9.0,47.0,16.42,6.35
2016,7,19,5,45,485.5,26.5,1.0,9.5,90.0,20.57,12.48
2016,7,19,6,0,593.0,33.0,1.0,10.0,133.0,24.54,16.47
2016,7,19,6,15,654.0,37.5,0.95,10.5,182.5,26.55,18.48
2016,7,19,6,30,715.0,42.0,0.9,11.0,232.0,60.41,27.37
2016,7,19,6,45,453.5,92.0,0.9,11.5,222.0,116.63,75.08
2016,7,19,7,0,192.0,142.0,0.9,12.0,212.0,153.08,115.47
2016,7,19,7,15,521.0,98.0,0.9,12.5,327.0,188.87,132.43
2016,7,19,7,30,850.0,54.0,0.9,13.0,442.0,271.82,192.52
2016,7,19,7,45,870.5,56.0,0.9,13.5,493.0,327.25,241.53
2016,7,19,8,0,891.0,58.0,0.9,14.0,544.0,384.23,290.81
2016,7,19,8,15,905.5,59.5,0.9,14.5,592.5,439.52,337.34
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,495.24,382.47
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,549.31,425.04
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,602.96,465.84
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.5,654.41,503.7
2016,7,19,9,30,959.0,67.0,1.1,17.0,812.0,704.73,538.81
2016,7,19,9,45,959.0,73.0,1.15,17.5,846.0,752.03,569.47
2016,7,19,10,0,959.0,79.0,1.2,18.0,880.0,797.09,598.16
2016,7,19,10,15,964.0,80.0,1.2,18.0,908.5,838.8,624.76
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,878.26,649.61
2016,7,19,10,45,972.0,82.0,1.3,18.5,959.0,913.58,671.77
2016,7,19,11,0,975.0,83.0,1.4,19.0,981.0,946.18,692.07
2016,7,19,11,15,977.0,83.5,1.4,19.0,995.5,974.52,709.4
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,999.81,724.79
2016,7,19,11,45,980.5,84.5,1.45,19.5,1017.5,1021.48,737.33
2016,7,19,12,0,982.0,85.0,1.5,20.0,1025.0,1039.88,747.86
2016,7,19,12,15,982.0,85.0,1.55,20.0,1024.5,1052.95,756.59
2016,7,19,12,30,982.0,85.0,1.6,20.0,1024.0,1062.58,763.32
2016,7,19,12,45,976.0,87.5,1.65,20.0,1015.0,1065.32,765.89
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,1064.53,766.45
2016,7,19,13,15,967.5,89.5,1.7,20.0,991.0,1060.62,764.43
2016,7,19,13,30,965.0,89.0,1.7,20.0,976.0,1053.22,760.36
2016,7,19,13,45,962.0,87.5,1.7,20.0,953.5,1040.82,753.28
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,1025.03,744.2
2016,7,19,14,15,953.5,85.0,1.7,19.5,902.0,1004.09,733.32
2016,7,19,14,30,948.0,84.0,1.7,19.0,873.0,980.04,720.47
2016,7,19,14,45,942.5,82.0,1.7,19.0,837.5,951.92,703.59
2016,7,19,15,0,937.0,80.0,1.7,19.0,802.0,920.97,684.82
2016,7,19,15,15,927.0,78.5,1.65,18.5,761.5,884.03,662.63
2016,7,19,15,30,917.0,77.0,1.6,18.0,721.0,844.87,638.76
2016,7,19,15,45,907.0,74.0,1.6,18.0,676.0,802.04,611.48
2016,7,19,16,0,897.0,71.0,1.6,18.0,631.0,757.43,582.61
2016,7,19,16,15,880.5,68.5,1.6,17.5,582.0,707.17,550.33
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,656.14,516.79
2016,7,19,16,45,845.0,63.0,1.6,16.5,482.0,602.49,478.79
2016,7,19,17,0,826.0,60.0,1.6,16.0,431.0,548.85,438.73
2016,7,19,17,15,796.5,57.0,1.55,15.5,378.5,489.93,392.81
2016,7,19,17,30,767.0,54.0,1.5,15.0,326.0,434.73,348.03
2016,7,19,17,45,726.5,49.5,1.5,14.5,274.0,372.69,296.38
2016,7,19,18,0,686.0,45.0,1.5,14.0,222.0,314.0,245.52
2016,7,19,18,15,620.5,40.0,1.4,13.5,173.0,250.34,189.44
2016,7,19,18,30,555.0,35.0,1.3,13.0,124.0,193.27,138.18
2016,7,19,18,45,445.0,27.0,1.25,12.5,82.5,130.45,84.13
2016,7,19,19,0,335.0,19.0,1.2,12.0,41.0,77.22,29.61
2016,7,19,19,15,167.5,9.5,1.15,11.5,20.5,27.32,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,189.0,9.5,0.95,8.5,22.5,9.34,0.0
2016,7,20,5,30,378.0,19.0,1.0,9.0,45.0,15.5,5.3
2016,7,20,5,45,483.5,25.5,1.05,10.0,87.5,19.71,11.66
2016,7,20,6,0,589.0,32.0,1.1,11.0,130.0,23.72,15.64
2016,7,20,6,15,650.0,36.5,1.05,11.5,179.5,25.77,17.69
2016,7,20,6,30,711.0,41.0,1.0,12.0,229.0,61.71,29.04
2016,7,20,6,45,751.5,44.5,1.0,12.5,281.0,109.06,56.14
2016,7,20,7,0,792.0,48.0,1.0,13.0,333.0,160.88,95.5
2016,7,20,7,15,820.0,50.5,1.0,13.5,385.5,213.64,140.6
2016,7,20,7,30,848.0,53.0,1.0,14.0,438.0,269.19,189.64
2016,7,20,7,45,868.5,55.0,1.0,14.5,489.5,324.53,238.68
2016,7,20,8,0,889.0,57.0,1.0,15.0,541.0,381.43,287.89
2016,7,20,8,15,904.0,58.5,1.0,15.5,590.0,436.86,334.52
2016,7,20,8,30,919.0,60.0,1.0,16.0,639.0,492.78,379.81
2016,7,20,8,45,931.0,61.5,1.0,17.0,684.0,547.37,421.62
2016,7,20,9,0,943.0,63.0,1.0,18.0,729.0,601.64,461.44
2016,7,20,9,15,952.0,64.0,1.0,18.5,769.5,653.02,498.52
2016,7,20,9,30,961.0,65.0,1.0,19.0,810.0,703.3,532.76
2016,7,20,9,45,960.5,72.0,1.05,19.5,844.5,751.36,563.63
2016,7,20,10,0,960.0,79.0,1.1,20.0,879.0,797.14,592.49
2016,7,20,10,15,965.5,80.0,1.15,20.0,908.5,839.32,619.77
2016,7,20,10,30,971.0,81.0,1.2,20.0,938.0,879.3,645.43
2016,7,20,10,45,976.0,81.0,1.25,20.5,960.0,915.45,667.2
2016,7,20,11,0,981.0,81.0,1.3,21.0,982.0,948.99,687.14
2016,7,20,11,15,983.5,81.5,1.35,21.0,997.5,977.97,705.44
2016,7,20,11,30,986.0,82.0,1.4,21.0,1013.0,1003.9,721.86
2016,7,20,11,45,988.0,81.0,1.45,21.5,1020.5,1024.69,733.71
2016,7,20,12,0,990.0,80.0,1.5,22.0,1028.0,1042.18,743.59
2016,7,20,12,15,990.5,80.0,1.5,22.0,1028.0,1055.84,751.8
2016,7,20,12,30,991.0,80.0,1.5,22.0,1028.0,1066.03,757.99
2016,7,20,12,45,989.0,81.0,1.55,22.5,1020.0,1071.24,760.62
2016,7,20,13,0,987.0,82.0,1.6,23.0,1012.0,1072.89,761.22
2016,7,20,13,15,984.5,81.5,1.6,22.5,997.0,1068.9,760.63
2016,7,20,13,30,982.0,81.0,1.6,22.0,982.0,1061.36,758.0
2016,7,20,13,45,979.0,80.0,1.65,22.0,959.5,1049.28,752.02
2016,7,20,14,0,976.0,79.0,1.7,22.0,937.0,1033.76,743.97
2016,7,20,14,15,971.0,78.0,1.7,21.5,908.0,1012.97,733.33
2016,7,20,14,30,966.0,77.0,1.7,21.0,879.0,988.99,720.69
2016,7,20,14,45,959.0,75.5,1.7,21.0,843.5,959.58,703.17
2016,7,20,15,0,952.0,74.0,1.7,21.0,808.0,927.36,683.78
2016,7,20,15,15,942.5,72.5,1.7,20.5,767.0,890.35,662.39
2016,7,20,15,30,933.0,71.0,1.7,20.0,726.0,851.05,639.21
2016,7,20,15,45,921.0,69.5,1.7,20.0,680.5,807.69,611.75
2016,7,20,16,0,909.0,68.0,1.7,20.0,635.0,762.66,582.78
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.5,712.8,551.01
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,662.09,517.95
2016,7,20,16,45,856.0,61.5,1.7,18.5,484.5,607.13,479.3
2016,7,20,17,0,835.0,59.0,1.7,18.0,433.0,552.35,438.61
2016,7,20,17,15,805.5,56.0,1.65,17.0,380.0,492.97,393.35
2016,7,20,17,30,776.0,53.0,1.6,16.0,327.0,437.3,349.0
2016,7,20,17,45,733.5,49.0,1.6,15.5,274.5,374.5,296.82
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,315.25,245.58
2016,7,20,18,15,625.0,39.5,1.55,14.0,172.5,250.63,189.23
2016,7,20,18,30,559.0,34.0,1.5,13.0,123.0,192.7,137.54
2016,7,20,18,45,446.0,26.5,1.45,12.5,81.0,129.66,83.24
2016,7,20,19,0,333.0,19.0,1.4,12.0,39.0,76.3,26.99
2016,7,20,19,15,166.5,9.5,1.35,11.5,19.5,27.02,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.0,1.2,9.0,22.0,9.83,0.0
2016,7,21,5,30,357.0,20.0,1.2,9.0,44.0,16.66,5.63
2016,7,21,5,45,467.5,27.0,1.3,9.5,86.5,21.26,13.0
2016,7,21,6,0,578.0,34.0,1.4,10.0,129.0,25.64,17.41
2016,7,21,6,15,641.0,39.0,1.35,10.5,178.5,28.0,19.77
2016,7,21,6,30,704.0,44.0,1.3,11.0,228.0,59.21,27.76
2016,7,21,6,45,361.5,85.5,1.3,11.5,181.0,101.15,66.07
2016,7,21,7,0,19.0,127.0,1.3,12.0,134.0,120.91,96.44
2016,7,21,7,15,431.0,91.5,1.25,12.5,286.0,163.19,114.98
2016,7,21,7,30,843.0,56.0,1.2,13.0,438.0,269.36,191.0
2016,7,21,7,45,863.5,58.0,1.2,13.5,489.5,324.51,239.94
2016,7,21,8,0,884.0,60.0,1.2,14.0,541.0,381.21,289.35
2016,7,21,8,15,899.0,62.0,1.2,14.5,589.5,436.93,336.56
2016,7,21,8,30,914.0,64.0,1.2,15.0,638.0,493.14,382.45
2016,7,21,8,45,925.5,65.5,1.25,16.0,682.5,547.29,424.65
2016,7,21,9,0,937.0,67.0,1.3,17.0,727.0,601.09,464.95
2016,7,21,9,15,945.5,68.5,1.3,17.0,767.5,652.44,503.45
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,702.66,539.46
2016,7,21,9,45,960.0,71.5,1.3,17.5,843.0,749.75,569.65
2016,7,21,10,0,966.0,73.0,1.3,18.0,878.0,795.07,598.09
2016,7,21,10,15,971.5,74.0,1.3,18.5,907.0,837.5,624.12
2016,7,21,10,30,977.0,75.0,1.3,19.0,936.0,877.7,648.29
2016,7,21,10,45,981.0,75.0,1.35,19.5,958.0,913.21,669.79
2016,7,21,11,0,985.0,75.0,1.4,20.0,980.0,946.02,689.43
2016,7,21,11,15,987.5,75.5,1.45,20.0,995.5,975.12,707.93
2016,7,21,11,30,990.0,76.0,1.5,20.0,1011.0,1001.15,724.52
2016,7,21,11,45,992.0,76.0,1.55,20.0,1018.5,1023.02,738.54
2016,7,21,12,0,994.0,76.0,1.6,20.0,1026.0,1041.6,750.59
2016,7,21,12,15,994.0,76.0,1.65,20.0,1026.0,1054.82,759.4
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,1064.53,766.18
2016,7,21,12,45,986.0,81.5,1.75,20.0,1017.0,1068.45,769.47
2016,7,21,13,0,978.0,87.0,1.8,20.0,1008.0,1068.81,770.71
2016,7,21,13,15,976.0,86.5,1.8,19.5,993.0,1065.38,770.43
2016,7,21,13,30,974.0,86.0,1.8,19.0,978.0,1058.41,768.08
2016,7,21,13,45,972.0,84.0,1.85,19.0,956.0,1046.36,761.9
2016,7,21,14,0,970.0,82.0,1.9,19.0,934.0,1030.84,753.62
2016,7,21,14,15,964.5,81.0,1.9,18.5,905.0,1009.68,742.49
2016,7,21,14,30,959.0,80.0,1.9,18.0,876.0,985.36,729.35
2016,7,21,14,45,954.5,77.5,1.9,18.0,841.0,957.3,712.36
2016,7,21,15,0,950.0,75.0,1.9,18.0,806.0,926.3,693.4
2016,7,21,15,15,941.0,74.0,1.85,17.5,765.5,890.31,671.71
2016,7,21,15,30,932.0,73.0,1.8,17.0,725.0,852.01,648.28
2016,7,21,15,45,922.5,69.5,1.8,17.0,679.5,808.41,620.24
2016,7,21,16,0,913.0,66.0,1.8,17.0,634.0,762.93,590.55
2016,7,21,16,15,897.5,64.0,1.75,16.5,585.0,713.22,558.03
2016,7,21,16,30,882.0,62.0,1.7,16.0,536.0,662.62,524.25
2016,7,21,16,45,864.0,59.0,1.7,16.0,484.5,608.7,485.11
2016,7,21,17,0,846.0,56.0,1.7,16.0,433.0,554.67,443.76
2016,7,21,17,15,817.0,53.0,1.65,15.5,380.0,494.98,397.13
2016,7,21,17,30,788.0,50.0,1.6,15.0,327.0,436.85,349.96
2016,7,21,17,45,748.5,46.0,1.55,14.5,274.5,374.96,298.03
2016,7,21,18,0,709.0,42.0,1.5,14.0,222.0,317.94,248.11
2016,7,21,18,15,644.5,37.0,1.4,13.5,172.5,253.46,191.1
2016,7,21,18,30,580.0,32.0,1.3,13.0,123.0,195.52,138.86
2016,7,21,18,45,468.0,25.0,1.25,12.5,81.0,132.25,84.14
2016,7,21,19,0,356.0,18.0,1.2,12.0,39.0,78.35,24.79
2016,7,21,19,15,178.0,9.0,1.15,11.5,19.5,27.54,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,9.5,0.8,8.5,21.0,9.34,0.0
2016,7,22,5,30,363.0,19.0,0.8,9.0,42.0,15.73,4.46
2016,7,22,5,45,472.5,26.0,0.85,10.0,85.0,20.39,12.18
2016,7,22,6,0,582.0,33.0,0.9,11.0,128.0,24.82,16.6
2016,7,22,6,15,645.5,38.0,0.9,11.5,178.0,27.22,18.99
2016,7,22,6,30,709.0,43.0,0.9,12.0,228.0,57.3,26.49
2016,7,22,6,45,751.0,46.5,0.95,12.5,280.5,108.14,55.76
2016,7,22,7,0,793.0,50.0,1.0,13.0,333.0,160.21,94.84
2016,7,22,7,15,822.0,52.5,1.0,13.5,386.0,213.31,140.0
2016,7,22,7,30,851.0,55.0,1.0,14.0,439.0,269.32,189.32
2016,7,22,7,45,872.0,57.5,1.05,15.0,491.0,325.53,238.72
2016,7,22,8,0,893.0,60.0,1.1,16.0,543.0,383.37,288.25
2016,7,22,8,15,908.5,61.5,1.1,16.5,592.5,439.36,335.26
2016,7,22,8,30,924.0,63.0,1.1,17.0,642.0,495.87,380.97
2016,7,22,8,45,936.0,64.5,1.15,18.0,687.5,550.84,423.35
2016,7,22,9,0,948.0,66.0,1.2,19.0,733.0,605.49,463.84
2016,7,22,9,15,957.0,67.5,1.2,19.5,774.5,657.71,501.59
2016,7,22,9,30,966.0,69.0,1.2,20.0,816.0,708.82,536.69
2016,7,22,9,45,961.5,78.0,1.25,20.5,849.0,756.35,567.17
2016,7,22,10,0,957.0,87.0,1.3,21.0,882.0,801.25,595.44
2016,7,22,10,15,962.5,88.0,1.35,21.0,911.5,843.47,622.76
2016,7,22,10,30,968.0,89.0,1.4,21.0,941.0,883.47,648.44
2016,7,22,10,45,973.0,89.0,1.45,21.5,963.5,919.67,670.22
2016,7,22,11,0,978.0,89.0,1.5,22.0,986.0,953.24,690.17
2016,7,22,11,15,980.5,89.5,1.5,22.5,1001.5,982.26,706.39
2016,7,22,11,30,983.0,90.0,1.5,23.0,1017.0,1008.25,720.63
2016,7,22,11,45,985.0,89.5,1.55,23.5,1024.5,1029.59,732.72
2016,7,22,12,0,987.0,89.0,1.6,24.0,1032.0,1047.66,742.83
2016,7,22,12,15,987.0,89.0,1.65,24.0,1032.0,1060.89,751.51
2016,7,22,12,30,987.0,89.0,1.7,24.0,1032.0,1070.65,758.2
2016,7,22,12,45,986.5,88.5,1.75,24.0,1024.0,1075.87,762.24
2016,7,22,13,0,986.0,88.0,1.8,24.0,1016.0,1077.51,764.25
2016,7,22,13,15,983.0,87.5,1.8,24.0,1000.0,1073.08,761.91
2016,7,22,13,30,980.0,87.0,1.8,24.0,984.0,1065.09,757.56
2016,7,22,13,45,976.0,86.0,1.8,24.0,961.0,1052.08,750.23
2016,7,22,14,0,972.0,85.0,1.8,24.0,938.0,1035.65,740.91
2016,7,22,14,15,966.0,84.0,1.8,23.5,908.0,1013.98,729.8
2016,7,22,14,30,960.0,83.0,1.8,23.0,878.0,989.17,716.71
2016,7,22,14,45,952.5,81.5,1.85,22.5,842.0,959.44,701.03
2016,7,22,15,0,945.0,80.0,1.9,22.0,806.0,926.93,683.36
2016,7,22,15,15,935.0,78.5,1.85,21.5,764.5,889.68,661.22
2016,7,22,15,30,925.0,77.0,1.8,21.0,723.0,850.18,637.37
2016,7,22,15,45,900.5,79.5,1.8,21.0,674.5,801.63,606.36
2016,7,22,16,0,876.0,82.0,1.8,21.0,626.0,752.38,574.47
2016,7,22,16,15,858.0,79.5,1.75,20.5,576.5,701.86,541.79
