Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,16,30,840.0,77.0,1.7,20.0,527.0,650.73,508.01
2016,7,22,16,45,806.0,76.5,1.7,19.5,473.0,594.43,467.49
2016,7,22,17,0,772.0,76.0,1.7,19.0,419.0,536.39,424.39
2016,7,22,17,15,738.0,71.5,1.65,18.0,366.5,475.68,378.31
2016,7,22,17,30,704.0,67.0,1.6,17.0,314.0,417.08,332.0
2016,7,22,17,45,654.5,62.0,1.55,16.5,262.0,354.91,280.53
2016,7,22,18,0,605.0,57.0,1.5,16.0,210.0,296.04,230.1
2016,7,22,18,15,531.0,49.5,1.4,15.5,161.5,231.3,174.14
2016,7,22,18,30,457.0,42.0,1.3,15.0,113.0,174.2,124.1
2016,7,22,18,45,333.5,31.5,1.25,14.5,73.0,111.56,71.68
2016,7,22,19,0,210.0,21.0,1.2,14.0,33.0,58.63,15.85
2016,7,22,19,15,105.0,10.5,1.15,13.5,16.5,21.22,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,87.5,11.5,0.65,9.5,17.0,11.3,0.0
2016,7,23,5,30,175.0,23.0,0.6,10.0,34.0,18.02,5.13
2016,7,23,5,45,294.0,35.5,0.6,11.0,74.0,27.74,18.45
2016,7,23,6,0,413.0,48.0,0.6,12.0,114.0,36.34,26.75
2016,7,23,6,15,487.5,56.5,0.6,12.5,162.0,40.65,30.94
2016,7,23,6,30,562.0,65.0,0.6,13.0,210.0,67.04,38.71
2016,7,23,6,45,618.0,70.5,0.6,14.0,262.5,109.38,62.01
2016,7,23,7,0,674.0,76.0,0.6,15.0,315.0,158.14,97.34
2016,7,23,7,15,709.5,81.0,0.6,15.5,368.0,208.58,138.92
2016,7,23,7,30,745.0,86.0,0.6,16.0,421.0,265.5,187.2
2016,7,23,7,45,774.0,89.0,0.6,17.0,473.5,319.24,232.74
2016,7,23,8,0,803.0,92.0,0.6,18.0,526.0,375.62,279.31
2016,7,23,8,15,822.5,95.0,0.65,19.0,575.0,430.41,323.57
2016,7,23,8,30,842.0,98.0,0.7,20.0,624.0,486.31,367.05
2016,7,23,8,45,854.5,102.0,0.75,21.0,669.0,540.36,407.55
2016,7,23,9,0,867.0,106.0,0.8,22.0,714.0,596.06,447.59
2016,7,23,9,15,878.0,108.0,0.85,22.5,755.0,646.48,483.53
2016,7,23,9,30,889.0,110.0,0.9,23.0,796.0,696.13,517.9
2016,7,23,9,45,899.5,111.0,0.95,24.0,831.5,743.47,547.76
2016,7,23,10,0,910.0,112.0,1.0,25.0,867.0,789.53,575.17
2016,7,23,10,15,916.0,113.0,1.05,25.5,896.0,830.53,599.97
2016,7,23,10,30,922.0,114.0,1.1,26.0,925.0,869.48,623.22
2016,7,23,10,45,895.0,134.5,1.2,26.5,938.0,896.89,639.69
2016,7,23,11,0,868.0,155.0,1.3,27.0,951.0,919.93,653.48
2016,7,23,11,15,871.5,156.0,1.3,27.0,965.5,947.84,670.2
2016,7,23,11,30,875.0,157.0,1.3,27.0,980.0,973.11,685.18
2016,7,23,11,45,859.5,168.5,1.35,27.5,982.0,992.68,696.09
2016,7,23,12,0,844.0,180.0,1.4,28.0,984.0,1004.76,702.49
2016,7,23,12,15,844.0,179.5,1.45,28.0,984.0,1016.65,710.34
2016,7,23,12,30,844.0,179.0,1.5,28.0,984.0,1025.5,716.43
2016,7,23,12,45,853.5,171.5,1.55,28.0,979.5,1033.57,722.18
2016,7,23,13,0,863.0,164.0,1.6,28.0,975.0,1038.42,726.09
2016,7,23,13,15,859.5,163.0,1.65,28.0,960.0,1033.78,724.33
2016,7,23,13,30,856.0,162.0,1.7,28.0,945.0,1025.94,720.81
2016,7,23,13,45,844.0,164.5,1.75,28.0,920.5,1010.27,712.55
2016,7,23,14,0,832.0,167.0,1.8,28.0,896.0,991.75,702.62
2016,7,23,14,15,824.0,165.0,1.8,27.5,866.5,969.64,691.21
2016,7,23,14,30,816.0,163.0,1.8,27.0,837.0,944.85,678.08
2016,7,23,14,45,825.0,150.0,1.8,27.0,807.0,921.43,664.48
2016,7,23,15,0,834.0,137.0,1.8,27.0,777.0,894.64,648.67
2016,7,23,15,15,821.0,134.5,1.8,26.5,736.0,856.94,626.93
2016,7,23,15,30,808.0,132.0,1.8,26.0,695.0,817.43,603.77
2016,7,23,15,45,814.5,119.0,1.8,25.5,655.0,780.49,582.0
2016,7,23,16,0,821.0,106.0,1.8,25.0,615.0,740.64,557.86
2016,7,23,16,15,800.5,102.5,1.75,24.5,565.5,689.2,524.82
2016,7,23,16,30,780.0,99.0,1.7,24.0,516.0,637.43,489.75
2016,7,23,16,45,768.0,90.5,1.7,23.5,467.0,585.52,453.43
2016,7,23,17,0,756.0,82.0,1.7,23.0,418.0,533.08,415.35
2016,7,23,17,15,721.0,77.5,1.6,22.0,365.0,472.56,369.89
2016,7,23,17,30,686.0,73.0,1.5,21.0,312.0,415.62,325.43
2016,7,23,17,45,644.5,65.5,1.45,20.0,260.5,353.89,275.73
2016,7,23,18,0,603.0,58.0,1.4,19.0,209.0,295.74,226.97
2016,7,23,18,15,527.0,50.5,1.3,18.0,160.5,230.5,171.65
2016,7,23,18,30,451.0,43.0,1.2,17.0,112.0,173.11,122.19
2016,7,23,18,45,323.0,32.0,1.1,16.0,71.5,109.46,69.63
2016,7,23,19,0,195.0,21.0,1.0,15.0,31.0,55.76,11.77
2016,7,23,19,15,97.5,10.5,0.95,14.5,15.5,20.31,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,64.0,11.5,0.65,9.5,15.5,11.3,0.0
2016,7,24,5,30,128.0,23.0,0.6,10.0,31.0,18.06,4.24
2016,7,24,5,45,240.5,38.0,0.6,11.0,69.5,29.35,19.77
2016,7,24,6,0,353.0,53.0,0.6,12.0,108.0,40.08,30.03
2016,7,24,6,15,430.0,63.5,0.6,12.5,155.5,47.34,36.89
2016,7,24,6,30,507.0,74.0,0.6,13.0,203.0,72.39,44.98
2016,7,24,6,45,573.5,78.5,0.65,13.5,256.0,111.49,65.86
2016,7,24,7,0,640.0,83.0,0.7,14.0,309.0,158.32,99.37
2016,7,24,7,15,677.5,88.5,0.7,14.5,362.0,207.73,140.0
2016,7,24,7,30,715.0,94.0,0.7,15.0,415.0,261.19,185.5
2016,7,24,7,45,749.5,96.5,0.75,16.0,468.0,314.88,231.14
2016,7,24,8,0,784.0,99.0,0.8,17.0,521.0,374.17,280.26
2016,7,24,8,15,804.5,102.5,0.8,17.5,570.5,428.89,325.08
2016,7,24,8,30,825.0,106.0,0.8,18.0,620.0,484.87,369.34
2016,7,24,8,45,836.0,111.0,0.85,19.0,664.5,538.3,409.75
2016,7,24,9,0,847.0,116.0,0.9,20.0,709.0,591.54,448.49
2016,7,24,9,15,859.5,118.5,0.9,20.5,750.5,642.91,484.99
2016,7,24,9,30,872.0,121.0,0.9,21.0,792.0,694.47,520.38
2016,7,24,9,45,856.5,137.0,0.9,22.0,821.0,736.96,546.95
2016,7,24,10,0,841.0,153.0,0.9,23.0,850.0,776.99,570.15
2016,7,24,10,15,849.0,154.5,0.9,23.5,879.5,818.19,594.69
2016,7,24,10,30,857.0,156.0,0.9,24.0,909.0,857.69,617.71
2016,7,24,10,45,828.5,178.5,0.95,24.5,921.0,884.66,633.3
2016,7,24,11,0,800.0,201.0,1.0,25.0,933.0,907.43,646.34
2016,7,24,11,15,804.0,202.5,1.05,25.0,948.5,935.34,663.89
2016,7,24,11,30,808.0,204.0,1.1,25.0,964.0,960.85,679.89
2016,7,24,11,45,784.5,221.0,1.15,25.5,963.5,976.22,688.33
2016,7,24,12,0,761.0,238.0,1.2,26.0,963.0,985.64,693.27
2016,7,24,12,15,761.0,238.0,1.2,26.0,963.0,997.66,700.49
2016,7,24,12,30,761.0,238.0,1.2,26.0,963.0,1006.86,706.03
2016,7,24,12,45,779.5,224.0,1.25,26.5,961.0,1017.23,711.88
2016,7,24,13,0,798.0,210.0,1.3,27.0,959.0,1020.17,713.27
2016,7,24,13,15,793.5,208.5,1.3,27.0,943.5,1014.34,710.07
2016,7,24,13,30,789.0,207.0,1.3,27.0,928.0,1005.51,705.26
2016,7,24,13,45,760.0,218.5,1.35,27.0,898.5,987.97,696.01
2016,7,24,14,0,731.0,230.0,1.4,27.0,869.0,963.59,682.59
2016,7,24,14,15,721.0,226.5,1.4,26.5,839.5,939.73,670.1
2016,7,24,14,30,711.0,223.0,1.4,26.0,810.0,913.53,656.05
2016,7,24,14,45,706.0,214.5,1.45,25.5,776.0,884.49,640.72
2016,7,24,15,0,701.0,206.0,1.5,25.0,742.0,853.2,623.72
2016,7,24,15,15,684.5,200.5,1.45,24.5,701.0,813.08,599.47
2016,7,24,15,30,668.0,195.0,1.4,24.0,660.0,771.73,573.54
2016,7,24,15,45,674.0,178.0,1.4,24.0,620.5,735.07,550.4
2016,7,24,16,0,680.0,161.0,1.4,24.0,581.0,695.92,525.02
2016,7,24,16,15,655.0,154.5,1.35,23.0,532.0,643.49,490.63
2016,7,24,16,30,630.0,148.0,1.3,22.0,483.0,591.42,455.55
2016,7,24,16,45,626.0,132.0,1.3,21.5,437.0,543.12,421.95
2016,7,24,17,0,622.0,116.0,1.3,21.0,391.0,493.8,386.31
2016,7,24,17,15,581.0,108.0,1.25,20.0,339.0,432.64,340.48
2016,7,24,17,30,540.0,100.0,1.2,19.0,287.0,374.48,295.36
2016,7,24,17,45,505.5,86.5,1.15,18.0,239.0,316.76,248.93
2016,7,24,18,0,471.0,73.0,1.1,17.0,191.0,262.06,203.18
2016,7,24,18,15,394.5,61.5,1.0,16.0,144.5,198.3,149.53
2016,7,24,18,30,318.0,50.0,0.9,15.0,98.0,144.32,103.58
2016,7,24,18,45,220.0,34.5,0.85,14.5,61.5,89.85,57.99
2016,7,24,19,0,122.0,19.0,0.8,14.0,25.0,41.63,4.95
2016,7,24,19,15,61.0,9.5,0.8,13.5,12.5,15.51,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,70.0,10.0,0.6,8.5,14.0,9.83,0.0
2016,7,25,5,30,140.0,20.0,0.6,9.0,28.0,15.6,1.97
2016,7,25,5,45,242.0,35.0,0.6,10.0,66.0,26.93,17.69
2016,7,25,6,0,344.0,50.0,0.6,11.0,104.0,37.71,28.03
2016,7,25,6,15,417.5,61.5,0.55,11.5,151.0,45.61,35.48
2016,7,25,6,30,491.0,73.0,0.5,12.0,198.0,70.1,44.03
2016,7,25,6,45,544.5,81.5,0.5,12.5,249.0,110.73,66.8
2016,7,25,7,0,598.0,90.0,0.5,13.0,300.0,157.58,100.85
2016,7,25,7,15,636.0,97.0,0.5,13.5,352.5,206.07,140.47
2016,7,25,7,30,674.0,104.0,0.5,14.0,405.0,258.73,184.96
2016,7,25,7,45,700.0,110.5,0.55,15.0,456.0,311.19,229.48
2016,7,25,8,0,726.0,117.0,0.6,16.0,507.0,366.06,274.99
2016,7,25,8,15,748.5,121.5,0.6,16.5,556.5,419.83,318.73
2016,7,25,8,30,771.0,126.0,0.6,17.0,606.0,475.15,362.19
2016,7,25,8,45,783.0,132.5,0.65,18.0,650.0,530.16,403.48
2016,7,25,9,0,795.0,139.0,0.7,19.0,694.0,582.92,441.66
2016,7,25,9,15,808.5,142.5,0.75,19.5,735.5,633.53,477.98
2016,7,25,9,30,822.0,146.0,0.8,20.0,777.0,683.8,513.03
2016,7,25,9,45,861.5,133.0,0.85,21.0,821.0,735.98,548.03
2016,7,25,10,0,901.0,120.0,0.9,22.0,865.0,789.12,580.43
2016,7,25,10,15,907.5,121.5,0.95,22.5,894.5,830.79,605.82
2016,7,25,10,30,914.0,123.0,1.0,23.0,924.0,870.46,629.74
2016,7,25,10,45,900.0,136.0,1.05,23.5,941.0,901.58,647.99
2016,7,25,11,0,886.0,149.0,1.1,24.0,958.0,929.16,664.0
2016,7,25,11,15,889.5,149.5,1.1,24.0,973.5,957.09,680.68
2016,7,25,11,30,893.0,150.0,1.1,24.0,989.0,982.32,695.62
2016,7,25,11,45,877.5,161.5,1.15,24.5,991.0,997.38,703.85
2016,7,25,12,0,862.0,173.0,1.2,25.0,993.0,1014.54,713.53
2016,7,25,12,15,862.0,173.0,1.2,25.0,993.0,1027.15,720.97
2016,7,25,12,30,862.0,173.0,1.2,25.0,993.0,1036.65,726.65
2016,7,25,12,45,871.0,165.5,1.25,25.0,988.5,1044.26,732.24
2016,7,25,13,0,880.0,158.0,1.3,25.0,984.0,1042.37,732.17
2016,7,25,13,15,876.5,157.0,1.3,25.0,968.0,1037.57,729.67
2016,7,25,13,30,873.0,156.0,1.3,25.0,952.0,1035.9,729.25
2016,7,25,13,45,854.0,162.5,1.35,25.0,925.5,1017.39,719.39
2016,7,25,14,0,835.0,169.0,1.4,25.0,899.0,996.12,708.01
2016,7,25,14,15,826.5,166.5,1.35,24.5,869.0,972.94,695.24
2016,7,25,14,30,818.0,164.0,1.3,24.0,839.0,947.08,680.78
2016,7,25,14,45,811.5,159.0,1.3,24.0,804.0,917.88,663.62
2016,7,25,15,0,805.0,154.0,1.3,24.0,769.0,886.2,644.81
2016,7,25,15,15,790.5,150.5,1.25,23.5,727.5,846.93,621.48
2016,7,25,15,30,776.0,147.0,1.2,23.0,686.0,808.95,598.82
2016,7,25,15,45,775.5,135.5,1.2,22.5,644.0,768.92,575.05
2016,7,25,16,0,775.0,124.0,1.2,22.0,602.0,724.39,547.8
2016,7,25,16,15,752.0,119.5,1.15,21.5,552.0,674.07,514.95
2016,7,25,16,30,729.0,115.0,1.1,21.0,502.0,621.5,478.74
2016,7,25,16,45,721.5,103.5,1.1,20.5,454.0,571.18,443.78
2016,7,25,17,0,714.0,92.0,1.1,20.0,406.0,520.0,406.8
2016,7,25,17,15,676.0,86.5,1.05,19.0,353.0,458.81,360.98
2016,7,25,17,30,638.0,81.0,1.0,18.0,300.0,400.23,315.4
2016,7,25,17,45,602.0,71.0,0.95,17.5,250.5,340.54,266.65
2016,7,25,18,0,566.0,61.0,0.9,17.0,201.0,283.93,218.61
2016,7,25,18,15,488.0,52.0,0.8,16.0,152.5,218.5,163.22
2016,7,25,18,30,410.0,43.0,0.7,15.0,104.0,161.23,114.05
2016,7,25,18,45,296.0,30.5,0.65,14.5,66.0,101.52,63.95
2016,7,25,19,0,182.0,18.0,0.6,14.0,28.0,49.79,2.24
2016,7,25,19,15,91.0,9.0,0.6,13.5,14.0,17.92,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,74.0,10.0,0.55,10.5,14.0,9.83,0.0
2016,7,26,5,30,148.0,20.0,0.5,11.0,28.0,15.65,0.76
2016,7,26,5,45,253.5,34.5,0.45,12.0,66.0,26.58,17.16
2016,7,26,6,0,359.0,49.0,0.4,13.0,104.0,37.85,27.9
2016,7,26,6,15,433.5,59.5,0.35,13.5,151.0,43.91,33.68
2016,7,26,6,30,508.0,70.0,0.3,14.0,198.0,67.0,41.18
2016,7,26,6,45,560.5,78.0,0.3,15.0,249.0,108.03,63.39
2016,7,26,7,0,613.0,86.0,0.3,16.0,300.0,155.15,96.92
2016,7,26,7,15,651.0,92.5,0.3,17.0,352.0,204.03,136.02
2016,7,26,7,30,689.0,99.0,0.3,18.0,404.0,257.06,179.8
2016,7,26,7,45,714.5,104.5,0.3,19.0,455.0,309.29,223.26
2016,7,26,8,0,740.0,110.0,0.3,20.0,506.0,363.85,267.51
2016,7,26,8,15,761.5,114.5,0.3,21.0,555.0,417.94,310.01
2016,7,26,8,30,783.0,119.0,0.3,22.0,604.0,475.59,353.37
2016,7,26,8,45,795.5,124.0,0.35,23.0,648.5,527.83,391.66
2016,7,26,9,0,808.0,129.0,0.4,24.0,693.0,580.08,428.56
2016,7,26,9,15,821.0,132.0,0.45,24.5,734.0,630.53,463.83
2016,7,26,9,30,834.0,135.0,0.5,25.0,775.0,680.56,497.79
2016,7,26,9,45,855.0,131.5,0.55,26.0,813.5,729.31,529.19
2016,7,26,10,0,876.0,128.0,0.6,27.0,852.0,777.46,557.52
2016,7,26,10,15,883.0,129.5,0.65,27.5,881.0,818.65,582.01
2016,7,26,10,30,890.0,131.0,0.7,28.0,910.0,857.94,605.1
2016,7,26,10,45,885.0,138.5,0.8,28.5,929.5,890.7,624.8
2016,7,26,11,0,880.0,146.0,0.9,29.0,949.0,920.53,642.67
2016,7,26,11,15,883.0,147.0,0.9,29.0,964.0,948.35,658.82
2016,7,26,11,30,886.0,148.0,0.9,29.0,979.0,973.46,673.3
2016,7,26,11,45,878.5,154.0,0.95,29.5,983.5,990.67,682.65
2016,7,26,12,0,871.0,160.0,1.0,30.0,988.0,1004.67,690.21
2016,7,26,12,15,871.0,160.0,1.05,30.0,987.5,1016.93,698.22
2016,7,26,12,30,871.0,160.0,1.1,30.0,987.0,1026.12,704.52
2016,7,26,12,45,876.0,155.0,1.15,30.5,981.0,1032.17,707.67
2016,7,26,13,0,881.0,150.0,1.2,31.0,975.0,1035.0,709.03
2016,7,26,13,15,877.0,149.0,1.2,30.5,959.0,1029.64,707.63
2016,7,26,13,30,873.0,148.0,1.2,30.0,943.0,1021.09,704.5
2016,7,26,13,45,863.5,148.5,1.2,30.0,919.0,1005.53,695.87
2016,7,26,14,0,854.0,149.0,1.2,30.0,895.0,993.15,689.33
2016,7,26,14,15,846.0,147.0,1.2,30.0,865.0,970.59,676.62
2016,7,26,14,30,838.0,145.0,1.2,30.0,835.0,945.28,662.34
2016,7,26,14,45,830.5,141.0,1.2,30.0,799.5,915.69,645.39
2016,7,26,15,0,823.0,137.0,1.2,30.0,764.0,883.62,626.85
2016,7,26,15,15,809.0,134.0,1.2,29.5,722.5,844.77,605.09
2016,7,26,15,30,795.0,131.0,1.2,29.0,681.0,804.21,581.93
2016,7,26,15,45,782.5,125.0,1.2,28.5,636.5,760.14,556.07
2016,7,26,16,0,770.0,119.0,1.2,28.0,592.0,714.72,528.81
2016,7,26,16,15,747.5,114.5,1.2,27.5,542.5,664.75,497.46
2016,7,26,16,30,725.0,110.0,1.2,27.0,493.0,612.7,462.7
2016,7,26,16,45,700.5,103.0,1.2,26.5,442.5,556.94,424.21
2016,7,26,17,0,676.0,96.0,1.2,26.0,392.0,501.94,384.91
2016,7,26,17,15,637.0,89.5,1.15,25.0,340.0,440.96,340.09
2016,7,26,17,30,598.0,83.0,1.1,24.0,288.0,382.75,295.63
2016,7,26,17,45,547.5,74.5,1.05,23.5,238.0,320.64,246.07
2016,7,26,18,0,497.0,66.0,1.0,23.0,188.0,263.15,198.64
2016,7,26,18,15,420.5,55.5,0.9,21.5,141.5,200.33,147.01
2016,7,26,18,30,344.0,45.0,0.8,20.0,95.0,145.55,101.36
2016,7,26,18,45,233.5,30.5,0.75,19.0,58.5,87.55,53.93
2016,7,26,19,0,123.0,16.0,0.7,18.0,22.0,37.73,0.0
2016,7,26,19,15,61.5,8.0,0.65,17.5,11.0,13.9,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,8.0,0.4,12.5,10.0,7.86,0.0
2016,7,27,5,30,73.0,16.0,0.4,13.0,20.0,12.37,0.0
2016,7,27,5,45,156.0,34.0,0.45,13.5,54.0,26.2,16.61
2016,7,27,6,0,239.0,52.0,0.5,14.0,88.0,39.46,29.15
2016,7,27,6,15,305.0,67.5,0.5,14.5,131.5,50.06,38.94
2016,7,27,6,30,371.0,83.0,0.5,15.0,175.0,72.89,49.09
2016,7,27,6,45,429.5,93.0,0.5,16.0,224.0,109.13,69.37
2016,7,27,7,0,488.0,103.0,0.5,17.0,273.0,151.9,99.42
2016,7,27,7,15,527.5,112.0,0.5,18.0,322.5,196.63,134.62
2016,7,27,7,30,567.0,121.0,0.5,19.0,372.0,245.48,174.3
2016,7,27,7,45,603.0,126.0,0.5,20.0,422.0,293.78,213.77
2016,7,27,8,0,639.0,131.0,0.5,21.0,472.0,345.69,255.37
2016,7,27,8,15,662.5,136.5,0.55,21.5,519.5,396.27,295.83
2016,7,27,8,30,686.0,142.0,0.6,22.0,567.0,448.62,336.48
2016,7,27,8,45,703.0,147.5,0.65,23.0,610.5,499.16,373.91
2016,7,27,9,0,720.0,153.0,0.7,24.0,654.0,550.34,410.48
2016,7,27,9,15,734.5,157.0,0.75,24.5,694.0,598.98,444.94
2016,7,27,9,30,749.0,161.0,0.8,25.0,734.0,647.54,478.4
2016,7,27,9,45,758.5,164.5,0.9,25.5,768.0,692.48,509.08
2016,7,27,10,0,768.0,168.0,1.0,26.0,802.0,735.37,537.79
2016,7,27,10,15,776.5,170.5,1.05,26.5,830.5,775.33,562.62
2016,7,27,10,30,785.0,173.0,1.1,27.0,859.0,813.82,585.96
2016,7,27,10,45,786.0,178.0,1.15,27.5,880.0,846.72,605.49
2016,7,27,11,0,787.0,183.0,1.2,28.0,901.0,877.36,623.48
2016,7,27,11,15,791.0,184.5,1.2,28.0,916.0,904.91,640.01
2016,7,27,11,30,795.0,186.0,1.2,28.0,931.0,930.1,655.04
2016,7,27,11,45,792.5,189.5,1.25,28.0,937.0,948.62,666.72
2016,7,27,12,0,790.0,193.0,1.3,28.0,943.0,964.34,676.82
2016,7,27,12,15,790.0,193.0,1.3,28.0,943.0,976.17,683.86
2016,7,27,12,30,790.0,193.0,1.3,28.0,943.0,985.13,689.28
2016,7,27,12,45,788.5,192.0,1.3,28.5,935.0,988.67,690.14
2016,7,27,13,0,787.0,191.0,1.3,29.0,927.0,989.23,689.34
2016,7,27,13,15,783.0,190.0,1.3,28.5,912.0,984.33,688.09
2016,7,27,13,30,779.0,189.0,1.3,28.0,897.0,976.47,685.19
2016,7,27,13,45,774.5,185.5,1.3,28.0,875.0,962.66,677.38
2016,7,27,14,0,770.0,182.0,1.3,28.0,853.0,946.02,667.95
2016,7,27,14,15,761.0,179.5,1.3,27.5,824.0,923.4,656.14
2016,7,27,14,30,752.0,177.0,1.3,27.0,795.0,902.07,645.18
2016,7,27,14,45,750.5,168.5,1.3,27.0,762.5,875.01,629.25
2016,7,27,15,0,749.0,160.0,1.3,27.0,730.0,845.39,611.66
2016,7,27,15,15,734.0,156.0,1.25,26.5,689.5,806.71,588.61
2016,7,27,15,30,719.0,152.0,1.2,26.0,649.0,766.6,564.43
2016,7,27,15,45,717.0,140.5,1.2,26.0,608.5,727.33,539.98
2016,7,27,16,0,715.0,129.0,1.2,26.0,568.0,686.1,513.84
2016,7,27,16,15,691.5,124.0,1.15,25.0,520.0,634.99,480.77
2016,7,27,16,30,668.0,119.0,1.1,24.0,472.0,584.07,446.69
2016,7,27,16,45,657.5,107.5,1.1,23.5,425.0,534.59,412.29
2016,7,27,17,0,647.0,96.0,1.1,23.0,378.0,484.66,376.24
2016,7,27,17,15,608.0,90.0,1.05,22.0,327.5,425.64,332.19
2016,7,27,17,30,569.0,84.0,1.0,21.0,277.0,369.44,288.66
2016,7,27,17,45,533.5,73.0,0.95,20.5,230.0,312.47,242.44
2016,7,27,18,0,498.0,62.0,0.9,20.0,183.0,258.6,197.12
2016,7,27,18,15,422.5,52.0,0.8,19.0,137.5,196.7,145.26
2016,7,27,18,30,347.0,42.0,0.7,18.0,92.0,142.77,99.61
2016,7,27,18,45,173.5,32.0,0.65,17.5,57.0,76.99,47.85
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,22.09,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,80.0,9.0,0.4,10.5,13.0,8.85,0.0
2016,7,28,5,30,160.0,18.0,0.4,11.0,26.0,14.17,0.0
2016,7,28,5,45,272.0,30.0,0.4,11.5,63.0,23.13,14.06
2016,7,28,6,0,384.0,42.0,0.4,12.0,100.0,31.43,22.29
2016,7,28,6,15,458.0,51.0,0.4,12.5,146.0,36.44,27.13
2016,7,28,6,30,532.0,60.0,0.4,13.0,192.0,56.93,33.36
2016,7,28,6,45,581.5,67.0,0.4,14.0,242.0,98.16,54.98
2016,7,28,7,0,631.0,74.0,0.4,15.0,292.0,145.1,88.4
2016,7,28,7,15,666.5,79.0,0.4,15.5,342.5,193.15,127.51
2016,7,28,7,30,702.0,84.0,0.4,16.0,393.0,245.02,171.45
2016,7,28,7,45,728.0,88.5,0.45,17.0,443.0,299.59,217.7
2016,7,28,8,0,754.0,93.0,0.5,18.0,493.0,353.89,262.85
2016,7,28,8,15,774.0,96.0,0.5,19.0,541.0,406.45,305.22
2016,7,28,8,30,794.0,99.0,0.5,20.0,589.0,460.25,346.88
2016,7,28,8,45,807.0,103.0,0.55,21.0,633.0,512.36,386.06
2016,7,28,9,0,820.0,107.0,0.6,22.0,677.0,564.5,423.78
2016,7,28,9,15,832.0,109.5,0.65,22.5,716.5,615.69,460.34
2016,7,28,9,30,844.0,112.0,0.7,23.0,756.0,664.62,494.31
2016,7,28,9,45,851.5,114.5,0.75,23.5,790.5,709.57,524.23
2016,7,28,10,0,859.0,117.0,0.8,24.0,825.0,753.1,551.37
2016,7,28,10,15,866.0,118.5,0.85,24.5,853.5,793.66,576.22
2016,7,28,10,30,873.0,120.0,0.9,25.0,882.0,832.37,599.59
2016,7,28,10,45,863.5,129.5,0.95,25.5,899.5,862.76,617.46
2016,7,28,11,0,854.0,139.0,1.0,26.0,917.0,889.99,633.31
2016,7,28,11,15,857.5,140.0,1.05,26.0,931.5,917.6,650.63
2016,7,28,11,30,861.0,141.0,1.1,26.0,946.0,942.6,666.32
2016,7,28,11,45,849.0,150.0,1.15,26.0,949.5,958.02,676.13
2016,7,28,12,0,837.0,159.0,1.2,26.0,953.0,975.25,687.27
2016,7,28,12,15,837.0,159.0,1.2,26.0,952.5,987.49,694.54
2016,7,28,12,30,837.0,159.0,1.2,26.0,952.0,996.69,700.1
2016,7,28,12,45,833.0,159.5,1.25,26.5,943.5,999.35,701.26
2016,7,28,13,0,829.0,160.0,1.3,27.0,935.0,998.89,700.67
2016,7,28,13,15,825.0,159.0,1.3,26.5,919.5,993.76,699.29
2016,7,28,13,30,821.0,158.0,1.3,26.0,904.0,985.54,696.16
2016,7,28,13,45,809.5,160.0,1.3,26.0,880.0,970.11,687.31
2016,7,28,14,0,798.0,162.0,1.3,26.0,856.0,951.92,676.89
2016,7,28,14,15,789.5,159.5,1.25,25.5,827.0,929.25,664.26
2016,7,28,14,30,781.0,157.0,1.2,25.0,798.0,904.02,650.04
2016,7,28,14,45,775.0,151.5,1.2,25.0,764.5,875.48,633.16
2016,7,28,15,0,769.0,146.0,1.2,25.0,731.0,844.56,614.67
2016,7,28,15,15,754.5,143.0,1.15,24.5,690.5,806.8,592.11
2016,7,28,15,30,740.0,140.0,1.1,24.0,650.0,770.2,570.13
2016,7,28,15,45,522.5,199.5,1.1,24.0,547.5,634.04,475.94
2016,7,28,16,0,305.0,259.0,1.1,24.0,445.0,508.55,384.56
2016,7,28,16,15,275.5,240.5,1.05,23.5,398.0,455.9,348.38
2016,7,28,16,30,246.0,222.0,1.0,23.0,351.0,405.0,312.03
2016,7,28,16,45,245.5,197.5,1.0,22.5,315.5,367.43,285.54
2016,7,28,17,0,245.0,173.0,1.0,22.0,280.0,329.32,257.73
2016,7,28,17,15,232.0,152.0,0.95,21.0,242.5,288.1,226.79
2016,7,28,17,30,219.0,131.0,0.9,20.0,205.0,247.77,195.54
2016,7,28,17,45,359.0,95.5,0.85,19.5,192.5,261.18,204.63
2016,7,28,18,0,499.0,60.0,0.8,19.0,180.0,256.12,195.84
2016,7,28,18,15,423.0,50.5,0.75,18.0,135.0,194.64,143.94
2016,7,28,18,30,347.0,41.0,0.7,17.0,90.0,141.2,98.53
2016,7,28,18,45,240.0,28.0,0.7,16.5,55.5,86.41,52.4
2016,7,28,19,0,133.0,15.0,0.7,16.0,21.0,37.98,0.0
2016,7,28,19,15,66.5,7.5,0.65,15.5,10.5,13.71,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,44.5,7.5,0.4,11.5,9.5,7.37,0.0
2016,7,29,5,30,89.0,15.0,0.4,12.0,19.0,11.62,0.0
2016,7,29,5,45,182.0,31.0,0.4,12.5,53.5,23.86,14.5
2016,7,29,6,0,275.0,47.0,0.4,13.0,88.0,35.56,25.79
2016,7,29,6,15,345.0,60.0,0.4,13.5,131.5,44.29,33.96
2016,7,29,6,30,415.0,73.0,0.4,14.0,175.0,64.54,42.24
2016,7,29,6,45,474.0,82.0,0.45,14.5,224.0,101.96,62.4
2016,7,29,7,0,533.0,91.0,0.5,15.0,273.0,145.89,93.35
2016,7,29,7,15,571.5,98.5,0.5,16.0,323.0,191.25,129.51
2016,7,29,7,30,610.0,106.0,0.5,17.0,373.0,240.88,170.54
2016,7,29,7,45,646.5,109.5,0.55,18.0,424.0,290.35,211.82
2016,7,29,8,0,683.0,113.0,0.6,19.0,475.0,343.42,255.33
2016,7,29,8,15,705.5,118.0,0.6,19.5,522.5,395.44,297.46
2016,7,29,8,30,728.0,123.0,0.6,20.0,570.0,449.07,339.42
2016,7,29,8,45,750.0,124.5,0.65,21.0,615.5,502.44,379.46
2016,7,29,9,0,772.0,126.0,0.7,22.0,661.0,554.62,417.3
2016,7,29,9,15,785.5,129.0,0.75,22.5,701.0,603.77,452.56
2016,7,29,9,30,799.0,132.0,0.8,23.0,741.0,652.62,486.61
2016,7,29,9,45,816.5,130.5,0.85,24.0,777.5,699.39,517.51
2016,7,29,10,0,834.0,129.0,0.9,25.0,814.0,745.34,545.58
2016,7,29,10,15,841.5,130.5,0.9,25.0,843.0,785.44,570.58
2016,7,29,10,30,849.0,132.0,0.9,25.0,872.0,823.77,594.21
2016,7,29,10,45,849.0,136.5,0.95,25.5,892.0,856.69,613.75
2016,7,29,11,0,849.0,141.0,1.0,26.0,912.0,887.06,631.59
2016,7,29,11,15,852.5,142.0,1.05,26.0,927.0,914.57,648.82
2016,7,29,11,30,856.0,143.0,1.1,26.0,942.0,939.48,664.47
2016,7,29,11,45,852.5,146.5,1.15,26.5,948.0,957.51,674.58
2016,7,29,12,0,849.0,150.0,1.2,27.0,954.0,972.53,682.95
2016,7,29,12,15,849.5,150.5,1.2,27.0,954.0,985.46,690.66
2016,7,29,12,30,850.0,151.0,1.2,27.0,954.0,995.39,696.63
2016,7,29,12,45,854.0,146.5,1.3,27.0,948.5,1000.73,701.61
2016,7,29,13,0,858.0,142.0,1.4,27.0,943.0,1002.91,704.77
2016,7,29,13,15,854.5,141.5,1.4,27.0,927.5,998.52,702.44
2016,7,29,13,30,851.0,141.0,1.4,27.0,912.0,991.0,698.36
2016,7,29,13,45,843.0,141.0,1.4,27.0,889.0,976.52,690.11
2016,7,29,14,0,835.0,141.0,1.4,27.0,866.0,965.03,683.89
2016,7,29,14,15,827.5,139.0,1.4,26.5,837.0,943.16,672.52
2016,7,29,14,30,820.0,137.0,1.4,26.0,808.0,918.57,659.5
2016,7,29,14,45,811.0,134.0,1.4,26.0,773.5,888.99,641.96
2016,7,29,15,0,802.0,131.0,1.4,26.0,739.0,857.07,622.88
2016,7,29,15,15,788.5,128.0,1.3,25.5,698.5,819.17,599.73
2016,7,29,15,30,775.0,125.0,1.2,25.0,658.0,779.59,575.31
2016,7,29,15,45,759.5,120.5,1.2,24.5,613.5,735.38,548.61
2016,7,29,16,0,744.0,116.0,1.2,24.0,569.0,690.1,520.68
2016,7,29,16,15,722.0,111.5,1.15,23.5,521.0,641.4,488.77
2016,7,29,16,30,700.0,107.0,1.1,23.0,473.0,590.71,453.75
2016,7,29,16,45,671.0,101.5,1.1,22.5,423.0,534.9,414.32
2016,7,29,17,0,642.0,96.0,1.1,22.0,373.0,480.33,374.45
2016,7,29,17,15,603.0,89.5,1.05,21.0,322.5,421.01,329.94
2016,7,29,17,30,564.0,83.0,1.0,20.0,272.0,364.54,285.93
2016,7,29,17,45,510.5,74.5,0.95,19.5,223.0,303.02,235.98
2016,7,29,18,0,457.0,66.0,0.9,19.0,174.0,246.49,188.61
2016,7,29,18,15,381.5,54.5,0.85,18.0,129.5,185.34,137.38
2016,7,29,18,30,306.0,43.0,0.8,17.0,85.0,131.42,91.82
2016,7,29,18,45,202.0,28.0,0.75,16.5,51.0,77.66,46.53
2016,7,29,19,0,98.0,13.0,0.7,16.0,17.0,26.93,0.0
2016,7,29,19,15,49.0,6.5,0.65,15.5,8.5,6.39,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,58.5,8.0,0.5,10.5,10.5,7.86,0.0
2016,7,30,5,30,117.0,16.0,0.5,11.0,21.0,12.49,0.0
2016,7,30,5,45,226.0,30.0,0.5,11.5,56.5,23.11,13.81
2016,7,30,6,0,335.0,44.0,0.5,12.0,92.0,33.67,24.2
2016,7,30,6,15,410.0,54.5,0.5,12.5,137.5,39.93,30.2
2016,7,30,6,30,485.0,65.0,0.5,13.0,183.0,58.41,36.51
2016,7,30,6,45,538.5,73.0,0.55,14.0,232.5,98.1,57.02
2016,7,30,7,0,592.0,81.0,0.6,15.0,282.0,143.99,89.31
2016,7,30,7,15,630.0,87.0,0.6,15.5,333.5,191.23,127.47
2016,7,30,7,30,668.0,93.0,0.6,16.0,385.0,242.62,170.81
2016,7,30,7,45,695.5,98.5,0.65,17.0,435.0,294.35,214.76
2016,7,30,8,0,723.0,104.0,0.7,18.0,485.0,348.65,259.95
2016,7,30,8,15,745.0,108.0,0.75,18.5,533.5,403.93,305.23
2016,7,30,8,30,767.0,112.0,0.8,19.0,582.0,458.18,348.44
2016,7,30,8,45,781.5,116.5,0.85,20.0,626.5,510.3,388.02
2016,7,30,9,0,796.0,121.0,0.9,21.0,671.0,562.65,426.3
2016,7,30,9,15,809.5,124.0,0.95,21.5,712.0,612.96,462.7
2016,7,30,9,30,823.0,127.0,1.0,22.0,753.0,662.92,497.8
2016,7,30,9,45,856.0,117.0,1.05,22.5,794.5,713.73,532.71
2016,7,30,10,0,889.0,107.0,1.1,23.0,836.0,764.47,564.91
2016,7,30,10,15,896.0,108.5,1.15,23.0,865.5,806.2,591.79
2016,7,30,10,30,903.0,110.0,1.2,23.0,895.0,845.99,617.29
2016,7,30,10,45,892.0,120.5,1.3,23.5,913.0,877.16,636.5
2016,7,30,11,0,881.0,131.0,1.4,24.0,931.0,904.98,653.56
2016,7,30,11,15,884.5,132.0,1.4,24.0,946.0,933.31,670.85
2016,7,30,11,30,888.0,133.0,1.4,24.0,961.0,958.93,686.37
2016,7,30,11,45,869.5,146.5,1.45,24.0,962.5,973.2,695.51
2016,7,30,12,0,851.0,160.0,1.5,24.0,964.0,989.01,705.84
2016,7,30,12,15,851.0,160.0,1.5,24.0,964.0,1001.44,713.38
2016,7,30,12,30,851.0,160.0,1.5,24.0,964.0,1010.78,719.12
2016,7,30,12,45,845.0,162.5,1.5,24.0,955.0,1013.61,720.94
2016,7,30,13,0,839.0,165.0,1.5,24.0,946.0,1013.26,720.98
2016,7,30,13,15,835.0,164.0,1.45,23.5,930.5,1008.11,718.81
2016,7,30,13,30,831.0,163.0,1.4,23.0,915.0,999.84,714.82
2016,7,30,13,45,820.0,164.5,1.4,23.0,891.5,984.26,705.79
2016,7,30,14,0,809.0,166.0,1.4,23.0,868.0,965.86,695.13
2016,7,30,14,15,801.0,164.0,1.3,23.0,838.5,943.98,680.83
2016,7,30,14,30,793.0,162.0,1.2,23.0,809.0,919.46,664.93
2016,7,30,14,45,785.5,157.5,1.2,23.0,775.0,890.3,647.61
2016,7,30,15,0,778.0,153.0,1.2,23.0,741.0,858.77,628.71
2016,7,30,15,15,764.0,149.5,1.15,22.5,700.5,823.58,607.8
2016,7,30,15,30,750.0,146.0,1.1,22.0,660.0,783.77,583.61
2016,7,30,15,45,741.5,137.5,1.1,22.0,617.0,741.44,556.97
2016,7,30,16,0,733.0,129.0,1.1,22.0,574.0,697.57,528.89
2016,7,30,16,15,710.0,124.0,1.05,21.5,525.5,646.01,494.27
2016,7,30,16,30,687.0,119.0,1.0,21.0,477.0,594.55,458.64
2016,7,30,16,45,667.5,110.0,0.95,20.5,428.0,541.29,420.76
2016,7,30,17,0,648.0,101.0,0.9,20.0,379.0,488.4,381.89
2016,7,30,17,15,608.0,94.5,0.85,19.0,328.0,428.22,336.68
2016,7,30,17,30,568.0,88.0,0.8,18.0,277.0,370.95,292.0
2016,7,30,17,45,520.5,77.5,0.8,17.5,228.0,309.57,242.19
2016,7,30,18,0,473.0,67.0,0.8,17.0,179.0,252.58,194.24
2016,7,30,18,15,394.5,56.0,0.75,16.0,133.0,190.21,141.7
2016,7,30,18,30,316.0,45.0,0.7,15.0,87.0,135.83,95.46
2016,7,30,18,45,209.0,29.5,0.7,14.5,52.5,80.5,48.1
2016,7,30,19,0,102.0,14.0,0.7,14.0,18.0,28.31,0.0
2016,7,30,19,15,51.0,7.0,0.65,13.5,9.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,38.0,7.0,0.65,9.5,8.5,6.88,0.0
2016,7,31,5,30,76.0,14.0,0.6,10.0,17.0,10.86,0.0
2016,7,31,5,45,170.5,31.0,0.55,11.0,51.5,23.98,14.42
2016,7,31,6,0,265.0,48.0,0.5,12.0,86.0,36.54,26.68
2016,7,31,6,15,336.5,62.0,0.5,12.5,130.0,46.05,35.63
2016,7,31,6,30,408.0,76.0,0.5,13.0,174.0,65.2,43.97
2016,7,31,6,45,465.0,86.0,0.5,13.5,223.5,103.05,64.27
2016,7,31,7,0,522.0,96.0,0.5,14.0,273.0,147.34,95.42
2016,7,31,7,15,562.0,104.0,0.55,14.5,323.5,192.76,131.76
2016,7,31,7,30,602.0,112.0,0.6,15.0,374.0,242.66,173.47
2016,7,31,7,45,631.5,119.0,0.65,16.0,423.5,292.77,215.67
2016,7,31,8,0,661.0,126.0,0.7,17.0,473.0,345.77,259.47
2016,7,31,8,15,684.5,131.5,0.75,17.5,521.0,397.59,301.92
2016,7,31,8,30,708.0,137.0,0.8,18.0,569.0,451.18,344.5
2016,7,31,8,45,719.0,144.5,0.85,19.0,612.0,501.74,382.84
2016,7,31,9,0,730.0,152.0,0.9,20.0,655.0,552.33,419.81
2016,7,31,9,15,744.5,155.5,0.95,20.5,695.5,601.11,455.18
2016,7,31,9,30,759.0,159.0,1.0,21.0,736.0,649.77,489.49
2016,7,31,9,45,740.0,178.5,1.05,21.5,762.0,689.98,516.39
2016,7,31,10,0,721.0,198.0,1.1,22.0,788.0,727.01,540.47
2016,7,31,10,15,730.0,201.0,1.15,22.0,817.0,766.77,567.66
2016,7,31,10,30,739.0,204.0,1.2,22.0,846.0,805.24,593.33
2016,7,31,10,45,733.0,214.0,1.3,22.5,864.5,836.36,612.85
2016,7,31,11,0,727.0,224.0,1.4,23.0,883.0,865.0,630.71
2016,7,31,11,15,731.0,226.0,1.4,23.0,898.0,892.24,647.6
2016,7,31,11,30,735.0,228.0,1.4,23.0,913.0,917.3,663.05
2016,7,31,11,45,722.0,238.5,1.45,23.0,916.0,932.45,672.87
2016,7,31,12,0,709.0,249.0,1.5,23.0,919.0,944.68,681.04
2016,7,31,12,15,709.0,250.0,1.5,23.0,919.5,957.16,688.79
2016,7,31,12,30,709.0,251.0,1.5,23.0,920.0,966.99,694.94
2016,7,31,12,45,789.0,198.5,1.5,23.0,936.5,994.41,712.3
2016,7,31,13,0,869.0,146.0,1.5,23.0,953.0,1017.03,726.44
2016,7,31,13,15,865.0,145.0,1.45,22.5,937.5,1011.62,723.79
2016,7,31,13,30,861.0,144.0,1.4,22.0,922.0,1003.02,719.59
2016,7,31,13,45,834.5,155.0,1.4,22.0,893.5,987.99,710.89
2016,7,31,14,0,808.0,166.0,1.4,22.0,865.0,964.42,696.91
2016,7,31,14,15,799.0,163.5,1.35,21.5,835.5,941.05,683.73
2016,7,31,14,30,790.0,161.0,1.3,21.0,806.0,915.09,668.84
2016,7,31,14,45,768.0,163.5,1.3,21.0,767.5,880.16,647.53
2016,7,31,15,0,746.0,166.0,1.3,21.0,729.0,847.22,627.46
2016,7,31,15,15,731.0,162.0,1.25,20.5,688.5,808.51,603.88
2016,7,31,15,30,716.0,158.0,1.2,20.0,648.0,768.37,579.1
2016,7,31,15,45,699.5,152.0,1.2,20.0,603.5,723.69,550.35
2016,7,31,16,0,683.0,146.0,1.2,20.0,559.0,678.15,519.76
2016,7,31,16,15,658.0,140.0,1.15,19.5,510.5,626.05,484.03
2016,7,31,16,30,633.0,134.0,1.1,19.0,462.0,574.33,447.67
2016,7,31,16,45,612.5,123.5,1.1,18.5,414.0,521.25,409.75
2016,7,31,17,0,592.0,113.0,1.1,18.0,366.0,468.73,370.9
2016,7,31,17,15,550.5,104.5,1.05,17.0,315.5,408.3,324.83
2016,7,31,17,30,509.0,96.0,1.0,16.0,265.0,348.92,277.98
2016,7,31,17,45,464.5,84.0,0.95,15.5,217.0,290.69,229.93
2016,7,31,18,0,420.0,72.0,0.9,15.0,169.0,236.68,183.87
2016,7,31,18,15,343.0,58.5,0.8,14.5,124.5,175.6,131.81
2016,7,31,18,30,266.0,45.0,0.7,14.0,80.0,122.89,86.76
2016,7,31,18,45,174.0,29.0,0.65,13.5,47.5,72.36,42.61
2016,7,31,19,0,82.0,13.0,0.6,13.0,15.0,24.32,0.0
2016,7,31,19,15,41.0,6.5,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,0.45,10.5,11.0,7.37,0.0
2016,8,1,5,30,181.0,15.0,0.4,11.0,22.0,14.74,0.0
2016,8,1,5,45,310.0,25.0,0.4,11.5,59.0,18.93,10.04
2016,8,1,6,0,439.0,35.0,0.4,12.0,96.0,25.58,17.01
2016,8,1,6,15,515.0,42.0,0.4,12.5,143.0,29.18,20.58
2016,8,1,6,30,591.0,49.0,0.4,13.0,190.0,44.92,24.61
2016,8,1,6,45,641.5,54.0,0.45,13.5,241.0,90.23,47.06
2016,8,1,7,0,692.0,59.0,0.5,14.0,292.0,138.54,80.81
2016,8,1,7,15,726.0,63.0,0.5,14.5,344.0,188.56,121.71
2016,8,1,7,30,760.0,67.0,0.5,15.0,396.0,242.23,167.77
2016,8,1,7,45,476.0,147.0,0.5,16.0,361.5,270.69,201.65
2016,8,1,8,0,192.0,227.0,0.5,17.0,327.0,274.05,210.74
2016,8,1,8,15,519.0,153.0,0.55,17.5,461.0,349.34,266.58
2016,8,1,8,30,846.0,79.0,0.6,18.0,595.0,464.43,353.62
2016,8,1,8,45,860.0,81.0,0.65,18.5,640.0,517.57,394.44
2016,8,1,9,0,874.0,83.0,0.7,19.0,685.0,570.68,434.43
2016,8,1,9,15,885.0,85.0,0.75,19.5,725.5,621.71,471.62
2016,8,1,9,30,896.0,87.0,0.8,20.0,766.0,671.94,507.13
2016,8,1,9,45,900.5,90.5,0.85,21.0,800.0,718.06,536.4
2016,8,1,10,0,905.0,94.0,0.9,22.0,834.0,762.39,563.25
2016,8,1,10,15,911.5,95.5,0.95,22.0,863.5,804.36,590.32
2016,8,1,10,30,918.0,97.0,1.0,22.0,893.0,844.29,615.88
2016,8,1,10,45,922.5,97.5,1.05,22.5,915.0,879.33,636.91
2016,8,1,11,0,927.0,98.0,1.1,23.0,937.0,911.85,656.2
2016,8,1,11,15,930.5,99.0,1.15,23.0,952.5,941.27,674.75
2016,8,1,11,30,934.0,100.0,1.2,23.0,968.0,967.83,691.52
2016,8,1,11,45,935.5,100.0,1.25,23.5,975.5,988.5,703.3
2016,8,1,12,0,937.0,100.0,1.3,24.0,983.0,1006.0,713.21
2016,8,1,12,15,937.5,100.0,1.3,24.0,983.0,1019.26,721.13
2016,8,1,12,30,938.0,100.0,1.3,24.0,983.0,1029.18,727.14
2016,8,1,12,45,935.0,101.0,1.35,24.5,974.5,1033.27,729.15
