Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,13,0,932.0,102.0,1.4,25.0,966.0,1033.93,729.22
2016,8,1,13,15,929.0,101.0,1.4,24.5,951.0,1029.07,728.05
2016,8,1,13,30,926.0,100.0,1.4,24.0,936.0,1020.8,724.95
2016,8,1,13,45,924.0,98.0,1.4,24.0,914.0,1009.08,718.44
2016,8,1,14,0,922.0,96.0,1.4,24.0,892.0,994.02,709.97
2016,8,1,14,15,915.5,95.0,1.4,23.5,862.5,972.5,698.89
2016,8,1,14,30,909.0,94.0,1.4,23.0,833.0,947.98,685.95
2016,8,1,14,45,903.5,91.0,1.4,23.0,798.0,919.35,669.03
2016,8,1,15,0,898.0,88.0,1.4,23.0,763.0,887.95,650.28
2016,8,1,15,15,887.0,86.0,1.4,22.5,722.5,850.36,628.56
2016,8,1,15,30,876.0,84.0,1.4,22.0,682.0,810.7,605.2
2016,8,1,15,45,861.5,82.0,1.4,21.5,636.5,766.46,578.34
2016,8,1,16,0,847.0,80.0,1.4,21.0,591.0,720.86,550.05
2016,8,1,16,15,828.5,77.5,1.35,20.5,542.0,670.82,517.59
2016,8,1,16,30,810.0,75.0,1.3,20.0,493.0,623.48,485.78
2016,8,1,16,45,783.5,71.5,1.3,19.5,441.5,566.47,444.85
2016,8,1,17,0,757.0,68.0,1.3,19.0,390.0,510.27,403.08
2016,8,1,17,15,722.0,64.0,1.25,18.0,338.0,450.26,357.18
2016,8,1,17,30,687.0,60.0,1.2,17.0,286.0,392.52,311.15
2016,8,1,17,45,637.0,54.5,1.2,16.0,235.0,329.55,259.31
2016,8,1,18,0,587.0,49.0,1.2,15.0,184.0,272.32,210.12
2016,8,1,18,15,507.5,41.5,1.15,14.0,137.0,207.7,154.2
2016,8,1,18,30,428.0,34.0,1.1,13.0,90.0,151.56,104.95
2016,8,1,18,45,296.5,23.0,1.05,12.5,54.0,89.35,49.95
2016,8,1,19,0,165.0,12.0,1.0,12.0,18.0,34.69,0.0
2016,8,1,19,15,82.5,6.0,0.95,11.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,0.7,8.5,10.5,7.37,0.0
2016,8,2,5,30,175.0,15.0,0.7,9.0,21.0,14.74,0.0
2016,8,2,5,45,309.0,25.5,0.7,10.0,58.5,19.53,10.44
2016,8,2,6,0,443.0,36.0,0.7,11.0,96.0,26.62,17.96
2016,8,2,6,15,522.5,43.5,0.65,11.5,144.0,30.59,21.9
2016,8,2,6,30,602.0,51.0,0.6,12.0,192.0,45.69,25.97
2016,8,2,6,45,657.0,55.5,0.6,12.5,245.0,91.65,48.14
2016,8,2,7,0,712.0,60.0,0.6,13.0,298.0,140.92,82.29
2016,8,2,7,15,416.5,119.5,0.6,13.5,264.5,177.59,125.77
2016,8,2,7,30,121.0,179.0,0.6,14.0,231.0,188.81,146.75
2016,8,2,7,45,480.0,126.0,0.6,15.0,371.0,252.78,188.87
2016,8,2,8,0,839.0,73.0,0.6,16.0,511.0,363.58,271.18
2016,8,2,8,15,858.5,75.5,0.6,16.5,561.0,419.89,317.52
2016,8,2,8,30,878.0,78.0,0.6,17.0,611.0,477.22,363.38
2016,8,2,8,45,893.0,80.0,0.65,17.5,658.0,532.54,406.5
2016,8,2,9,0,908.0,82.0,0.7,18.0,705.0,587.89,448.14
2016,8,2,9,15,919.5,84.0,0.75,18.5,747.0,640.88,486.72
2016,8,2,9,30,931.0,86.0,0.8,19.0,789.0,693.06,523.54
2016,8,2,9,45,934.0,90.5,0.85,20.0,824.5,740.66,553.57
2016,8,2,10,0,937.0,95.0,0.9,21.0,860.0,786.28,581.1
2016,8,2,10,15,944.0,96.0,0.95,21.0,890.0,829.42,608.83
2016,8,2,10,30,951.0,97.0,1.0,21.0,920.0,870.47,635.0
2016,8,2,10,45,949.5,102.0,1.05,21.5,941.5,905.98,656.2
2016,8,2,11,0,948.0,107.0,1.1,22.0,963.0,938.54,675.42
2016,8,2,11,15,951.5,107.5,1.1,22.0,978.5,968.1,693.12
2016,8,2,11,30,955.0,108.0,1.1,22.0,994.0,994.71,708.97
2016,8,2,11,45,952.0,111.0,1.15,22.5,1000.5,1014.62,720.21
2016,8,2,12,0,949.0,114.0,1.2,23.0,1007.0,1031.15,729.49
2016,8,2,12,15,949.0,114.0,1.2,23.0,1007.0,1044.18,737.21
2016,8,2,12,30,949.0,114.0,1.2,23.0,1007.0,1053.79,742.98
2016,8,2,12,45,945.5,115.0,1.25,23.0,998.0,1057.53,746.26
2016,8,2,13,0,942.0,116.0,1.3,23.0,989.0,1057.78,747.59
2016,8,2,13,15,938.5,115.0,1.3,23.0,972.5,1052.49,744.77
2016,8,2,13,30,935.0,114.0,1.3,23.0,956.0,1043.74,740.02
2016,8,2,13,45,927.0,114.5,1.3,23.0,931.5,1028.79,731.57
2016,8,2,14,0,919.0,115.0,1.3,23.0,907.0,1010.63,721.3
2016,8,2,14,15,911.5,113.5,1.3,22.5,876.5,987.76,709.51
2016,8,2,14,30,904.0,112.0,1.3,22.0,846.0,961.93,695.86
2016,8,2,14,45,899.5,108.0,1.3,22.0,810.5,933.32,679.07
2016,8,2,15,0,895.0,104.0,1.3,22.0,775.0,901.87,660.4
2016,8,2,15,15,882.5,101.5,1.3,21.5,732.5,862.6,637.71
2016,8,2,15,30,870.0,99.0,1.3,21.0,690.0,821.35,613.44
2016,8,2,15,45,857.0,95.0,1.3,21.0,644.0,776.32,585.07
2016,8,2,16,0,844.0,91.0,1.3,21.0,598.0,733.61,557.91
2016,8,2,16,15,823.0,88.0,1.25,20.5,547.5,681.13,523.94
2016,8,2,16,30,802.0,85.0,1.2,20.0,497.0,628.34,487.96
2016,8,2,16,45,775.0,80.5,1.2,19.5,444.5,570.22,446.52
2016,8,2,17,0,748.0,76.0,1.2,19.0,392.0,512.96,404.18
2016,8,2,17,15,709.5,71.5,1.15,18.0,338.5,450.96,356.97
2016,8,2,17,30,671.0,67.0,1.1,17.0,285.0,392.98,310.9
2016,8,2,17,45,617.0,60.5,1.1,16.5,233.0,328.16,257.36
2016,8,2,18,0,563.0,54.0,1.1,16.0,181.0,268.32,206.07
2016,8,2,18,15,477.5,45.5,1.05,15.0,133.5,202.14,149.46
2016,8,2,18,30,392.0,37.0,1.0,14.0,86.0,145.07,100.09
2016,8,2,18,45,250.5,24.5,0.95,13.5,50.5,81.07,43.97
2016,8,2,19,0,109.0,12.0,0.9,13.0,15.0,26.7,0.0
2016,8,2,19,15,54.5,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,0.85,8.5,9.0,0.0,0.0
2016,8,3,5,30,97.0,14.0,0.8,9.0,18.0,13.76,0.0
2016,8,3,5,45,228.0,28.0,0.8,10.0,54.0,22.11,12.34
2016,8,3,6,0,359.0,42.0,0.8,11.0,90.0,32.47,23.07
2016,8,3,6,15,443.5,52.0,0.75,11.5,137.5,38.33,28.8
2016,8,3,6,30,528.0,62.0,0.7,12.0,185.0,53.0,33.87
2016,8,3,6,45,588.0,68.5,0.65,13.0,237.5,94.05,52.9
2016,8,3,7,0,648.0,75.0,0.6,14.0,290.0,142.09,85.75
2016,8,3,7,15,687.0,80.5,0.6,14.5,343.5,192.19,126.12
2016,8,3,7,30,726.0,86.0,0.6,15.0,397.0,246.54,172.17
2016,8,3,7,45,754.5,90.5,0.65,15.5,449.5,303.44,221.09
2016,8,3,8,0,783.0,95.0,0.7,16.0,502.0,360.22,269.27
2016,8,3,8,15,804.5,98.5,0.7,16.5,552.0,415.63,315.12
2016,8,3,8,30,826.0,102.0,0.7,17.0,602.0,472.41,360.43
2016,8,3,8,45,839.0,106.0,0.75,18.0,648.0,526.44,401.74
2016,8,3,9,0,852.0,110.0,0.8,19.0,694.0,580.44,441.45
2016,8,3,9,15,865.0,112.5,0.8,19.5,736.0,633.91,479.7
2016,8,3,9,30,878.0,115.0,0.8,20.0,778.0,685.27,515.22
2016,8,3,9,45,890.5,115.5,0.85,20.5,815.0,733.55,547.86
2016,8,3,10,0,903.0,116.0,0.9,21.0,852.0,780.7,577.53
2016,8,3,10,15,910.5,117.5,0.95,21.5,882.0,823.56,603.95
2016,8,3,10,30,918.0,119.0,1.0,22.0,912.0,864.45,628.81
2016,8,3,10,45,897.0,135.5,1.05,22.5,927.0,893.64,645.93
2016,8,3,11,0,876.0,152.0,1.1,23.0,942.0,918.8,660.54
2016,8,3,11,15,880.0,153.0,1.1,23.0,957.5,947.65,677.96
2016,8,3,11,30,884.0,154.0,1.1,23.0,973.0,973.81,693.58
2016,8,3,11,45,866.5,167.0,1.15,23.0,975.0,993.5,706.09
2016,8,3,12,0,849.0,180.0,1.2,23.0,977.0,1005.57,714.03
2016,8,3,12,15,849.0,180.0,1.2,23.0,976.5,1018.1,721.57
2016,8,3,12,30,849.0,180.0,1.2,23.0,976.0,1027.52,727.28
2016,8,3,12,45,855.5,173.5,1.25,23.0,970.5,1033.55,731.96
2016,8,3,13,0,862.0,167.0,1.3,23.0,965.0,1036.32,734.78
2016,8,3,13,15,858.0,166.0,1.3,22.5,949.0,1031.07,733.34
2016,8,3,13,30,854.0,165.0,1.3,22.0,933.0,1022.59,730.1
2016,8,3,13,45,840.0,168.0,1.35,22.0,907.0,1005.38,720.97
2016,8,3,14,0,826.0,171.0,1.4,22.0,881.0,985.31,710.15
2016,8,3,14,15,817.5,168.5,1.4,21.5,851.0,962.04,697.88
2016,8,3,14,30,809.0,166.0,1.4,21.0,821.0,936.09,683.85
2016,8,3,14,45,812.0,155.5,1.4,21.0,788.0,909.58,668.13
2016,8,3,15,0,815.0,145.0,1.4,21.0,755.0,880.04,650.37
2016,8,3,15,15,800.5,141.5,1.4,20.5,713.0,840.19,626.86
2016,8,3,15,30,786.0,138.0,1.4,20.0,671.0,798.66,601.95
2016,8,3,15,45,794.5,123.5,1.4,19.5,630.0,761.88,579.91
2016,8,3,16,0,803.0,109.0,1.4,19.0,589.0,722.04,555.31
2016,8,3,16,15,780.0,105.0,1.35,18.5,538.5,668.66,519.99
2016,8,3,16,30,757.0,101.0,1.3,18.0,488.0,617.06,483.59
2016,8,3,16,45,753.0,89.0,1.3,17.5,439.5,564.98,446.46
2016,8,3,17,0,749.0,77.0,1.3,17.0,391.0,513.45,408.17
2016,8,3,17,15,710.0,72.0,1.25,16.0,337.5,450.6,359.76
2016,8,3,17,30,671.0,67.0,1.2,15.0,284.0,391.86,312.61
2016,8,3,17,45,633.0,58.5,1.15,14.5,233.5,331.35,261.65
2016,8,3,18,0,595.0,50.0,1.1,14.0,183.0,274.18,211.55
2016,8,3,18,15,510.0,42.0,1.05,13.5,135.0,207.13,153.25
2016,8,3,18,30,425.0,34.0,1.0,13.0,87.0,149.2,102.34
2016,8,3,18,45,285.0,22.5,0.95,12.5,51.0,84.54,43.69
2016,8,3,19,0,145.0,11.0,0.9,12.0,15.0,30.34,0.0
2016,8,3,19,15,72.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,149.0,14.0,1.1,9.0,18.0,13.76,0.0
2016,8,4,5,45,289.5,25.0,1.15,9.5,55.5,19.33,9.86
2016,8,4,6,0,430.0,36.0,1.2,10.0,93.0,26.91,18.2
2016,8,4,6,15,511.5,44.0,1.15,10.5,141.0,31.28,22.56
2016,8,4,6,30,593.0,52.0,1.1,11.0,189.0,44.25,26.52
2016,8,4,6,45,651.0,56.5,1.1,11.5,242.0,89.95,47.71
2016,8,4,7,0,709.0,61.0,1.1,12.0,295.0,139.18,81.51
2016,8,4,7,15,436.5,119.0,1.05,12.5,271.0,179.55,127.28
2016,8,4,7,30,164.0,177.0,1.0,13.0,247.0,196.97,152.87
2016,8,4,7,45,499.0,125.5,0.95,13.5,376.5,256.66,192.97
2016,8,4,8,0,834.0,74.0,0.9,14.0,506.0,360.59,271.8
2016,8,4,8,15,852.5,76.5,0.9,14.5,556.0,416.32,318.62
2016,8,4,8,30,871.0,79.0,0.9,15.0,606.0,472.97,364.82
2016,8,4,8,45,883.0,82.0,0.9,15.5,651.5,527.44,407.71
2016,8,4,9,0,895.0,85.0,0.9,16.0,697.0,581.66,448.79
2016,8,4,9,15,906.0,87.0,0.9,16.5,738.0,633.84,486.92
2016,8,4,9,30,917.0,89.0,0.9,17.0,779.0,685.17,523.13
2016,8,4,9,45,917.0,95.0,0.95,17.5,812.5,731.63,554.1
2016,8,4,10,0,917.0,101.0,1.0,18.0,846.0,775.89,582.3
2016,8,4,10,15,923.5,102.0,1.05,18.0,875.5,817.97,609.84
2016,8,4,10,30,930.0,103.0,1.1,18.0,905.0,857.97,635.8
2016,8,4,10,45,924.0,110.0,1.15,18.5,924.5,891.04,655.84
2016,8,4,11,0,918.0,117.0,1.2,19.0,944.0,920.95,673.77
2016,8,4,11,15,921.0,118.0,1.2,19.0,958.5,949.84,691.48
2016,8,4,11,30,924.0,119.0,1.2,19.0,973.0,975.86,707.32
2016,8,4,11,45,917.5,124.0,1.3,19.5,978.0,993.9,718.48
2016,8,4,12,0,911.0,129.0,1.4,20.0,983.0,1008.58,727.64
2016,8,4,12,15,910.5,129.0,1.45,19.5,982.5,1020.72,737.27
2016,8,4,12,30,910.0,129.0,1.5,19.0,982.0,1029.56,744.99
2016,8,4,12,45,900.0,133.5,1.55,19.0,971.0,1030.28,746.32
2016,8,4,13,0,890.0,138.0,1.6,19.0,960.0,1027.65,745.73
2016,8,4,13,15,886.0,137.5,1.6,18.5,944.0,1022.57,744.38
2016,8,4,13,30,882.0,137.0,1.6,18.0,928.0,1014.23,741.07
2016,8,4,13,45,875.5,136.0,1.6,18.0,904.5,999.73,732.55
2016,8,4,14,0,869.0,135.0,1.6,18.0,881.0,982.15,722.18
2016,8,4,14,15,861.5,133.0,1.55,17.5,851.0,959.61,709.3
2016,8,4,14,30,854.0,131.0,1.5,17.0,821.0,939.8,698.28
2016,8,4,14,45,855.0,123.0,1.5,16.5,787.5,907.55,679.64
2016,8,4,15,0,856.0,115.0,1.5,16.0,754.0,877.81,662.66
2016,8,4,15,15,843.0,112.5,1.5,15.5,712.5,843.96,642.68
2016,8,4,15,30,830.0,110.0,1.5,15.0,671.0,803.33,617.77
2016,8,4,15,45,829.5,101.0,1.5,15.0,628.5,763.62,592.08
2016,8,4,16,0,829.0,92.0,1.5,15.0,586.0,721.51,564.33
2016,8,4,16,15,808.5,88.5,1.5,14.5,536.0,669.36,529.87
2016,8,4,16,30,788.0,85.0,1.5,14.0,486.0,616.91,493.05
2016,8,4,16,45,773.5,77.5,1.5,14.0,436.5,563.65,453.05
2016,8,4,17,0,759.0,70.0,1.5,14.0,387.0,510.1,411.46
2016,8,4,17,15,722.0,65.5,1.5,13.5,334.0,448.38,362.56
2016,8,4,17,30,685.0,61.0,1.5,13.0,281.0,389.15,313.75
2016,8,4,17,45,640.5,54.0,1.5,12.5,230.0,326.96,260.74
2016,8,4,18,0,596.0,47.0,1.5,12.0,179.0,268.74,209.14
2016,8,4,18,15,511.5,39.5,1.45,11.5,131.5,203.8,151.72
2016,8,4,18,30,427.0,32.0,1.4,11.0,84.0,146.69,100.79
2016,8,4,18,45,282.0,21.0,1.4,10.5,48.5,81.35,39.84
2016,8,4,19,0,137.0,10.0,1.4,10.0,13.0,28.0,0.0
2016,8,4,19,15,68.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,146.0,13.0,1.1,9.0,17.0,12.78,0.0
2016,8,5,5,45,287.5,24.5,1.2,9.5,54.0,18.99,9.32
2016,8,5,6,0,429.0,36.0,1.3,10.0,91.0,27.06,18.29
2016,8,5,6,15,513.0,44.0,1.25,10.5,139.5,31.42,22.66
2016,8,5,6,30,597.0,52.0,1.2,11.0,188.0,43.24,26.4
2016,8,5,6,45,423.0,86.5,1.2,11.5,195.5,96.51,61.87
2016,8,5,7,0,249.0,121.0,1.2,12.0,203.0,133.42,96.94
2016,8,5,7,15,131.5,134.5,1.15,12.5,178.5,143.57,110.24
2016,8,5,7,30,14.0,148.0,1.1,13.0,154.0,142.29,113.51
2016,8,5,7,45,425.5,112.0,1.05,13.5,331.0,222.61,167.94
2016,8,5,8,0,837.0,76.0,1.0,14.0,508.0,359.48,271.31
2016,8,5,8,15,525.5,172.5,0.95,14.5,453.5,367.14,283.64
2016,8,5,8,30,214.0,269.0,0.9,15.0,399.0,345.97,269.44
2016,8,5,8,45,560.0,177.0,0.9,15.5,550.5,447.93,348.59
2016,8,5,9,0,906.0,85.0,0.9,16.0,702.0,586.89,453.38
2016,8,5,9,15,917.0,86.5,0.9,16.5,743.5,639.16,490.65
2016,8,5,9,30,928.0,88.0,0.9,17.0,785.0,690.55,526.88
2016,8,5,9,45,927.0,94.5,0.9,17.5,819.0,737.32,557.37
2016,8,5,10,0,926.0,101.0,0.9,18.0,853.0,781.78,584.92
2016,8,5,10,15,932.5,102.5,0.9,18.5,883.0,824.73,610.99
2016,8,5,10,30,939.0,104.0,0.9,19.0,913.0,865.57,635.27
2016,8,5,10,45,943.5,105.0,0.95,19.5,935.5,901.94,657.18
2016,8,5,11,0,948.0,106.0,1.0,20.0,958.0,935.7,677.29
2016,8,5,11,15,951.0,106.5,1.0,20.0,973.5,964.84,694.8
2016,8,5,11,30,954.0,107.0,1.0,20.0,989.0,991.01,710.43
2016,8,5,11,45,955.0,107.5,1.05,20.5,996.0,1012.18,722.57
2016,8,5,12,0,956.0,108.0,1.1,21.0,1003.0,1030.08,732.77
2016,8,5,12,15,956.0,108.0,1.1,21.0,1002.5,1043.13,740.52
2016,8,5,12,30,956.0,108.0,1.1,21.0,1002.0,1052.74,746.31
2016,8,5,12,45,955.0,107.5,1.15,21.5,994.0,1057.36,748.76
2016,8,5,13,0,954.0,107.0,1.2,22.0,986.0,1058.44,749.21
2016,8,5,13,15,951.0,106.5,1.2,22.0,970.0,1054.0,746.91
2016,8,5,13,30,948.0,106.0,1.2,22.0,954.0,1046.06,742.65
2016,8,5,13,45,943.0,105.0,1.25,22.0,930.0,1032.18,735.8
2016,8,5,14,0,938.0,104.0,1.3,22.0,906.0,1014.96,726.96
2016,8,5,14,15,931.0,102.5,1.3,21.5,875.5,992.06,715.14
2016,8,5,14,30,924.0,101.0,1.3,21.0,845.0,966.12,701.4
2016,8,5,14,45,915.5,99.0,1.3,21.0,808.5,935.37,683.21
2016,8,5,15,0,907.0,97.0,1.3,21.0,772.0,901.97,663.24
2016,8,5,15,15,895.0,95.0,1.3,20.5,729.5,863.14,640.79
2016,8,5,15,30,883.0,93.0,1.3,20.0,687.0,822.26,616.68
2016,8,5,15,45,868.5,90.0,1.35,19.5,640.0,776.54,589.41
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,729.42,560.55
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,679.64,528.58
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,625.77,491.71
2016,8,5,16,45,782.5,77.0,1.4,17.5,438.5,567.29,449.25
2016,8,5,17,0,753.0,74.0,1.4,17.0,385.0,509.9,406.03
2016,8,5,17,15,713.5,69.0,1.4,16.0,331.5,446.62,357.28
2016,8,5,17,30,674.0,64.0,1.4,15.0,278.0,387.44,309.62
2016,8,5,17,45,610.5,58.5,1.4,14.5,225.0,319.92,253.01
2016,8,5,18,0,547.0,53.0,1.4,14.0,172.0,258.41,199.65
2016,8,5,18,15,456.5,44.0,1.35,13.0,125.0,191.5,141.87
2016,8,5,18,30,366.0,35.0,1.3,12.0,78.0,134.35,92.03
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,69.06,31.27
2016,8,5,19,0,65.0,9.0,1.3,11.0,10.0,17.32,0.0
2016,8,5,19,15,32.5,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,43.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,87.0,12.0,1.0,9.0,15.0,11.8,0.0
2016,8,6,5,45,227.0,25.5,1.05,9.5,50.0,20.11,9.87
2016,8,6,6,0,367.0,39.0,1.1,10.0,85.0,30.08,20.92
2016,8,6,6,15,454.0,48.0,1.1,10.5,132.0,35.14,25.99
2016,8,6,6,30,541.0,57.0,1.1,11.0,179.0,45.92,29.93
2016,8,6,6,45,322.0,92.5,1.1,11.5,170.5,94.01,63.55
2016,8,6,7,0,103.0,128.0,1.1,12.0,162.0,123.94,95.42
2016,8,6,7,15,74.0,146.0,1.05,12.5,172.5,145.35,114.09
2016,8,6,7,30,45.0,164.0,1.0,13.0,183.0,160.39,127.26
2016,8,6,7,45,424.0,123.5,1.0,13.5,339.5,231.72,175.06
2016,8,6,8,0,803.0,83.0,1.0,14.0,496.0,353.1,266.72
2016,8,6,8,15,823.0,86.0,1.0,14.5,546.0,408.57,313.26
2016,8,6,8,30,843.0,89.0,1.0,15.0,596.0,465.21,359.54
2016,8,6,8,45,861.0,90.5,1.0,15.5,642.5,522.4,404.54
2016,8,6,9,0,879.0,92.0,1.0,16.0,689.0,577.6,446.49
2016,8,6,9,15,890.5,94.0,1.05,16.5,730.5,629.44,484.99
2016,8,6,9,30,902.0,96.0,1.1,17.0,772.0,680.5,521.77
2016,8,6,9,45,905.0,101.0,1.15,17.5,806.5,727.54,553.75
2016,8,6,10,0,908.0,106.0,1.2,18.0,841.0,772.65,582.73
2016,8,6,10,15,914.5,107.5,1.2,18.0,870.5,814.96,609.96
2016,8,6,10,30,921.0,109.0,1.2,18.0,900.0,855.2,635.54
2016,8,6,10,45,925.5,110.0,1.25,18.5,922.5,891.02,657.45
2016,8,6,11,0,930.0,111.0,1.3,19.0,945.0,924.29,677.56
2016,8,6,11,15,933.5,111.5,1.3,19.0,960.5,953.44,695.46
2016,8,6,11,30,937.0,112.0,1.3,19.0,976.0,979.69,711.5
2016,8,6,11,45,938.0,112.5,1.35,19.0,983.0,1000.56,724.97
2016,8,6,12,0,939.0,113.0,1.4,19.0,990.0,1018.2,736.53
2016,8,6,12,15,939.5,113.0,1.4,19.0,990.0,1031.55,744.67
2016,8,6,12,30,940.0,113.0,1.4,19.0,990.0,1041.51,750.83
2016,8,6,12,45,932.5,116.5,1.45,19.0,980.5,1043.75,753.16
2016,8,6,13,0,925.0,120.0,1.5,19.0,971.0,1042.53,753.52
2016,8,6,13,15,922.5,119.0,1.5,19.0,955.5,1038.18,751.23
2016,8,6,13,30,920.0,118.0,1.5,19.0,940.0,1030.41,746.95
2016,8,6,13,45,918.0,115.5,1.5,19.0,917.5,1018.17,739.98
2016,8,6,14,0,916.0,113.0,1.5,19.0,895.0,1002.57,731.02
2016,8,6,14,15,909.5,111.5,1.5,18.5,865.0,980.52,719.37
2016,8,6,14,30,903.0,110.0,1.5,18.0,835.0,955.47,705.82
2016,8,6,14,45,898.5,106.0,1.5,18.0,800.0,926.67,688.46
2016,8,6,15,0,894.0,102.0,1.5,18.0,765.0,895.03,669.18
2016,8,6,15,15,882.5,100.0,1.5,17.5,723.5,856.98,646.72
2016,8,6,15,30,871.0,98.0,1.5,17.0,682.0,816.9,622.59
2016,8,6,15,45,860.5,93.0,1.55,16.5,636.5,772.47,595.56
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,730.15,569.45
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,677.98,535.12
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,625.41,498.39
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,569.65,457.61
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,514.14,415.35
2016,8,6,17,15,730.5,66.5,1.7,13.5,333.0,451.16,365.22
2016,8,6,17,30,692.0,62.0,1.7,13.0,279.0,390.79,315.23
2016,8,6,17,45,641.0,55.5,1.75,12.5,227.0,327.58,261.22
2016,8,6,18,0,590.0,49.0,1.8,12.0,175.0,267.8,208.22
2016,8,6,18,15,498.5,41.0,1.75,11.5,127.0,199.56,148.08
2016,8,6,18,30,407.0,33.0,1.7,11.0,79.0,141.2,96.16
2016,8,6,18,45,203.5,16.5,1.65,10.5,39.5,60.05,23.44
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.5,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,145.0,12.0,1.4,9.0,15.0,11.8,0.0
2016,8,7,5,45,299.5,22.5,1.5,9.5,52.5,17.34,7.37
2016,8,7,6,0,454.0,33.0,1.6,10.0,90.0,24.57,16.01
2016,8,7,6,15,539.5,40.5,1.6,10.5,139.0,28.64,20.12
2016,8,7,6,30,625.0,48.0,1.6,11.0,188.0,40.98,31.47
2016,8,7,6,45,681.0,52.5,1.65,11.5,241.5,85.01,43.37
2016,8,7,7,0,737.0,57.0,1.7,12.0,295.0,135.61,77.53
2016,8,7,7,15,772.0,61.0,1.65,12.5,349.5,188.4,120.81
2016,8,7,7,30,807.0,65.0,1.6,13.0,404.0,244.96,170.19
2016,8,7,7,45,835.5,67.0,1.6,13.5,457.5,304.45,222.91
2016,8,7,8,0,864.0,69.0,1.6,14.0,511.0,363.2,274.45
2016,8,7,8,15,882.0,71.5,1.5,14.5,561.5,420.43,323.38
2016,8,7,8,30,900.0,74.0,1.4,15.0,612.0,478.48,371.08
2016,8,7,8,45,915.5,75.0,1.35,15.5,659.0,534.42,415.54
2016,8,7,9,0,931.0,76.0,1.3,16.0,706.0,590.38,458.24
2016,8,7,9,15,941.0,77.5,1.3,16.5,748.5,643.27,497.43
2016,8,7,9,30,951.0,79.0,1.3,17.0,791.0,695.13,534.53
2016,8,7,9,45,953.0,84.0,1.3,17.5,825.5,743.59,566.35
2016,8,7,10,0,955.0,89.0,1.3,18.0,860.0,789.92,595.53
2016,8,7,10,15,961.0,90.0,1.3,18.0,890.0,833.11,623.27
2016,8,7,10,30,967.0,91.0,1.3,18.0,920.0,874.06,649.24
2016,8,7,10,45,972.0,91.5,1.3,18.5,943.0,911.24,671.22
2016,8,7,11,0,977.0,92.0,1.3,19.0,966.0,945.74,691.24
2016,8,7,11,15,980.0,92.5,1.3,19.0,981.5,975.61,709.45
2016,8,7,11,30,983.0,93.0,1.3,19.0,997.0,1002.38,725.68
2016,8,7,11,45,985.0,92.5,1.35,19.5,1004.5,1023.97,738.13
2016,8,7,12,0,987.0,92.0,1.4,20.0,1012.0,1042.19,748.55
2016,8,7,12,15,987.0,92.0,1.4,20.0,1011.5,1055.52,756.58
2016,8,7,12,30,987.0,92.0,1.4,20.0,1011.0,1065.28,762.55
2016,8,7,12,45,981.5,94.5,1.45,20.0,1001.5,1068.6,765.57
2016,8,7,13,0,976.0,97.0,1.5,20.0,992.0,1068.28,766.52
2016,8,7,13,15,973.0,96.5,1.5,20.0,976.5,1063.67,764.1
2016,8,7,13,30,970.0,96.0,1.5,20.0,961.0,1055.46,759.61
2016,8,7,13,45,970.5,92.5,1.55,20.0,938.5,1043.9,754.0
2016,8,7,14,0,971.0,89.0,1.6,20.0,916.0,1028.73,746.19
2016,8,7,14,15,965.5,87.5,1.6,19.5,885.5,1006.52,734.61
2016,8,7,14,30,960.0,86.0,1.6,19.0,855.0,981.08,721.0
2016,8,7,14,45,955.5,83.0,1.65,19.0,819.0,951.8,704.18
2016,8,7,15,0,951.0,80.0,1.7,19.0,783.0,919.51,685.27
2016,8,7,15,15,940.5,78.0,1.7,18.5,740.5,880.43,662.29
2016,8,7,15,30,930.0,76.0,1.7,18.0,698.0,839.08,637.5
2016,8,7,15,45,918.5,73.0,1.7,18.0,651.0,793.79,608.42
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,746.75,577.73
2016,8,7,16,15,889.0,68.0,1.65,17.5,553.0,694.87,543.67
2016,8,7,16,30,871.0,66.0,1.6,17.0,502.0,642.32,507.92
2016,8,7,16,45,846.5,62.5,1.6,16.5,448.5,583.8,465.08
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,525.82,421.02
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.5,465.62,373.13
2016,8,7,17,30,751.0,52.0,1.5,15.0,286.0,405.0,323.08
2016,8,7,17,45,696.5,47.5,1.5,14.5,232.0,338.28,266.51
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,276.52,212.07
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,207.19,151.42
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,147.37,98.17
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,61.93,20.03
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,78.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,156.0,11.0,0.9,9.0,14.0,10.81,0.0
2016,8,8,5,45,310.5,20.5,0.95,10.0,50.5,15.58,5.66
2016,8,8,6,0,465.0,30.0,1.0,11.0,87.0,23.93,15.35
2016,8,8,6,15,548.0,37.0,0.95,11.5,135.5,28.08,19.54
2016,8,8,6,30,631.0,44.0,0.9,12.0,184.0,36.27,27.12
2016,8,8,6,45,681.0,49.0,0.85,12.5,236.5,80.73,39.9
2016,8,8,7,0,731.0,54.0,0.8,13.0,289.0,131.05,73.59
2016,8,8,7,15,765.5,57.5,0.75,13.5,342.5,182.97,115.63
2016,8,8,7,30,800.0,61.0,0.7,14.0,396.0,238.58,163.58
2016,8,8,7,45,826.0,63.5,0.7,14.5,448.5,297.42,215.02
2016,8,8,8,0,852.0,66.0,0.7,15.0,501.0,355.23,264.91
2016,8,8,8,15,870.0,68.5,0.7,15.5,551.0,411.81,312.62
2016,8,8,8,30,888.0,71.0,0.7,16.0,601.0,469.24,359.25
2016,8,8,8,45,902.0,73.0,0.75,17.0,647.5,524.76,402.37
2016,8,8,9,0,916.0,75.0,0.8,18.0,694.0,580.19,443.7
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.5,632.68,482.29
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,684.23,519.01
2016,8,8,9,45,937.5,83.5,0.95,19.5,811.0,731.57,550.14
2016,8,8,10,0,938.0,89.0,1.0,20.0,845.0,776.68,578.69
2016,8,8,10,15,944.5,90.0,1.05,20.0,875.0,819.61,606.56
2016,8,8,10,30,951.0,91.0,1.1,20.0,905.0,860.39,632.81
2016,8,8,10,45,958.0,90.5,1.15,20.5,928.0,897.75,655.44
2016,8,8,11,0,965.0,90.0,1.2,21.0,951.0,932.59,676.27
2016,8,8,11,15,967.5,90.5,1.2,21.0,966.5,961.67,693.85
2016,8,8,11,30,970.0,91.0,1.2,21.0,982.0,987.68,709.49
2016,8,8,11,45,972.5,90.5,1.3,21.0,990.0,1009.47,724.26
2016,8,8,12,0,975.0,90.0,1.4,21.0,998.0,1027.94,737.06
2016,8,8,12,15,975.0,90.5,1.45,21.0,997.5,1041.6,746.15
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,1051.73,753.2
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,1056.26,756.92
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,1057.17,758.56
2016,8,8,13,15,971.0,89.5,1.65,21.0,965.5,1053.46,757.47
2016,8,8,13,30,969.0,89.0,1.7,21.0,950.0,1046.16,754.28
2016,8,8,13,45,965.5,87.5,1.75,21.0,927.0,1032.77,747.36
2016,8,8,14,0,962.0,86.0,1.8,21.0,904.0,1015.9,738.34
2016,8,8,14,15,956.0,85.0,1.8,20.5,873.5,993.84,726.76
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,968.6,713.14
2016,8,8,14,45,943.0,82.5,1.85,20.0,807.0,938.89,695.82
2016,8,8,15,0,936.0,81.0,1.9,20.0,771.0,906.35,676.52
2016,8,8,15,15,925.5,79.0,1.9,19.5,728.5,867.67,653.63
2016,8,8,15,30,915.0,77.0,1.9,19.0,686.0,826.77,628.93
2016,8,8,15,45,902.5,74.5,1.9,18.5,639.5,781.76,600.97
2016,8,8,16,0,890.0,72.0,1.9,18.0,593.0,735.13,571.38
2016,8,8,16,15,871.0,69.5,1.85,17.5,542.0,682.66,536.58
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,629.66,499.97
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,572.02,457.43
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,514.87,413.63
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,455.03,365.69
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,394.9,315.73
2016,8,8,17,45,680.0,47.0,1.7,14.5,224.5,329.67,260.04
2016,8,8,18,0,628.0,42.0,1.7,14.0,172.0,269.18,206.38
2016,8,8,18,15,537.0,35.0,1.65,13.0,124.0,200.38,146.11
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,141.3,93.36
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,58.97,14.24
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,9.83,0.0
2016,8,9,5,45,311.0,20.0,1.25,10.5,49.0,15.23,4.94
2016,8,9,6,0,468.0,30.0,1.3,11.0,85.0,24.08,15.43
2016,8,9,6,15,552.0,36.5,1.25,11.0,134.0,27.73,19.24
2016,8,9,6,30,636.0,43.0,1.2,11.0,183.0,34.3,25.44
2016,8,9,6,45,685.0,48.0,1.2,11.5,235.0,78.97,38.78
2016,8,9,7,0,734.0,53.0,1.2,12.0,287.0,129.37,72.48
2016,8,9,7,15,769.0,57.0,1.15,12.5,341.0,182.0,115.29
2016,8,9,7,30,804.0,61.0,1.1,13.0,395.0,238.39,164.28
2016,8,9,7,45,828.5,63.5,1.05,13.5,447.5,297.03,216.09
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,354.5,266.2
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,411.37,314.51
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,469.14,361.66
2016,8,9,8,45,904.5,72.5,0.85,15.5,646.5,524.58,405.2
2016,8,9,9,0,919.0,74.0,0.8,16.0,693.0,579.97,446.88
2016,8,9,9,15,929.5,75.5,0.8,16.5,735.0,632.64,485.4
2016,8,9,9,30,940.0,77.0,0.8,17.0,777.0,684.35,521.89
2016,8,9,9,45,948.5,78.0,0.8,18.0,813.0,732.99,552.38
2016,8,9,10,0,957.0,79.0,0.8,19.0,849.0,780.02,580.41
2016,8,9,10,15,963.0,80.0,0.8,19.5,878.5,823.27,606.44
2016,8,9,10,30,969.0,81.0,0.8,20.0,908.0,864.27,630.63
2016,8,9,10,45,969.5,84.0,0.85,20.5,930.0,900.21,652.12
2016,8,9,11,0,970.0,87.0,0.9,21.0,952.0,933.21,671.63
2016,8,9,11,15,973.0,87.5,0.9,21.0,967.0,962.87,689.33
2016,8,9,11,30,976.0,88.0,0.9,21.0,982.0,989.45,705.09
2016,8,9,11,45,968.0,94.5,0.95,21.5,987.0,1008.59,715.92
2016,8,9,12,0,960.0,101.0,1.0,22.0,992.0,1024.1,724.65
2016,8,9,12,15,959.5,101.0,1.05,22.0,991.5,1036.63,733.06
2016,8,9,12,30,959.0,101.0,1.1,22.0,991.0,1045.65,739.48
2016,8,9,12,45,936.5,113.5,1.15,22.5,976.5,1042.44,737.14
2016,8,9,13,0,914.0,126.0,1.2,23.0,962.0,1035.66,732.86
2016,8,9,13,15,910.5,125.5,1.2,23.0,945.5,1030.8,730.41
2016,8,9,13,30,907.0,125.0,1.2,23.0,929.0,1022.56,725.96
2016,8,9,13,45,901.0,124.0,1.2,23.0,905.0,1008.06,717.77
2016,8,9,14,0,895.0,123.0,1.2,23.0,881.0,990.36,707.76
2016,8,9,14,15,887.0,121.5,1.2,22.5,850.5,967.17,695.72
2016,8,9,14,30,879.0,120.0,1.2,22.0,820.0,941.09,681.86
2016,8,9,14,45,872.0,116.0,1.2,22.0,784.0,910.52,663.76
2016,8,9,15,0,865.0,112.0,1.2,22.0,748.0,877.31,643.9
2016,8,9,15,15,852.0,109.5,1.15,21.5,705.5,842.94,623.66
2016,8,9,15,30,839.0,107.0,1.1,21.0,663.0,801.77,598.68
2016,8,9,15,45,829.5,100.5,1.1,21.0,617.5,757.22,570.66
2016,8,9,16,0,820.0,94.0,1.1,21.0,572.0,710.98,541.05
2016,8,9,16,15,798.0,90.5,1.1,20.5,521.5,657.99,507.14
2016,8,9,16,30,776.0,87.0,1.1,20.0,471.0,604.85,470.38
2016,8,9,16,45,755.0,80.5,1.1,19.5,420.0,549.15,430.44
2016,8,9,17,0,734.0,74.0,1.1,19.0,369.0,493.81,389.2
2016,8,9,17,15,693.0,69.0,1.05,18.0,315.5,430.77,340.71
2016,8,9,17,30,652.0,64.0,1.0,17.0,262.0,372.21,293.68
2016,8,9,17,45,598.0,56.5,0.95,16.5,211.0,307.69,239.71
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,248.27,188.22
2016,8,9,18,15,448.0,40.0,0.85,15.0,113.5,180.7,130.59
2016,8,9,18,30,352.0,31.0,0.8,14.0,67.0,123.66,81.0
2016,8,9,18,45,176.0,15.5,0.75,13.5,33.5,51.61,6.56
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,18.0,0.85,10.5,36.0,13.45,3.24
2016,8,10,6,0,305.0,36.0,0.9,11.0,72.0,27.85,18.67
2016,8,10,6,15,392.5,47.5,0.85,11.5,117.5,35.33,25.97
2016,8,10,6,30,480.0,59.0,0.8,12.0,163.0,43.79,33.85
2016,8,10,6,45,538.5,67.5,0.75,12.5,214.0,83.44,47.71
2016,8,10,7,0,597.0,76.0,0.7,13.0,265.0,129.95,78.59
2016,8,10,7,15,639.0,82.0,0.65,13.5,317.5,178.09,116.68
2016,8,10,7,30,681.0,88.0,0.6,14.0,370.0,230.88,161.11
2016,8,10,7,45,712.5,93.0,0.6,14.5,422.5,284.21,207.07
2016,8,10,8,0,744.0,98.0,0.6,15.0,475.0,340.56,254.88
2016,8,10,8,15,767.0,102.0,0.6,15.5,524.5,397.51,302.07
2016,8,10,8,30,790.0,106.0,0.6,16.0,574.0,453.67,347.13
2016,8,10,8,45,807.5,109.5,0.65,17.0,620.5,507.92,388.91
2016,8,10,9,0,825.0,113.0,0.7,18.0,667.0,562.63,429.46
2016,8,10,9,15,838.5,116.0,0.7,18.5,709.0,614.68,467.0
2016,8,10,9,30,852.0,119.0,0.7,19.0,751.0,666.28,502.95
2016,8,10,9,45,882.5,110.5,0.75,19.5,793.0,718.05,538.75
2016,8,10,10,0,913.0,102.0,0.8,20.0,835.0,769.48,571.44
2016,8,10,10,15,920.5,103.5,0.8,20.5,865.0,812.82,597.5
2016,8,10,10,30,928.0,105.0,0.8,21.0,895.0,854.15,621.9
2016,8,10,10,45,933.5,105.5,0.85,21.5,918.0,890.59,643.7
2016,8,10,11,0,939.0,106.0,0.9,22.0,941.0,924.48,663.76
2016,8,10,11,15,942.5,106.5,0.95,22.0,956.5,953.87,682.19
2016,8,10,11,30,946.0,107.0,1.0,22.0,972.0,980.3,698.84
2016,8,10,11,45,948.0,107.0,1.1,22.5,980.0,1001.73,712.01
2016,8,10,12,0,950.0,107.0,1.2,23.0,988.0,1019.91,723.23
2016,8,10,12,15,950.5,107.0,1.2,23.0,987.5,1033.3,731.2
2016,8,10,12,30,951.0,107.0,1.2,23.0,987.0,1043.23,737.19
2016,8,10,12,45,948.0,107.5,1.3,23.0,978.5,1046.75,741.25
2016,8,10,13,0,945.0,108.0,1.4,23.0,970.0,1046.73,743.26
2016,8,10,13,15,942.0,107.0,1.4,23.0,953.5,1041.62,740.55
2016,8,10,13,30,939.0,106.0,1.4,23.0,937.0,1033.0,735.86
2016,8,10,13,45,935.0,104.5,1.45,23.0,913.5,1019.43,729.04
2016,8,10,14,0,931.0,103.0,1.5,23.0,890.0,1002.5,720.21
2016,8,10,14,15,924.0,102.0,1.5,22.5,859.5,980.01,708.53
2016,8,10,14,30,917.0,101.0,1.5,22.0,829.0,954.49,694.93
2016,8,10,14,45,908.5,98.5,1.5,22.0,792.0,923.12,676.18
2016,8,10,15,0,900.0,96.0,1.5,22.0,755.0,889.09,655.65
2016,8,10,15,15,888.0,94.0,1.45,21.5,712.5,850.21,632.38
2016,8,10,15,30,876.0,92.0,1.4,21.0,670.0,809.31,607.51
2016,8,10,15,45,861.0,88.5,1.4,20.5,623.0,762.66,578.9
2016,8,10,16,0,846.0,85.0,1.4,20.0,576.0,714.68,548.83
2016,8,10,16,15,825.0,82.0,1.3,19.5,525.0,665.62,516.45
2016,8,10,16,30,804.0,79.0,1.2,19.0,474.0,612.5,478.89
2016,8,10,16,45,776.0,74.5,1.2,18.5,421.5,553.54,436.18
2016,8,10,17,0,748.0,70.0,1.2,18.0,369.0,495.56,392.59
2016,8,10,17,15,707.5,65.5,1.1,17.5,315.5,432.68,342.97
2016,8,10,17,30,667.0,61.0,1.0,17.0,262.0,372.68,293.84
2016,8,10,17,45,607.0,54.5,0.95,16.5,210.0,307.62,239.31
2016,8,10,18,0,547.0,48.0,0.9,16.0,158.0,246.92,186.75
2016,8,10,18,15,449.5,38.5,0.8,15.0,111.5,178.43,128.3
2016,8,10,18,30,352.0,29.0,0.7,14.0,65.0,120.74,77.95
2016,8,10,18,45,176.0,14.5,0.65,13.5,32.5,49.72,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,18.5,0.7,9.5,33.0,14.26,3.2
2016,8,11,6,0,253.0,37.0,0.7,10.0,66.0,28.37,19.16
2016,8,11,6,15,338.0,50.5,0.65,10.5,110.5,37.81,28.28
2016,8,11,6,30,423.0,64.0,0.6,11.0,155.0,47.55,37.37
2016,8,11,6,45,480.0,74.5,0.6,12.0,204.5,85.54,51.81
2016,8,11,7,0,537.0,85.0,0.6,13.0,254.0,130.27,81.48
2016,8,11,7,15,581.0,93.5,0.6,13.5,306.5,177.55,118.56
2016,8,11,7,30,625.0,102.0,0.6,14.0,359.0,229.78,162.06
2016,8,11,7,45,656.5,108.5,0.6,14.5,410.5,281.39,206.16
2016,8,11,8,0,688.0,115.0,0.6,15.0,462.0,336.1,252.27
2016,8,11,8,15,713.0,120.0,0.6,15.5,511.5,389.72,296.58
2016,8,11,8,30,738.0,125.0,0.6,16.0,561.0,445.23,340.93
2016,8,11,8,45,757.0,129.5,0.65,17.0,607.5,498.88,382.11
2016,8,11,9,0,776.0,134.0,0.7,18.0,654.0,554.86,423.42
2016,8,11,9,15,791.0,137.5,0.7,18.5,696.0,606.04,460.28
2016,8,11,9,30,806.0,141.0,0.7,19.0,738.0,657.03,495.81
2016,8,11,9,45,846.5,128.5,0.75,19.5,782.5,709.68,532.63
2016,8,11,10,0,887.0,116.0,0.8,20.0,827.0,763.24,567.43
2016,8,11,10,15,895.0,118.0,0.85,20.5,857.0,806.54,594.27
2016,8,11,10,30,903.0,120.0,0.9,21.0,887.0,847.93,619.63
2016,8,11,10,45,907.5,121.5,0.95,21.5,910.0,883.78,641.17
2016,8,11,11,0,912.0,123.0,1.0,22.0,933.0,917.11,660.98
2016,8,11,11,15,915.5,123.5,1.05,22.0,948.0,945.88,679.11
2016,8,11,11,30,919.0,124.0,1.1,22.0,963.0,971.77,695.49
2016,8,11,11,45,919.0,126.0,1.15,22.5,970.5,992.88,707.59
2016,8,11,12,0,919.0,128.0,1.2,23.0,978.0,1010.79,717.79
2016,8,11,12,15,919.0,128.0,1.2,23.0,977.5,1023.41,725.3
2016,8,11,12,30,919.0,128.0,1.2,23.0,977.0,1032.68,730.92
2016,8,11,12,45,918.5,126.5,1.25,23.5,968.5,1036.53,732.86
2016,8,11,13,0,918.0,125.0,1.3,24.0,960.0,1036.94,732.85
2016,8,11,13,15,914.0,124.5,1.3,24.0,943.5,1031.49,729.94
2016,8,11,13,30,910.0,124.0,1.3,24.0,927.0,1022.66,725.14
2016,8,11,13,45,905.0,122.5,1.35,24.0,903.5,1008.47,717.99
2016,8,11,14,0,900.0,121.0,1.4,24.0,880.0,991.03,708.91
2016,8,11,14,15,892.0,119.5,1.4,23.5,849.0,967.65,696.71
2016,8,11,14,30,884.0,118.0,1.4,23.0,818.0,941.37,682.67
2016,8,11,14,45,874.0,115.5,1.4,23.0,780.5,909.48,663.65
