Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,15,0,864.0,113.0,1.4,23.0,743.0,875.12,642.97
2016,8,11,15,15,850.5,110.5,1.35,22.5,700.5,840.31,622.43
2016,8,11,15,30,837.0,108.0,1.3,22.0,658.0,798.69,597.1
2016,8,11,15,45,820.5,104.0,1.3,22.0,611.0,751.51,567.13
2016,8,11,16,0,804.0,100.0,1.3,22.0,564.0,703.18,535.93
2016,8,11,16,15,780.5,96.0,1.25,21.5,513.0,649.2,500.27
2016,8,11,16,30,757.0,92.0,1.2,21.0,462.0,595.22,462.32
2016,8,11,16,45,727.5,86.5,1.15,20.5,410.0,538.05,420.75
2016,8,11,17,0,698.0,81.0,1.1,20.0,358.0,480.46,377.45
2016,8,11,17,15,654.5,75.0,1.05,19.0,304.5,416.95,328.67
2016,8,11,17,30,611.0,69.0,1.0,18.0,251.0,356.77,280.49
2016,8,11,17,45,548.5,61.0,1.0,17.0,200.0,290.65,226.05
2016,8,11,18,0,486.0,53.0,1.0,16.0,149.0,230.58,174.74
2016,8,11,18,15,388.5,42.0,0.9,15.0,104.0,163.98,118.11
2016,8,11,18,30,291.0,31.0,0.8,14.0,59.0,108.2,69.49
2016,8,11,18,45,145.5,15.5,0.75,13.5,29.5,44.84,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,178.0,16.5,0.65,10.0,36.0,12.29,1.31
2016,8,12,6,0,356.0,33.0,0.6,11.0,72.0,25.29,16.34
2016,8,12,6,15,447.5,42.5,0.55,11.5,119.0,31.06,22.14
2016,8,12,6,30,539.0,52.0,0.5,12.0,166.0,36.47,27.28
2016,8,12,6,45,599.5,58.5,0.5,12.5,218.5,77.25,41.07
2016,8,12,7,0,660.0,65.0,0.5,13.0,271.0,125.61,72.33
2016,8,12,7,15,700.0,70.0,0.5,13.5,324.0,178.66,114.36
2016,8,12,7,30,740.0,75.0,0.5,14.0,377.0,233.26,160.56
2016,8,12,7,45,769.5,78.5,0.5,15.0,430.0,287.69,207.39
2016,8,12,8,0,799.0,82.0,0.5,16.0,483.0,344.87,255.66
2016,8,12,8,15,819.5,85.5,0.5,16.5,533.0,400.98,302.36
2016,8,12,8,30,840.0,89.0,0.5,17.0,583.0,458.31,348.36
2016,8,12,8,45,856.5,91.0,0.55,18.0,630.0,515.16,391.96
2016,8,12,9,0,873.0,93.0,0.6,19.0,677.0,569.97,432.45
2016,8,12,9,15,885.0,95.5,0.65,19.5,718.5,622.5,470.71
2016,8,12,9,30,897.0,98.0,0.7,20.0,760.0,674.31,507.27
2016,8,12,9,45,902.0,101.5,0.75,21.0,795.0,721.29,537.9
2016,8,12,10,0,907.0,105.0,0.8,22.0,830.0,766.47,565.19
2016,8,12,10,15,913.5,106.5,0.85,22.5,859.5,808.86,591.29
2016,8,12,10,30,920.0,108.0,0.9,23.0,889.0,849.17,615.74
2016,8,12,10,45,924.5,109.0,0.95,23.5,911.0,885.03,637.11
2016,8,12,11,0,929.0,110.0,1.0,24.0,933.0,918.31,656.71
2016,8,12,11,15,932.0,111.0,1.05,24.0,948.0,947.51,674.96
2016,8,12,11,30,935.0,112.0,1.1,24.0,963.0,973.75,691.42
2016,8,12,11,45,936.0,112.0,1.15,24.0,970.0,994.03,704.26
2016,8,12,12,0,937.0,112.0,1.2,24.0,977.0,1011.05,715.23
2016,8,12,12,15,936.5,112.0,1.2,24.0,976.5,1023.29,722.5
2016,8,12,12,30,936.0,112.0,1.2,24.0,976.0,1032.09,727.82
2016,8,12,12,45,938.0,109.5,1.3,24.5,968.0,1037.3,731.46
2016,8,12,13,0,940.0,107.0,1.4,25.0,960.0,1038.98,733.04
2016,8,12,13,15,936.5,106.5,1.4,24.5,944.0,1033.82,731.72
2016,8,12,13,30,933.0,106.0,1.4,24.0,928.0,1025.18,728.44
2016,8,12,13,45,928.0,105.0,1.4,24.0,904.0,1011.13,720.53
2016,8,12,14,0,923.0,104.0,1.4,24.0,880.0,993.77,710.69
2016,8,12,14,15,916.0,102.5,1.4,24.0,849.5,970.78,697.41
2016,8,12,14,30,909.0,101.0,1.4,24.0,819.0,944.77,682.27
2016,8,12,14,45,900.0,99.0,1.4,24.0,782.0,913.58,663.8
2016,8,12,15,0,891.0,97.0,1.4,24.0,745.0,879.78,643.59
2016,8,12,15,15,879.0,95.0,1.35,23.5,702.5,841.08,620.61
2016,8,12,15,30,867.0,93.0,1.3,23.0,660.0,800.38,596.06
2016,8,12,15,45,851.0,90.0,1.3,23.0,613.0,753.75,566.6
2016,8,12,16,0,835.0,87.0,1.3,23.0,566.0,709.73,538.53
2016,8,12,16,15,813.0,83.5,1.25,22.5,515.5,656.03,503.66
2016,8,12,16,30,791.0,80.0,1.2,22.0,465.0,602.17,466.07
2016,8,12,16,45,762.0,76.0,1.15,21.5,412.0,543.74,423.7
2016,8,12,17,0,733.0,72.0,1.1,21.0,359.0,486.42,380.66
2016,8,12,17,15,691.0,67.0,1.05,20.0,305.5,423.02,332.0
2016,8,12,17,30,649.0,62.0,1.0,19.0,252.0,364.26,284.87
2016,8,12,17,45,586.5,55.0,0.95,18.5,200.5,297.4,229.25
2016,8,12,18,0,524.0,48.0,0.9,18.0,149.0,236.61,176.97
2016,8,12,18,15,422.5,38.0,0.8,17.0,103.5,168.18,119.14
2016,8,12,18,30,321.0,28.0,0.7,16.0,58.0,111.08,69.14
2016,8,12,18,45,160.5,14.0,0.65,15.5,29.0,40.43,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,174.5,16.0,0.45,11.5,35.0,11.94,0.31
2016,8,13,6,0,349.0,32.0,0.4,12.0,70.0,24.49,15.52
2016,8,13,6,15,442.0,41.0,0.4,12.5,116.5,29.85,20.96
2016,8,13,6,30,535.0,50.0,0.4,13.0,163.0,34.88,25.74
2016,8,13,6,45,596.0,56.0,0.4,14.0,214.5,73.94,38.48
2016,8,13,7,0,657.0,62.0,0.4,15.0,266.0,121.67,68.68
2016,8,13,7,15,697.0,67.0,0.4,15.5,319.0,174.38,110.0
2016,8,13,7,30,737.0,72.0,0.4,16.0,372.0,228.82,155.65
2016,8,13,7,45,767.5,75.5,0.45,17.0,425.0,283.37,202.3
2016,8,13,8,0,798.0,79.0,0.5,18.0,478.0,340.77,250.59
2016,8,13,8,15,819.5,82.0,0.5,19.0,528.0,396.76,296.38
2016,8,13,8,30,841.0,85.0,0.5,20.0,578.0,456.36,343.01
2016,8,13,8,45,858.5,86.5,0.55,21.0,625.0,511.03,384.64
2016,8,13,9,0,876.0,88.0,0.6,22.0,672.0,566.0,424.91
2016,8,13,9,15,888.0,90.0,0.65,22.5,713.5,618.2,462.59
2016,8,13,9,30,900.0,92.0,0.7,23.0,755.0,669.65,498.58
2016,8,13,9,45,913.5,91.5,0.75,23.5,792.5,718.72,531.17
2016,8,13,10,0,927.0,91.0,0.8,24.0,830.0,766.63,561.06
2016,8,13,10,15,934.0,92.0,0.85,24.5,859.5,809.63,587.3
2016,8,13,10,30,941.0,93.0,0.9,25.0,889.0,850.52,611.9
2016,8,13,10,45,945.5,94.0,0.95,25.5,912.0,886.99,633.47
2016,8,13,11,0,950.0,95.0,1.0,26.0,935.0,920.81,653.22
2016,8,13,11,15,953.5,95.5,1.05,26.0,950.5,950.42,671.57
2016,8,13,11,30,957.0,96.0,1.1,26.0,966.0,977.02,688.1
2016,8,13,11,45,958.0,96.5,1.2,26.5,973.0,998.13,700.82
2016,8,13,12,0,959.0,97.0,1.3,27.0,980.0,1015.91,711.57
2016,8,13,12,15,959.0,97.0,1.35,27.0,979.5,1028.78,720.0
2016,8,13,12,30,959.0,97.0,1.4,27.0,979.0,1038.15,726.46
2016,8,13,12,45,945.5,104.0,1.45,27.5,967.0,1038.03,725.86
2016,8,13,13,0,932.0,111.0,1.5,28.0,955.0,1034.36,723.31
2016,8,13,13,15,929.0,110.5,1.5,27.5,939.0,1029.69,722.38
2016,8,13,13,30,926.0,110.0,1.5,27.0,923.0,1021.55,719.44
2016,8,13,13,45,920.5,109.0,1.55,27.0,899.0,1007.06,712.06
2016,8,13,14,0,915.0,108.0,1.6,27.0,875.0,989.29,702.72
2016,8,13,14,15,908.0,106.5,1.6,26.5,844.0,966.41,690.9
2016,8,13,14,30,901.0,105.0,1.6,26.0,813.0,940.53,677.18
2016,8,13,14,45,891.0,103.0,1.6,26.0,776.0,908.6,658.21
2016,8,13,15,0,881.0,101.0,1.6,26.0,739.0,874.15,637.56
2016,8,13,15,15,867.5,99.0,1.6,25.5,696.0,834.47,614.51
2016,8,13,15,30,854.0,97.0,1.6,25.0,653.0,792.93,589.89
2016,8,13,15,45,837.0,94.0,1.6,25.0,606.0,750.11,562.89
2016,8,13,16,0,820.0,91.0,1.6,25.0,559.0,701.81,531.7
2016,8,13,16,15,797.0,87.5,1.55,24.5,508.0,648.02,496.54
2016,8,13,16,30,774.0,84.0,1.5,24.0,457.0,594.18,458.74
2016,8,13,16,45,743.0,79.5,1.5,23.5,404.5,534.78,415.87
2016,8,13,17,0,712.0,75.0,1.5,23.0,352.0,476.7,372.4
2016,8,13,17,15,667.5,69.5,1.4,22.0,298.5,414.18,324.08
2016,8,13,17,30,623.0,64.0,1.3,21.0,245.0,353.59,275.42
2016,8,13,17,45,558.5,56.5,1.2,20.0,194.0,286.88,220.36
2016,8,13,18,0,494.0,49.0,1.1,19.0,143.0,226.48,168.83
2016,8,13,18,15,390.5,38.5,1.0,18.0,98.5,158.84,111.92
2016,8,13,18,30,287.0,28.0,0.9,17.0,54.0,102.81,62.67
2016,8,13,18,45,143.5,14.0,0.8,16.5,27.0,37.21,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,148.0,16.5,0.35,11.5,32.5,12.49,0.0
2016,8,14,6,0,296.0,33.0,0.3,12.0,65.0,25.61,16.42
2016,8,14,6,15,388.0,44.5,0.3,12.5,110.5,33.22,23.93
2016,8,14,6,30,480.0,56.0,0.3,13.0,156.0,40.31,30.59
2016,8,14,6,45,539.5,64.5,0.35,14.0,206.5,77.38,43.5
2016,8,14,7,0,599.0,73.0,0.4,15.0,257.0,123.88,73.06
2016,8,14,7,15,642.0,79.0,0.4,15.5,310.0,172.26,110.51
2016,8,14,7,30,685.0,85.0,0.4,16.0,363.0,225.41,154.66
2016,8,14,7,45,715.0,90.5,0.45,17.0,415.0,279.02,200.19
2016,8,14,8,0,745.0,96.0,0.5,18.0,467.0,337.82,249.13
2016,8,14,8,15,768.0,100.0,0.5,18.5,517.0,392.53,294.13
2016,8,14,8,30,791.0,104.0,0.5,19.0,567.0,448.82,338.84
2016,8,14,8,45,808.5,107.5,0.55,20.0,613.5,503.22,380.28
2016,8,14,9,0,826.0,111.0,0.6,21.0,660.0,558.07,420.48
2016,8,14,9,15,840.0,113.5,0.65,21.5,701.5,610.07,458.09
2016,8,14,9,30,854.0,116.0,0.7,22.0,743.0,661.66,494.27
2016,8,14,9,45,868.5,116.0,0.75,23.0,780.5,710.61,526.7
2016,8,14,10,0,883.0,116.0,0.8,24.0,818.0,758.06,555.57
2016,8,14,10,15,890.5,117.5,0.85,24.0,848.0,800.39,582.59
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,840.75,608.18
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,877.14,629.87
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,911.11,649.88
2016,8,14,11,15,915.0,121.0,1.05,25.0,939.5,940.76,668.37
2016,8,14,11,30,919.0,122.0,1.1,25.0,955.0,967.55,685.13
2016,8,14,11,45,920.0,122.5,1.15,25.5,962.5,988.05,696.7
2016,8,14,12,0,921.0,123.0,1.2,26.0,970.0,1005.34,706.4
2016,8,14,12,15,921.0,123.0,1.2,26.0,969.0,1017.87,713.81
2016,8,14,12,30,921.0,123.0,1.2,26.0,968.0,1027.03,719.31
2016,8,14,12,45,913.0,126.5,1.25,26.5,957.5,1028.55,719.79
2016,8,14,13,0,905.0,130.0,1.3,27.0,947.0,1026.63,718.38
2016,8,14,13,15,901.0,129.0,1.3,27.0,930.5,1020.59,715.18
2016,8,14,13,30,897.0,128.0,1.3,27.0,914.0,1011.2,710.08
2016,8,14,13,45,888.5,128.0,1.35,27.0,889.0,995.21,701.88
2016,8,14,14,0,880.0,128.0,1.4,27.0,864.0,976.13,691.84
2016,8,14,14,15,872.0,126.5,1.4,26.5,833.0,952.97,679.88
2016,8,14,14,30,864.0,125.0,1.4,26.0,802.0,926.97,666.11
2016,8,14,14,45,851.5,123.0,1.4,26.0,764.0,899.06,649.78
2016,8,14,15,0,839.0,121.0,1.4,26.0,726.0,863.38,628.36
2016,8,14,15,15,824.0,118.0,1.4,25.5,683.0,822.45,604.56
2016,8,14,15,30,809.0,115.0,1.4,25.0,640.0,779.82,579.27
2016,8,14,15,45,791.0,111.0,1.4,24.5,593.0,732.38,550.24
2016,8,14,16,0,773.0,107.0,1.4,24.0,546.0,683.98,519.96
2016,8,14,16,15,747.5,102.5,1.35,23.0,495.0,631.3,485.33
2016,8,14,16,30,722.0,98.0,1.3,22.0,444.0,576.9,447.82
2016,8,14,16,45,691.5,92.0,1.3,21.5,392.0,518.51,405.48
2016,8,14,17,0,661.0,86.0,1.3,21.0,340.0,461.54,362.63
2016,8,14,17,15,614.5,79.0,1.25,20.0,287.5,397.39,313.04
2016,8,14,17,30,568.0,72.0,1.2,19.0,235.0,336.96,264.42
2016,8,14,17,45,505.5,62.5,1.15,18.5,185.0,271.77,210.0
2016,8,14,18,0,443.0,53.0,1.1,18.0,135.0,212.73,159.24
2016,8,14,18,15,340.5,40.5,1.0,17.0,92.0,146.28,103.38
2016,8,14,18,30,238.0,28.0,0.9,16.0,49.0,90.78,54.25
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.5,32.88,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,36.0,10.77,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,72.0,21.96,13.3
2016,8,15,6,15,504.5,37.0,0.75,10.5,120.0,26.59,18.16
2016,8,15,6,30,601.0,45.0,0.7,11.0,168.0,33.85,25.0
2016,8,15,6,45,660.5,50.5,0.7,11.5,221.5,73.28,37.04
2016,8,15,7,0,720.0,56.0,0.7,12.0,275.0,123.75,68.79
2016,8,15,7,15,758.0,60.0,0.65,12.5,330.0,176.13,110.22
2016,8,15,7,30,796.0,64.0,0.6,13.0,385.0,232.66,158.52
2016,8,15,7,45,824.0,67.0,0.6,14.0,438.5,289.38,207.94
2016,8,15,8,0,852.0,70.0,0.6,15.0,492.0,351.4,260.72
2016,8,15,8,15,871.5,72.5,0.6,15.5,543.0,408.87,309.12
2016,8,15,8,30,891.0,75.0,0.6,16.0,594.0,467.32,356.56
2016,8,15,8,45,906.0,77.0,0.6,17.0,641.5,523.78,400.0
2016,8,15,9,0,921.0,79.0,0.6,18.0,689.0,580.22,441.53
2016,8,15,9,15,932.0,81.0,0.65,18.5,731.5,633.98,480.87
2016,8,15,9,30,943.0,83.0,0.7,19.0,774.0,686.82,518.29
2016,8,15,9,45,942.5,89.0,0.75,19.5,808.0,734.48,549.96
2016,8,15,10,0,942.0,95.0,0.8,20.0,842.0,779.79,578.43
2016,8,15,10,15,948.5,96.5,0.85,20.5,872.0,823.53,605.5
2016,8,15,10,30,955.0,98.0,0.9,21.0,902.0,865.07,630.8
2016,8,15,10,45,958.5,99.5,0.95,21.5,924.5,901.7,652.7
2016,8,15,11,0,962.0,101.0,1.0,22.0,947.0,935.57,672.72
2016,8,15,11,15,964.5,101.5,1.05,22.0,962.5,964.63,690.94
2016,8,15,11,30,967.0,102.0,1.1,22.0,978.0,990.57,707.28
2016,8,15,11,45,966.5,103.5,1.2,22.5,984.5,1011.49,720.09
2016,8,15,12,0,966.0,105.0,1.3,23.0,991.0,1028.99,730.86
2016,8,15,12,15,966.0,105.0,1.3,23.0,990.0,1041.95,738.59
2016,8,15,12,30,966.0,105.0,1.3,23.0,989.0,1051.36,744.29
2016,8,15,12,45,955.5,110.0,1.35,23.0,977.5,1052.11,745.74
2016,8,15,13,0,945.0,115.0,1.4,23.0,966.0,1049.27,745.19
2016,8,15,13,15,941.0,114.5,1.4,22.5,949.0,1043.52,743.58
2016,8,15,13,30,937.0,114.0,1.4,22.0,932.0,1034.26,739.92
2016,8,15,13,45,933.0,112.0,1.45,22.0,908.0,1019.97,732.66
2016,8,15,14,0,929.0,110.0,1.5,22.0,884.0,1002.29,723.36
2016,8,15,14,15,921.5,108.5,1.45,21.5,852.5,978.6,710.13
2016,8,15,14,30,914.0,107.0,1.4,21.0,821.0,951.88,695.02
2016,8,15,14,45,907.0,103.5,1.35,21.0,784.0,920.57,675.61
2016,8,15,15,0,900.0,100.0,1.3,21.0,747.0,886.51,654.41
2016,8,15,15,15,887.0,97.5,1.25,20.5,703.0,846.01,630.07
2016,8,15,15,30,874.0,95.0,1.2,20.0,659.0,803.54,604.17
2016,8,15,15,45,861.0,91.0,1.15,20.0,612.0,761.79,577.31
2016,8,15,16,0,848.0,87.0,1.1,20.0,565.0,714.21,546.09
2016,8,15,16,15,825.0,83.5,1.05,19.5,513.5,659.19,510.05
2016,8,15,16,30,802.0,80.0,1.0,19.0,462.0,604.08,471.12
2016,8,15,16,45,775.5,75.0,0.95,18.5,409.0,545.45,428.29
2016,8,15,17,0,749.0,70.0,0.9,18.0,356.0,487.7,384.5
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.5,422.09,333.61
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,361.32,284.3
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,294.36,227.83
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,233.46,174.69
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,163.23,114.94
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,103.99,60.17
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,37.72,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,179.5,15.0,0.75,9.5,33.0,11.32,0.0
2016,8,16,6,0,359.0,30.0,0.7,10.0,66.0,23.05,14.15
2016,8,16,6,15,457.0,39.5,0.65,10.5,113.5,28.94,20.24
2016,8,16,6,30,555.0,49.0,0.6,11.0,161.0,34.46,25.54
2016,8,16,6,45,362.5,84.5,0.55,11.5,166.0,83.89,55.51
2016,8,16,7,0,170.0,120.0,0.5,12.0,171.0,122.31,91.21
2016,8,16,7,15,184.0,141.0,0.5,12.5,206.0,154.68,116.85
2016,8,16,7,30,198.0,162.0,0.5,13.0,241.0,188.78,144.48
2016,8,16,7,45,507.0,121.0,0.5,14.0,361.5,247.25,183.21
2016,8,16,8,0,816.0,80.0,0.5,15.0,482.0,344.8,256.11
2016,8,16,8,15,837.5,83.0,0.5,16.0,533.5,401.86,303.02
2016,8,16,8,30,859.0,86.0,0.5,17.0,585.0,462.43,350.97
2016,8,16,8,45,874.5,88.5,0.55,18.0,632.0,518.07,393.83
2016,8,16,9,0,890.0,91.0,0.6,19.0,679.0,573.79,435.07
2016,8,16,9,15,902.5,93.5,0.6,19.5,721.5,627.54,473.67
2016,8,16,9,30,915.0,96.0,0.6,20.0,764.0,680.55,510.37
2016,8,16,9,45,917.0,101.5,0.65,20.5,799.0,728.28,542.47
2016,8,16,10,0,919.0,107.0,0.7,21.0,834.0,773.93,571.02
2016,8,16,10,15,926.0,108.5,0.75,21.5,864.0,817.23,597.66
2016,8,16,10,30,933.0,110.0,0.8,22.0,894.0,858.43,622.63
2016,8,16,10,45,937.5,111.0,0.9,22.5,916.5,894.74,645.09
2016,8,16,11,0,942.0,112.0,1.0,23.0,939.0,928.4,665.78
2016,8,16,11,15,945.5,112.5,1.05,23.0,954.5,957.87,684.23
2016,8,16,11,30,949.0,113.0,1.1,23.0,970.0,984.33,700.85
2016,8,16,11,45,950.5,113.5,1.15,23.5,977.5,1005.8,713.07
2016,8,16,12,0,952.0,114.0,1.2,24.0,985.0,1023.95,723.32
2016,8,16,12,15,952.0,114.0,1.2,24.0,984.0,1036.75,730.9
2016,8,16,12,30,952.0,114.0,1.2,24.0,983.0,1046.05,736.5
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.0,1044.87,735.36
2016,8,16,13,0,924.0,127.0,1.3,25.0,957.0,1040.13,732.28
2016,8,16,13,15,920.5,126.5,1.3,25.0,940.5,1034.94,729.64
2016,8,16,13,30,917.0,126.0,1.3,25.0,924.0,1026.32,725.0
2016,8,16,13,45,913.0,123.5,1.3,25.0,900.0,1011.71,716.83
2016,8,16,14,0,909.0,121.0,1.3,25.0,876.0,993.79,706.75
2016,8,16,14,15,901.0,119.0,1.25,24.5,844.0,969.45,693.29
2016,8,16,14,30,893.0,117.0,1.2,24.0,812.0,942.16,678.02
2016,8,16,14,45,884.5,114.0,1.2,24.0,775.0,910.57,659.47
2016,8,16,15,0,876.0,111.0,1.2,24.0,738.0,876.38,639.18
2016,8,16,15,15,862.0,108.0,1.2,23.5,694.0,839.97,618.48
2016,8,16,15,30,848.0,105.0,1.2,23.0,650.0,796.76,592.95
2016,8,16,15,45,832.0,101.0,1.2,23.0,602.5,749.32,563.05
2016,8,16,16,0,816.0,97.0,1.2,23.0,555.0,700.68,531.85
2016,8,16,16,15,791.5,93.0,1.15,22.5,503.5,645.39,495.14
2016,8,16,16,30,767.0,89.0,1.1,22.0,452.0,590.19,456.36
2016,8,16,16,45,736.5,83.5,1.1,21.5,398.5,531.98,414.37
2016,8,16,17,0,706.0,78.0,1.1,21.0,345.0,473.44,370.51
2016,8,16,17,15,659.5,72.0,1.1,20.0,291.0,408.3,320.46
2016,8,16,17,30,613.0,66.0,1.1,19.0,237.0,346.84,271.08
2016,8,16,17,45,545.5,57.5,1.1,18.0,185.5,278.75,214.68
2016,8,16,18,0,478.0,49.0,1.1,17.0,134.0,217.34,162.04
2016,8,16,18,15,368.0,37.5,1.05,16.0,89.5,148.59,103.96
2016,8,16,18,30,258.0,26.0,1.0,15.0,45.0,90.12,49.54
2016,8,16,18,45,129.0,13.0,0.95,14.0,22.5,32.77,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,131.0,16.0,0.75,10.5,29.0,12.45,0.0
2016,8,17,6,0,262.0,32.0,0.7,11.0,58.0,25.16,15.76
2016,8,17,6,15,358.5,44.0,0.7,11.5,102.5,33.27,23.95
2016,8,17,6,30,455.0,56.0,0.7,12.0,147.0,40.84,31.11
2016,8,17,6,45,516.5,65.0,0.7,13.0,197.5,74.2,42.65
2016,8,17,7,0,578.0,74.0,0.7,14.0,248.0,119.9,71.27
2016,8,17,7,15,623.0,81.0,0.65,14.5,301.0,168.24,108.54
2016,8,17,7,30,668.0,88.0,0.6,15.0,354.0,221.62,152.88
2016,8,17,7,45,698.0,94.0,0.6,15.5,405.5,274.78,198.54
2016,8,17,8,0,728.0,100.0,0.6,16.0,457.0,330.82,246.08
2016,8,17,8,15,752.5,104.0,0.6,16.5,507.5,387.68,293.18
2016,8,17,8,30,777.0,108.0,0.6,17.0,558.0,443.87,338.31
2016,8,17,8,45,792.5,112.5,0.65,18.0,603.5,497.58,379.74
2016,8,17,9,0,808.0,117.0,0.7,19.0,649.0,551.58,419.81
2016,8,17,9,15,822.5,120.0,0.75,19.5,691.0,603.57,457.89
2016,8,17,9,30,837.0,123.0,0.8,20.0,733.0,655.23,494.57
2016,8,17,9,45,845.5,126.5,0.85,21.0,768.5,702.68,526.28
2016,8,17,10,0,854.0,130.0,0.9,22.0,804.0,748.77,555.29
2016,8,17,10,15,862.0,132.0,0.95,22.5,834.0,790.3,581.06
2016,8,17,10,30,870.0,134.0,1.0,23.0,864.0,830.61,605.77
2016,8,17,10,45,873.0,137.0,1.05,23.5,885.5,865.68,626.84
2016,8,17,11,0,876.0,140.0,1.1,24.0,907.0,898.21,646.17
2016,8,17,11,15,879.5,141.0,1.1,24.0,922.0,926.57,663.25
2016,8,17,11,30,883.0,142.0,1.1,24.0,937.0,952.14,678.59
2016,8,17,11,45,881.5,144.5,1.15,24.5,943.5,971.64,689.67
2016,8,17,12,0,880.0,147.0,1.2,25.0,950.0,987.98,698.91
2016,8,17,12,15,879.5,147.0,1.2,25.0,949.0,999.57,705.83
2016,8,17,12,30,879.0,147.0,1.2,25.0,948.0,1007.91,710.9
2016,8,17,12,45,887.5,140.5,1.25,25.0,942.0,1015.12,716.31
2016,8,17,13,0,896.0,134.0,1.3,25.0,936.0,1018.95,719.76
2016,8,17,13,15,891.5,133.0,1.3,25.0,919.0,1012.33,716.09
2016,8,17,13,30,887.0,132.0,1.3,25.0,902.0,1002.37,710.61
2016,8,17,13,45,882.5,130.0,1.3,25.0,878.0,988.09,702.58
2016,8,17,14,0,878.0,128.0,1.3,25.0,854.0,970.61,692.68
2016,8,17,14,15,869.5,126.0,1.3,24.5,823.0,946.33,679.91
2016,8,17,14,30,861.0,124.0,1.3,24.0,792.0,924.67,668.83
2016,8,17,14,45,851.5,120.5,1.3,24.0,754.5,892.22,649.46
2016,8,17,15,0,842.0,117.0,1.3,24.0,717.0,857.31,628.46
2016,8,17,15,15,827.0,114.5,1.25,23.5,674.0,816.69,604.08
2016,8,17,15,30,812.0,112.0,1.2,23.0,631.0,774.37,578.3
2016,8,17,15,45,796.0,107.0,1.2,22.5,584.0,727.11,549.3
2016,8,17,16,0,780.0,102.0,1.2,22.0,537.0,678.75,518.93
2016,8,17,16,15,754.0,98.0,1.15,21.5,486.0,623.92,481.63
2016,8,17,16,30,728.0,94.0,1.1,21.0,435.0,571.38,444.31
2016,8,17,16,45,697.0,87.5,1.05,20.5,383.0,511.87,400.69
2016,8,17,17,0,666.0,81.0,1.0,20.0,331.0,453.86,356.66
2016,8,17,17,15,617.5,74.5,0.95,19.0,278.0,389.27,306.52
2016,8,17,17,30,569.0,68.0,0.9,18.0,225.0,328.62,257.46
2016,8,17,17,45,500.5,58.5,0.85,17.0,175.0,261.54,201.74
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,201.34,150.15
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,135.06,94.27
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,78.34,40.38
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,28.49,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.5,0.65,10.5,24.5,12.9,0.0
2016,8,18,6,0,167.0,33.0,0.6,11.0,49.0,25.54,15.96
2016,8,18,6,15,250.5,49.5,0.6,11.5,91.0,37.57,27.72
2016,8,18,6,30,334.0,66.0,0.6,12.0,133.0,48.99,38.37
2016,8,18,6,45,390.5,80.0,0.6,12.5,180.5,80.29,51.86
2016,8,18,7,0,447.0,94.0,0.6,13.0,228.0,122.88,79.66
2016,8,18,7,15,493.5,104.5,0.6,13.5,278.5,167.4,113.7
2016,8,18,7,30,540.0,115.0,0.6,14.0,329.0,217.11,154.36
2016,8,18,7,45,569.5,125.0,0.6,15.0,378.5,266.98,196.18
2016,8,18,8,0,599.0,135.0,0.6,16.0,428.0,319.48,239.6
2016,8,18,8,15,626.0,142.0,0.6,16.5,476.5,371.01,281.79
2016,8,18,8,30,653.0,149.0,0.6,17.0,525.0,424.8,324.5
2016,8,18,8,45,667.5,157.5,0.65,18.0,569.0,475.83,363.51
2016,8,18,9,0,682.0,166.0,0.7,19.0,613.0,527.33,401.47
2016,8,18,9,15,698.5,170.5,0.75,19.5,654.0,576.45,437.35
2016,8,18,9,30,715.0,175.0,0.8,20.0,695.0,625.73,472.35
2016,8,18,9,45,701.5,192.0,0.85,20.5,723.0,666.46,499.96
2016,8,18,10,0,688.0,209.0,0.9,21.0,751.0,704.47,525.05
2016,8,18,10,15,698.5,213.0,0.95,21.5,780.0,745.43,552.15
2016,8,18,10,30,709.0,217.0,1.0,22.0,809.0,785.25,577.92
2016,8,18,10,45,716.5,219.0,1.1,22.5,831.5,819.25,600.14
2016,8,18,11,0,724.0,221.0,1.2,23.0,854.0,851.48,620.6
2016,8,18,11,15,728.5,222.5,1.2,23.0,868.5,878.61,637.33
2016,8,18,11,30,733.0,224.0,1.2,23.0,883.0,903.49,652.63
2016,8,18,11,45,729.0,228.5,1.3,23.0,888.5,921.09,664.79
2016,8,18,12,0,725.0,233.0,1.4,23.0,894.0,935.93,675.35
2016,8,18,12,15,725.0,233.0,1.4,23.0,893.0,947.21,682.33
2016,8,18,12,30,725.0,233.0,1.4,23.0,892.0,955.7,687.67
2016,8,18,12,45,715.5,236.0,1.4,23.0,881.0,955.18,687.45
2016,8,18,13,0,706.0,239.0,1.4,23.0,870.0,951.78,685.62
2016,8,18,13,15,701.0,237.0,1.4,22.5,854.0,944.77,682.96
2016,8,18,13,30,696.0,235.0,1.4,22.0,838.0,934.97,678.64
2016,8,18,13,45,690.5,230.5,1.4,22.0,815.0,919.37,669.41
2016,8,18,14,0,685.0,226.0,1.4,22.0,792.0,901.13,658.59
2016,8,18,14,15,674.5,222.0,1.35,21.5,761.5,876.27,644.09
2016,8,18,14,30,664.0,218.0,1.3,21.0,731.0,849.19,628.09
2016,8,18,14,45,650.0,213.0,1.3,21.0,695.0,815.95,607.03
2016,8,18,15,0,636.0,208.0,1.3,21.0,659.0,781.04,584.66
2016,8,18,15,15,618.0,201.0,1.25,20.5,617.5,739.3,557.88
2016,8,18,15,30,600.0,194.0,1.2,20.0,576.0,693.79,528.15
2016,8,18,15,45,574.5,186.5,1.2,20.0,529.5,644.57,494.55
2016,8,18,16,0,549.0,179.0,1.2,20.0,483.0,595.61,460.43
2016,8,18,16,15,520.0,168.5,1.15,19.5,434.5,541.6,422.35
2016,8,18,16,30,491.0,158.0,1.1,19.0,386.0,488.78,384.14
2016,8,18,16,45,449.5,146.0,1.05,18.5,335.5,428.62,339.2
2016,8,18,17,0,408.0,134.0,1.0,18.0,285.0,371.48,295.3
2016,8,18,17,15,361.5,117.5,0.95,17.0,236.0,310.46,247.55
2016,8,18,17,30,315.0,101.0,0.9,16.0,187.0,253.67,201.61
2016,8,18,17,45,254.5,81.0,0.85,15.5,140.5,187.76,146.86
2016,8,18,18,0,194.0,61.0,0.8,15.0,94.0,133.13,100.6
2016,8,18,18,15,131.0,39.5,0.75,14.0,58.5,82.32,57.71
2016,8,18,18,30,68.0,18.0,0.7,13.0,23.0,35.69,14.82
2016,8,18,18,45,34.0,9.0,0.65,12.5,11.5,13.92,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,14.0,0.85,10.5,18.5,11.97,0.0
2016,8,19,6,0,98.0,28.0,0.8,11.0,37.0,23.4,13.99
2016,8,19,6,15,160.0,50.0,0.8,11.5,76.5,40.59,30.34
2016,8,19,6,30,222.0,72.0,0.8,12.0,116.0,57.09,45.54
2016,8,19,6,45,276.5,91.5,0.8,12.5,162.5,87.19,61.15
2016,8,19,7,0,331.0,111.0,0.8,13.0,209.0,127.62,88.64
2016,8,19,7,15,374.5,126.5,0.75,13.5,258.0,166.61,118.19
2016,8,19,7,30,418.0,142.0,0.7,14.0,307.0,213.49,155.95
2016,8,19,7,45,455.0,154.0,0.65,14.5,356.5,260.33,194.49
2016,8,19,8,0,492.0,166.0,0.6,15.0,406.0,311.06,235.87
2016,8,19,8,15,520.0,176.5,0.6,15.5,454.0,360.67,275.96
2016,8,19,8,30,548.0,187.0,0.6,16.0,502.0,412.74,316.9
2016,8,19,8,45,571.0,195.0,0.65,17.0,546.5,462.3,354.54
2016,8,19,9,0,594.0,203.0,0.7,18.0,591.0,513.31,392.08
2016,8,19,9,15,611.5,209.5,0.7,18.5,631.5,561.47,426.75
2016,8,19,9,30,629.0,216.0,0.7,19.0,672.0,609.45,460.29
2016,8,19,9,45,618.5,233.5,0.7,19.5,700.5,649.06,486.58
2016,8,19,10,0,608.0,251.0,0.7,20.0,729.0,686.39,510.61
2016,8,19,10,15,618.5,256.0,0.75,20.5,757.5,725.43,536.4
2016,8,19,10,30,629.0,261.0,0.8,21.0,786.0,763.56,561.1
2016,8,19,10,45,636.0,264.5,0.85,21.5,807.5,796.23,581.81
2016,8,19,11,0,643.0,268.0,0.9,22.0,829.0,827.37,601.3
2016,8,19,11,15,648.0,270.0,0.95,22.0,843.5,853.58,618.6
2016,8,19,11,30,653.0,272.0,1.0,22.0,858.0,877.82,634.61
2016,8,19,11,45,658.0,271.5,1.05,22.5,865.5,897.48,646.51
2016,8,19,12,0,663.0,271.0,1.1,23.0,873.0,914.87,656.97
2016,8,19,12,15,662.5,271.0,1.15,23.0,872.0,925.1,664.09
2016,8,19,12,30,662.0,271.0,1.2,23.0,871.0,932.71,669.71
2016,8,19,12,45,656.5,271.0,1.25,23.5,861.0,932.81,669.29
2016,8,19,13,0,651.0,271.0,1.3,24.0,851.0,930.21,667.3
2016,8,19,13,15,645.5,268.5,1.3,23.5,834.5,922.41,664.02
2016,8,19,13,30,640.0,266.0,1.3,23.0,818.0,911.99,659.17
2016,8,19,13,45,640.5,257.0,1.35,23.0,796.5,898.11,651.89
2016,8,19,14,0,641.0,248.0,1.4,23.0,775.0,881.57,642.9
2016,8,19,14,15,630.0,243.0,1.4,22.5,745.0,855.93,628.21
2016,8,19,14,30,619.0,238.0,1.4,22.0,715.0,828.24,612.1
2016,8,19,14,45,610.5,229.0,1.4,22.0,680.0,796.73,592.27
2016,8,19,15,0,602.0,220.0,1.4,22.0,645.0,763.38,571.02
2016,8,19,15,15,583.0,212.5,1.4,21.5,603.5,718.87,542.75
2016,8,19,15,30,564.0,205.0,1.4,21.0,562.0,676.29,515.24
2016,8,19,15,45,542.0,195.0,1.4,21.0,516.5,628.32,482.36
2016,8,19,16,0,520.0,185.0,1.4,21.0,471.0,580.42,448.86
2016,8,19,16,15,490.5,173.5,1.3,20.0,423.0,526.25,410.96
2016,8,19,16,30,461.0,162.0,1.2,19.0,375.0,473.37,372.96
2016,8,19,16,45,421.5,148.5,1.2,18.5,325.5,414.21,328.76
2016,8,19,17,0,382.0,135.0,1.2,18.0,276.0,357.94,285.43
2016,8,19,17,15,337.0,118.0,1.15,17.0,227.5,293.0,234.33
2016,8,19,17,30,292.0,101.0,1.1,16.0,179.0,238.29,189.74
2016,8,19,17,45,234.0,80.0,1.1,15.5,133.5,178.57,139.77
2016,8,19,18,0,176.0,59.0,1.1,15.0,88.0,124.81,94.12
2016,8,19,18,15,117.5,37.5,1.05,14.5,53.5,76.28,52.85
2016,8,19,18,30,59.0,16.0,1.0,14.0,19.0,31.09,10.15
2016,8,19,18,45,29.5,8.0,0.95,13.5,9.5,12.18,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,0.6,10.5,18.0,13.27,0.0
2016,8,20,6,0,97.0,27.0,0.5,11.0,36.0,22.6,13.18
2016,8,20,6,15,159.0,49.0,0.5,11.5,74.5,39.83,29.64
2016,8,20,6,30,221.0,71.0,0.5,12.0,113.0,56.36,44.88
2016,8,20,6,45,276.5,90.0,0.5,12.5,159.5,85.51,59.9
2016,8,20,7,0,332.0,109.0,0.5,13.0,206.0,122.62,84.39
2016,8,20,7,15,264.0,133.5,0.45,13.5,220.5,157.11,114.92
2016,8,20,7,30,196.0,158.0,0.4,14.0,235.0,183.78,139.76
2016,8,20,7,45,344.5,160.5,0.4,14.5,318.5,237.7,179.28
2016,8,20,8,0,493.0,163.0,0.4,15.0,402.0,308.15,233.03
2016,8,20,8,15,521.0,173.0,0.45,15.5,449.5,357.33,272.72
2016,8,20,8,30,549.0,183.0,0.5,16.0,497.0,408.97,313.55
2016,8,20,8,45,574.5,189.5,0.55,17.0,542.0,458.39,351.09
2016,8,20,9,0,600.0,196.0,0.6,18.0,587.0,510.09,389.14
2016,8,20,9,15,617.0,202.5,0.6,18.5,627.0,557.57,423.28
2016,8,20,9,30,634.0,209.0,0.6,19.0,667.0,605.45,456.72
2016,8,20,9,45,681.5,196.0,0.65,19.5,710.5,655.55,492.07
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,707.79,528.14
2016,8,20,10,15,738.5,186.0,0.75,20.5,783.0,748.43,554.87
2016,8,20,10,30,748.0,189.0,0.8,21.0,812.0,787.71,580.01
2016,8,20,10,45,760.5,188.0,0.9,21.5,835.0,823.93,603.01
2016,8,20,11,0,773.0,187.0,1.0,22.0,858.0,856.85,623.73
2016,8,20,11,15,777.0,188.0,1.05,22.0,872.5,883.66,640.92
2016,8,20,11,30,781.0,189.0,1.1,22.0,887.0,908.03,656.62
2016,8,20,11,45,789.5,185.5,1.15,22.5,896.0,929.51,669.27
2016,8,20,12,0,798.0,182.0,1.2,23.0,905.0,948.37,680.29
2016,8,20,12,15,798.0,182.0,1.2,23.0,904.0,959.89,687.29
2016,8,20,12,30,798.0,182.0,1.2,23.0,903.0,968.38,692.57
2016,8,20,12,45,793.0,182.5,1.3,23.0,893.0,969.47,694.98
2016,8,20,13,0,788.0,183.0,1.4,23.0,883.0,967.45,695.57
2016,8,20,13,15,783.5,181.5,1.4,22.5,867.0,960.78,693.16
2016,8,20,13,30,779.0,180.0,1.4,22.0,851.0,951.08,688.97
2016,8,20,13,45,777.5,175.0,1.45,22.0,828.5,937.63,681.9
2016,8,20,14,0,776.0,170.0,1.5,22.0,806.0,921.18,672.96
2016,8,20,14,15,766.5,167.0,1.5,21.5,775.5,896.53,659.33
2016,8,20,14,30,757.0,164.0,1.5,21.0,745.0,873.09,646.52
2016,8,20,14,45,746.5,159.5,1.5,21.0,709.0,841.09,626.7
2016,8,20,15,0,736.0,155.0,1.5,21.0,673.0,806.98,605.42
2016,8,20,15,15,719.5,150.5,1.45,20.5,631.0,766.07,579.91
2016,8,20,15,30,703.0,146.0,1.4,20.0,589.0,723.86,553.22
2016,8,20,15,45,682.0,140.5,1.4,20.0,542.5,676.15,521.05
2016,8,20,16,0,661.0,135.0,1.4,20.0,496.0,628.02,487.48
2016,8,20,16,15,632.0,128.0,1.3,19.5,446.5,572.8,448.08
2016,8,20,16,30,603.0,121.0,1.2,19.0,397.0,518.44,408.31
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.5,458.52,363.68
2016,8,20,17,0,527.0,104.0,1.2,18.0,296.0,400.96,319.31
2016,8,20,17,15,476.5,93.5,1.15,17.0,245.5,336.28,268.2
2016,8,20,17,30,426.0,83.0,1.1,16.0,195.0,278.57,220.83
2016,8,20,17,45,356.0,69.0,1.05,15.5,148.0,214.71,166.95
2016,8,20,18,0,286.0,55.0,1.0,15.0,101.0,158.24,118.44
2016,8,20,18,15,196.0,37.0,0.95,14.0,63.0,99.82,68.96
2016,8,20,18,30,106.0,19.0,0.9,13.0,25.0,46.43,13.47
2016,8,20,18,45,53.0,9.5,0.9,12.5,12.5,16.95,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,0.8,10.5,20.0,14.25,0.0
2016,8,21,6,0,129.0,29.0,0.8,11.0,40.0,22.42,12.82
2016,8,21,6,15,205.5,48.0,0.8,11.5,80.0,36.59,26.73
2016,8,21,6,30,282.0,67.0,0.8,12.0,120.0,50.1,39.27
2016,8,21,6,45,343.5,82.0,0.85,12.5,167.5,78.04,52.0
2016,8,21,7,0,405.0,97.0,0.9,13.0,215.0,119.21,78.66
2016,8,21,7,15,284.0,128.0,0.85,13.5,218.5,155.31,112.85
2016,8,21,7,30,163.0,159.0,0.8,14.0,222.0,177.22,136.11
2016,8,21,7,45,191.0,181.0,0.75,14.5,265.5,215.66,166.71
2016,8,21,8,0,219.0,203.0,0.7,15.0,309.0,257.3,199.59
2016,8,21,8,15,425.0,178.0,0.7,15.5,410.5,324.59,250.22
2016,8,21,8,30,631.0,153.0,0.7,16.0,512.0,416.95,320.78
2016,8,21,8,45,655.5,157.5,0.7,17.0,558.0,468.02,359.5
2016,8,21,9,0,680.0,162.0,0.7,18.0,604.0,520.56,398.24
2016,8,21,9,15,697.0,167.0,0.7,18.5,645.0,570.36,434.37
2016,8,21,9,30,714.0,172.0,0.7,19.0,686.0,620.34,469.51
2016,8,21,9,45,714.5,182.0,0.75,19.5,718.5,663.9,499.48
2016,8,21,10,0,715.0,192.0,0.8,20.0,751.0,705.81,527.61
2016,8,21,10,15,725.0,195.0,0.85,20.0,780.0,746.35,555.54
2016,8,21,10,30,735.0,198.0,0.9,20.0,809.0,785.6,582.19
2016,8,21,10,45,745.0,199.0,0.95,20.5,832.0,821.36,604.46
2016,8,21,11,0,755.0,200.0,1.0,21.0,855.0,855.4,625.28
2016,8,21,11,15,759.5,201.0,1.05,21.0,869.5,882.64,642.81
2016,8,21,11,30,764.0,202.0,1.1,21.0,884.0,907.49,658.89
2016,8,21,11,45,769.5,201.0,1.15,21.5,892.0,928.7,671.42
2016,8,21,12,0,775.0,200.0,1.2,22.0,900.0,943.91,680.18
2016,8,21,12,15,774.5,200.0,1.2,22.0,898.5,954.72,686.82
2016,8,21,12,30,774.0,200.0,1.2,22.0,897.0,962.57,691.73
2016,8,21,12,45,787.5,189.5,1.3,22.0,892.5,970.33,698.37
