Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,13,0,801.0,179.0,1.4,22.0,888.0,974.94,703.1
2016,8,21,13,15,795.5,177.5,1.4,21.5,871.0,967.2,699.93
2016,8,21,13,30,790.0,176.0,1.4,21.0,854.0,956.39,695.05
2016,8,21,13,45,783.5,173.5,1.45,21.0,829.5,940.6,686.48
2016,8,21,14,0,777.0,171.0,1.5,21.0,805.0,921.92,676.11
2016,8,21,14,15,766.5,168.0,1.5,20.5,773.5,900.06,664.29
2016,8,21,14,30,756.0,165.0,1.5,20.0,742.0,871.96,648.32
2016,8,21,14,45,742.5,161.5,1.5,20.0,705.0,838.4,627.43
2016,8,21,15,0,729.0,158.0,1.5,20.0,668.0,802.92,605.13
2016,8,21,15,15,711.5,153.5,1.45,19.5,625.5,761.36,579.05
2016,8,21,15,30,694.0,149.0,1.4,19.0,583.0,718.6,551.82
2016,8,21,15,45,670.5,143.0,1.4,18.5,536.0,668.8,518.69
2016,8,21,16,0,647.0,137.0,1.4,18.0,489.0,618.79,484.41
2016,8,21,16,15,617.5,130.0,1.35,17.5,439.5,563.83,445.12
2016,8,21,16,30,588.0,123.0,1.3,17.0,390.0,509.8,405.42
2016,8,21,16,45,548.0,114.5,1.3,16.5,339.5,449.46,359.86
2016,8,21,17,0,508.0,106.0,1.3,16.0,289.0,389.53,313.13
2016,8,21,17,15,456.5,95.0,1.3,15.0,239.0,327.35,263.47
2016,8,21,17,30,405.0,84.0,1.3,14.0,189.0,269.85,215.8
2016,8,21,17,45,335.0,69.0,1.35,13.5,142.5,206.2,161.66
2016,8,21,18,0,265.0,54.0,1.4,13.0,96.0,149.98,112.97
2016,8,21,18,15,178.0,36.0,1.35,12.5,59.5,93.8,64.62
2016,8,21,18,30,91.0,18.0,1.3,12.0,23.0,41.64,6.47
2016,8,21,18,45,45.5,9.0,1.3,12.0,11.5,15.25,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,9.5,10.5,10.32,0.0
2016,8,22,6,0,0.0,21.0,1.1,10.0,21.0,20.28,10.9
2016,8,22,6,15,1.5,42.0,1.1,10.5,42.0,39.4,29.26
2016,8,22,6,30,3.0,63.0,1.1,11.0,63.0,58.03,46.47
2016,8,22,6,45,14.0,84.5,1.1,11.5,88.0,78.25,61.21
2016,8,22,7,0,25.0,106.0,1.1,12.0,113.0,97.86,77.08
2016,8,22,7,15,34.0,127.5,1.0,12.5,139.5,121.07,95.8
2016,8,22,7,30,43.0,149.0,0.9,13.0,166.0,145.53,115.33
2016,8,22,7,45,85.0,178.0,0.85,13.5,217.0,186.49,147.12
2016,8,22,8,0,127.0,207.0,0.8,14.0,268.0,230.48,181.21
2016,8,22,8,15,386.0,176.0,0.8,14.5,390.0,307.48,238.83
2016,8,22,8,30,645.0,145.0,0.8,15.0,512.0,414.9,321.06
2016,8,22,8,45,668.5,149.5,0.8,16.0,557.5,466.19,360.24
2016,8,22,9,0,692.0,154.0,0.8,17.0,603.0,518.8,399.42
2016,8,22,9,15,708.5,158.5,0.8,17.5,643.5,568.36,435.76
2016,8,22,9,30,725.0,163.0,0.8,18.0,684.0,618.03,471.04
2016,8,22,9,45,720.5,175.5,0.85,18.5,714.5,661.06,500.8
2016,8,22,10,0,716.0,188.0,0.9,19.0,745.0,702.04,528.43
2016,8,22,10,15,726.0,191.0,0.95,19.0,774.0,742.58,556.59
2016,8,22,10,30,736.0,194.0,1.0,19.0,803.0,781.82,583.46
2016,8,22,10,45,745.5,194.5,1.05,19.5,825.5,816.65,605.18
2016,8,22,11,0,755.0,195.0,1.1,20.0,848.0,849.71,625.55
2016,8,22,11,15,759.0,196.5,1.15,20.0,862.0,876.95,643.22
2016,8,22,11,30,763.0,198.0,1.2,20.0,876.0,901.78,659.41
2016,8,22,11,45,768.5,196.0,1.25,20.5,884.0,918.94,669.42
2016,8,22,12,0,774.0,194.0,1.3,21.0,892.0,936.13,679.59
2016,8,22,12,15,774.0,194.0,1.3,21.0,890.5,947.33,686.52
2016,8,22,12,30,774.0,194.0,1.3,21.0,889.0,955.59,691.75
2016,8,22,12,45,743.0,210.0,1.35,21.0,872.0,951.57,690.07
2016,8,22,13,0,712.0,226.0,1.4,21.0,855.0,940.75,684.26
2016,8,22,13,15,707.0,224.0,1.4,20.5,838.5,933.48,681.47
2016,8,22,13,30,702.0,222.0,1.4,20.0,822.0,923.41,676.92
2016,8,22,13,45,700.0,216.0,1.45,20.0,799.5,909.25,669.21
2016,8,22,14,0,698.0,210.0,1.5,20.0,777.0,892.33,659.76
2016,8,22,14,15,687.0,206.0,1.5,19.5,746.5,866.58,645.09
2016,8,22,14,30,676.0,202.0,1.5,19.0,716.0,838.62,628.93
2016,8,22,14,45,667.0,195.0,1.5,19.0,681.0,807.18,609.14
2016,8,22,15,0,658.0,188.0,1.5,19.0,646.0,773.79,587.72
2016,8,22,15,15,639.5,182.0,1.45,18.5,604.0,731.94,560.35
2016,8,22,15,30,621.0,176.0,1.4,18.0,562.0,689.12,531.88
2016,8,22,15,45,601.0,167.5,1.4,18.0,517.0,641.86,499.17
2016,8,22,16,0,581.0,159.0,1.4,18.0,472.0,591.32,463.46
2016,8,22,16,15,551.0,150.0,1.35,17.5,423.5,537.01,424.42
2016,8,22,16,30,521.0,141.0,1.3,17.0,375.0,483.93,385.24
2016,8,22,16,45,484.5,129.5,1.3,16.5,326.0,425.98,341.36
2016,8,22,17,0,448.0,118.0,1.3,16.0,277.0,370.56,298.01
2016,8,22,17,15,398.0,104.0,1.25,15.0,228.0,308.97,248.66
2016,8,22,17,30,348.0,90.0,1.2,14.0,179.0,251.98,201.45
2016,8,22,17,45,285.0,72.5,1.15,13.5,134.0,191.39,149.9
2016,8,22,18,0,222.0,55.0,1.1,13.0,89.0,137.49,103.35
2016,8,22,18,15,144.0,35.0,1.0,12.5,53.5,83.95,57.2
2016,8,22,18,30,66.0,15.0,0.9,12.0,18.0,30.37,0.0
2016,8,22,18,45,33.0,7.5,0.85,12.0,9.0,11.92,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,14.0,0.8,10.5,20.5,13.76,0.0
2016,8,23,6,0,154.0,28.0,0.8,11.0,41.0,21.73,11.77
2016,8,23,6,15,242.5,44.5,0.75,11.5,82.0,33.91,24.28
2016,8,23,6,30,331.0,61.0,0.7,12.0,123.0,45.49,35.14
2016,8,23,6,45,397.5,73.5,0.7,12.5,171.0,72.04,46.04
2016,8,23,7,0,464.0,86.0,0.7,13.0,219.0,114.43,72.34
2016,8,23,7,15,511.5,95.5,0.65,13.5,269.5,159.21,106.14
2016,8,23,7,30,559.0,105.0,0.6,14.0,320.0,208.88,146.72
2016,8,23,7,45,597.0,111.5,0.6,15.0,371.0,258.49,188.37
2016,8,23,8,0,635.0,118.0,0.6,16.0,422.0,312.02,232.88
2016,8,23,8,15,662.0,124.0,0.6,16.5,471.0,364.56,276.36
2016,8,23,8,30,689.0,130.0,0.6,17.0,520.0,419.28,320.24
2016,8,23,8,45,711.5,134.0,0.65,17.5,565.5,471.83,361.49
2016,8,23,9,0,734.0,138.0,0.7,18.0,611.0,525.51,402.32
2016,8,23,9,15,749.5,141.5,0.7,18.5,652.0,575.47,438.76
2016,8,23,9,30,765.0,145.0,0.7,19.0,693.0,626.17,474.53
2016,8,23,9,45,753.0,161.0,0.75,19.5,722.5,668.36,503.4
2016,8,23,10,0,741.0,177.0,0.8,20.0,752.0,708.66,530.21
2016,8,23,10,15,751.0,179.5,0.8,20.5,781.0,749.59,556.74
2016,8,23,10,30,761.0,182.0,0.8,21.0,810.0,789.13,581.16
2016,8,23,10,45,770.5,182.5,0.85,21.5,833.0,823.42,602.12
2016,8,23,11,0,780.0,183.0,0.9,22.0,856.0,856.73,622.35
2016,8,23,11,15,784.5,184.0,0.95,22.0,870.5,884.08,639.84
2016,8,23,11,30,789.0,185.0,1.0,22.0,885.0,908.96,655.85
2016,8,23,11,45,794.0,184.0,1.05,22.5,892.5,929.71,668.01
2016,8,23,12,0,799.0,183.0,1.1,23.0,900.0,947.72,678.51
2016,8,23,12,15,799.0,183.0,1.1,23.0,899.0,959.13,685.42
2016,8,23,12,30,799.0,183.0,1.1,23.0,898.0,967.5,690.61
2016,8,23,12,45,812.0,172.5,1.15,23.5,893.5,974.54,694.65
2016,8,23,13,0,825.0,162.0,1.2,24.0,889.0,978.33,696.77
2016,8,23,13,15,820.5,161.0,1.2,23.5,872.0,971.83,694.48
2016,8,23,13,30,816.0,160.0,1.2,23.0,855.0,962.18,690.44
2016,8,23,13,45,811.5,156.5,1.25,23.0,831.0,946.79,682.36
2016,8,23,14,0,807.0,153.0,1.3,23.0,807.0,928.37,672.43
2016,8,23,14,15,797.5,150.5,1.3,22.5,776.0,903.5,658.92
2016,8,23,14,30,788.0,148.0,1.3,22.0,745.0,876.04,643.7
2016,8,23,14,45,777.5,144.0,1.35,22.0,708.0,843.67,624.59
2016,8,23,15,0,767.0,140.0,1.4,22.0,671.0,809.1,603.82
2016,8,23,15,15,750.0,136.0,1.4,21.5,628.5,770.3,580.49
2016,8,23,15,30,733.0,132.0,1.4,21.0,586.0,727.12,553.78
2016,8,23,15,45,713.5,126.5,1.4,21.0,539.5,679.37,522.29
2016,8,23,16,0,694.0,121.0,1.4,21.0,493.0,631.02,488.64
2016,8,23,16,15,665.0,115.0,1.35,20.0,443.0,575.57,450.29
2016,8,23,16,30,636.0,109.0,1.3,19.0,393.0,520.93,411.25
2016,8,23,16,45,600.0,101.0,1.3,18.5,342.0,461.32,366.54
2016,8,23,17,0,564.0,93.0,1.3,18.0,291.0,403.87,321.87
2016,8,23,17,15,511.0,83.5,1.25,17.0,240.0,339.45,270.47
2016,8,23,17,30,458.0,74.0,1.2,16.0,189.0,279.63,220.93
2016,8,23,17,45,385.5,61.0,1.2,15.5,142.0,213.17,164.54
2016,8,23,18,0,313.0,48.0,1.2,15.0,95.0,156.08,115.09
2016,8,23,18,15,209.0,32.0,1.15,14.5,58.0,95.94,63.34
2016,8,23,18,30,105.0,16.0,1.1,14.0,21.0,40.65,0.0
2016,8,23,18,45,52.5,8.0,1.1,13.5,10.5,14.95,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.5,0.85,10.5,22.0,13.27,0.0
2016,8,24,6,0,212.0,27.0,0.8,11.0,44.0,20.97,10.88
2016,8,24,6,15,312.0,40.5,0.75,11.5,86.5,31.2,21.85
2016,8,24,6,30,412.0,54.0,0.7,12.0,129.0,40.32,30.51
2016,8,24,6,45,480.5,64.0,0.7,12.5,179.5,66.53,39.62
2016,8,24,7,0,549.0,74.0,0.7,13.0,230.0,111.34,66.33
2016,8,24,7,15,276.0,99.5,0.65,13.5,178.0,129.02,91.38
2016,8,24,7,30,3.0,125.0,0.6,14.0,126.0,118.53,94.04
2016,8,24,7,45,17.0,153.0,0.6,14.5,161.0,148.73,117.88
2016,8,24,8,0,31.0,181.0,0.6,15.0,196.0,178.47,140.92
2016,8,24,8,15,46.5,209.5,0.6,15.5,234.5,213.27,167.7
2016,8,24,8,30,62.0,238.0,0.6,16.0,273.0,250.03,195.61
2016,8,24,8,45,163.0,262.5,0.65,17.0,365.0,325.46,252.6
2016,8,24,9,0,264.0,287.0,0.7,18.0,457.0,412.02,316.63
2016,8,24,9,15,546.5,205.0,0.7,18.5,585.5,515.9,395.03
2016,8,24,9,30,829.0,123.0,0.7,19.0,714.0,644.52,488.97
2016,8,24,9,45,848.0,121.0,0.75,19.5,752.0,693.38,522.14
2016,8,24,10,0,867.0,119.0,0.8,20.0,790.0,741.12,553.68
2016,8,24,10,15,875.0,120.5,0.85,20.5,819.5,783.21,580.02
2016,8,24,10,30,883.0,122.0,0.9,21.0,849.0,823.36,604.83
2016,8,24,10,45,887.5,123.5,0.95,21.5,871.0,858.49,626.13
2016,8,24,11,0,892.0,125.0,1.0,22.0,893.0,891.09,645.68
2016,8,24,11,15,895.5,126.0,1.0,22.0,907.5,919.63,662.99
2016,8,24,11,30,899.0,127.0,1.0,22.0,922.0,945.28,678.48
2016,8,24,11,45,899.5,128.0,1.05,22.5,928.5,965.17,689.94
2016,8,24,12,0,900.0,129.0,1.1,23.0,935.0,981.85,699.5
2016,8,24,12,15,900.0,128.5,1.15,23.0,933.5,993.25,707.24
2016,8,24,12,30,900.0,128.0,1.2,23.0,932.0,1001.29,713.08
2016,8,24,12,45,887.5,134.0,1.25,23.0,919.5,1000.58,713.63
2016,8,24,13,0,875.0,140.0,1.3,23.0,907.0,996.48,712.28
2016,8,24,13,15,870.5,139.0,1.3,22.5,889.5,989.57,709.86
2016,8,24,13,30,866.0,138.0,1.3,22.0,872.0,979.38,705.5
2016,8,24,13,45,859.5,136.0,1.35,22.0,847.5,968.93,700.56
2016,8,24,14,0,853.0,134.0,1.4,22.0,823.0,949.44,689.89
2016,8,24,14,15,844.0,132.0,1.4,21.5,791.0,924.65,676.48
2016,8,24,14,30,835.0,130.0,1.4,21.0,759.0,897.1,661.25
2016,8,24,14,45,823.5,127.0,1.4,21.0,721.5,863.7,640.83
2016,8,24,15,0,812.0,124.0,1.4,21.0,684.0,828.02,618.8
2016,8,24,15,15,795.5,121.0,1.4,20.5,640.5,786.24,593.56
2016,8,24,15,30,779.0,118.0,1.4,20.0,597.0,742.94,566.89
2016,8,24,15,45,759.5,113.0,1.45,20.0,549.5,696.43,536.88
2016,8,24,16,0,740.0,108.0,1.5,20.0,502.0,646.79,503.3
2016,8,24,16,15,711.5,103.0,1.45,19.5,451.0,590.87,463.58
2016,8,24,16,30,683.0,98.0,1.4,19.0,400.0,535.63,423.19
2016,8,24,16,45,646.5,91.5,1.4,18.5,348.0,475.27,377.79
2016,8,24,17,0,610.0,85.0,1.4,18.0,296.0,417.04,332.34
2016,8,24,17,15,556.5,76.5,1.4,17.0,244.0,351.3,279.84
2016,8,24,17,30,503.0,68.0,1.4,16.0,192.0,290.18,229.01
2016,8,24,17,45,426.0,56.5,1.4,15.5,144.0,222.64,171.33
2016,8,24,18,0,349.0,45.0,1.4,15.0,96.0,163.11,119.51
2016,8,24,18,15,233.5,30.0,1.35,14.0,58.0,98.98,64.03
2016,8,24,18,30,118.0,15.0,1.3,13.0,20.0,36.47,0.0
2016,8,24,18,45,59.0,7.5,1.3,12.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,119.0,13.0,1.05,10.5,22.0,12.78,0.0
2016,8,25,6,0,238.0,26.0,1.1,11.0,44.0,20.59,10.21
2016,8,25,6,15,343.0,37.5,1.05,11.5,87.0,28.49,19.41
2016,8,25,6,30,448.0,49.0,1.0,12.0,130.0,35.85,26.48
2016,8,25,6,45,520.0,56.5,1.0,12.5,180.5,60.45,33.88
2016,8,25,7,0,592.0,64.0,1.0,13.0,231.0,105.61,59.9
2016,8,25,7,15,309.5,102.0,0.95,13.5,190.5,132.56,92.98
2016,8,25,7,30,27.0,140.0,0.9,14.0,150.0,134.29,106.25
2016,8,25,7,45,36.0,164.0,0.85,14.5,179.5,161.05,127.46
2016,8,25,8,0,45.0,188.0,0.8,15.0,209.0,189.06,149.3
2016,8,25,8,15,134.5,217.5,0.8,15.5,291.0,251.86,197.42
2016,8,25,8,30,224.0,247.0,0.8,16.0,373.0,326.56,254.37
2016,8,25,8,45,532.5,172.0,0.8,16.5,504.0,419.04,325.06
2016,8,25,9,0,841.0,97.0,0.8,17.0,635.0,543.4,419.04
2016,8,25,9,15,854.5,99.0,0.8,17.5,677.0,596.36,457.38
2016,8,25,9,30,868.0,101.0,0.8,18.0,719.0,647.38,493.75
2016,8,25,9,45,880.5,102.0,0.85,18.5,755.5,695.92,527.84
2016,8,25,10,0,893.0,103.0,0.9,19.0,792.0,743.25,558.59
2016,8,25,10,15,900.5,104.5,0.9,19.0,821.5,785.86,585.87
2016,8,25,10,30,908.0,106.0,0.9,19.0,851.0,826.42,611.51
2016,8,25,10,45,912.0,108.0,0.95,19.5,873.5,862.35,633.48
2016,8,25,11,0,916.0,110.0,1.0,20.0,896.0,895.64,653.6
2016,8,25,11,15,920.0,110.5,1.05,20.0,910.5,924.62,672.14
2016,8,25,11,30,924.0,111.0,1.1,20.0,925.0,950.66,688.86
2016,8,25,11,45,923.5,112.5,1.15,20.5,931.5,970.48,700.37
2016,8,25,12,0,923.0,114.0,1.2,21.0,938.0,986.98,709.9
2016,8,25,12,15,923.0,114.0,1.2,21.0,936.5,999.02,717.23
2016,8,25,12,30,923.0,114.0,1.2,21.0,935.0,1007.62,722.57
2016,8,25,12,45,913.0,118.5,1.2,21.5,923.5,1007.79,721.42
2016,8,25,13,0,903.0,123.0,1.2,22.0,912.0,1004.49,718.34
2016,8,25,13,15,899.0,122.0,1.2,21.5,894.5,997.81,716.08
2016,8,25,13,30,895.0,121.0,1.2,21.0,877.0,987.73,711.82
2016,8,25,13,45,888.5,119.5,1.25,21.0,852.0,971.43,703.25
2016,8,25,14,0,882.0,118.0,1.3,21.0,827.0,951.96,692.74
2016,8,25,14,15,873.5,116.5,1.3,20.5,795.0,927.61,679.62
2016,8,25,14,30,865.0,115.0,1.3,20.0,763.0,900.42,664.66
2016,8,25,14,45,854.5,112.0,1.3,20.0,725.5,872.33,647.78
2016,8,25,15,0,844.0,109.0,1.3,20.0,688.0,836.54,625.69
2016,8,25,15,15,829.0,106.0,1.3,19.5,644.5,794.92,600.66
2016,8,25,15,30,814.0,103.0,1.3,19.0,601.0,751.62,574.1
2016,8,25,15,45,797.0,98.5,1.3,19.0,553.5,703.77,542.79
2016,8,25,16,0,780.0,94.0,1.3,19.0,506.0,654.92,510.24
2016,8,25,16,15,753.5,90.0,1.25,18.0,455.0,599.71,471.96
2016,8,25,16,30,727.0,86.0,1.2,17.0,404.0,546.8,433.95
2016,8,25,16,45,694.5,79.5,1.2,16.5,352.0,486.66,388.58
2016,8,25,17,0,662.0,73.0,1.2,16.0,300.0,428.23,342.75
2016,8,25,17,15,609.5,66.0,1.2,15.0,247.0,362.17,289.6
2016,8,25,17,30,557.0,59.0,1.2,14.0,194.0,300.6,237.87
2016,8,25,17,45,481.0,49.5,1.2,13.5,145.5,232.97,179.42
2016,8,25,18,0,405.0,40.0,1.2,13.0,97.0,173.23,126.58
2016,8,25,18,15,276.0,27.0,1.15,12.5,58.5,105.8,66.82
2016,8,25,18,30,147.0,14.0,1.1,12.0,20.0,40.34,0.0
2016,8,25,18,45,73.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,11.8,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,18.78,8.44
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,26.3,17.46
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,33.31,24.2
2016,8,26,6,45,560.0,53.5,0.9,12.5,184.5,58.39,31.62
2016,8,26,7,0,627.0,61.0,0.9,13.0,236.0,105.33,58.36
2016,8,26,7,15,326.0,99.5,0.9,13.5,192.0,132.47,92.16
2016,8,26,7,30,25.0,138.0,0.9,14.0,148.0,132.1,104.53
2016,8,26,7,45,44.0,165.5,0.9,14.5,185.5,164.37,129.98
2016,8,26,8,0,63.0,193.0,0.9,15.0,223.0,199.12,157.11
2016,8,26,8,15,181.0,213.5,0.9,15.5,312.0,265.69,207.88
2016,8,26,8,30,299.0,234.0,0.9,16.0,401.0,345.61,268.92
2016,8,26,8,45,582.5,163.0,0.9,16.5,523.0,434.71,337.15
2016,8,26,9,0,866.0,92.0,0.9,17.0,645.0,552.38,426.2
2016,8,26,9,15,879.0,94.0,0.95,17.5,687.0,604.89,464.9
2016,8,26,9,30,892.0,96.0,1.0,18.0,729.0,656.7,502.5
2016,8,26,9,45,866.5,116.0,1.05,18.5,756.0,699.07,531.67
2016,8,26,10,0,841.0,136.0,1.1,19.0,783.0,738.01,557.47
2016,8,26,10,15,849.5,137.5,1.1,19.0,812.0,780.03,584.74
2016,8,26,10,30,858.0,139.0,1.1,19.0,841.0,820.23,610.43
2016,8,26,10,45,864.0,140.5,1.15,19.5,863.5,856.35,632.7
2016,8,26,11,0,870.0,142.0,1.2,20.0,886.0,887.11,651.32
2016,8,26,11,15,873.5,143.0,1.2,20.0,900.5,915.1,668.62
2016,8,26,11,30,877.0,144.0,1.2,20.0,915.0,940.27,684.1
2016,8,26,11,45,879.0,144.0,1.25,20.5,921.5,960.13,695.7
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,976.89,705.43
2016,8,26,12,15,880.5,144.0,1.3,21.0,926.5,988.09,712.29
2016,8,26,12,30,880.0,144.0,1.3,21.0,925.0,995.99,717.24
2016,8,26,12,45,881.0,141.5,1.35,21.0,916.0,999.43,720.38
2016,8,26,13,0,882.0,139.0,1.4,21.0,907.0,999.49,721.56
2016,8,26,13,15,877.0,138.0,1.4,21.0,889.0,991.94,717.28
2016,8,26,13,30,872.0,137.0,1.4,21.0,871.0,981.1,711.12
2016,8,26,13,45,867.5,134.0,1.4,21.0,846.5,965.38,701.99
2016,8,26,14,0,863.0,131.0,1.4,21.0,822.0,952.27,694.68
2016,8,26,14,15,854.0,129.0,1.4,20.5,789.5,927.17,680.96
2016,8,26,14,30,845.0,127.0,1.4,20.0,757.0,899.28,665.47
2016,8,26,14,45,835.5,123.0,1.4,20.0,719.5,866.15,645.18
2016,8,26,15,0,826.0,119.0,1.4,20.0,682.0,830.6,623.17
2016,8,26,15,15,809.5,115.5,1.35,19.5,638.0,787.75,596.57
2016,8,26,15,30,793.0,112.0,1.3,19.0,594.0,743.36,568.6
2016,8,26,15,45,775.0,107.0,1.3,18.5,546.5,694.97,537.83
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,645.71,505.23
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,591.26,466.3
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,535.31,425.12
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,474.53,379.14
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,415.85,332.98
2016,8,26,17,15,572.5,71.0,1.1,15.5,238.5,349.11,278.4
2016,8,26,17,30,517.0,63.0,1.0,15.0,186.0,287.22,225.97
2016,8,26,17,45,436.0,52.5,0.95,14.5,138.0,219.09,167.64
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,159.42,115.58
2016,8,26,18,15,177.5,29.0,0.85,13.5,53.0,82.81,50.68
2016,8,26,18,30,0.0,16.0,0.8,13.0,16.0,15.73,0.0
2016,8,26,18,45,0.0,8.0,0.8,12.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,12.5,0.95,10.5,19.0,12.29,0.0
2016,8,27,6,0,179.0,25.0,1.0,11.0,38.0,19.49,8.49
2016,8,27,6,15,280.5,40.0,1.0,11.0,80.0,30.57,21.19
2016,8,27,6,30,382.0,55.0,1.0,11.0,122.0,41.93,31.98
2016,8,27,6,45,454.5,65.5,1.0,11.5,172.0,65.02,40.19
2016,8,27,7,0,527.0,76.0,1.0,12.0,222.0,108.9,65.85
2016,8,27,7,15,263.5,84.0,0.95,12.5,157.0,109.47,76.0
2016,8,27,7,30,0.0,92.0,0.9,13.0,92.0,88.08,69.29
2016,8,27,7,45,1.0,119.0,0.9,13.5,120.0,113.68,90.24
2016,8,27,8,0,2.0,146.0,0.9,14.0,148.0,139.55,110.88
2016,8,27,8,15,15.5,179.5,0.85,14.5,188.5,176.36,139.77
2016,8,27,8,30,29.0,213.0,0.8,15.0,229.0,213.16,168.15
2016,8,27,8,45,192.5,238.5,0.8,15.5,360.0,317.46,248.96
2016,8,27,9,0,356.0,264.0,0.8,16.0,491.0,439.19,340.68
2016,8,27,9,15,590.0,194.5,0.8,16.5,599.0,530.41,409.47
2016,8,27,9,30,824.0,125.0,0.8,17.0,707.0,640.73,490.84
2016,8,27,9,45,832.0,128.5,0.85,17.5,742.0,687.31,522.88
2016,8,27,10,0,840.0,132.0,0.9,18.0,777.0,732.47,553.6
2016,8,27,10,15,848.0,134.0,0.9,18.0,806.0,774.53,580.75
2016,8,27,10,30,856.0,136.0,0.9,18.0,835.0,814.73,606.37
2016,8,27,10,45,863.5,136.5,0.95,18.5,857.0,848.58,627.16
2016,8,27,11,0,871.0,137.0,1.0,19.0,879.0,882.02,647.6
2016,8,27,11,15,874.5,137.5,1.05,19.0,893.5,909.48,665.3
2016,8,27,11,30,878.0,138.0,1.1,19.0,908.0,934.1,681.26
2016,8,27,11,45,881.0,137.5,1.15,19.5,914.5,954.32,693.17
2016,8,27,12,0,884.0,137.0,1.2,20.0,921.0,971.44,703.19
2016,8,27,12,15,883.5,137.0,1.2,20.0,919.5,982.58,710.01
2016,8,27,12,30,883.0,137.0,1.2,20.0,918.0,990.4,714.93
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.5,992.81,717.45
2016,8,27,13,0,882.0,133.0,1.3,20.0,899.0,991.83,718.02
2016,8,27,13,15,878.0,132.0,1.3,19.5,881.5,985.15,715.65
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,975.14,711.34
2016,8,27,13,45,871.5,127.5,1.35,19.0,840.0,960.65,703.73
2016,8,27,14,0,869.0,124.0,1.4,19.0,816.0,942.9,694.09
2016,8,27,14,15,860.0,122.0,1.35,18.5,784.0,917.7,679.46
2016,8,27,14,30,851.0,120.0,1.3,18.0,752.0,895.12,666.62
2016,8,27,14,45,843.5,115.5,1.3,18.0,715.0,862.93,646.78
2016,8,27,15,0,836.0,111.0,1.3,18.0,678.0,828.18,625.21
2016,8,27,15,15,820.0,108.0,1.3,17.5,634.5,785.93,599.44
2016,8,27,15,30,804.0,105.0,1.3,17.0,591.0,742.08,572.18
2016,8,27,15,45,787.0,100.0,1.3,17.0,543.5,693.98,540.34
2016,8,27,16,0,770.0,95.0,1.3,17.0,496.0,644.91,506.94
2016,8,27,16,15,742.0,90.5,1.25,16.5,444.5,588.6,466.47
2016,8,27,16,30,714.0,86.0,1.2,16.0,393.0,534.87,426.62
2016,8,27,16,45,678.5,80.0,1.2,15.5,341.0,474.34,380.49
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,415.84,334.15
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,349.51,279.64
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,287.93,227.1
2016,8,27,17,45,452.5,49.0,1.05,13.5,136.0,219.55,168.05
2016,8,27,18,0,371.0,39.0,1.0,13.0,88.0,159.73,115.37
2016,8,27,18,15,240.0,25.0,0.95,12.5,51.0,91.75,53.33
2016,8,27,18,30,109.0,11.0,0.9,12.0,14.0,29.79,0.0
2016,8,27,18,45,54.5,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,106.5,11.5,0.85,9.5,19.0,11.3,0.0
2016,8,28,6,0,213.0,23.0,0.8,10.0,38.0,18.09,6.99
2016,8,28,6,15,321.5,36.5,0.75,10.5,81.0,28.05,18.99
2016,8,28,6,30,430.0,50.0,0.7,11.0,124.0,37.34,27.88
2016,8,28,6,45,504.5,59.0,0.7,11.5,175.0,59.91,35.15
2016,8,28,7,0,579.0,68.0,0.7,12.0,226.0,105.49,60.95
2016,8,28,7,15,289.5,86.5,0.65,12.5,165.5,115.07,79.49
2016,8,28,7,30,0.0,105.0,0.6,13.0,105.0,99.87,79.1
2016,8,28,7,45,8.0,135.0,0.55,13.5,139.0,130.02,103.38
2016,8,28,8,0,16.0,165.0,0.5,14.0,173.0,161.29,127.98
2016,8,28,8,15,21.5,187.0,0.5,14.5,199.0,185.43,146.54
2016,8,28,8,30,27.0,209.0,0.5,15.0,225.0,210.28,165.41
2016,8,28,8,45,89.5,251.0,0.55,16.0,307.5,280.1,218.72
2016,8,28,9,0,152.0,293.0,0.6,17.0,390.0,357.81,276.55
2016,8,28,9,15,511.5,200.0,0.65,17.5,555.0,488.85,377.01
2016,8,28,9,30,871.0,107.0,0.7,18.0,720.0,652.14,497.12
2016,8,28,9,45,884.0,107.5,0.75,18.5,757.0,700.66,529.72
2016,8,28,10,0,897.0,108.0,0.8,19.0,794.0,748.0,560.68
2016,8,28,10,15,904.5,109.5,0.85,19.5,823.5,790.73,587.5
2016,8,28,10,30,912.0,111.0,0.9,20.0,853.0,831.4,612.68
2016,8,28,10,45,917.5,112.0,0.95,20.5,875.0,867.64,634.72
2016,8,28,11,0,923.0,113.0,1.0,21.0,897.0,901.29,654.96
2016,8,28,11,15,926.5,113.5,1.05,21.0,911.5,929.93,673.19
2016,8,28,11,30,930.0,114.0,1.1,21.0,926.0,955.55,689.57
2016,8,28,11,45,931.0,114.0,1.15,21.5,932.5,975.22,700.93
2016,8,28,12,0,932.0,114.0,1.2,22.0,939.0,991.56,710.31
2016,8,28,12,15,932.0,114.0,1.2,22.0,937.0,1003.54,717.58
2016,8,28,12,30,932.0,114.0,1.2,22.0,935.0,1012.03,722.83
2016,8,28,12,45,942.0,106.5,1.3,22.0,929.0,1018.71,728.89
2016,8,28,13,0,952.0,99.0,1.4,22.0,923.0,1021.71,732.75
2016,8,28,13,15,948.5,98.0,1.4,21.5,905.0,1014.99,730.42
2016,8,28,13,30,945.0,97.0,1.4,21.0,887.0,1004.68,726.06
2016,8,28,13,45,939.5,96.0,1.4,21.0,861.5,988.98,717.03
2016,8,28,14,0,934.0,95.0,1.4,21.0,836.0,969.89,705.98
2016,8,28,14,15,926.0,93.5,1.35,20.5,803.5,944.72,691.67
2016,8,28,14,30,918.0,92.0,1.3,20.0,771.0,916.52,675.43
2016,8,28,14,45,907.0,90.5,1.3,20.0,732.0,882.89,655.04
2016,8,28,15,0,896.0,89.0,1.3,20.0,693.0,846.75,632.89
2016,8,28,15,15,882.0,86.5,1.25,19.5,649.0,804.81,607.17
2016,8,28,15,30,868.0,84.0,1.2,19.0,605.0,761.03,579.87
2016,8,28,15,45,849.0,81.5,1.15,19.0,556.0,712.03,547.46
2016,8,28,16,0,830.0,79.0,1.1,19.0,507.0,665.9,516.65
2016,8,28,16,15,804.5,75.5,1.05,18.5,455.0,609.79,477.41
2016,8,28,16,30,779.0,72.0,1.0,18.0,403.0,553.93,436.61
2016,8,28,16,45,742.0,67.5,1.0,17.5,349.0,491.2,389.46
2016,8,28,17,0,705.0,63.0,1.0,17.0,295.0,430.51,341.91
2016,8,28,17,15,651.5,57.0,0.95,16.0,241.5,363.21,287.57
2016,8,28,17,30,598.0,51.0,0.9,15.0,188.0,302.33,236.08
2016,8,28,17,45,511.0,43.0,0.9,14.5,138.0,231.2,174.93
2016,8,28,18,0,424.0,35.0,0.9,14.0,88.0,169.22,120.36
2016,8,28,18,15,276.5,22.5,0.85,13.0,50.5,95.71,51.7
2016,8,28,18,30,129.0,10.0,0.8,12.0,13.0,31.86,0.0
2016,8,28,18,45,64.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,131.5,11.0,1.3,8.5,20.0,10.81,0.0
2016,8,29,6,0,263.0,22.0,1.4,9.0,40.0,17.27,5.82
2016,8,29,6,15,380.0,32.5,1.4,9.5,84.0,24.42,15.81
2016,8,29,6,30,497.0,43.0,1.4,10.0,128.0,31.09,22.34
2016,8,29,6,45,248.5,60.5,1.45,10.5,103.0,53.28,35.27
2016,8,29,7,0,0.0,78.0,1.5,11.0,78.0,73.71,57.95
2016,8,29,7,15,0.0,96.5,1.45,11.5,96.5,91.2,72.65
2016,8,29,7,30,0.0,115.0,1.4,12.0,115.0,108.82,87.13
2016,8,29,7,45,157.0,148.0,1.4,12.5,220.5,176.43,137.82
2016,8,29,8,0,314.0,181.0,1.4,13.0,326.0,264.15,205.82
2016,8,29,8,15,186.0,205.5,1.4,13.0,294.5,259.88,205.63
2016,8,29,8,30,58.0,230.0,1.4,13.0,263.0,240.86,191.76
2016,8,29,8,45,155.5,256.5,1.4,13.5,353.0,315.8,250.5
2016,8,29,9,0,253.0,283.0,1.4,14.0,443.0,401.61,316.42
2016,8,29,9,15,575.0,187.0,1.3,14.5,581.5,513.47,403.63
2016,8,29,9,30,897.0,91.0,1.2,15.0,720.0,651.92,507.79
2016,8,29,9,45,915.5,87.5,1.2,16.0,758.0,701.2,540.9
2016,8,29,10,0,934.0,84.0,1.2,17.0,796.0,749.61,571.07
2016,8,29,10,15,941.0,85.5,1.2,17.5,825.5,793.24,598.4
2016,8,29,10,30,948.0,87.0,1.2,18.0,855.0,834.64,623.84
2016,8,29,10,45,953.5,87.0,1.2,18.5,877.0,870.88,645.5
2016,8,29,11,0,959.0,87.0,1.2,19.0,899.0,904.38,665.18
2016,8,29,11,15,962.0,87.5,1.2,19.5,913.5,933.32,681.73
2016,8,29,11,30,965.0,88.0,1.2,20.0,928.0,959.09,696.2
2016,8,29,11,45,966.5,88.0,1.25,20.5,934.5,979.67,708.19
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,996.8,718.09
2016,8,29,12,15,968.0,87.5,1.35,21.0,939.5,1008.45,726.03
2016,8,29,12,30,968.0,87.0,1.4,21.0,938.0,1016.46,731.88
2016,8,29,12,45,957.0,92.5,1.45,21.0,925.5,1016.66,732.97
2016,8,29,13,0,946.0,98.0,1.5,21.0,913.0,1013.22,731.98
2016,8,29,13,15,942.5,97.0,1.55,21.0,895.0,1006.44,729.03
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,996.09,723.93
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,980.76,715.74
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,962.04,705.45
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,936.86,692.3
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,908.67,677.08
2016,8,29,14,45,904.5,88.0,1.85,20.0,724.5,875.8,657.29
2016,8,29,15,0,895.0,86.0,1.9,20.0,686.0,840.34,635.59
2016,8,29,15,15,881.0,83.5,1.9,19.5,642.0,798.37,609.85
2016,8,29,15,30,867.0,81.0,1.9,19.0,598.0,754.56,582.44
2016,8,29,15,45,850.5,77.5,1.9,18.5,549.5,706.23,551.27
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,656.78,518.64
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,604.83,481.8
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,549.38,440.41
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,488.72,393.43
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,429.71,345.85
2016,8,29,17,15,664.0,53.5,1.85,15.0,238.0,362.73,290.48
2016,8,29,17,30,611.0,48.0,1.8,14.0,185.0,300.18,236.5
2016,8,29,17,45,524.5,40.5,1.8,13.5,135.5,231.17,175.81
2016,8,29,18,0,438.0,33.0,1.8,13.0,86.0,169.52,120.43
2016,8,29,18,15,281.0,21.5,1.75,12.5,49.0,93.88,46.14
2016,8,29,18,30,124.0,10.0,1.7,12.0,12.0,30.59,0.0
2016,8,29,18,45,62.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,157.0,10.0,1.1,10.5,20.0,9.83,0.0
2016,8,30,6,0,314.0,20.0,1.1,11.0,40.0,15.48,3.87
2016,8,30,6,15,431.5,28.5,1.1,11.5,84.5,22.77,14.17
2016,8,30,6,30,549.0,37.0,1.1,12.0,129.0,28.35,19.69
2016,8,30,6,45,617.0,42.5,1.15,12.5,180.5,49.49,24.77
2016,8,30,7,0,685.0,48.0,1.2,13.0,232.0,97.55,50.11
2016,8,30,7,15,563.0,81.0,1.2,13.5,254.0,148.59,95.29
2016,8,30,7,30,441.0,114.0,1.2,14.0,276.0,187.74,134.17
2016,8,30,7,45,636.5,88.0,1.2,15.0,361.0,242.06,174.55
2016,8,30,8,0,832.0,62.0,1.2,16.0,446.0,321.59,237.31
2016,8,30,8,15,853.5,64.5,1.2,16.5,496.5,378.86,286.65
2016,8,30,8,30,875.0,67.0,1.2,17.0,547.0,437.3,335.44
2016,8,30,8,45,891.5,69.0,1.25,17.5,594.0,493.78,381.29
2016,8,30,9,0,908.0,71.0,1.3,18.0,641.0,550.35,425.59
2016,8,30,9,15,919.5,72.5,1.3,18.5,683.0,603.36,465.46
2016,8,30,9,30,931.0,74.0,1.3,19.0,725.0,655.42,503.25
2016,8,30,9,45,940.5,74.5,1.35,19.5,761.0,703.96,537.23
2016,8,30,10,0,950.0,75.0,1.4,20.0,797.0,750.86,567.64
2016,8,30,10,15,956.0,76.0,1.4,20.0,826.0,793.77,595.51
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,834.34,621.52
2016,8,30,10,45,967.5,77.0,1.45,20.5,877.0,870.92,644.06
2016,8,30,11,0,973.0,77.0,1.5,21.0,899.0,904.73,664.63
2016,8,30,11,15,975.5,77.5,1.55,21.0,913.0,933.49,683.12
2016,8,30,11,30,978.0,78.0,1.6,21.0,927.0,959.0,699.58
2016,8,30,11,45,979.5,77.5,1.65,21.5,933.0,979.19,711.32
2016,8,30,12,0,981.0,77.0,1.7,22.0,939.0,995.86,720.92
2016,8,30,12,15,980.5,77.0,1.7,22.0,937.0,1007.58,728.18
2016,8,30,12,30,980.0,77.0,1.7,22.0,935.0,1015.61,733.26
2016,8,30,12,45,977.0,77.5,1.75,22.0,924.5,1018.06,735.69
2016,8,30,13,0,974.0,78.0,1.8,22.0,914.0,1016.78,735.94
2016,8,30,13,15,970.0,77.5,1.8,22.0,896.0,1009.76,732.02
2016,8,30,13,30,966.0,77.0,1.8,22.0,878.0,999.08,725.95
2016,8,30,13,45,961.0,76.0,1.85,22.0,852.5,983.33,717.42
2016,8,30,14,0,956.0,75.0,1.9,22.0,827.0,964.1,706.73
2016,8,30,14,15,948.5,74.0,1.85,21.5,794.5,939.27,692.57
2016,8,30,14,30,941.0,73.0,1.8,21.0,762.0,911.31,676.39
2016,8,30,14,45,931.0,71.5,1.8,21.0,723.0,877.71,655.68
2016,8,30,15,0,921.0,70.0,1.8,21.0,684.0,841.48,633.11
2016,8,30,15,15,908.0,68.5,1.8,20.5,640.0,800.46,608.23
2016,8,30,15,30,895.0,67.0,1.8,20.0,596.0,757.46,581.6
2016,8,30,15,45,877.5,64.5,1.8,19.5,547.5,708.36,550.13
2016,8,30,16,0,860.0,62.0,1.8,19.0,499.0,658.16,517.2
2016,8,30,16,15,836.0,59.5,1.75,18.5,447.0,603.05,478.46
2016,8,30,16,30,812.0,57.0,1.7,18.0,395.0,548.05,437.29
2016,8,30,16,45,778.0,53.5,1.65,17.5,342.0,486.93,389.88
2016,8,30,17,0,744.0,50.0,1.6,17.0,289.0,430.3,344.03
2016,8,30,17,15,693.0,45.5,1.55,16.5,235.5,364.17,288.91
2016,8,30,17,30,642.0,41.0,1.5,16.0,182.0,302.3,235.17
2016,8,30,17,45,557.0,34.5,1.45,15.5,133.0,231.62,173.37
2016,8,30,18,0,472.0,28.0,1.4,15.0,84.0,169.76,117.78
2016,8,30,18,15,236.0,14.0,1.35,14.5,42.0,72.94,29.1
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,10.5,19.5,9.34,0.0
2016,8,31,6,0,333.0,19.0,1.3,11.0,39.0,15.95,3.28
2016,8,31,6,15,453.0,27.0,1.3,11.5,84.0,21.41,12.94
2016,8,31,6,30,573.0,35.0,1.3,12.0,129.0,26.59,18.1
2016,8,31,6,45,640.5,40.5,1.35,12.5,181.5,47.37,23.06
2016,8,31,7,0,708.0,46.0,1.4,13.0,234.0,96.69,48.67
2016,8,31,7,15,750.5,49.5,1.35,13.5,288.5,148.45,87.01
2016,8,31,7,30,793.0,53.0,1.3,14.0,343.0,207.67,136.78
2016,8,31,7,45,822.5,56.0,1.3,14.5,396.5,264.55,187.15
2016,8,31,8,0,852.0,59.0,1.3,15.0,450.0,324.01,239.61
2016,8,31,8,15,872.5,61.5,1.3,15.0,501.0,381.98,290.58
2016,8,31,8,30,893.0,64.0,1.3,15.0,552.0,440.99,340.92
2016,8,31,8,45,908.5,66.0,1.3,15.5,599.0,497.9,387.37
2016,8,31,9,0,924.0,68.0,1.3,16.0,646.0,554.76,432.02
2016,8,31,9,15,935.0,69.5,1.3,16.5,688.0,608.23,472.54
2016,8,31,9,30,946.0,71.0,1.3,17.0,730.0,660.66,510.87
2016,8,31,9,45,948.5,75.5,1.35,17.5,765.0,709.13,544.96
2016,8,31,10,0,951.0,80.0,1.4,18.0,800.0,755.38,575.11
2016,8,31,10,15,957.5,81.0,1.45,18.0,829.5,798.7,603.99
2016,8,31,10,30,964.0,82.0,1.5,18.0,859.0,839.71,631.08
2016,8,31,10,45,968.5,83.0,1.55,18.5,881.0,876.55,653.99
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,910.56,674.87
2016,8,31,11,15,975.5,84.0,1.6,19.0,917.0,938.8,692.52
2016,8,31,11,30,978.0,84.0,1.6,19.0,931.0,963.78,708.08
2016,8,31,11,45,979.0,84.5,1.6,19.0,937.0,984.54,720.94
2016,8,31,12,0,980.0,85.0,1.6,19.0,943.0,1001.77,731.65
2016,8,31,12,15,979.5,85.0,1.6,19.0,941.0,1013.47,738.93
