Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,12,30,979.0,85.0,1.6,19.0,939.0,1021.47,744.03
2016,8,31,12,45,973.0,87.0,1.65,19.0,927.5,1022.65,745.71
2016,8,31,13,0,967.0,89.0,1.7,19.0,916.0,1020.11,745.22
2016,8,31,13,15,963.0,88.5,1.7,18.5,897.5,1013.11,742.71
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,1002.48,738.02
2016,8,31,13,45,954.5,86.5,1.75,18.0,853.5,986.73,729.44
2016,8,31,14,0,950.0,85.0,1.8,18.0,828.0,967.5,718.68
2016,8,31,14,15,942.0,83.5,1.8,18.0,795.0,941.77,703.03
2016,8,31,14,30,934.0,82.0,1.8,18.0,762.0,912.95,685.37
2016,8,31,14,45,924.5,79.5,1.8,18.0,723.0,878.83,664.1
2016,8,31,15,0,915.0,77.0,1.8,18.0,684.0,842.05,640.92
2016,8,31,15,15,901.0,75.5,1.8,17.5,639.0,800.43,615.33
2016,8,31,15,30,887.0,74.0,1.8,17.0,594.0,756.91,588.02
2016,8,31,15,45,870.5,70.5,1.8,17.0,545.5,707.7,555.05
2016,8,31,16,0,854.0,67.0,1.8,17.0,497.0,657.33,520.68
2016,8,31,16,15,828.5,64.0,1.75,16.5,444.5,600.98,480.31
2016,8,31,16,30,803.0,61.0,1.7,16.0,392.0,548.13,440.32
2016,8,31,16,45,769.5,57.0,1.7,15.5,338.5,486.92,392.66
2016,8,31,17,0,736.0,53.0,1.7,15.0,285.0,427.41,344.37
2016,8,31,17,15,681.5,48.0,1.6,14.5,231.5,359.68,287.32
2016,8,31,17,30,627.0,43.0,1.5,14.0,178.0,296.59,232.04
2016,8,31,17,45,536.0,36.0,1.45,13.5,128.5,224.4,168.69
2016,8,31,18,0,445.0,29.0,1.4,13.0,79.0,161.65,112.06
2016,8,31,18,15,222.5,14.5,1.3,12.5,39.5,70.05,21.43
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.5,9.0,1.1,10.5,19.0,8.85,0.0
2016,9,1,6,0,339.0,18.0,1.1,11.0,38.0,15.04,1.77
2016,9,1,6,15,461.0,26.5,1.1,11.0,83.5,21.06,12.61
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,26.73,18.29
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,46.66,22.95
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,96.5,48.5
2016,9,1,7,15,761.0,50.0,1.05,12.5,290.0,149.33,87.53
2016,9,1,7,30,804.0,54.0,1.0,13.0,345.0,209.65,138.16
2016,9,1,7,45,833.5,56.5,1.0,13.5,399.0,266.72,188.69
2016,9,1,8,0,863.0,59.0,1.0,14.0,453.0,326.33,241.28
2016,9,1,8,15,569.5,144.5,1.0,14.5,417.0,342.42,263.22
2016,9,1,8,30,276.0,230.0,1.0,15.0,381.0,330.58,258.29
2016,9,1,8,45,605.5,149.0,1.0,16.0,516.0,428.8,333.92
2016,9,1,9,0,935.0,68.0,1.0,17.0,651.0,559.4,432.41
2016,9,1,9,15,946.5,69.5,1.0,17.0,693.5,613.67,473.12
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,666.93,512.5
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,716.09,546.79
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,763.18,577.19
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,806.75,605.91
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,847.89,632.82
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,884.8,655.53
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,918.77,676.18
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,947.85,694.88
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,973.61,711.5
2016,9,1,11,45,992.5,83.0,1.45,19.5,944.0,993.74,723.23
2016,9,1,12,0,992.0,84.0,1.5,20.0,950.0,1010.24,732.76
2016,9,1,12,15,991.0,84.0,1.55,19.5,947.5,1021.54,741.92
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,1029.08,748.9
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,1030.65,751.61
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,1028.45,752.05
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,1021.32,749.47
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,1010.5,744.68
2016,9,1,13,45,966.0,85.5,1.85,18.0,859.0,994.22,735.74
2016,9,1,14,0,960.0,85.0,1.9,18.0,833.0,974.46,724.62
2016,9,1,14,15,952.0,83.5,1.8,17.5,799.5,948.48,708.9
2016,9,1,14,30,944.0,82.0,1.7,17.0,766.0,919.37,691.14
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.0,886.05,669.86
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,850.06,646.74
2016,9,1,15,15,911.0,77.0,1.55,16.5,642.5,807.51,620.12
2016,9,1,15,30,897.0,75.0,1.5,16.0,597.0,763.04,591.84
2016,9,1,15,45,878.0,72.5,1.5,16.0,547.5,712.78,558.39
2016,9,1,16,0,859.0,70.0,1.5,16.0,498.0,661.55,523.65
2016,9,1,16,15,833.0,66.5,1.5,15.5,445.0,604.12,482.7
2016,9,1,16,30,807.0,63.0,1.5,15.0,392.0,550.21,442.27
2016,9,1,16,45,767.5,59.5,1.55,14.5,337.0,486.21,392.66
2016,9,1,17,0,728.0,56.0,1.6,14.0,282.0,424.48,342.7
2016,9,1,17,15,671.0,50.5,1.55,13.5,228.0,355.6,284.67
2016,9,1,17,30,614.0,45.0,1.5,13.0,174.0,291.62,228.55
2016,9,1,17,45,510.0,38.0,1.5,12.5,124.0,218.28,164.33
2016,9,1,18,0,406.0,31.0,1.5,12.0,74.0,154.27,106.72
2016,9,1,18,15,203.0,15.5,1.45,11.5,37.0,65.78,10.78
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,121.5,9.5,1.05,9.5,16.5,9.34,0.0
2016,9,2,6,0,243.0,19.0,1.1,10.0,33.0,14.91,0.5
2016,9,2,6,15,370.0,29.0,1.05,10.5,75.5,21.75,13.18
2016,9,2,6,30,497.0,39.0,1.0,11.0,118.0,28.12,19.51
2016,9,2,6,45,567.0,46.5,1.0,12.0,169.0,46.59,24.85
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,96.21,51.45
2016,9,2,7,15,683.5,59.0,0.95,13.5,273.0,145.67,87.51
2016,9,2,7,30,730.0,64.0,0.9,14.0,326.0,200.35,132.79
2016,9,2,7,45,760.5,68.0,0.9,14.5,378.5,254.97,180.62
2016,9,2,8,0,791.0,72.0,0.9,15.0,431.0,312.42,230.77
2016,9,2,8,15,814.0,75.0,0.9,15.5,481.0,368.73,279.21
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,428.41,328.67
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,483.22,372.79
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,538.03,415.25
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,590.16,454.66
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,641.52,492.24
2016,9,2,9,45,906.5,86.5,1.05,18.5,741.5,689.72,526.62
2016,9,2,10,0,921.0,85.0,1.1,19.0,778.0,736.74,557.33
2016,9,2,10,15,927.5,86.5,1.15,19.0,806.5,779.38,585.56
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,819.77,612.1
2016,9,2,10,45,938.0,89.0,1.25,19.5,856.5,855.18,633.98
2016,9,2,11,0,942.0,90.0,1.3,20.0,878.0,887.81,653.9
2016,9,2,11,15,944.5,90.5,1.35,20.0,891.5,915.68,671.92
2016,9,2,11,30,947.0,91.0,1.4,20.0,905.0,940.41,687.96
2016,9,2,11,45,948.5,91.5,1.45,20.5,911.0,960.95,700.06
2016,9,2,12,0,950.0,92.0,1.5,21.0,917.0,978.1,710.06
2016,9,2,12,15,949.5,92.0,1.5,21.0,915.0,989.35,717.03
2016,9,2,12,30,949.0,92.0,1.5,21.0,913.0,997.02,721.91
2016,9,2,12,45,937.5,97.0,1.55,21.0,900.5,995.96,722.17
2016,9,2,13,0,926.0,102.0,1.6,21.0,888.0,991.32,720.35
2016,9,2,13,15,922.0,101.0,1.6,21.0,870.0,983.87,716.18
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,972.93,709.92
2016,9,2,13,45,914.5,98.0,1.6,21.0,827.0,957.94,701.2
2016,9,2,14,0,911.0,96.0,1.6,21.0,802.0,939.6,690.43
2016,9,2,14,15,902.5,94.5,1.6,20.5,769.5,914.08,676.33
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,885.63,660.3
2016,9,2,14,45,884.5,90.5,1.6,20.0,698.5,852.48,639.77
2016,9,2,15,0,875.0,88.0,1.6,20.0,660.0,816.82,617.44
2016,9,2,15,15,859.5,85.5,1.6,19.5,616.0,774.15,591.21
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,729.82,563.41
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,684.49,534.73
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,634.07,501.36
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,577.79,460.2
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,522.01,418.05
2016,9,2,16,45,713.0,64.5,1.6,16.5,319.0,460.39,370.02
2016,9,2,17,0,675.0,60.0,1.6,16.0,266.0,400.99,321.79
2016,9,2,17,15,614.5,54.0,1.55,15.0,214.0,334.74,266.63
2016,9,2,17,30,554.0,48.0,1.5,14.0,162.0,272.3,212.56
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.5,200.55,150.02
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,139.4,94.82
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,59.03,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,86.5,10.0,1.55,10.0,15.0,9.83,0.0
2016,9,3,6,0,173.0,20.0,1.6,10.0,30.0,16.05,0.0
2016,9,3,6,15,302.0,32.5,1.6,10.0,71.5,25.24,16.12
2016,9,3,6,30,431.0,45.0,1.6,10.0,113.0,33.76,24.59
2016,9,3,6,45,500.5,55.0,1.65,10.5,162.5,51.83,31.08
2016,9,3,7,0,570.0,65.0,1.7,11.0,212.0,97.2,55.54
2016,9,3,7,15,622.0,71.0,1.65,11.5,265.0,144.67,90.21
2016,9,3,7,30,674.0,77.0,1.6,12.0,318.0,198.02,134.43
2016,9,3,7,45,712.0,81.5,1.6,12.5,371.0,252.08,181.84
2016,9,3,8,0,750.0,86.0,1.6,13.0,424.0,311.88,234.16
2016,9,3,8,15,775.5,90.0,1.55,13.5,474.5,367.85,282.77
2016,9,3,8,30,801.0,94.0,1.5,14.0,525.0,425.59,331.35
2016,9,3,8,45,826.5,94.5,1.5,14.5,573.0,481.47,377.1
2016,9,3,9,0,852.0,95.0,1.5,15.0,621.0,538.47,422.16
2016,9,3,9,15,866.0,97.0,1.5,15.0,663.0,591.96,463.88
2016,9,3,9,30,880.0,99.0,1.5,15.0,705.0,643.67,503.12
2016,9,3,9,45,905.5,93.0,1.5,15.5,745.0,694.28,539.79
2016,9,3,10,0,931.0,87.0,1.5,16.0,785.0,744.56,573.3
2016,9,3,10,15,938.0,88.5,1.5,16.0,814.0,787.93,602.04
2016,9,3,10,30,945.0,90.0,1.5,16.0,843.0,829.05,628.99
2016,9,3,10,45,952.0,89.5,1.55,16.5,865.5,865.7,652.06
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,899.68,673.18
2016,9,3,11,15,961.5,89.5,1.65,17.0,901.5,927.94,691.71
2016,9,3,11,30,964.0,90.0,1.7,17.0,915.0,952.99,708.18
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.0,972.81,721.32
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,989.14,732.31
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.0,1000.5,740.22
2016,9,3,12,30,965.0,90.0,1.9,17.0,921.0,1008.21,745.92
2016,9,3,12,45,953.5,94.5,1.95,17.0,908.0,1006.63,745.74
2016,9,3,13,0,942.0,99.0,2.0,17.0,895.0,1001.39,743.39
2016,9,3,13,15,937.5,98.5,2.0,16.5,876.5,993.86,740.45
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,982.78,735.31
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,966.91,725.75
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,947.59,714.01
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.0,921.68,699.21
2016,9,3,14,30,910.0,89.0,2.0,15.0,741.0,892.79,682.37
2016,9,3,14,45,902.5,86.0,2.0,15.0,703.0,860.26,661.67
2016,9,3,15,0,895.0,83.0,2.0,15.0,665.0,825.06,639.01
2016,9,3,15,15,880.5,81.0,1.95,14.5,620.5,783.02,612.03
2016,9,3,15,30,866.0,79.0,1.9,14.0,576.0,739.2,583.44
2016,9,3,15,45,778.5,89.5,1.9,14.0,507.5,660.44,527.98
2016,9,3,16,0,691.0,100.0,1.9,14.0,439.0,584.11,471.19
2016,9,3,16,15,734.5,82.5,1.9,13.5,407.5,559.16,454.09
2016,9,3,16,30,778.0,65.0,1.9,13.0,376.0,530.51,432.49
2016,9,3,16,45,734.5,62.0,1.95,13.0,321.5,466.48,380.73
2016,9,3,17,0,691.0,59.0,2.0,13.0,267.0,405.15,329.42
2016,9,3,17,15,630.0,53.0,2.0,12.5,214.0,338.04,272.08
2016,9,3,17,30,569.0,47.0,2.0,12.0,161.0,274.77,216.01
2016,9,3,17,45,446.5,39.5,2.0,11.5,112.0,196.33,147.6
2016,9,3,18,0,324.0,32.0,2.0,11.0,63.0,130.94,88.65
2016,9,3,18,15,162.0,16.0,1.95,10.5,31.5,55.29,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,43.5,10.0,1.95,10.0,12.0,9.83,0.0
2016,9,4,6,0,87.0,20.0,2.0,10.0,24.0,16.83,0.0
2016,9,4,6,15,200.0,37.5,1.95,10.0,63.5,29.14,19.34
2016,9,4,6,30,313.0,55.0,1.9,10.0,103.0,41.86,31.76
2016,9,4,6,45,387.0,68.5,1.9,10.5,151.5,60.13,40.34
2016,9,4,7,0,461.0,82.0,1.9,11.0,200.0,102.6,64.56
2016,9,4,7,15,517.5,91.5,1.8,11.5,252.5,148.49,98.04
2016,9,4,7,30,574.0,101.0,1.7,12.0,305.0,199.77,139.8
2016,9,4,7,45,623.5,106.0,1.65,12.5,359.0,251.42,183.99
2016,9,4,8,0,673.0,111.0,1.6,13.0,413.0,308.29,232.84
2016,9,4,8,15,702.0,116.0,1.55,13.0,463.0,362.57,279.98
2016,9,4,8,30,731.0,121.0,1.5,13.0,513.0,419.15,327.83
2016,9,4,8,45,766.5,120.0,1.45,13.5,562.5,475.08,373.23
2016,9,4,9,0,802.0,119.0,1.4,14.0,612.0,534.54,419.75
2016,9,4,9,15,817.5,122.0,1.4,14.5,654.5,586.75,459.56
2016,9,4,9,30,833.0,125.0,1.4,15.0,697.0,638.65,497.86
2016,9,4,9,45,882.5,108.0,1.4,15.5,742.0,692.56,537.19
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,747.98,574.84
2016,9,4,10,15,939.5,92.5,1.45,16.0,816.5,791.74,604.22
2016,9,4,10,30,947.0,94.0,1.5,16.0,846.0,833.29,631.95
2016,9,4,10,45,953.5,94.0,1.55,16.5,868.5,870.08,655.07
2016,9,4,11,0,960.0,94.0,1.6,17.0,891.0,904.17,676.24
2016,9,4,11,15,963.0,94.5,1.6,17.0,905.0,932.87,694.38
2016,9,4,11,30,966.0,95.0,1.6,17.0,919.0,958.36,710.43
2016,9,4,11,45,968.5,94.5,1.65,17.5,925.0,979.03,722.72
2016,9,4,12,0,971.0,94.0,1.7,18.0,931.0,996.23,732.85
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.0,1007.61,740.72
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,1015.31,746.41
2016,9,4,12,45,971.5,91.0,1.85,18.0,917.0,1017.99,749.04
2016,9,4,13,0,973.0,88.0,1.9,18.0,907.0,1016.91,749.41
2016,9,4,13,15,969.5,87.5,1.9,18.0,888.5,1010.05,745.55
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,999.52,739.48
2016,9,4,13,45,960.5,86.0,1.9,18.0,844.0,982.99,729.65
2016,9,4,14,0,955.0,85.0,1.9,18.0,818.0,963.0,717.69
2016,9,4,14,15,947.0,83.5,1.9,17.5,784.5,936.89,703.06
2016,9,4,14,30,939.0,82.0,1.9,17.0,751.0,907.69,686.33
2016,9,4,14,45,927.0,81.0,1.9,17.0,711.0,872.76,664.34
2016,9,4,15,0,915.0,80.0,1.9,17.0,671.0,835.35,640.52
2016,9,4,15,15,900.5,77.5,1.85,16.5,625.5,792.04,613.06
2016,9,4,15,30,886.0,75.0,1.8,16.0,580.0,746.88,583.92
2016,9,4,15,45,864.5,73.0,1.8,16.0,530.0,695.8,549.35
2016,9,4,16,0,843.0,71.0,1.8,16.0,480.0,644.01,513.56
2016,9,4,16,15,815.5,68.0,1.75,15.5,427.5,590.45,473.89
2016,9,4,16,30,788.0,65.0,1.7,15.0,375.0,533.61,430.43
2016,9,4,16,45,746.0,61.0,1.7,14.5,320.5,468.83,379.37
2016,9,4,17,0,704.0,57.0,1.7,14.0,266.0,406.62,328.26
2016,9,4,17,15,641.5,51.0,1.65,13.0,212.0,336.54,269.26
2016,9,4,17,30,579.0,45.0,1.6,12.0,158.0,274.12,214.32
2016,9,4,17,45,467.0,36.5,1.55,11.5,109.5,197.79,147.44
2016,9,4,18,0,355.0,28.0,1.5,11.0,61.0,133.73,88.08
2016,9,4,18,15,177.5,14.0,1.45,10.5,30.5,49.25,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,8.5,13.5,8.85,0.0
2016,9,5,6,0,179.0,18.0,0.7,9.0,27.0,14.35,0.0
2016,9,5,6,15,312.0,30.0,0.7,9.5,68.0,23.15,14.19
2016,9,5,6,30,445.0,42.0,0.7,10.0,109.0,31.31,22.39
2016,9,5,6,45,523.0,50.0,0.7,10.5,159.5,46.3,27.02
2016,9,5,7,0,601.0,58.0,0.7,11.0,210.0,91.71,50.01
2016,9,5,7,15,651.5,64.0,0.65,11.5,263.5,140.7,85.35
2016,9,5,7,30,702.0,70.0,0.6,12.0,317.0,197.61,132.12
2016,9,5,7,45,739.0,73.5,0.55,12.5,370.0,251.73,179.05
2016,9,5,8,0,776.0,77.0,0.5,13.0,423.0,309.45,228.95
2016,9,5,8,15,800.5,80.5,0.5,13.5,473.5,365.94,277.32
2016,9,5,8,30,825.0,84.0,0.5,14.0,524.0,424.04,325.4
2016,9,5,8,45,846.0,85.5,0.55,15.0,571.5,479.89,369.83
2016,9,5,9,0,867.0,87.0,0.6,16.0,619.0,537.57,413.86
2016,9,5,9,15,880.5,89.5,0.6,16.5,660.5,590.72,453.29
2016,9,5,9,30,894.0,92.0,0.6,17.0,702.0,643.17,490.82
2016,9,5,9,45,912.5,89.0,0.65,18.0,740.0,692.54,524.81
2016,9,5,10,0,931.0,86.0,0.7,19.0,778.0,741.01,555.4
2016,9,5,10,15,938.0,87.5,0.75,19.5,807.0,784.29,582.58
2016,9,5,10,30,945.0,89.0,0.8,20.0,836.0,825.32,608.0
2016,9,5,10,45,950.0,89.5,0.85,20.5,858.0,861.25,629.84
2016,9,5,11,0,955.0,90.0,0.9,21.0,880.0,894.41,649.79
2016,9,5,11,15,958.0,90.5,0.95,21.0,894.0,922.89,667.93
2016,9,5,11,30,961.0,91.0,1.0,21.0,908.0,948.17,684.13
2016,9,5,11,45,962.0,91.0,1.05,21.5,913.5,967.82,695.52
2016,9,5,12,0,963.0,91.0,1.1,22.0,919.0,983.97,704.84
2016,9,5,12,15,962.5,91.0,1.15,22.0,916.5,995.16,712.53
2016,9,5,12,30,962.0,91.0,1.2,22.0,914.0,1002.7,718.13
2016,9,5,12,45,952.0,95.5,1.25,22.5,901.5,1002.42,717.63
2016,9,5,13,0,942.0,100.0,1.3,23.0,889.0,998.49,715.06
2016,9,5,13,15,938.0,99.0,1.3,22.5,870.5,990.75,712.18
2016,9,5,13,30,934.0,98.0,1.3,22.0,852.0,979.45,707.2
2016,9,5,13,45,927.0,97.5,1.35,22.0,825.5,962.45,698.17
2016,9,5,14,0,920.0,97.0,1.4,22.0,799.0,942.15,687.1
2016,9,5,14,15,911.5,95.5,1.4,21.5,766.0,916.27,673.0
2016,9,5,14,30,903.0,94.0,1.4,21.0,733.0,887.44,656.94
2016,9,5,14,45,890.0,92.5,1.45,21.0,693.0,852.07,635.82
2016,9,5,15,0,877.0,91.0,1.5,21.0,653.0,814.38,612.92
2016,9,5,15,15,861.0,88.5,1.5,20.5,608.0,771.17,586.51
2016,9,5,15,30,845.0,86.0,1.5,20.0,563.0,730.6,561.52
2016,9,5,15,45,822.5,83.0,1.55,20.0,513.5,679.06,527.59
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,626.96,491.65
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,569.17,449.59
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,512.1,406.63
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,447.92,356.6
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,388.38,308.21
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,319.68,251.12
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,256.9,196.96
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,183.35,133.97
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,121.03,76.33
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,44.27,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.0,0.75,9.5,12.5,7.86,0.0
2016,9,6,6,0,202.0,16.0,0.7,10.0,25.0,12.51,0.0
2016,9,6,6,15,338.0,27.0,0.6,10.5,67.0,20.45,11.72
2016,9,6,6,30,474.0,38.0,0.5,11.0,109.0,27.8,19.16
2016,9,6,6,45,554.0,45.0,0.4,11.5,160.0,41.69,23.15
2016,9,6,7,0,634.0,52.0,0.3,12.0,211.0,90.52,47.74
2016,9,6,7,15,683.0,57.0,0.25,13.0,264.5,139.97,82.68
2016,9,6,7,30,732.0,62.0,0.2,14.0,318.0,194.94,127.14
2016,9,6,7,45,767.5,65.5,0.2,15.0,371.5,250.36,174.43
2016,9,6,8,0,803.0,69.0,0.2,16.0,425.0,309.16,224.33
2016,9,6,8,15,826.5,72.0,0.2,17.0,475.5,366.23,271.95
2016,9,6,8,30,850.0,75.0,0.2,18.0,526.0,426.62,320.24
2016,9,6,8,45,868.5,76.5,0.25,19.0,573.0,482.23,363.53
2016,9,6,9,0,887.0,78.0,0.3,20.0,620.0,538.12,405.33
2016,9,6,9,15,900.0,80.0,0.35,21.0,662.0,591.37,443.63
2016,9,6,9,30,913.0,82.0,0.4,22.0,704.0,643.83,479.95
2016,9,6,9,45,918.0,86.0,0.5,23.0,738.5,691.93,512.64
2016,9,6,10,0,923.0,90.0,0.6,24.0,773.0,738.08,541.64
2016,9,6,10,15,930.5,91.0,0.65,24.0,802.5,780.9,569.05
2016,9,6,10,30,938.0,92.0,0.7,24.0,832.0,821.52,594.85
2016,9,6,10,45,944.0,92.5,0.8,24.5,854.0,858.0,617.5
2016,9,6,11,0,950.0,93.0,0.9,25.0,876.0,891.77,638.34
2016,9,6,11,15,953.0,93.5,0.95,25.0,890.0,920.08,656.11
2016,9,6,11,30,956.0,94.0,1.0,25.0,904.0,945.21,671.97
2016,9,6,11,45,958.0,94.0,1.05,25.5,910.0,965.61,683.65
2016,9,6,12,0,960.0,94.0,1.1,26.0,916.0,982.57,693.29
2016,9,6,12,15,959.5,94.0,1.1,26.0,913.5,993.67,699.92
2016,9,6,12,30,959.0,94.0,1.1,26.0,911.0,1001.13,704.5
2016,9,6,12,45,950.0,97.0,1.15,26.0,898.5,1000.14,704.97
2016,9,6,13,0,941.0,100.0,1.2,26.0,886.0,995.5,703.41
2016,9,6,13,15,937.0,99.5,1.2,26.0,867.0,988.22,699.52
2016,9,6,13,30,933.0,99.0,1.2,26.0,848.0,977.39,693.59
2016,9,6,13,45,928.5,97.0,1.25,26.0,822.0,961.0,685.14
2016,9,6,14,0,924.0,95.0,1.3,26.0,796.0,941.22,674.64
2016,9,6,14,15,915.0,93.5,1.3,25.5,763.0,914.74,660.46
2016,9,6,14,30,906.0,92.0,1.3,25.0,730.0,885.32,644.37
2016,9,6,14,45,895.5,89.5,1.35,25.0,690.5,850.78,624.22
2016,9,6,15,0,885.0,87.0,1.4,25.0,651.0,813.76,602.21
2016,9,6,15,15,869.5,84.5,1.4,24.5,606.0,770.62,576.36
2016,9,6,15,30,854.0,82.0,1.4,24.0,561.0,725.8,548.93
2016,9,6,15,45,834.0,78.5,1.4,23.5,512.0,679.3,519.74
2016,9,6,16,0,814.0,75.0,1.4,23.0,463.0,627.81,485.49
2016,9,6,16,15,785.0,71.0,1.3,22.5,410.5,569.76,443.52
2016,9,6,16,30,756.0,67.0,1.2,22.0,358.0,512.38,400.66
2016,9,6,16,45,716.0,62.0,1.2,21.5,304.5,449.2,352.35
2016,9,6,17,0,676.0,57.0,1.2,21.0,251.0,388.48,303.86
2016,9,6,17,15,611.0,50.5,1.1,19.5,198.0,320.56,248.53
2016,9,6,17,30,546.0,44.0,1.0,18.0,145.0,256.93,194.51
2016,9,6,17,45,438.5,34.5,0.9,17.0,98.5,183.51,131.93
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,120.39,72.04
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,44.14,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.85,11.5,11.5,7.37,0.0
2016,9,7,6,0,174.0,15.0,0.8,12.0,23.0,11.67,0.0
2016,9,7,6,15,307.5,27.5,0.75,13.0,64.0,21.07,11.94
2016,9,7,6,30,441.0,40.0,0.7,14.0,105.0,29.79,20.59
2016,9,7,6,45,513.5,49.5,0.65,15.0,154.5,44.19,25.96
2016,9,7,7,0,586.0,59.0,0.6,16.0,204.0,89.79,48.35
2016,9,7,7,15,638.0,65.5,0.55,17.0,257.5,138.45,82.25
2016,9,7,7,30,690.0,72.0,0.5,18.0,311.0,192.95,125.58
2016,9,7,7,45,719.5,78.5,0.45,19.0,363.0,247.48,171.53
2016,9,7,8,0,749.0,85.0,0.4,20.0,415.0,306.76,220.93
2016,9,7,8,15,775.5,89.0,0.35,21.0,466.0,362.94,266.71
2016,9,7,8,30,802.0,93.0,0.3,22.0,517.0,420.99,312.14
2016,9,7,8,45,815.5,98.5,0.25,23.0,562.5,475.99,353.45
2016,9,7,9,0,829.0,104.0,0.2,24.0,608.0,530.95,392.77
2016,9,7,9,15,844.0,106.5,0.25,24.5,649.5,583.53,430.56
2016,9,7,9,30,859.0,109.0,0.3,25.0,691.0,635.66,466.84
2016,9,7,9,45,888.5,102.5,0.4,26.0,732.0,687.51,501.9
2016,9,7,10,0,918.0,96.0,0.5,27.0,773.0,739.22,534.77
2016,9,7,10,15,925.0,97.0,0.6,27.0,802.0,781.47,562.12
2016,9,7,10,30,932.0,98.0,0.7,27.0,831.0,821.49,588.01
2016,9,7,10,45,935.0,100.0,0.8,27.5,852.0,856.87,609.7
2016,9,7,11,0,938.0,102.0,0.9,28.0,873.0,889.39,629.51
2016,9,7,11,15,941.0,103.0,0.95,28.0,886.5,917.9,647.22
2016,9,7,11,30,944.0,104.0,1.0,28.0,900.0,943.27,663.06
2016,9,7,11,45,941.5,106.0,1.05,28.0,904.5,961.46,674.56
2016,9,7,12,0,939.0,108.0,1.1,28.0,909.0,976.14,684.09
2016,9,7,12,15,938.0,108.0,1.15,28.0,906.0,986.56,691.17
2016,9,7,12,30,937.0,108.0,1.2,28.0,903.0,993.41,696.23
2016,9,7,12,45,920.0,115.5,1.25,28.0,888.0,989.59,694.92
2016,9,7,13,0,903.0,123.0,1.3,28.0,873.0,982.23,691.66
2016,9,7,13,15,897.5,122.0,1.3,28.0,853.5,973.24,686.74
2016,9,7,13,30,892.0,121.0,1.3,28.0,834.0,960.86,679.85
2016,9,7,13,45,882.0,121.0,1.35,28.0,806.5,942.14,669.87
2016,9,7,14,0,872.0,121.0,1.4,28.0,779.0,925.9,661.53
2016,9,7,14,15,861.5,118.5,1.4,27.5,745.5,898.0,646.36
2016,9,7,14,30,851.0,116.0,1.4,27.0,712.0,867.35,629.43
2016,9,7,14,45,833.5,115.0,1.4,27.0,671.0,829.99,606.74
2016,9,7,15,0,816.0,114.0,1.4,27.0,630.0,790.68,582.62
2016,9,7,15,15,797.0,110.5,1.4,26.5,585.0,745.79,555.55
2016,9,7,15,30,778.0,107.0,1.4,26.0,540.0,699.62,527.1
2016,9,7,15,45,749.0,103.5,1.4,25.5,490.0,648.0,493.61
2016,9,7,16,0,720.0,100.0,1.4,25.0,440.0,594.14,456.59
2016,9,7,16,15,685.5,94.5,1.3,24.5,388.0,535.18,414.06
2016,9,7,16,30,651.0,89.0,1.2,24.0,336.0,477.61,371.22
2016,9,7,16,45,598.0,82.5,1.2,23.5,282.5,411.18,320.66
2016,9,7,17,0,545.0,76.0,1.2,23.0,229.0,348.68,271.23
2016,9,7,17,15,474.0,65.5,1.1,21.5,178.5,278.91,215.15
2016,9,7,17,30,403.0,55.0,1.0,20.0,128.0,215.89,162.65
2016,9,7,17,45,294.0,41.0,0.9,19.0,84.5,144.85,103.43
2016,9,7,18,0,185.0,27.0,0.8,18.0,41.0,84.39,47.3
2016,9,7,18,15,92.5,13.5,0.7,17.0,20.5,30.73,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.5,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,103.0,15.0,0.7,11.0,19.0,14.74,0.0
2016,9,8,6,15,223.5,30.5,0.65,11.5,57.0,23.62,14.0
2016,9,8,6,30,344.0,46.0,0.6,12.0,95.0,35.75,26.0
2016,9,8,6,45,432.0,56.0,0.6,12.5,144.5,48.3,31.16
2016,9,8,7,0,520.0,66.0,0.6,13.0,194.0,90.57,52.27
2016,9,8,7,15,574.5,74.0,0.6,13.5,246.0,136.97,84.97
2016,9,8,7,30,629.0,82.0,0.6,14.0,298.0,189.6,127.28
2016,9,8,7,45,670.0,87.0,0.6,14.5,350.5,242.12,172.04
2016,9,8,8,0,711.0,92.0,0.6,15.0,403.0,298.76,220.4
2016,9,8,8,15,738.5,96.5,0.6,15.5,453.0,353.92,267.14
2016,9,8,8,30,766.0,101.0,0.6,16.0,503.0,412.76,315.31
2016,9,8,8,45,787.5,103.5,0.6,16.5,549.5,466.72,358.31
2016,9,8,9,0,809.0,106.0,0.6,17.0,596.0,521.48,400.37
2016,9,8,9,15,824.0,109.0,0.6,17.5,637.5,573.56,438.96
2016,9,8,9,30,839.0,112.0,0.6,18.0,679.0,625.22,475.91
2016,9,8,9,45,846.0,116.0,0.65,19.0,713.0,671.96,507.82
2016,9,8,10,0,853.0,120.0,0.7,20.0,747.0,717.1,537.66
2016,9,8,10,15,861.5,122.0,0.75,20.0,776.0,759.54,565.57
2016,9,8,10,30,870.0,124.0,0.8,20.0,805.0,798.2,590.75
2016,9,8,10,45,875.0,125.5,0.85,20.5,826.0,832.78,611.97
2016,9,8,11,0,880.0,127.0,0.9,21.0,847.0,864.81,631.42
2016,9,8,11,15,883.0,128.0,0.95,21.0,860.5,891.92,648.86
2016,9,8,11,30,886.0,129.0,1.0,21.0,874.0,916.09,664.49
2016,9,8,11,45,885.0,130.5,1.05,21.5,878.5,934.12,675.01
2016,9,8,12,0,884.0,132.0,1.1,22.0,883.0,948.88,683.58
2016,9,8,12,15,883.5,132.0,1.1,22.0,880.5,959.23,689.96
2016,9,8,12,30,883.0,132.0,1.1,22.0,878.0,966.22,694.38
2016,9,8,12,45,896.5,122.0,1.15,22.5,871.5,972.45,698.02
2016,9,8,13,0,910.0,112.0,1.2,23.0,865.0,975.07,699.52
2016,9,8,13,15,905.5,111.0,1.2,23.0,846.0,966.84,694.87
2016,9,8,13,30,901.0,110.0,1.2,23.0,827.0,955.18,688.3
2016,9,8,13,45,894.5,108.5,1.25,23.0,800.5,937.81,679.03
2016,9,8,14,0,888.0,107.0,1.3,23.0,774.0,917.23,667.78
2016,9,8,14,15,878.5,105.5,1.3,22.5,741.0,890.95,653.38
2016,9,8,14,30,869.0,104.0,1.3,22.0,708.0,861.88,637.12
2016,9,8,14,45,855.5,101.5,1.3,22.0,668.0,830.73,618.16
2016,9,8,15,0,842.0,99.0,1.3,22.0,628.0,792.29,594.18
2016,9,8,15,15,824.5,96.0,1.3,21.5,583.5,748.25,567.24
2016,9,8,15,30,807.0,93.0,1.3,21.0,539.0,702.77,538.82
2016,9,8,15,45,783.0,89.5,1.3,21.0,489.5,651.08,504.4
2016,9,8,16,0,759.0,86.0,1.3,21.0,440.0,599.05,467.28
2016,9,8,16,15,726.5,81.5,1.3,20.0,388.5,540.75,425.96
2016,9,8,16,30,694.0,77.0,1.3,19.0,337.0,485.7,385.31
2016,9,8,16,45,645.5,71.0,1.3,18.5,284.0,420.3,334.26
2016,9,8,17,0,597.0,65.0,1.3,18.0,231.0,358.4,283.97
2016,9,8,17,15,527.0,56.5,1.25,17.0,179.5,288.89,226.25
2016,9,8,17,30,457.0,48.0,1.2,16.0,128.0,226.03,172.13
2016,9,8,17,45,342.5,36.0,1.2,15.5,84.5,153.46,110.03
2016,9,8,18,0,228.0,24.0,1.2,15.0,41.0,90.02,46.52
2016,9,8,18,15,114.0,12.0,1.2,14.5,20.5,32.9,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,77.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,154.0,14.0,0.6,10.0,20.0,13.76,0.0
2016,9,9,6,15,289.0,26.5,0.55,10.5,59.0,20.42,11.24
2016,9,9,6,30,424.0,39.0,0.5,11.0,98.0,29.2,20.29
2016,9,9,6,45,507.5,47.0,0.5,11.5,148.0,40.41,24.36
2016,9,9,7,0,591.0,55.0,0.5,12.0,198.0,84.94,45.28
2016,9,9,7,15,642.5,61.0,0.5,12.5,250.5,133.26,79.21
2016,9,9,7,30,694.0,67.0,0.5,13.0,303.0,189.5,124.9
2016,9,9,7,45,731.5,70.5,0.5,14.0,356.0,243.12,170.88
2016,9,9,8,0,769.0,74.0,0.5,15.0,409.0,300.4,219.94
2016,9,9,8,15,794.5,77.5,0.5,15.5,459.5,356.73,267.99
2016,9,9,8,30,820.0,81.0,0.5,16.0,510.0,414.78,315.89
2016,9,9,8,45,840.5,83.0,0.5,17.0,556.5,470.47,359.71
2016,9,9,9,0,861.0,85.0,0.5,18.0,603.0,527.86,402.88
2016,9,9,9,15,874.5,87.0,0.55,18.5,644.5,580.09,441.96
2016,9,9,9,30,888.0,89.0,0.6,19.0,686.0,631.6,479.3
2016,9,9,9,45,900.5,90.0,0.65,20.0,722.0,680.49,512.75
2016,9,9,10,0,913.0,91.0,0.7,21.0,758.0,728.04,543.04
2016,9,9,10,15,920.5,92.0,0.7,21.5,787.0,770.34,568.78
2016,9,9,10,30,928.0,93.0,0.7,22.0,816.0,810.44,592.7
2016,9,9,10,45,934.0,93.5,0.75,22.5,838.0,846.42,614.48
2016,9,9,11,0,940.0,94.0,0.8,23.0,860.0,879.72,634.42
2016,9,9,11,15,943.0,94.5,0.85,23.0,873.5,907.58,652.07
2016,9,9,11,30,946.0,95.0,0.9,23.0,887.0,932.29,667.83
2016,9,9,11,45,948.0,95.0,0.95,23.5,892.5,952.29,679.42
2016,9,9,12,0,950.0,95.0,1.0,24.0,898.0,968.88,688.97
2016,9,9,12,15,949.5,95.0,1.0,24.0,895.5,979.65,695.46
2016,9,9,12,30,949.0,95.0,1.0,24.0,893.0,986.81,699.91
2016,9,9,12,45,940.0,98.0,1.05,24.5,880.5,985.6,698.93
2016,9,9,13,0,931.0,101.0,1.1,25.0,868.0,980.78,695.93
2016,9,9,13,15,926.5,100.5,1.1,25.0,849.0,972.86,691.64
2016,9,9,13,30,922.0,100.0,1.1,25.0,830.0,961.43,685.32
2016,9,9,13,45,916.0,98.5,1.15,25.0,803.0,944.13,676.29
2016,9,9,14,0,910.0,97.0,1.2,25.0,776.0,923.53,665.24
2016,9,9,14,15,900.5,95.0,1.2,24.5,742.5,896.16,650.38
2016,9,9,14,30,891.0,93.0,1.2,24.0,709.0,865.92,633.62
2016,9,9,14,45,878.0,91.0,1.25,24.0,669.0,830.11,612.52
2016,9,9,15,0,865.0,89.0,1.3,24.0,629.0,792.04,589.65
2016,9,9,15,15,848.0,86.5,1.3,23.5,584.0,752.77,566.19
2016,9,9,15,30,831.0,84.0,1.3,23.0,539.0,707.37,538.06
2016,9,9,15,45,807.0,81.0,1.3,23.0,489.5,655.34,503.71
2016,9,9,16,0,783.0,78.0,1.3,23.0,440.0,602.94,466.87
2016,9,9,16,15,751.0,74.0,1.3,22.0,387.5,544.54,425.75
2016,9,9,16,30,719.0,70.0,1.3,21.0,335.0,487.16,383.62
2016,9,9,16,45,670.5,64.5,1.3,20.5,282.0,423.07,333.76
2016,9,9,17,0,622.0,59.0,1.3,20.0,229.0,360.7,283.25
2016,9,9,17,15,550.0,52.0,1.25,18.5,177.5,291.09,226.06
2016,9,9,17,30,478.0,45.0,1.2,17.0,126.0,228.32,172.38
2016,9,9,17,45,355.0,34.0,1.2,16.0,82.0,153.7,108.93
2016,9,9,18,0,232.0,23.0,1.2,15.0,38.0,88.08,39.38
2016,9,9,18,15,116.0,11.5,1.15,14.5,19.0,32.36,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,0.7,10.0,16.0,12.78,0.0
2016,9,10,6,15,200.5,28.5,0.7,10.5,52.5,22.09,12.37
2016,9,10,6,30,324.0,44.0,0.7,11.0,89.0,34.19,24.65
2016,9,10,6,45,408.0,55.0,0.7,11.5,136.5,45.94,30.43
2016,9,10,7,0,492.0,66.0,0.7,12.0,184.0,87.22,51.06
2016,9,10,7,15,331.5,100.5,0.7,12.5,188.5,127.49,88.14
2016,9,10,7,30,171.0,135.0,0.7,13.0,193.0,153.47,116.71
2016,9,10,7,45,426.0,115.0,0.7,13.5,291.5,206.33,152.0
2016,9,10,8,0,681.0,95.0,0.7,14.0,390.0,290.68,215.87
2016,9,10,8,15,709.5,99.5,0.7,14.5,439.0,344.48,261.57
2016,9,10,8,30,738.0,104.0,0.7,15.0,488.0,400.46,307.89
2016,9,10,8,45,758.5,108.0,0.75,16.0,533.5,455.56,351.74
2016,9,10,9,0,779.0,112.0,0.8,17.0,579.0,509.73,393.32
2016,9,10,9,15,794.5,115.5,0.8,17.5,620.0,561.08,431.76
2016,9,10,9,30,810.0,119.0,0.8,18.0,661.0,612.13,468.67
2016,9,10,9,45,821.5,121.5,0.85,18.5,696.0,659.02,502.03
2016,9,10,10,0,833.0,124.0,0.9,19.0,731.0,704.73,533.73
2016,9,10,10,15,841.5,125.5,0.95,19.5,759.0,745.82,560.44
2016,9,10,10,30,850.0,127.0,1.0,20.0,787.0,785.03,585.2
2016,9,10,10,45,855.0,129.0,1.05,20.5,808.0,819.86,606.8
2016,9,10,11,0,860.0,131.0,1.1,21.0,829.0,849.26,624.72
2016,9,10,11,15,863.5,131.5,1.1,21.0,842.0,875.69,641.16
2016,9,10,11,30,867.0,132.0,1.1,21.0,855.0,899.25,655.76
2016,9,10,11,45,867.5,133.0,1.15,21.0,860.0,917.65,667.87
2016,9,10,12,0,868.0,134.0,1.2,21.0,865.0,932.88,678.11
2016,9,10,12,15,867.0,133.5,1.2,21.0,862.0,941.96,683.76
2016,9,10,12,30,866.0,133.0,1.2,21.0,859.0,947.71,687.48
2016,9,10,12,45,866.5,130.5,1.25,21.5,849.0,949.42,688.28
2016,9,10,13,0,867.0,128.0,1.3,22.0,839.0,947.75,687.09
2016,9,10,13,15,862.0,127.0,1.3,21.5,820.0,939.21,683.51
2016,9,10,13,30,857.0,126.0,1.3,21.0,801.0,933.01,681.63
2016,9,10,13,45,849.5,124.0,1.3,21.0,774.5,914.66,670.68
2016,9,10,14,0,842.0,122.0,1.3,21.0,748.0,893.26,657.93
2016,9,10,14,15,831.5,120.0,1.3,20.5,714.5,866.33,642.81
2016,9,10,14,30,821.0,118.0,1.3,20.0,681.0,836.76,625.88
2016,9,10,14,45,807.0,115.0,1.3,20.0,642.0,800.76,603.31
2016,9,10,15,0,793.0,112.0,1.3,20.0,603.0,762.73,579.2
2016,9,10,15,15,773.5,108.5,1.25,19.5,558.5,718.18,550.8
2016,9,10,15,30,754.0,105.0,1.2,19.0,514.0,672.45,521.16
2016,9,10,15,45,729.0,100.0,1.2,19.0,465.5,622.92,486.72
2016,9,10,16,0,704.0,95.0,1.2,19.0,417.0,570.87,449.06
2016,9,10,16,15,668.5,89.5,1.15,18.5,366.0,512.24,405.77
2016,9,10,16,30,633.0,84.0,1.1,18.0,315.0,455.16,362.22
