Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,16,45,582.0,77.0,1.05,17.5,263.5,390.55,311.24
2016,9,10,17,0,531.0,70.0,1.0,17.0,212.0,329.77,261.48
2016,9,10,17,15,456.5,60.0,0.95,16.0,162.5,260.66,204.01
2016,9,10,17,30,382.0,50.0,0.9,15.0,113.0,198.75,150.88
2016,9,10,17,45,268.0,36.0,0.85,14.5,72.0,128.78,91.1
2016,9,10,18,0,154.0,22.0,0.8,14.0,31.0,66.95,22.74
2016,9,10,18,15,77.0,11.0,0.75,13.5,15.5,24.52,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,62.0,11.0,0.9,10.0,13.0,10.81,0.0
2016,9,11,6,15,173.0,28.5,0.9,10.5,48.5,22.15,12.14
2016,9,11,6,30,284.0,46.0,0.9,11.0,84.0,35.14,25.42
2016,9,11,6,45,368.0,58.5,0.9,11.5,131.0,47.54,32.51
2016,9,11,7,0,452.0,71.0,0.9,12.0,178.0,88.57,53.84
2016,9,11,7,15,226.0,80.0,0.85,12.5,133.5,98.86,68.81
2016,9,11,7,30,0.0,89.0,0.8,13.0,89.0,84.99,66.86
2016,9,11,7,45,95.0,134.5,0.8,13.5,175.5,146.81,114.73
2016,9,11,8,0,190.0,180.0,0.8,14.0,262.0,222.76,173.94
2016,9,11,8,15,450.0,146.0,0.8,14.5,370.5,294.51,227.23
2016,9,11,8,30,710.0,112.0,0.8,15.0,479.0,395.62,305.19
2016,9,11,8,45,735.5,114.5,0.8,15.5,525.0,448.73,347.59
2016,9,11,9,0,761.0,117.0,0.8,16.0,571.0,504.31,390.74
2016,9,11,9,15,777.5,120.5,0.8,16.5,612.0,555.33,429.1
2016,9,11,9,30,794.0,124.0,0.8,17.0,653.0,606.18,466.06
2016,9,11,9,45,817.0,121.0,0.85,17.5,690.5,654.39,500.75
2016,9,11,10,0,840.0,118.0,0.9,18.0,728.0,702.33,534.4
2016,9,11,10,15,848.5,119.5,0.9,18.5,756.0,743.59,560.53
2016,9,11,10,30,857.0,121.0,0.9,19.0,784.0,781.1,583.55
2016,9,11,10,45,865.5,121.0,0.95,19.5,806.0,816.36,605.53
2016,9,11,11,0,874.0,121.0,1.0,20.0,828.0,849.29,625.82
2016,9,11,11,15,877.5,121.5,1.0,20.0,841.0,875.93,642.35
2016,9,11,11,30,881.0,122.0,1.0,20.0,854.0,899.67,657.04
2016,9,11,11,45,678.0,230.5,1.05,20.5,795.5,854.31,626.41
2016,9,11,12,0,475.0,339.0,1.1,21.0,737.0,791.65,579.05
2016,9,11,12,15,681.0,229.5,1.15,21.0,798.5,877.71,643.47
2016,9,11,12,30,887.0,120.0,1.2,21.0,860.0,951.64,690.98
2016,9,11,12,45,891.0,116.0,1.25,21.0,850.5,954.9,693.2
2016,9,11,13,0,895.0,112.0,1.3,21.0,841.0,954.67,694.24
2016,9,11,13,15,890.0,111.0,1.3,20.5,822.0,945.83,690.46
2016,9,11,13,30,885.0,110.0,1.3,20.0,803.0,933.62,684.71
2016,9,11,13,45,879.5,107.5,1.35,20.0,777.0,916.05,675.03
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,895.29,663.33
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,868.12,647.94
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,838.24,630.68
2016,9,11,14,45,841.5,98.5,1.45,18.5,645.0,808.11,613.69
2016,9,11,15,0,829.0,96.0,1.5,18.0,606.0,770.76,591.42
2016,9,11,15,15,810.5,93.0,1.45,17.5,561.0,726.33,562.83
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,680.59,532.9
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,628.51,496.85
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,576.27,458.46
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,520.05,417.08
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,463.31,373.72
2016,9,11,16,45,621.0,68.5,1.3,14.5,264.0,398.2,321.56
2016,9,11,17,0,569.0,63.0,1.3,14.0,212.0,336.99,270.54
2016,9,11,17,15,494.0,54.0,1.25,13.5,162.5,267.16,210.87
2016,9,11,17,30,419.0,45.0,1.2,13.0,113.0,204.61,155.84
2016,9,11,17,45,295.0,32.5,1.2,12.5,71.5,132.37,93.21
2016,9,11,18,0,171.0,20.0,1.2,12.0,30.0,67.6,13.13
2016,9,11,18,15,85.5,10.0,1.15,11.5,15.0,24.75,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,64.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,128.0,13.0,1.1,9.0,17.0,12.78,0.0
2016,9,12,6,15,280.5,25.0,1.15,9.5,56.0,19.45,9.73
2016,9,12,6,30,433.0,37.0,1.2,10.0,95.0,27.84,19.03
2016,9,12,6,45,527.0,44.0,1.25,10.5,146.0,35.71,26.55
2016,9,12,7,0,621.0,51.0,1.3,11.0,197.0,80.88,41.64
2016,9,12,7,15,673.5,56.5,1.25,11.5,250.5,132.61,77.88
2016,9,12,7,30,726.0,62.0,1.2,12.0,304.0,187.79,122.93
2016,9,12,7,45,764.0,65.0,1.2,12.5,357.5,242.77,171.13
2016,9,12,8,0,802.0,68.0,1.2,13.0,411.0,301.39,222.86
2016,9,12,8,15,826.0,71.5,1.2,13.5,461.5,358.88,273.27
2016,9,12,8,30,850.0,75.0,1.2,14.0,512.0,419.56,324.67
2016,9,12,8,45,866.0,78.0,1.2,14.5,558.5,475.26,370.6
2016,9,12,9,0,882.0,81.0,1.2,15.0,605.0,530.99,414.85
2016,9,12,9,15,895.0,83.0,1.2,15.0,646.0,583.8,456.2
2016,9,12,9,30,908.0,85.0,1.2,15.0,687.0,635.78,495.65
2016,9,12,9,45,920.0,85.5,1.25,15.5,723.0,684.54,531.19
2016,9,12,10,0,932.0,86.0,1.3,16.0,759.0,731.84,563.49
2016,9,12,10,15,938.5,87.0,1.3,16.0,787.5,773.93,591.34
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,813.69,617.34
2016,9,12,10,45,949.0,89.5,1.3,16.5,837.0,849.42,639.2
2016,9,12,11,0,953.0,91.0,1.3,17.0,858.0,882.29,658.94
2016,9,12,11,15,956.0,91.5,1.3,17.0,871.5,910.26,676.56
2016,9,12,11,30,959.0,92.0,1.3,17.0,885.0,935.0,692.09
2016,9,12,11,45,958.5,93.0,1.35,17.0,889.5,953.82,704.6
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,969.09,714.97
2016,9,12,12,15,957.5,94.0,1.4,17.0,891.0,979.71,721.69
2016,9,12,12,30,957.0,94.0,1.4,17.0,888.0,986.67,726.24
2016,9,12,12,45,955.5,93.0,1.45,17.0,877.0,987.96,728.09
2016,9,12,13,0,954.0,92.0,1.5,17.0,866.0,985.54,727.75
2016,9,12,13,15,950.5,91.5,1.5,16.5,847.0,978.15,724.94
2016,9,12,13,30,947.0,91.0,1.5,16.0,828.0,967.16,719.95
2016,9,12,13,45,943.5,88.5,1.55,16.0,802.0,950.42,710.69
2016,9,12,14,0,940.0,86.0,1.6,16.0,776.0,930.21,699.22
2016,9,12,14,15,932.0,84.5,1.6,15.5,743.0,903.86,684.27
2016,9,12,14,30,924.0,83.0,1.6,15.0,710.0,874.48,667.25
2016,9,12,14,45,914.5,80.5,1.65,15.0,670.5,839.9,645.88
2016,9,12,15,0,905.0,78.0,1.7,15.0,631.0,802.74,622.49
2016,9,12,15,15,890.5,76.0,1.7,14.5,586.0,760.03,595.48
2016,9,12,15,30,876.0,74.0,1.7,14.0,541.0,715.56,566.74
2016,9,12,15,45,857.5,70.5,1.7,14.0,491.5,665.15,532.04
2016,9,12,16,0,839.0,67.0,1.7,14.0,442.0,617.54,497.19
2016,9,12,16,15,809.0,63.5,1.7,13.5,389.5,558.62,452.77
2016,9,12,16,30,779.0,60.0,1.7,13.0,337.0,500.46,407.23
2016,9,12,16,45,736.0,55.5,1.7,12.5,282.5,435.85,354.64
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,374.01,302.02
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,301.24,238.6
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,235.25,179.08
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,127.34,89.44
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,36.79,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,15.73,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.1,10.0,14.0,13.76,0.0
2016,9,13,6,15,161.5,29.5,1.15,10.0,50.0,23.14,12.2
2016,9,13,6,30,323.0,45.0,1.2,10.0,86.0,34.53,24.87
2016,9,13,6,45,404.0,57.5,1.25,10.5,134.0,46.78,36.43
2016,9,13,7,0,485.0,70.0,1.3,11.0,182.0,88.61,53.3
2016,9,13,7,15,242.5,59.5,1.3,11.0,115.5,79.81,52.32
2016,9,13,7,30,0.0,49.0,1.3,11.0,49.0,47.33,35.28
2016,9,13,7,45,0.0,69.5,1.3,11.5,69.5,67.19,52.1
2016,9,13,8,0,0.0,90.0,1.3,12.0,90.0,86.74,68.3
2016,9,13,8,15,5.0,131.5,1.25,12.0,134.0,127.75,102.13
2016,9,13,8,30,10.0,173.0,1.2,12.0,178.0,169.41,135.85
2016,9,13,8,45,63.5,221.0,1.2,12.5,258.5,239.34,191.39
2016,9,13,9,0,117.0,269.0,1.2,13.0,339.0,316.2,251.18
2016,9,13,9,15,118.5,289.5,1.15,13.0,364.0,344.3,272.21
2016,9,13,9,30,120.0,310.0,1.1,13.0,389.0,372.48,293.21
2016,9,13,9,45,134.5,329.0,1.05,13.5,422.5,407.68,318.86
2016,9,13,10,0,149.0,348.0,1.0,14.0,456.0,443.97,344.78
2016,9,13,10,15,123.5,358.0,1.0,14.0,449.5,443.31,343.1
2016,9,13,10,30,98.0,368.0,1.0,14.0,443.0,437.22,337.62
2016,9,13,10,45,115.0,383.0,1.0,14.5,473.5,470.56,361.66
2016,9,13,11,0,132.0,398.0,1.0,15.0,504.0,509.18,388.83
2016,9,13,11,15,132.5,404.0,1.0,15.0,512.0,521.44,397.12
2016,9,13,11,30,133.0,410.0,1.0,15.0,520.0,533.29,405.34
2016,9,13,11,45,334.5,365.0,1.05,15.5,643.0,676.75,512.26
2016,9,13,12,0,536.0,320.0,1.1,16.0,766.0,825.62,616.89
2016,9,13,12,15,532.5,319.5,1.1,16.0,761.0,830.16,618.13
2016,9,13,12,30,529.0,319.0,1.1,16.0,756.0,832.45,619.76
2016,9,13,12,45,479.5,326.5,1.1,16.5,718.5,798.31,594.88
2016,9,13,13,0,430.0,334.0,1.1,17.0,681.0,762.07,568.9
2016,9,13,13,15,469.0,312.0,1.1,17.0,683.0,774.73,579.68
2016,9,13,13,30,508.0,290.0,1.1,17.0,685.0,784.62,588.06
2016,9,13,13,45,508.0,277.0,1.1,17.0,660.0,765.93,576.19
2016,9,13,14,0,508.0,264.0,1.1,17.0,635.0,745.07,563.15
2016,9,13,14,15,662.0,196.5,1.1,17.0,657.0,799.35,605.59
2016,9,13,14,30,816.0,129.0,1.1,17.0,679.0,837.11,631.93
2016,9,13,14,45,797.5,127.0,1.15,17.0,638.0,798.56,607.34
2016,9,13,15,0,779.0,125.0,1.2,17.0,597.0,761.32,584.27
2016,9,13,15,15,758.0,121.0,1.15,16.5,551.5,715.55,554.72
2016,9,13,15,30,737.0,117.0,1.1,16.0,506.0,668.78,523.47
2016,9,13,15,45,704.5,112.5,1.1,16.0,456.0,613.03,483.62
2016,9,13,16,0,672.0,108.0,1.1,16.0,406.0,557.83,443.13
2016,9,13,16,15,633.0,101.5,1.05,15.5,354.0,497.56,398.01
2016,9,13,16,30,594.0,95.0,1.0,15.0,302.0,439.19,352.81
2016,9,13,16,45,536.5,86.0,1.0,15.0,250.0,371.36,298.25
2016,9,13,17,0,479.0,77.0,1.0,15.0,198.0,308.05,245.53
2016,9,13,17,15,398.5,64.5,0.95,14.0,149.0,236.84,185.81
2016,9,13,17,30,318.0,52.0,0.9,13.0,100.0,175.24,132.71
2016,9,13,17,45,205.5,35.0,0.85,12.5,61.0,108.41,74.41
2016,9,13,18,0,93.0,18.0,0.8,12.0,22.0,45.29,0.0
2016,9,13,18,15,46.5,9.0,0.75,11.5,11.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.5,9.0,11.0,9.83,0.0
2016,9,14,6,15,167.5,27.0,0.45,9.5,45.5,21.1,10.25
2016,9,14,6,30,285.0,44.0,0.4,10.0,80.0,33.78,24.21
2016,9,14,6,45,376.5,56.5,0.35,11.0,128.0,44.21,34.1
2016,9,14,7,0,468.0,69.0,0.3,12.0,176.0,85.94,51.6
2016,9,14,7,15,526.0,78.0,0.3,12.5,227.5,130.15,81.75
2016,9,14,7,30,584.0,87.0,0.3,13.0,279.0,181.09,121.91
2016,9,14,7,45,630.5,92.5,0.3,13.5,331.5,232.47,165.03
2016,9,14,8,0,677.0,98.0,0.3,14.0,384.0,288.66,212.5
2016,9,14,8,15,706.5,103.5,0.3,14.5,433.5,343.38,258.59
2016,9,14,8,30,736.0,109.0,0.3,15.0,483.0,400.39,305.16
2016,9,14,8,45,764.0,110.5,0.35,16.0,530.5,454.87,348.13
2016,9,14,9,0,792.0,112.0,0.4,17.0,578.0,511.93,391.45
2016,9,14,9,15,808.0,115.0,0.4,17.5,619.0,563.51,429.55
2016,9,14,9,30,824.0,118.0,0.4,18.0,660.0,614.79,466.13
2016,9,14,9,45,873.5,102.5,0.4,18.5,704.0,668.39,503.79
2016,9,14,10,0,923.0,87.0,0.4,19.0,748.0,723.56,540.46
2016,9,14,10,15,930.5,88.0,0.4,19.5,776.5,765.92,566.03
2016,9,14,10,30,938.0,89.0,0.4,20.0,805.0,806.02,589.87
2016,9,14,10,45,943.5,89.5,0.45,20.5,826.5,841.57,611.37
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,874.34,630.99
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,902.05,648.59
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,926.54,664.27
2016,9,14,11,45,957.0,90.5,0.65,21.5,879.0,945.77,675.47
2016,9,14,12,0,959.0,90.0,0.7,22.0,884.0,961.51,684.63
2016,9,14,12,15,958.5,90.0,0.75,22.0,881.0,971.95,691.96
2016,9,14,12,30,958.0,90.0,0.8,22.0,878.0,978.72,697.22
2016,9,14,12,45,950.5,92.5,0.9,22.0,865.0,978.07,699.03
2016,9,14,13,0,943.0,95.0,1.0,22.0,852.0,973.76,698.72
2016,9,14,13,15,938.5,94.0,1.05,22.0,832.5,964.82,694.68
2016,9,14,13,30,934.0,93.0,1.1,22.0,813.0,952.33,688.51
2016,9,14,13,45,927.5,91.5,1.15,22.0,786.0,934.02,678.73
2016,9,14,14,0,921.0,90.0,1.2,22.0,759.0,912.41,666.88
2016,9,14,14,15,911.5,88.5,1.2,21.5,725.0,885.05,651.78
2016,9,14,14,30,902.0,87.0,1.2,21.0,691.0,854.8,634.73
2016,9,14,14,45,889.0,85.0,1.25,21.0,650.5,818.47,612.93
2016,9,14,15,0,876.0,83.0,1.3,21.0,610.0,779.86,589.33
2016,9,14,15,15,858.5,80.5,1.3,20.5,564.5,735.29,561.77
2016,9,14,15,30,841.0,78.0,1.3,20.0,519.0,693.43,535.62
2016,9,14,15,45,817.0,75.0,1.3,20.0,469.0,641.09,500.2
2016,9,14,16,0,793.0,72.0,1.3,20.0,419.0,588.39,461.93
2016,9,14,16,15,759.5,68.0,1.3,19.5,366.5,528.99,418.19
2016,9,14,16,30,726.0,64.0,1.3,19.0,314.0,470.77,373.61
2016,9,14,16,45,676.0,58.5,1.35,18.5,261.0,404.41,321.04
2016,9,14,17,0,626.0,53.0,1.4,18.0,208.0,343.78,270.65
2016,9,14,17,15,546.5,45.5,1.3,17.0,157.0,271.88,209.81
2016,9,14,17,30,467.0,38.0,1.2,16.0,106.0,207.79,153.77
2016,9,14,17,45,326.5,26.5,1.2,15.0,64.5,131.3,86.39
2016,9,14,18,0,186.0,15.0,1.2,14.0,23.0,54.91,0.0
2016,9,14,18,15,93.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,8.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,9.0,13.0,9.83,0.0
2016,9,15,6,15,296.0,21.5,0.6,9.5,51.0,16.53,6.36
2016,9,15,6,30,454.0,33.0,0.5,10.0,89.0,24.61,16.09
2016,9,15,6,45,542.5,40.0,0.45,11.0,139.5,32.51,23.61
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,77.54,39.11
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,127.2,72.52
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,182.75,117.07
2016,9,15,7,45,773.0,61.5,0.45,13.5,350.5,238.36,165.16
2016,9,15,8,0,810.0,65.0,0.5,14.0,404.0,297.47,216.67
2016,9,15,8,15,834.5,67.5,0.5,14.5,454.5,356.39,267.38
2016,9,15,8,30,859.0,70.0,0.5,15.0,505.0,414.64,316.05
2016,9,15,8,45,877.5,72.5,0.55,16.0,552.0,471.3,361.53
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,528.19,405.37
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.0,580.99,445.41
2016,9,15,9,30,922.0,78.0,0.7,18.0,681.0,632.91,483.52
2016,9,15,9,45,933.0,78.5,0.75,19.0,717.0,681.4,517.11
2016,9,15,10,0,944.0,79.0,0.8,20.0,753.0,728.29,547.28
2016,9,15,10,15,951.0,80.5,0.85,20.5,781.5,771.47,574.56
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,812.31,599.98
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,847.58,621.52
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,879.95,641.07
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.0,907.99,659.02
2016,9,15,11,30,973.0,84.0,1.1,22.0,878.0,932.75,674.96
2016,9,15,11,45,974.0,84.0,1.15,22.5,883.0,951.81,686.05
2016,9,15,12,0,975.0,84.0,1.2,23.0,888.0,967.3,695.01
2016,9,15,12,15,974.5,84.0,1.2,23.0,884.5,977.78,701.45
2016,9,15,12,30,974.0,84.0,1.2,23.0,881.0,984.54,705.75
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.0,983.54,706.2
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,978.85,704.54
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,970.2,700.54
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,957.94,694.36
2016,9,15,13,45,940.5,88.0,1.45,23.0,788.5,939.03,684.01
2016,9,15,14,0,933.0,87.0,1.5,23.0,761.0,916.79,671.57
2016,9,15,14,15,924.0,85.5,1.5,22.5,726.5,889.55,656.48
2016,9,15,14,30,915.0,84.0,1.5,22.0,692.0,859.35,639.37
2016,9,15,14,45,901.5,82.5,1.5,22.0,651.5,822.78,616.64
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,783.93,592.2
2016,9,15,15,15,870.5,78.5,1.5,21.5,565.0,738.94,564.31
2016,9,15,15,30,853.0,76.0,1.5,21.0,519.0,692.47,534.87
2016,9,15,15,45,828.0,73.5,1.55,20.5,468.5,643.73,503.22
2016,9,15,16,0,803.0,71.0,1.6,20.0,418.0,590.55,465.5
2016,9,15,16,15,769.0,67.0,1.55,19.5,365.0,530.48,420.61
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,471.63,374.98
2016,9,15,16,45,682.5,58.0,1.5,18.5,258.0,404.33,321.14
2016,9,15,17,0,630.0,53.0,1.5,18.0,204.0,343.1,269.86
2016,9,15,17,15,547.0,45.0,1.45,17.0,153.0,269.38,207.46
2016,9,15,17,30,464.0,37.0,1.4,16.0,102.0,203.89,150.18
2016,9,15,17,45,315.0,25.5,1.35,15.0,61.0,125.33,79.97
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,48.96,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.0,16.0,0.65,9.5,43.5,11.61,2.41
2016,9,16,6,30,454.0,32.0,0.5,10.0,87.0,23.85,15.37
2016,9,16,6,45,543.5,39.5,0.4,10.5,137.5,31.26,22.53
2016,9,16,7,0,633.0,47.0,0.3,11.0,188.0,76.76,38.84
2016,9,16,7,15,686.5,52.0,0.25,11.5,241.5,126.1,71.75
2016,9,16,7,30,740.0,57.0,0.2,12.0,295.0,181.46,115.96
2016,9,16,7,45,776.5,60.5,0.15,13.0,348.5,237.12,163.53
2016,9,16,8,0,813.0,64.0,0.1,14.0,402.0,296.21,214.06
2016,9,16,8,15,838.0,67.0,0.05,14.5,453.0,355.87,264.63
2016,9,16,8,30,863.0,70.0,0.0,15.0,504.0,414.93,313.18
2016,9,16,8,45,881.5,72.0,0.0,16.0,550.5,471.27,357.45
2016,9,16,9,0,900.0,74.0,0.0,17.0,597.0,527.81,399.93
2016,9,16,9,15,913.0,76.0,0.05,18.0,639.0,581.23,438.56
2016,9,16,9,30,926.0,78.0,0.1,19.0,681.0,633.77,475.17
2016,9,16,9,45,936.0,79.0,0.15,20.0,716.0,682.22,507.74
2016,9,16,10,0,946.0,80.0,0.2,21.0,751.0,729.0,537.07
2016,9,16,10,15,953.0,81.0,0.25,21.5,780.0,771.69,563.26
2016,9,16,10,30,960.0,82.0,0.3,22.0,809.0,812.01,587.68
2016,9,16,10,45,965.0,83.0,0.4,23.0,830.0,848.19,609.0
2016,9,16,11,0,970.0,84.0,0.5,24.0,851.0,881.48,628.42
2016,9,16,11,15,972.5,84.5,0.55,24.0,864.0,909.1,645.73
2016,9,16,11,30,975.0,85.0,0.6,24.0,877.0,933.41,661.09
2016,9,16,11,45,975.5,85.5,0.7,24.5,881.5,952.52,673.08
2016,9,16,12,0,976.0,86.0,0.8,25.0,886.0,968.03,682.98
2016,9,16,12,15,975.0,85.5,0.85,25.0,882.5,977.47,689.6
2016,9,16,12,30,974.0,85.0,0.9,25.0,879.0,983.16,694.14
2016,9,16,12,45,967.5,87.0,0.95,25.0,866.0,982.77,695.11
2016,9,16,13,0,961.0,89.0,1.0,25.0,853.0,978.66,693.98
2016,9,16,13,15,956.0,88.0,1.05,25.0,832.5,968.98,689.55
2016,9,16,13,30,951.0,87.0,1.1,25.0,812.0,955.7,683.0
2016,9,16,13,45,942.5,86.5,1.15,25.0,784.0,936.34,672.71
2016,9,16,14,0,934.0,86.0,1.2,25.0,756.0,913.68,660.37
2016,9,16,14,15,924.5,84.5,1.15,24.5,721.5,885.93,644.51
2016,9,16,14,30,915.0,83.0,1.1,24.0,687.0,855.25,626.73
2016,9,16,14,45,900.5,82.0,1.1,24.0,645.5,818.4,604.32
2016,9,16,15,0,886.0,81.0,1.1,24.0,604.0,779.35,580.27
2016,9,16,15,15,868.0,78.5,1.1,23.5,558.0,734.05,552.75
2016,9,16,15,30,850.0,76.0,1.1,23.0,512.0,691.44,526.57
2016,9,16,15,45,824.5,73.0,1.1,23.0,461.5,637.81,490.58
2016,9,16,16,0,799.0,70.0,1.1,23.0,411.0,583.93,451.98
2016,9,16,16,15,764.0,66.0,1.05,22.0,358.5,523.55,408.52
2016,9,16,16,30,729.0,62.0,1.0,21.0,306.0,464.5,364.2
2016,9,16,16,45,676.0,56.5,0.95,20.5,252.0,396.87,310.73
2016,9,16,17,0,623.0,51.0,0.9,20.0,198.0,333.15,258.17
2016,9,16,17,15,539.0,43.5,0.85,18.5,147.5,262.55,199.44
2016,9,16,17,30,455.0,36.0,0.8,17.0,97.0,198.1,143.9
2016,9,16,17,45,303.5,24.0,0.75,16.0,57.0,118.28,71.69
2016,9,16,18,0,152.0,12.0,0.7,15.0,17.0,43.43,0.0
2016,9,16,18,15,76.0,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,204.5,16.5,0.6,10.5,41.0,12.13,2.26
2016,9,17,6,30,409.0,33.0,0.5,11.0,82.0,24.92,16.18
2016,9,17,6,45,502.5,41.0,0.45,11.5,131.5,29.33,20.67
2016,9,17,7,0,596.0,49.0,0.4,12.0,181.0,73.12,37.13
2016,9,17,7,15,392.5,88.0,0.35,12.5,184.5,120.6,79.77
2016,9,17,7,30,189.0,127.0,0.3,13.0,188.0,147.89,111.01
2016,9,17,7,45,200.5,148.5,0.25,14.0,223.0,182.65,139.25
2016,9,17,8,0,212.0,170.0,0.2,15.0,258.0,218.75,168.16
2016,9,17,8,15,524.0,122.0,0.15,16.0,375.0,294.93,222.74
2016,9,17,8,30,836.0,74.0,0.1,17.0,492.0,405.05,304.73
2016,9,17,8,45,856.0,76.0,0.1,18.5,538.5,462.23,348.13
2016,9,17,9,0,876.0,78.0,0.1,20.0,585.0,518.22,389.18
2016,9,17,9,15,889.0,80.0,0.15,21.0,626.0,570.46,426.92
2016,9,17,9,30,902.0,82.0,0.2,22.0,667.0,621.86,462.68
2016,9,17,9,45,915.0,82.0,0.25,23.0,702.5,670.15,495.14
2016,9,17,10,0,928.0,82.0,0.3,24.0,738.0,717.06,524.77
2016,9,17,10,15,934.5,83.5,0.35,24.5,766.0,759.16,550.54
2016,9,17,10,30,941.0,85.0,0.4,25.0,794.0,798.91,574.56
2016,9,17,10,45,946.5,85.5,0.5,25.5,814.5,834.3,596.49
2016,9,17,11,0,952.0,86.0,0.6,26.0,835.0,866.89,616.63
2016,9,17,11,15,954.5,86.5,0.65,26.0,848.0,893.99,633.62
2016,9,17,11,30,957.0,87.0,0.7,26.0,861.0,917.84,648.69
2016,9,17,11,45,958.0,86.5,0.75,26.5,865.5,935.94,659.02
2016,9,17,12,0,959.0,86.0,0.8,27.0,870.0,950.52,667.32
2016,9,17,12,15,958.0,86.0,0.85,27.0,866.0,960.23,674.08
2016,9,17,12,30,957.0,86.0,0.9,27.0,862.0,966.26,678.79
2016,9,17,12,45,950.0,88.0,0.95,27.0,849.0,965.31,679.37
2016,9,17,13,0,943.0,90.0,1.0,27.0,836.0,960.7,677.91
2016,9,17,13,15,938.0,89.5,1.0,27.0,816.0,951.59,672.94
2016,9,17,13,30,933.0,89.0,1.0,27.0,796.0,938.95,665.95
2016,9,17,13,45,926.5,87.5,1.05,27.0,768.5,920.43,656.25
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,898.61,644.52
2016,9,17,14,15,910.5,84.5,1.1,26.5,707.0,871.08,629.62
2016,9,17,14,30,901.0,83.0,1.1,26.0,673.0,840.68,612.8
2016,9,17,14,45,888.0,80.5,1.1,26.0,632.5,803.68,590.33
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,764.42,566.18
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,719.46,538.93
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,673.12,510.18
2016,9,17,15,45,814.5,70.0,1.1,25.0,450.5,624.71,477.83
2016,9,17,16,0,790.0,67.0,1.1,25.0,401.0,571.93,440.05
2016,9,17,16,15,755.0,63.0,1.05,24.0,348.5,512.05,397.05
2016,9,17,16,30,720.0,59.0,1.0,23.0,296.0,453.55,353.23
2016,9,17,16,45,666.0,54.0,1.0,22.5,243.5,386.67,300.67
2016,9,17,17,0,612.0,49.0,1.0,22.0,191.0,323.82,249.05
2016,9,17,17,15,526.5,41.5,0.9,20.5,141.0,253.52,190.63
2016,9,17,17,30,441.0,34.0,0.8,19.0,91.0,189.71,135.81
2016,9,17,17,45,286.0,22.5,0.7,18.0,52.5,109.83,61.85
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,37.57,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.0,16.0,0.7,13.0,39.5,11.79,1.38
2016,9,18,6,30,412.0,32.0,0.6,14.0,79.0,24.15,15.21
2016,9,18,6,45,501.5,40.5,0.55,15.0,128.5,29.04,20.05
2016,9,18,7,0,591.0,49.0,0.5,16.0,178.0,71.95,35.97
2016,9,18,7,15,647.5,55.0,0.5,17.0,231.0,122.4,69.02
2016,9,18,7,30,704.0,61.0,0.5,18.0,284.0,176.77,111.2
2016,9,18,7,45,740.0,65.5,0.5,19.0,336.0,231.08,156.83
2016,9,18,8,0,776.0,70.0,0.5,20.0,388.0,288.82,205.59
2016,9,18,8,15,802.5,73.5,0.45,21.0,438.5,345.47,252.64
2016,9,18,8,30,829.0,77.0,0.4,22.0,489.0,403.87,299.3
2016,9,18,8,45,848.0,80.0,0.35,23.5,535.5,459.86,341.59
2016,9,18,9,0,867.0,83.0,0.3,25.0,582.0,517.15,382.59
2016,9,18,9,15,881.0,85.0,0.25,26.0,623.0,569.49,418.91
2016,9,18,9,30,895.0,87.0,0.2,27.0,664.0,621.09,453.1
2016,9,18,9,45,910.0,86.5,0.15,28.0,700.5,669.83,483.99
2016,9,18,10,0,925.0,86.0,0.1,29.0,737.0,717.35,512.26
2016,9,18,10,15,932.5,87.5,0.15,29.0,765.5,760.01,538.58
2016,9,18,10,30,940.0,89.0,0.2,29.0,794.0,800.39,563.36
2016,9,18,10,45,944.0,90.0,0.25,29.5,814.5,835.04,583.33
2016,9,18,11,0,948.0,91.0,0.3,30.0,835.0,866.81,601.49
2016,9,18,11,15,951.0,91.5,0.4,30.0,847.5,894.19,619.15
2016,9,18,11,30,954.0,92.0,0.5,30.0,860.0,918.34,635.06
2016,9,18,11,45,953.5,93.0,0.6,30.5,864.0,936.61,646.27
2016,9,18,12,0,953.0,94.0,0.7,31.0,868.0,951.34,655.49
2016,9,18,12,15,952.5,93.5,0.75,31.0,864.5,960.88,662.06
2016,9,18,12,30,952.0,93.0,0.8,31.0,861.0,966.76,666.63
2016,9,18,12,45,932.5,101.0,0.85,31.0,844.0,960.86,664.28
2016,9,18,13,0,913.0,109.0,0.9,31.0,827.0,951.38,660.0
2016,9,18,13,15,907.5,108.0,0.9,31.0,807.0,941.48,654.7
2016,9,18,13,30,902.0,107.0,0.9,31.0,787.0,928.17,647.42
2016,9,18,13,45,895.5,105.0,0.95,31.0,759.5,909.55,637.85
2016,9,18,14,0,889.0,103.0,1.0,31.0,732.0,887.74,626.35
2016,9,18,14,15,878.0,101.0,1.0,30.5,697.5,859.07,610.97
2016,9,18,14,30,867.0,99.0,1.0,30.0,663.0,827.7,593.82
2016,9,18,14,45,854.5,95.5,1.05,30.0,622.5,795.77,575.64
2016,9,18,15,0,842.0,92.0,1.1,30.0,582.0,756.66,552.48
2016,9,18,15,15,822.5,89.0,1.1,29.5,536.5,711.01,525.11
2016,9,18,15,30,803.0,86.0,1.1,29.0,491.0,664.12,496.35
2016,9,18,15,45,777.5,82.0,1.1,29.0,441.0,611.24,460.48
2016,9,18,16,0,752.0,78.0,1.1,29.0,391.0,558.23,423.06
2016,9,18,16,15,713.5,73.0,1.05,27.5,339.0,496.93,380.33
2016,9,18,16,30,675.0,68.0,1.0,26.0,287.0,439.68,338.52
2016,9,18,16,45,615.5,61.5,0.95,25.0,234.0,370.99,285.51
2016,9,18,17,0,556.0,55.0,0.9,24.0,181.0,307.08,234.01
2016,9,18,17,15,466.0,45.5,0.85,22.5,132.0,233.95,174.25
2016,9,18,17,30,376.0,36.0,0.8,21.0,83.0,169.95,120.15
2016,9,18,17,45,225.0,22.0,0.8,20.0,46.5,91.55,46.25
2016,9,18,18,0,74.0,8.0,0.8,19.0,10.0,22.69,0.0
2016,9,18,18,15,37.0,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,140.0,18.0,0.75,17.5,34.0,13.91,1.67
2016,9,19,6,30,280.0,36.0,0.6,18.0,68.0,28.17,18.23
2016,9,19,6,45,368.5,49.0,0.5,19.0,114.0,37.01,26.55
2016,9,19,7,0,457.0,62.0,0.4,20.0,160.0,75.54,42.8
2016,9,19,7,15,517.5,71.5,0.35,20.5,211.0,119.5,71.15
2016,9,19,7,30,578.0,81.0,0.3,21.0,262.0,170.42,109.68
2016,9,19,7,45,616.5,88.5,0.3,21.5,312.5,221.11,151.2
2016,9,19,8,0,655.0,96.0,0.3,22.0,363.0,275.7,196.28
2016,9,19,8,15,685.5,101.5,0.35,23.0,412.0,329.25,239.99
2016,9,19,8,30,716.0,107.0,0.4,24.0,461.0,385.21,284.3
2016,9,19,8,45,735.5,112.5,0.5,25.0,506.0,438.34,325.51
2016,9,19,9,0,755.0,118.0,0.6,26.0,551.0,492.14,365.79
2016,9,19,9,15,772.0,121.5,0.65,26.5,591.5,543.81,403.61
2016,9,19,9,30,789.0,125.0,0.7,27.0,632.0,594.25,439.43
2016,9,19,9,45,820.5,119.5,0.75,27.5,671.5,644.54,474.45
2016,9,19,10,0,852.0,114.0,0.8,28.0,711.0,695.15,508.78
2016,9,19,10,15,861.0,115.5,0.85,28.0,739.0,736.69,536.2
2016,9,19,10,30,870.0,117.0,0.9,28.0,767.0,774.37,560.27
2016,9,19,10,45,875.5,118.5,0.95,28.5,787.0,808.59,580.86
2016,9,19,11,0,881.0,120.0,1.0,29.0,807.0,840.25,599.69
2016,9,19,11,15,884.5,121.0,1.0,29.0,820.0,867.0,615.82
2016,9,19,11,30,888.0,122.0,1.0,29.0,833.0,890.79,630.12
2016,9,19,11,45,886.0,123.5,1.05,29.0,836.5,907.21,640.67
2016,9,19,12,0,884.0,125.0,1.1,29.0,840.0,920.29,649.33
2016,9,19,12,15,882.5,125.0,1.1,29.0,836.0,928.88,654.56
2016,9,19,12,30,881.0,125.0,1.1,29.0,832.0,934.07,657.87
2016,9,19,12,45,880.0,123.0,1.15,29.0,820.5,934.19,658.99
2016,9,19,13,0,879.0,121.0,1.2,29.0,809.0,930.87,658.16
2016,9,19,13,15,873.5,120.0,1.2,29.0,789.0,921.16,652.74
2016,9,19,13,30,868.0,119.0,1.2,29.0,769.0,913.58,648.84
2016,9,19,13,45,859.5,117.5,1.2,29.0,741.5,894.2,637.59
2016,9,19,14,0,851.0,116.0,1.2,29.0,714.0,871.77,624.59
2016,9,19,14,15,838.5,113.5,1.2,28.5,679.0,841.97,608.1
2016,9,19,14,30,826.0,111.0,1.2,28.0,644.0,809.64,589.87
2016,9,19,14,45,805.0,110.0,1.2,28.0,602.5,769.91,565.42
2016,9,19,15,0,784.0,109.0,1.2,28.0,561.0,728.58,539.67
2016,9,19,15,15,761.5,105.0,1.2,27.5,515.5,681.56,510.68
2016,9,19,15,30,739.0,101.0,1.2,27.0,470.0,636.32,481.58
2016,9,19,15,45,697.0,99.0,1.2,26.5,418.5,577.61,441.18
2016,9,19,16,0,655.0,97.0,1.2,26.0,367.0,520.29,400.54
2016,9,19,16,15,612.5,90.0,1.15,25.0,316.0,458.94,356.05
2016,9,19,16,30,570.0,83.0,1.1,24.0,265.0,399.95,311.55
2016,9,19,16,45,495.0,75.5,1.1,23.5,212.5,328.04,255.01
2016,9,19,17,0,420.0,68.0,1.1,23.0,160.0,261.41,200.85
2016,9,19,17,15,333.5,54.0,1.0,21.5,114.5,192.68,144.42
2016,9,19,17,30,247.0,40.0,0.9,20.0,69.0,133.16,94.28
2016,9,19,17,45,123.5,20.0,0.8,19.0,34.5,60.94,25.4
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,92.0,19.5,0.7,11.5,30.0,15.19,1.39
2016,9,20,6,30,184.0,39.0,0.7,12.0,60.0,30.15,20.37
2016,9,20,6,45,288.5,53.5,0.7,12.5,106.0,40.34,30.23
2016,9,20,7,0,393.0,68.0,0.7,13.0,152.0,76.12,46.82
2016,9,20,7,15,453.5,79.0,0.7,13.5,201.0,117.94,74.79
2016,9,20,7,30,514.0,90.0,0.7,14.0,250.0,167.15,113.03
2016,9,20,7,45,581.5,92.0,0.75,15.0,303.5,215.52,152.43
2016,9,20,8,0,649.0,94.0,0.8,16.0,357.0,271.15,198.68
2016,9,20,8,15,679.5,99.5,0.8,16.5,405.5,324.3,243.93
2016,9,20,8,30,710.0,105.0,0.8,17.0,454.0,379.85,289.97
2016,9,20,8,45,746.5,104.0,0.85,18.0,501.5,433.92,333.21
2016,9,20,9,0,783.0,103.0,0.9,19.0,549.0,491.27,377.46
2016,9,20,9,15,435.5,197.0,0.9,19.5,448.5,430.41,331.5
2016,9,20,9,30,88.0,291.0,0.9,20.0,348.0,333.67,255.43
2016,9,20,9,45,476.5,196.5,0.95,20.5,526.5,499.31,384.41
2016,9,20,10,0,865.0,102.0,1.0,21.0,705.0,689.4,523.29
2016,9,20,10,15,873.0,103.5,1.0,21.0,732.5,730.12,548.55
2016,9,20,10,30,881.0,105.0,1.0,21.0,760.0,768.76,573.46
2016,9,20,10,45,889.0,105.0,1.05,21.5,780.5,803.6,595.17
2016,9,20,11,0,897.0,105.0,1.1,22.0,801.0,835.95,615.1
2016,9,20,11,15,900.0,105.5,1.15,22.0,813.5,862.0,632.03
2016,9,20,11,30,903.0,106.0,1.2,22.0,826.0,884.99,647.08
2016,9,20,11,45,905.5,105.5,1.25,22.5,831.0,903.33,657.95
2016,9,20,12,0,908.0,105.0,1.3,23.0,836.0,918.38,666.81
2016,9,20,12,15,907.0,105.0,1.35,23.0,832.0,927.46,673.24
2016,9,20,12,30,906.0,105.0,1.4,23.0,828.0,933.05,677.64
2016,9,20,12,45,904.5,103.5,1.45,23.0,816.0,933.08,678.64
2016,9,20,13,0,903.0,102.0,1.5,23.0,804.0,929.6,677.56
2016,9,20,13,15,897.5,101.0,1.5,23.0,784.5,919.57,671.73
2016,9,20,13,30,892.0,100.0,1.5,23.0,765.0,906.17,663.9
2016,9,20,13,45,885.5,98.5,1.55,23.0,738.0,888.07,653.75
2016,9,20,14,0,879.0,97.0,1.6,23.0,711.0,866.82,641.57
2016,9,20,14,15,868.0,95.0,1.6,22.5,677.0,838.23,625.14
2016,9,20,14,30,857.0,93.0,1.6,22.0,643.0,806.99,606.85
2016,9,20,14,45,843.0,90.5,1.65,22.0,603.0,775.11,587.3
2016,9,20,15,0,829.0,88.0,1.7,22.0,563.0,736.3,562.69
2016,9,20,15,15,809.0,85.5,1.7,21.5,517.5,691.32,534.02
2016,9,20,15,30,789.0,83.0,1.7,21.0,472.0,645.19,503.96
2016,9,20,15,45,762.0,79.0,1.7,20.5,423.0,591.99,466.35
2016,9,20,16,0,735.0,75.0,1.7,20.0,374.0,538.84,427.4
2016,9,20,16,15,696.5,70.0,1.65,19.0,323.0,478.54,382.06
2016,9,20,16,30,658.0,65.0,1.6,18.0,272.0,422.28,337.92
2016,9,20,16,45,598.0,59.0,1.6,17.5,220.5,355.23,283.03
2016,9,20,17,0,538.0,53.0,1.6,17.0,169.0,293.06,230.07
2016,9,20,17,15,444.5,43.5,1.5,16.5,121.5,220.38,167.56
2016,9,20,17,30,351.0,34.0,1.4,16.0,74.0,157.27,111.69
2016,9,20,17,45,175.5,17.0,1.35,15.5,37.0,70.27,22.48
