Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,65.0,19.0,1.15,10.0,26.0,16.06,0.32
2016,9,21,6,30,130.0,38.0,1.2,10.0,52.0,31.26,21.38
2016,9,21,6,45,182.5,57.0,1.25,10.5,88.5,45.91,35.36
2016,9,21,7,0,235.0,76.0,1.3,11.0,125.0,76.34,52.52
2016,9,21,7,15,261.5,95.5,1.35,11.5,164.5,112.27,79.07
2016,9,21,7,30,288.0,115.0,1.4,12.0,204.0,151.38,110.67
2016,9,21,7,45,314.5,131.5,1.45,12.5,244.5,190.91,143.77
2016,9,21,8,0,341.0,148.0,1.5,13.0,285.0,233.25,179.52
2016,9,21,8,15,572.0,114.5,1.55,13.0,378.5,301.12,232.38
2016,9,21,8,30,803.0,81.0,1.6,13.0,472.0,393.6,306.77
2016,9,21,8,45,828.5,81.5,1.65,13.5,519.0,448.53,352.94
2016,9,21,9,0,854.0,82.0,1.7,14.0,566.0,505.34,399.29
2016,9,21,9,15,658.5,158.5,1.75,14.0,547.5,514.9,407.46
2016,9,21,9,30,463.0,235.0,1.8,14.0,529.0,504.92,398.96
2016,9,21,9,45,690.0,159.5,1.85,14.5,624.5,598.58,472.81
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,704.64,553.21
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,746.25,581.14
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,785.59,607.78
2016,9,21,10,45,939.5,86.0,1.95,15.5,796.5,821.42,631.04
2016,9,21,11,0,947.0,86.0,2.0,16.0,817.0,854.57,652.29
2016,9,21,11,15,950.0,86.5,2.0,16.0,830.0,881.64,670.03
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,905.48,685.62
2016,9,21,11,45,954.5,87.0,2.0,16.0,847.5,924.14,697.77
2016,9,21,12,0,956.0,87.0,2.0,16.0,852.0,939.3,707.7
2016,9,21,12,15,956.5,87.0,2.0,16.0,849.0,950.0,714.77
2016,9,21,12,30,957.0,87.0,2.0,16.0,846.0,957.05,719.59
2016,9,21,12,45,953.5,87.0,2.05,16.0,834.0,956.82,720.3
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,952.9,718.76
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.5,945.24,716.2
2016,9,21,13,30,944.0,86.0,2.2,15.0,785.0,934.0,711.33
2016,9,21,13,45,940.0,84.5,2.25,15.0,758.5,917.24,701.49
2016,9,21,14,0,936.0,83.0,2.3,15.0,732.0,897.07,689.39
2016,9,21,14,15,928.5,81.5,2.35,14.5,698.5,870.68,674.24
2016,9,21,14,30,921.0,80.0,2.4,14.0,665.0,841.28,656.89
2016,9,21,14,45,910.0,78.0,2.45,14.0,625.5,805.74,633.77
2016,9,21,15,0,899.0,76.0,2.5,14.0,586.0,767.78,608.68
2016,9,21,15,15,883.0,73.5,2.45,14.0,540.5,723.44,577.98
2016,9,21,15,30,867.0,71.0,2.4,14.0,495.0,677.53,545.75
2016,9,21,15,45,845.0,67.5,2.4,14.0,445.0,629.13,510.19
2016,9,21,16,0,823.0,64.0,2.4,14.0,395.0,576.14,469.16
2016,9,21,16,15,787.5,60.5,2.35,13.5,342.0,515.44,421.31
2016,9,21,16,30,752.0,57.0,2.3,13.0,289.0,456.11,372.7
2016,9,21,16,45,697.5,51.5,2.25,12.5,235.0,387.58,314.76
2016,9,21,17,0,643.0,46.0,2.2,12.0,181.0,323.09,257.91
2016,9,21,17,15,544.5,38.5,2.1,11.5,130.0,245.46,189.19
2016,9,21,17,30,446.0,31.0,2.0,11.0,79.0,181.01,129.38
2016,9,21,17,45,223.0,15.5,1.95,10.5,39.5,78.63,13.63
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,13.63,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,27.84,18.38
2016,9,22,6,45,423.0,45.5,2.45,9.5,115.5,34.34,25.12
2016,9,22,7,0,520.0,56.0,2.5,10.0,163.0,71.22,39.72
2016,9,22,7,15,584.0,63.0,2.5,10.0,215.5,116.69,69.36
2016,9,22,7,30,648.0,70.0,2.5,10.0,268.0,169.44,111.42
2016,9,22,7,45,695.0,74.0,2.5,10.5,321.0,222.56,157.71
2016,9,22,8,0,742.0,78.0,2.5,11.0,374.0,282.13,210.52
2016,9,22,8,15,771.5,82.0,2.4,11.5,424.5,338.18,260.57
2016,9,22,8,30,801.0,86.0,2.3,12.0,475.0,396.35,311.16
2016,9,22,8,45,829.5,86.5,2.25,12.5,522.5,452.47,358.77
2016,9,22,9,0,858.0,87.0,2.2,13.0,570.0,509.89,405.84
2016,9,22,9,15,873.0,89.5,2.2,13.5,611.5,563.39,448.48
2016,9,22,9,30,888.0,92.0,2.2,14.0,653.0,615.46,488.67
2016,9,22,9,45,908.5,89.5,2.2,14.5,690.0,665.09,525.98
2016,9,22,10,0,929.0,87.0,2.2,15.0,727.0,713.89,561.42
2016,9,22,10,15,936.5,88.0,2.2,15.0,755.0,755.9,590.31
2016,9,22,10,30,944.0,89.0,2.2,15.0,783.0,795.59,617.33
2016,9,22,10,45,951.0,89.0,2.2,15.5,804.0,831.35,640.18
2016,9,22,11,0,958.0,89.0,2.2,16.0,825.0,864.36,660.92
2016,9,22,11,15,960.5,89.5,2.2,16.0,837.5,891.22,678.58
2016,9,22,11,30,963.0,90.0,2.2,16.0,850.0,914.79,694.05
2016,9,22,11,45,965.5,89.5,2.25,16.0,854.5,933.9,707.06
2016,9,22,12,0,968.0,89.0,2.3,16.0,859.0,949.49,717.84
2016,9,22,12,15,966.5,88.5,2.3,16.0,854.5,957.91,723.43
2016,9,22,12,30,965.0,88.0,2.3,16.0,850.0,962.61,726.73
2016,9,22,12,45,960.0,88.5,2.3,16.5,837.0,961.53,724.97
2016,9,22,13,0,955.0,89.0,2.3,17.0,824.0,956.74,720.93
2016,9,22,13,15,950.0,88.5,2.25,17.0,803.0,947.21,714.72
2016,9,22,13,30,945.0,88.0,2.2,17.0,782.0,934.11,706.29
2016,9,22,13,45,935.5,87.5,2.2,17.0,753.5,913.62,693.52
2016,9,22,14,0,926.0,87.0,2.2,17.0,725.0,889.92,678.66
2016,9,22,14,15,915.5,85.5,2.15,16.5,690.0,861.21,661.17
2016,9,22,14,30,905.0,84.0,2.1,16.0,655.0,829.68,641.67
2016,9,22,14,45,888.0,82.5,2.1,16.0,613.0,790.47,615.85
2016,9,22,15,0,871.0,81.0,2.1,16.0,571.0,749.27,588.4
2016,9,22,15,15,851.0,78.5,2.1,15.5,524.5,707.35,561.14
2016,9,22,15,30,831.0,76.0,2.1,15.0,478.0,659.72,529.1
2016,9,22,15,45,799.0,73.5,2.1,15.0,427.0,603.5,487.16
2016,9,22,16,0,767.0,71.0,2.1,15.0,376.0,547.65,444.04
2016,9,22,16,15,726.5,66.5,2.05,14.5,323.0,485.62,395.29
2016,9,22,16,30,686.0,62.0,2.0,14.0,270.0,425.52,346.24
2016,9,22,16,45,621.5,56.5,2.0,13.5,217.5,358.26,289.66
2016,9,22,17,0,557.0,51.0,2.0,13.0,165.0,294.12,233.67
2016,9,22,17,15,453.5,41.5,1.9,12.5,116.5,217.74,166.82
2016,9,22,17,30,350.0,32.0,1.8,12.0,68.0,152.04,106.94
2016,9,22,17,45,175.0,16.0,1.75,11.5,34.0,66.11,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.5,14.0,1.0,7.5,34.5,10.47,0.0
2016,9,23,6,30,399.0,28.0,0.9,8.0,69.0,21.19,12.66
2016,9,23,6,45,500.0,36.0,0.85,9.0,117.5,25.83,17.58
2016,9,23,7,0,601.0,44.0,0.8,10.0,166.0,65.78,32.97
2016,9,23,7,15,658.5,49.0,0.8,11.0,218.0,113.07,62.75
2016,9,23,7,30,716.0,54.0,0.8,12.0,270.0,166.83,104.94
2016,9,23,7,45,756.5,57.5,0.8,13.0,322.5,221.52,151.93
2016,9,23,8,0,797.0,61.0,0.8,14.0,375.0,280.07,202.89
2016,9,23,8,15,822.0,63.5,0.85,14.5,424.5,337.77,253.48
2016,9,23,8,30,847.0,66.0,0.9,15.0,474.0,394.99,302.47
2016,9,23,8,45,866.5,68.0,0.95,15.5,520.0,450.47,348.66
2016,9,23,9,0,886.0,70.0,1.0,16.0,566.0,506.24,393.5
2016,9,23,9,15,898.5,72.0,1.05,16.5,606.0,558.24,434.03
2016,9,23,9,30,911.0,74.0,1.1,17.0,646.0,609.29,472.55
2016,9,23,9,45,922.5,74.0,1.15,17.5,680.5,656.5,507.18
2016,9,23,10,0,934.0,74.0,1.2,18.0,715.0,702.14,539.18
2016,9,23,10,15,940.5,75.0,1.2,18.5,742.0,743.45,565.49
2016,9,23,10,30,947.0,76.0,1.2,19.0,769.0,782.37,589.81
2016,9,23,10,45,950.5,77.0,1.3,19.5,788.5,816.37,611.75
2016,9,23,11,0,954.0,78.0,1.4,20.0,808.0,847.43,631.65
2016,9,23,11,15,956.0,78.5,1.4,20.0,820.0,873.62,648.26
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,896.52,662.73
2016,9,23,11,45,958.0,79.5,1.45,20.5,835.0,914.27,673.3
2016,9,23,12,0,958.0,80.0,1.5,21.0,838.0,928.48,681.68
2016,9,23,12,15,956.0,80.0,1.55,21.0,833.5,936.75,687.65
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,941.35,691.43
2016,9,23,12,45,947.0,81.5,1.65,21.0,815.5,939.42,691.13
2016,9,23,13,0,940.0,83.0,1.7,21.0,802.0,933.86,688.66
2016,9,23,13,15,934.5,82.0,1.7,20.5,781.0,923.31,683.76
2016,9,23,13,30,929.0,81.0,1.7,20.0,760.0,909.25,676.68
2016,9,23,13,45,919.5,81.0,1.75,20.0,731.5,889.44,665.17
2016,9,23,14,0,910.0,81.0,1.8,20.0,703.0,866.48,651.6
2016,9,23,14,15,899.5,79.5,1.8,19.5,668.5,838.02,634.97
2016,9,23,14,30,889.0,78.0,1.8,19.0,634.0,806.81,616.35
2016,9,23,14,45,873.5,76.0,1.85,19.0,593.0,768.59,591.95
2016,9,23,15,0,858.0,74.0,1.9,19.0,552.0,728.34,565.83
2016,9,23,15,15,838.5,71.5,1.85,18.5,507.0,682.91,535.88
2016,9,23,15,30,819.0,69.0,1.8,18.0,462.0,640.32,507.5
2016,9,23,15,45,670.5,90.0,1.8,17.5,389.0,540.0,432.27
2016,9,23,16,0,522.0,111.0,1.8,17.0,316.0,443.81,358.01
2016,9,23,16,15,608.5,82.5,1.75,16.5,288.5,438.81,354.86
2016,9,23,16,30,695.0,54.0,1.7,16.0,261.0,418.26,337.31
2016,9,23,16,45,635.5,49.0,1.65,15.5,209.5,351.31,280.99
2016,9,23,17,0,576.0,44.0,1.6,15.0,158.0,289.02,226.68
2016,9,23,17,15,476.0,35.5,1.55,14.5,111.0,216.89,163.6
2016,9,23,17,30,376.0,27.0,1.5,14.0,64.0,152.98,104.42
2016,9,23,17,45,188.0,13.5,1.5,13.5,32.0,64.97,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.5,13.0,0.6,9.5,34.0,10.43,0.0
2016,9,24,6,30,431.0,26.0,0.6,10.0,68.0,21.23,12.46
2016,9,24,6,45,530.0,32.5,0.65,11.0,116.5,24.96,16.62
2016,9,24,7,0,629.0,39.0,0.7,12.0,165.0,61.47,28.58
2016,9,24,7,15,685.0,44.0,0.65,12.5,217.5,110.19,58.9
2016,9,24,7,30,741.0,49.0,0.6,13.0,270.0,165.11,101.87
2016,9,24,7,45,778.0,52.5,0.6,14.0,322.5,220.35,149.24
2016,9,24,8,0,815.0,56.0,0.6,15.0,375.0,280.96,201.72
2016,9,24,8,15,840.5,58.5,0.65,16.0,425.0,337.75,250.88
2016,9,24,8,30,866.0,61.0,0.7,17.0,475.0,396.02,299.78
2016,9,24,8,45,884.5,63.0,0.75,18.0,521.0,451.92,345.22
2016,9,24,9,0,903.0,65.0,0.8,19.0,567.0,507.97,388.99
2016,9,24,9,15,916.0,66.5,0.85,19.5,608.0,560.44,429.28
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,611.96,467.55
2016,9,24,9,45,941.0,68.0,0.95,21.0,684.0,660.13,501.34
2016,9,24,10,0,953.0,68.0,1.0,22.0,719.0,706.71,532.21
2016,9,24,10,15,960.0,69.0,1.0,22.5,746.5,748.96,558.48
2016,9,24,10,30,967.0,70.0,1.0,23.0,774.0,788.79,582.75
2016,9,24,10,45,971.5,70.5,1.05,23.5,794.5,823.55,604.06
2016,9,24,11,0,976.0,71.0,1.1,24.0,815.0,855.34,623.34
2016,9,24,11,15,979.0,71.5,1.1,24.5,827.0,882.76,638.98
2016,9,24,11,30,982.0,72.0,1.1,25.0,839.0,906.84,652.46
2016,9,24,11,45,982.5,72.0,1.1,25.5,843.0,924.78,662.04
2016,9,24,12,0,983.0,72.0,1.1,26.0,847.0,939.08,669.45
2016,9,24,12,15,982.5,72.0,1.1,26.0,843.0,948.79,675.43
2016,9,24,12,30,982.0,72.0,1.1,26.0,839.0,954.74,679.24
2016,9,24,12,45,973.0,75.5,1.15,26.0,825.0,953.19,679.38
2016,9,24,13,0,964.0,79.0,1.2,26.0,811.0,947.92,677.41
2016,9,24,13,15,959.0,78.0,1.2,26.0,790.5,937.58,671.62
2016,9,24,13,30,954.0,77.0,1.2,26.0,770.0,923.63,663.71
2016,9,24,13,45,945.5,76.5,1.25,26.0,741.5,903.72,652.87
2016,9,24,14,0,937.0,76.0,1.3,26.0,713.0,880.54,639.97
2016,9,24,14,15,927.0,75.0,1.3,26.0,678.0,852.44,623.19
2016,9,24,14,30,917.0,74.0,1.3,26.0,643.0,821.47,604.51
2016,9,24,14,45,902.0,72.5,1.35,26.0,601.5,783.4,581.54
2016,9,24,15,0,887.0,71.0,1.4,26.0,560.0,743.19,556.82
2016,9,24,15,15,867.5,68.5,1.4,25.5,514.0,696.77,527.96
2016,9,24,15,30,848.0,66.0,1.4,25.0,468.0,649.08,497.6
2016,9,24,15,45,820.5,63.0,1.45,24.5,417.5,598.62,463.17
2016,9,24,16,0,793.0,60.0,1.5,24.0,367.0,544.17,424.03
2016,9,24,16,15,754.0,56.5,1.45,23.0,314.5,483.27,378.66
2016,9,24,16,30,715.0,53.0,1.4,22.0,262.0,424.18,332.64
2016,9,24,16,45,653.5,47.5,1.4,21.5,209.5,355.01,276.37
2016,9,24,17,0,592.0,42.0,1.4,21.0,157.0,290.74,221.81
2016,9,24,17,15,487.5,34.0,1.3,19.5,109.0,214.58,157.54
2016,9,24,17,30,383.0,26.0,1.2,18.0,61.0,152.47,99.93
2016,9,24,17,45,191.5,13.0,1.15,17.0,30.5,56.86,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,13.0,1.0,13.0,33.0,10.54,0.0
2016,9,25,6,30,428.0,26.0,1.0,14.0,66.0,21.41,12.19
2016,9,25,6,45,525.0,33.5,1.05,15.0,115.0,26.08,17.23
2016,9,25,7,0,622.0,41.0,1.1,16.0,164.0,62.03,29.14
2016,9,25,7,15,679.5,46.0,1.1,16.5,216.5,110.37,58.49
2016,9,25,7,30,737.0,51.0,1.1,17.0,269.0,165.13,100.65
2016,9,25,7,45,772.5,55.0,1.1,18.0,321.0,220.21,147.44
2016,9,25,8,0,808.0,59.0,1.1,19.0,373.0,278.56,197.79
2016,9,25,8,15,833.5,62.0,1.1,20.0,423.0,337.3,248.03
2016,9,25,8,30,859.0,65.0,1.1,21.0,473.0,395.65,296.47
2016,9,25,8,45,873.5,68.5,1.1,22.0,518.0,450.87,340.89
2016,9,25,9,0,888.0,72.0,1.1,23.0,563.0,505.88,383.27
2016,9,25,9,15,901.5,74.0,1.1,23.5,603.5,558.39,422.92
2016,9,25,9,30,915.0,76.0,1.1,24.0,644.0,610.02,460.51
2016,9,25,9,45,930.0,75.0,1.1,25.0,679.5,658.43,493.7
2016,9,25,10,0,945.0,74.0,1.1,26.0,715.0,705.5,524.42
2016,9,25,10,15,952.0,75.0,1.05,26.5,742.5,747.42,549.58
2016,9,25,10,30,959.0,76.0,1.0,27.0,770.0,786.93,572.69
2016,9,25,10,45,955.0,80.5,1.0,28.0,788.0,819.04,590.11
2016,9,25,11,0,951.0,85.0,1.0,29.0,806.0,847.77,605.2
2016,9,25,11,15,953.5,85.5,1.0,29.0,818.0,874.19,621.13
2016,9,25,11,30,956.0,86.0,1.0,29.0,830.0,897.32,635.02
2016,9,25,11,45,943.5,93.0,1.0,29.5,830.0,911.12,641.87
2016,9,25,12,0,931.0,100.0,1.0,30.0,830.0,921.09,646.54
2016,9,25,12,15,930.0,100.0,1.0,30.0,825.5,929.97,651.97
2016,9,25,12,30,929.0,100.0,1.0,30.0,821.0,935.27,655.34
2016,9,25,12,45,920.5,101.5,1.05,30.0,807.0,931.95,654.41
2016,9,25,13,0,912.0,103.0,1.1,30.0,793.0,925.09,651.5
2016,9,25,13,15,906.5,102.0,1.1,29.5,772.0,914.71,647.05
2016,9,25,13,30,901.0,101.0,1.1,29.0,751.0,900.93,640.6
2016,9,25,13,45,885.5,102.5,1.15,29.0,721.0,878.03,627.94
2016,9,25,14,0,870.0,104.0,1.2,29.0,691.0,857.4,616.79
2016,9,25,14,15,858.0,102.0,1.2,28.5,656.0,827.98,600.42
2016,9,25,14,30,846.0,100.0,1.2,28.0,621.0,795.97,582.29
2016,9,25,14,45,823.0,99.5,1.2,28.0,578.5,754.8,556.75
2016,9,25,15,0,800.0,99.0,1.2,28.0,536.0,712.13,529.94
2016,9,25,15,15,777.0,95.0,1.15,27.5,490.0,664.39,499.75
2016,9,25,15,30,754.0,91.0,1.1,27.0,444.0,615.8,467.21
2016,9,25,15,45,719.5,87.0,1.1,27.0,394.0,562.04,429.1
2016,9,25,16,0,685.0,83.0,1.1,27.0,344.0,506.73,388.77
2016,9,25,16,15,640.0,76.5,1.05,26.0,292.5,444.13,342.84
2016,9,25,16,30,595.0,70.0,1.0,25.0,241.0,384.15,296.96
2016,9,25,16,45,529.5,61.5,0.95,24.0,190.5,315.96,242.92
2016,9,25,17,0,464.0,53.0,0.9,23.0,140.0,253.34,191.23
2016,9,25,17,15,360.0,40.5,0.8,21.5,95.0,179.72,130.46
2016,9,25,17,30,256.0,28.0,0.7,20.0,50.0,116.37,73.23
2016,9,25,17,45,128.0,14.0,0.65,19.0,25.0,42.71,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,143.5,15.0,1.15,16.0,28.0,14.74,0.0
2016,9,26,6,30,287.0,30.0,1.0,17.0,56.0,23.65,13.65
2016,9,26,6,45,391.5,41.5,0.85,18.0,102.5,31.35,21.5
2016,9,26,7,0,496.0,53.0,0.7,19.0,149.0,64.25,34.42
2016,9,26,7,15,561.0,61.0,0.7,20.0,200.5,108.89,61.39
2016,9,26,7,30,626.0,69.0,0.7,21.0,252.0,160.92,100.05
2016,9,26,7,45,670.5,74.5,0.7,22.0,304.0,213.25,142.74
2016,9,26,8,0,715.0,80.0,0.7,23.0,356.0,270.0,189.77
2016,9,26,8,15,745.5,84.5,0.7,24.0,405.5,326.86,236.68
2016,9,26,8,30,776.0,89.0,0.7,25.0,455.0,384.19,282.62
2016,9,26,8,45,798.0,92.5,0.7,26.0,501.0,438.77,325.02
2016,9,26,9,0,820.0,96.0,0.7,27.0,547.0,494.08,366.23
2016,9,26,9,15,836.5,98.5,0.7,27.5,587.5,545.9,404.14
2016,9,26,9,30,853.0,101.0,0.7,28.0,628.0,597.3,440.42
2016,9,26,9,45,864.5,103.5,0.75,29.0,662.5,644.9,472.48
2016,9,26,10,0,876.0,106.0,0.8,30.0,697.0,691.12,502.58
2016,9,26,10,15,884.5,107.5,0.85,30.0,724.5,731.16,529.28
2016,9,26,10,30,893.0,109.0,0.9,30.0,752.0,770.11,554.07
2016,9,26,10,45,897.5,110.5,0.95,30.5,772.0,803.7,574.12
2016,9,26,11,0,902.0,112.0,1.0,31.0,792.0,834.56,592.35
2016,9,26,11,15,905.0,112.5,1.05,31.0,804.0,860.29,608.51
2016,9,26,11,30,908.0,113.0,1.1,31.0,816.0,882.94,622.83
2016,9,26,11,45,907.0,114.5,1.15,31.0,819.0,900.02,633.78
2016,9,26,12,0,906.0,116.0,1.2,31.0,822.0,913.7,642.78
2016,9,26,12,15,904.5,115.5,1.2,31.0,817.0,921.4,647.48
2016,9,26,12,30,903.0,115.0,1.2,31.0,812.0,925.61,650.22
2016,9,26,12,45,928.5,100.5,1.25,31.0,807.0,935.15,657.18
2016,9,26,13,0,954.0,86.0,1.3,31.0,802.0,940.75,661.78
2016,9,26,13,15,948.5,85.0,1.3,30.5,781.0,929.95,656.97
2016,9,26,13,30,943.0,84.0,1.3,30.0,760.0,915.59,650.2
2016,9,26,13,45,935.5,83.0,1.3,30.0,732.0,896.07,639.0
2016,9,26,14,0,928.0,82.0,1.3,30.0,704.0,873.29,625.81
2016,9,26,14,15,917.5,80.5,1.3,29.5,668.5,844.37,609.93
2016,9,26,14,30,907.0,79.0,1.3,29.0,633.0,812.64,592.14
2016,9,26,14,45,892.5,77.0,1.3,29.0,592.0,774.68,568.9
2016,9,26,15,0,878.0,75.0,1.3,29.0,551.0,734.58,544.01
2016,9,26,15,15,858.0,72.0,1.3,28.5,504.5,687.62,515.1
2016,9,26,15,30,838.0,69.0,1.3,28.0,458.0,643.46,487.34
2016,9,26,15,45,776.0,73.0,1.3,28.0,402.0,576.16,439.32
2016,9,26,16,0,714.0,77.0,1.3,28.0,346.0,513.88,393.59
2016,9,26,16,15,669.5,71.5,1.2,26.5,294.0,451.57,348.29
2016,9,26,16,30,625.0,66.0,1.1,25.0,242.0,391.8,302.77
2016,9,26,16,45,525.0,60.5,1.0,24.0,187.5,310.74,238.64
2016,9,26,17,0,425.0,55.0,0.9,23.0,133.0,238.46,179.66
2016,9,26,17,15,322.0,41.0,0.85,22.0,89.0,166.1,119.79
2016,9,26,17,30,219.0,27.0,0.8,21.0,45.0,102.77,61.41
2016,9,26,17,45,109.5,13.5,0.75,20.0,22.5,37.61,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.5,1.05,16.5,21.5,14.25,0.0
2016,9,27,6,30,152.0,29.0,0.9,17.0,43.0,22.41,12.45
2016,9,27,6,45,233.0,48.0,0.8,17.5,85.0,36.58,26.02
2016,9,27,7,0,314.0,67.0,0.7,18.0,127.0,67.46,42.36
2016,9,27,7,15,375.5,82.0,0.7,18.5,175.5,107.67,68.52
2016,9,27,7,30,437.0,97.0,0.7,19.0,224.0,154.93,103.9
2016,9,27,7,45,483.5,108.5,0.7,20.0,273.5,202.64,142.06
2016,9,27,8,0,530.0,120.0,0.7,21.0,323.0,255.2,184.69
2016,9,27,8,15,564.0,128.5,0.65,21.5,370.5,305.47,225.82
2016,9,27,8,30,598.0,137.0,0.6,22.0,418.0,359.66,269.0
2016,9,27,8,45,618.0,146.0,0.6,23.0,461.0,409.91,307.78
2016,9,27,9,0,638.0,155.0,0.6,24.0,504.0,461.13,345.85
2016,9,27,9,15,658.0,160.5,0.65,24.5,543.5,509.65,381.77
2016,9,27,9,30,678.0,166.0,0.7,25.0,583.0,558.56,416.97
2016,9,27,9,45,747.5,147.0,0.75,26.0,630.0,614.0,455.71
2016,9,27,10,0,817.0,128.0,0.8,27.0,677.0,672.51,495.49
2016,9,27,10,15,826.0,130.0,0.85,27.0,704.0,712.72,523.12
2016,9,27,10,30,835.0,132.0,0.9,27.0,731.0,751.06,548.52
2016,9,27,10,45,766.0,169.5,0.95,27.5,730.0,765.39,556.31
2016,9,27,11,0,697.0,207.0,1.0,28.0,729.0,772.32,558.57
2016,9,27,11,15,701.5,208.0,1.0,28.0,740.5,796.13,574.12
2016,9,27,11,30,706.0,209.0,1.0,28.0,752.0,817.59,587.82
2016,9,27,11,45,657.5,234.0,1.05,28.0,741.5,815.9,585.93
2016,9,27,12,0,609.0,259.0,1.1,28.0,731.0,808.63,580.73
2016,9,27,12,15,607.5,258.0,1.1,28.0,726.5,814.11,584.56
2016,9,27,12,30,606.0,257.0,1.1,28.0,722.0,817.12,586.69
2016,9,27,12,45,665.5,224.5,1.15,28.5,727.5,840.78,603.42
2016,9,27,13,0,725.0,192.0,1.2,29.0,733.0,859.21,615.46
2016,9,27,13,15,717.0,189.5,1.2,28.5,712.0,846.59,608.98
2016,9,27,13,30,709.0,187.0,1.2,28.0,691.0,831.18,601.13
2016,9,27,13,45,645.5,204.5,1.25,28.0,650.5,787.0,573.1
2016,9,27,14,0,582.0,222.0,1.3,28.0,610.0,739.83,542.19
2016,9,27,14,15,565.5,215.5,1.3,27.5,576.0,708.12,523.04
2016,9,27,14,30,549.0,209.0,1.3,27.0,542.0,675.01,502.46
2016,9,27,14,45,526.0,200.5,1.3,27.0,502.5,633.6,474.79
2016,9,27,15,0,503.0,192.0,1.3,27.0,463.0,591.66,446.35
2016,9,27,15,15,476.0,181.0,1.25,26.5,419.5,543.99,413.81
2016,9,27,15,30,449.0,170.0,1.2,26.0,376.0,496.69,380.81
2016,9,27,15,45,440.5,151.5,1.15,25.5,334.5,453.25,350.13
2016,9,27,16,0,432.0,133.0,1.1,25.0,293.0,409.21,317.98
2016,9,27,16,15,387.0,117.5,1.0,24.0,245.0,348.8,272.42
2016,9,27,16,30,342.0,102.0,0.9,23.0,197.0,291.68,227.95
2016,9,27,16,45,312.5,82.5,0.85,22.0,155.0,240.39,186.6
2016,9,27,17,0,283.0,63.0,0.8,21.0,113.0,191.49,145.55
2016,9,27,17,15,201.5,43.5,0.7,20.0,73.0,128.28,92.85
2016,9,27,17,30,120.0,24.0,0.6,19.0,33.0,69.96,38.64
2016,9,27,17,45,60.0,12.0,0.55,18.0,16.5,24.9,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,97.5,15.5,0.6,11.5,24.0,15.24,0.0
2016,9,28,6,30,195.0,31.0,0.5,12.0,48.0,24.17,13.99
2016,9,28,6,45,296.5,46.0,0.45,12.5,91.5,35.07,25.26
2016,9,28,7,0,398.0,61.0,0.4,13.0,135.0,65.32,39.47
2016,9,28,7,15,464.0,71.5,0.35,13.5,184.0,107.43,65.99
2016,9,28,7,30,530.0,82.0,0.3,14.0,233.0,156.05,102.56
2016,9,28,7,45,586.5,87.0,0.3,15.0,284.5,204.77,142.1
2016,9,28,8,0,643.0,92.0,0.3,16.0,336.0,259.43,187.38
2016,9,28,8,15,676.0,97.5,0.35,16.5,384.5,312.45,232.31
2016,9,28,8,30,709.0,103.0,0.4,17.0,433.0,368.11,278.39
2016,9,28,8,45,731.5,107.5,0.45,18.0,477.5,420.59,320.35
2016,9,28,9,0,754.0,112.0,0.5,19.0,522.0,473.98,361.52
2016,9,28,9,15,772.0,115.5,0.55,19.5,562.0,524.62,400.0
2016,9,28,9,30,790.0,119.0,0.6,20.0,602.0,575.58,437.51
2016,9,28,9,45,802.5,122.0,0.65,21.0,635.5,621.56,469.57
2016,9,28,10,0,815.0,125.0,0.7,22.0,669.0,666.41,499.87
2016,9,28,10,15,824.5,126.5,0.75,22.5,696.0,706.29,526.95
2016,9,28,10,30,834.0,128.0,0.8,23.0,723.0,744.32,551.51
2016,9,28,10,45,800.0,149.0,0.85,23.5,732.0,767.1,565.18
2016,9,28,11,0,766.0,170.0,0.9,24.0,741.0,787.23,577.26
2016,9,28,11,15,770.0,171.0,0.95,24.0,752.5,811.94,593.53
2016,9,28,11,30,774.0,172.0,1.0,24.0,764.0,834.05,608.08
2016,9,28,11,45,741.5,189.0,1.1,24.0,758.5,839.23,612.43
2016,9,28,12,0,709.0,206.0,1.2,24.0,753.0,840.61,614.58
2016,9,28,12,15,707.5,205.5,1.2,24.0,748.5,847.33,619.04
2016,9,28,12,30,706.0,205.0,1.2,24.0,744.0,851.19,621.7
2016,9,28,12,45,729.5,190.0,1.3,24.0,739.0,858.85,628.33
2016,9,28,13,0,753.0,175.0,1.4,24.0,734.0,863.27,632.9
2016,9,28,13,15,745.0,173.0,1.4,23.5,713.0,850.93,626.58
2016,9,28,13,30,737.0,171.0,1.4,23.0,692.0,835.72,618.63
2016,9,28,13,45,695.5,180.5,1.45,23.0,657.0,801.76,597.56
2016,9,28,14,0,654.0,190.0,1.5,23.0,622.0,766.14,574.66
2016,9,28,14,15,638.0,185.0,1.45,22.5,588.0,734.72,554.75
2016,9,28,14,30,622.0,180.0,1.4,22.0,554.0,701.55,533.31
2016,9,28,14,45,600.0,173.5,1.4,22.0,514.5,657.89,503.67
2016,9,28,15,0,578.0,167.0,1.4,22.0,475.0,616.6,475.18
2016,9,28,15,15,550.0,158.5,1.35,21.0,430.5,568.45,442.5
2016,9,28,15,30,522.0,150.0,1.3,20.0,386.0,520.57,409.1
2016,9,28,15,45,507.5,134.5,1.3,19.5,342.5,473.72,375.26
2016,9,28,16,0,493.0,119.0,1.3,19.0,299.0,426.62,340.01
2016,9,28,16,15,444.5,107.0,1.2,18.0,250.5,365.67,292.7
2016,9,28,16,30,396.0,95.0,1.1,17.0,202.0,308.24,246.62
2016,9,28,16,45,355.5,77.5,1.05,16.5,158.0,251.89,199.53
2016,9,28,17,0,315.0,60.0,1.0,16.0,114.0,199.04,153.82
2016,9,28,17,15,221.5,42.0,0.95,15.0,73.5,132.42,97.13
2016,9,28,17,30,128.0,24.0,0.9,14.0,33.0,70.98,36.17
2016,9,28,17,45,64.0,12.0,0.85,13.5,16.5,25.54,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,0.8,8.5,25.5,13.27,0.0
2016,9,29,6,30,282.0,27.0,0.8,9.0,51.0,21.25,11.52
2016,9,29,6,45,393.0,38.0,0.85,9.5,96.5,28.63,19.82
2016,9,29,7,0,504.0,49.0,0.9,10.0,142.0,58.56,31.75
2016,9,29,7,15,570.5,56.0,0.9,10.5,192.5,102.55,58.33
2016,9,29,7,30,637.0,63.0,0.9,11.0,243.0,154.04,97.75
2016,9,29,7,45,683.0,67.5,0.9,11.5,294.5,206.05,142.1
2016,9,29,8,0,729.0,72.0,0.9,12.0,346.0,264.19,192.77
2016,9,29,8,15,759.0,76.0,0.85,12.5,395.0,319.08,240.92
2016,9,29,8,30,789.0,80.0,0.8,13.0,444.0,376.12,289.58
2016,9,29,8,45,811.5,82.5,0.75,14.0,489.5,430.3,333.88
2016,9,29,9,0,834.0,85.0,0.7,15.0,535.0,485.19,376.84
2016,9,29,9,15,850.0,87.5,0.7,15.5,575.0,537.07,416.88
2016,9,29,9,30,866.0,90.0,0.7,16.0,615.0,588.36,455.08
2016,9,29,9,45,880.5,90.5,0.75,17.0,650.0,635.63,488.83
2016,9,29,10,0,895.0,91.0,0.8,18.0,685.0,681.65,520.65
2016,9,29,10,15,903.0,92.0,0.85,18.5,712.0,722.18,547.77
2016,9,29,10,30,911.0,93.0,0.9,19.0,739.0,760.51,572.28
2016,9,29,10,45,913.0,95.5,0.95,19.5,758.0,793.44,592.94
2016,9,29,11,0,915.0,98.0,1.0,20.0,777.0,823.46,611.58
2016,9,29,11,15,918.0,98.5,1.05,20.0,788.5,849.16,628.51
2016,9,29,11,30,921.0,99.0,1.1,20.0,800.0,871.73,643.47
2016,9,29,11,45,919.5,100.5,1.15,20.5,802.5,888.3,653.37
2016,9,29,12,0,918.0,102.0,1.2,21.0,805.0,901.42,661.16
2016,9,29,12,15,916.5,101.5,1.2,21.0,800.5,908.91,665.96
2016,9,29,12,30,915.0,101.0,1.2,21.0,796.0,912.87,668.67
2016,9,29,12,45,918.0,97.5,1.3,21.5,784.5,913.97,669.93
2016,9,29,13,0,921.0,94.0,1.4,22.0,773.0,911.48,668.96
2016,9,29,13,15,915.5,93.0,1.4,21.5,752.0,900.76,663.94
2016,9,29,13,30,910.0,92.0,1.4,21.0,731.0,886.61,656.85
2016,9,29,13,45,897.0,92.5,1.45,21.0,701.5,864.49,643.96
2016,9,29,14,0,884.0,93.0,1.5,21.0,672.0,839.44,629.15
2016,9,29,14,15,872.0,91.0,1.5,20.5,637.0,809.66,611.68
2016,9,29,14,30,860.0,89.0,1.5,20.0,602.0,782.05,595.58
2016,9,29,14,45,843.5,86.5,1.55,20.0,561.0,743.25,570.88
2016,9,29,15,0,827.0,84.0,1.6,20.0,520.0,702.56,544.55
2016,9,29,15,15,804.0,81.0,1.6,19.5,474.0,655.21,513.54
2016,9,29,15,30,781.0,78.0,1.6,19.0,428.0,607.0,479.85
2016,9,29,15,45,754.0,73.0,1.6,18.5,379.0,553.54,440.79
2016,9,29,16,0,727.0,68.0,1.6,18.0,330.0,500.21,400.39
2016,9,29,16,15,681.0,63.0,1.6,17.0,278.5,437.46,351.67
2016,9,29,16,30,635.0,58.0,1.6,16.0,227.0,379.8,304.76
2016,9,29,16,45,570.0,50.0,1.65,15.5,177.0,311.57,247.07
2016,9,29,17,0,505.0,42.0,1.7,15.0,127.0,248.97,191.99
2016,9,29,17,15,384.5,31.5,1.7,14.0,83.0,172.14,125.21
2016,9,29,17,30,264.0,21.0,1.7,13.0,39.0,102.65,45.28
2016,9,29,17,45,132.0,10.5,1.75,12.5,19.5,38.2,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,12.5,1.35,8.0,25.5,12.29,0.0
2016,9,30,6,30,324.0,25.0,1.4,8.0,51.0,19.47,9.8
2016,9,30,6,45,436.5,34.5,1.45,8.5,97.0,25.57,17.12
2016,9,30,7,0,549.0,44.0,1.5,9.0,143.0,54.87,27.97
2016,9,30,7,15,614.0,50.0,1.5,9.5,194.5,102.36,56.72
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,154.8,97.05
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,207.66,142.71
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,264.91,193.63
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,320.89,243.88
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,378.77,294.59
2016,9,30,8,45,847.5,72.0,1.6,12.5,494.5,434.79,342.44
2016,9,30,9,0,869.0,74.0,1.6,13.0,540.0,490.02,388.06
2016,9,30,9,15,884.0,76.0,1.6,13.0,580.5,542.01,430.48
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,593.3,471.08
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,640.85,506.88
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,686.95,540.55
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.0,728.07,569.28
2016,9,30,10,30,940.0,81.0,1.6,14.0,744.0,766.86,595.61
2016,9,30,10,45,945.0,82.0,1.65,14.5,763.5,801.24,618.0
2016,9,30,11,0,950.0,83.0,1.7,15.0,783.0,832.75,638.28
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.0,859.1,655.62
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,882.19,670.77
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,899.26,681.24
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,912.79,689.46
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.0,921.42,695.8
2016,9,30,12,30,955.0,84.0,1.9,16.0,804.0,926.38,699.88
2016,9,30,12,45,948.0,85.5,1.95,16.0,790.0,924.07,699.25
2016,9,30,13,0,941.0,87.0,2.0,16.0,776.0,918.14,696.37
2016,9,30,13,15,935.0,86.0,2.0,15.5,755.0,906.77,690.7
2016,9,30,13,30,929.0,85.0,2.0,15.0,734.0,891.9,682.79
2016,9,30,13,45,921.5,83.5,2.05,15.0,705.5,871.84,670.64
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,848.57,656.3
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,818.64,638.43
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,786.05,618.49
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,748.0,593.19
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,707.88,566.07
2016,9,30,15,15,839.0,71.0,2.3,13.5,476.5,664.43,536.74
2016,9,30,15,30,817.0,68.0,2.3,13.0,430.0,615.64,501.65
2016,9,30,15,45,787.0,64.5,2.3,13.0,380.0,560.74,459.04
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,506.18,415.34
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.0,443.4,364.13
2016,9,30,16,30,667.0,52.0,2.2,12.0,226.0,383.11,312.96
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.0,312.38,251.57
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,250.5,195.62
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,173.15,126.43
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,102.44,34.11
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,38.38,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
