Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.0,25.5,12.29,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,51.0,19.66,9.56
2016,10,1,6,45,453.0,34.0,1.3,9.0,98.0,25.29,16.79
2016,10,1,7,0,569.0,43.0,1.4,10.0,145.0,53.78,26.89
2016,10,1,7,15,635.5,49.0,1.45,10.5,197.0,102.4,55.77
2016,10,1,7,30,702.0,55.0,1.5,11.0,249.0,156.17,96.77
2016,10,1,7,45,746.5,59.0,1.55,11.5,302.0,210.61,143.59
2016,10,1,8,0,791.0,63.0,1.6,12.0,355.0,269.34,195.64
2016,10,1,8,15,819.5,66.0,1.55,12.5,405.0,325.95,246.23
2016,10,1,8,30,848.0,69.0,1.5,13.0,455.0,384.41,297.16
2016,10,1,8,45,871.0,70.5,1.5,13.5,501.5,441.6,345.72
2016,10,1,9,0,894.0,72.0,1.5,14.0,548.0,498.1,392.11
2016,10,1,9,15,908.5,74.0,1.45,14.5,589.0,550.92,433.84
2016,10,1,9,30,923.0,76.0,1.4,15.0,630.0,602.91,473.37
2016,10,1,9,45,937.5,75.5,1.4,15.5,665.0,651.27,509.28
2016,10,1,10,0,952.0,75.0,1.4,16.0,700.0,698.22,543.08
2016,10,1,10,15,959.0,76.5,1.4,16.0,727.5,740.39,571.97
2016,10,1,10,30,966.0,78.0,1.4,16.0,755.0,780.12,598.46
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.0,814.66,619.99
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,846.24,639.35
2016,10,1,11,15,979.0,79.5,1.4,17.0,807.0,873.1,656.63
2016,10,1,11,30,982.0,80.0,1.4,17.0,819.0,896.6,671.7
2016,10,1,11,45,982.5,80.0,1.45,17.5,822.0,914.0,682.22
2016,10,1,12,0,983.0,80.0,1.5,18.0,825.0,927.76,690.46
2016,10,1,12,15,982.0,80.0,1.55,18.0,820.0,936.52,696.87
2016,10,1,12,30,981.0,80.0,1.6,18.0,815.0,941.51,700.99
2016,10,1,12,45,977.5,79.5,1.65,18.0,801.5,940.01,701.01
2016,10,1,13,0,974.0,79.0,1.7,18.0,788.0,934.74,698.75
2016,10,1,13,15,968.5,78.5,1.7,18.0,766.5,924.04,692.41
2016,10,1,13,30,963.0,78.0,1.7,18.0,745.0,909.72,683.84
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.0,888.98,671.66
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,864.98,657.31
2016,10,1,14,15,934.5,75.5,1.8,17.5,651.0,835.54,639.89
2016,10,1,14,30,924.0,74.0,1.8,17.0,615.0,803.27,620.39
2016,10,1,14,45,907.5,72.0,1.85,17.0,573.0,763.32,594.55
2016,10,1,15,0,891.0,70.0,1.9,17.0,531.0,721.33,566.91
2016,10,1,15,15,870.0,67.5,1.9,16.5,484.0,673.96,535.5
2016,10,1,15,30,849.0,65.0,1.9,16.0,437.0,625.48,501.63
2016,10,1,15,45,817.5,62.0,1.9,16.0,385.5,573.02,461.51
2016,10,1,16,0,786.0,59.0,1.9,16.0,334.0,516.99,417.45
2016,10,1,16,15,740.5,55.0,1.85,15.5,281.5,453.4,366.41
2016,10,1,16,30,695.0,51.0,1.8,15.0,229.0,392.26,315.26
2016,10,1,16,45,620.0,44.5,1.8,14.5,176.5,318.97,252.65
2016,10,1,17,0,545.0,38.0,1.8,14.0,124.0,252.0,193.26
2016,10,1,17,15,410.0,28.5,1.75,13.0,79.0,173.77,124.05
2016,10,1,17,30,275.0,19.0,1.7,12.0,34.0,99.36,16.14
2016,10,1,17,45,137.5,9.5,1.65,11.5,17.0,37.4,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,158.5,12.0,1.1,7.5,23.5,11.8,0.0
2016,10,2,6,30,317.0,24.0,1.1,8.0,47.0,18.85,8.47
2016,10,2,6,45,433.0,33.5,1.1,9.0,93.0,24.99,16.49
2016,10,2,7,0,549.0,43.0,1.1,10.0,139.0,52.15,26.44
2016,10,2,7,15,616.0,49.0,1.1,10.0,190.5,99.52,54.37
2016,10,2,7,30,683.0,55.0,1.1,10.0,242.0,152.1,94.39
2016,10,2,7,45,728.0,58.5,1.15,10.5,293.5,204.95,139.76
2016,10,2,8,0,773.0,62.0,1.2,11.0,345.0,262.18,190.45
2016,10,2,8,15,801.0,65.5,1.2,11.5,394.0,318.02,240.41
2016,10,2,8,30,829.0,69.0,1.2,12.0,443.0,375.69,290.74
2016,10,2,8,45,852.0,70.0,1.2,12.5,488.5,431.29,338.02
2016,10,2,9,0,875.0,71.0,1.2,13.0,534.0,486.23,383.2
2016,10,2,9,15,888.5,73.0,1.2,13.5,573.5,537.53,424.04
2016,10,2,9,30,902.0,75.0,1.2,14.0,613.0,587.95,462.79
2016,10,2,9,45,913.0,76.0,1.3,14.5,646.5,634.7,498.4
2016,10,2,10,0,924.0,77.0,1.4,15.0,680.0,679.84,531.94
2016,10,2,10,15,642.5,191.0,1.45,15.0,618.5,639.53,498.32
2016,10,2,10,30,361.0,305.0,1.5,15.0,557.0,570.0,442.56
2016,10,2,10,45,208.5,315.5,1.55,15.0,462.0,475.26,370.55
2016,10,2,11,0,56.0,326.0,1.6,15.0,367.0,369.99,287.99
2016,10,2,11,15,102.0,347.5,1.65,15.0,423.5,431.65,336.36
2016,10,2,11,30,148.0,369.0,1.7,15.0,480.0,501.51,389.05
2016,10,2,11,45,102.5,354.5,1.75,15.0,431.5,445.98,346.42
2016,10,2,12,0,57.0,340.0,1.8,15.0,383.0,394.71,307.05
2016,10,2,12,15,31.0,255.0,1.8,15.0,278.5,284.6,222.85
2016,10,2,12,30,5.0,170.0,1.8,15.0,174.0,170.57,133.04
2016,10,2,12,45,180.0,246.0,1.85,15.0,376.5,421.5,334.73
2016,10,2,13,0,355.0,322.0,1.9,15.0,579.0,656.06,510.18
2016,10,2,13,15,236.0,325.5,1.9,15.0,494.5,548.75,427.63
2016,10,2,13,30,117.0,329.0,1.9,15.0,410.0,442.48,346.22
2016,10,2,13,45,76.0,294.0,1.9,15.0,346.0,369.63,290.98
2016,10,2,14,0,35.0,259.0,1.9,15.0,282.0,297.69,235.0
2016,10,2,14,15,463.5,168.5,1.9,14.5,439.5,565.21,453.87
2016,10,2,14,30,892.0,78.0,1.9,14.0,597.0,779.76,614.55
2016,10,2,14,45,877.0,75.5,1.95,14.0,556.0,741.29,586.61
2016,10,2,15,0,862.0,73.0,2.0,14.0,515.0,700.8,559.38
2016,10,2,15,15,840.5,70.5,2.0,13.5,468.5,658.3,530.87
2016,10,2,15,30,819.0,68.0,2.0,13.0,422.0,610.47,496.16
2016,10,2,15,45,787.0,65.0,2.0,13.0,372.0,555.05,453.17
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,500.13,409.18
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,435.91,356.77
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,374.4,304.53
2016,10,2,16,45,578.0,46.0,1.9,12.0,166.5,303.41,242.43
2016,10,2,17,0,496.0,40.0,1.9,12.0,115.0,237.46,183.09
2016,10,2,17,15,356.5,29.5,1.8,11.5,72.5,156.97,111.27
2016,10,2,17,30,217.0,19.0,1.7,11.0,30.0,82.67,0.0
2016,10,2,17,45,108.5,9.5,1.6,10.5,15.0,31.12,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,141.0,12.0,0.9,7.5,22.0,11.8,0.0
2016,10,3,6,30,282.0,24.0,0.8,8.0,44.0,19.03,8.03
2016,10,3,6,45,400.0,33.5,0.75,9.0,88.0,25.16,16.6
2016,10,3,7,0,518.0,43.0,0.7,10.0,132.0,50.21,25.97
2016,10,3,7,15,283.0,73.0,0.7,10.0,124.0,87.64,58.13
2016,10,3,7,30,48.0,103.0,0.7,10.0,116.0,102.24,80.23
2016,10,3,7,45,54.0,124.0,0.7,10.5,141.5,126.62,100.56
2016,10,3,8,0,60.0,145.0,0.7,11.0,167.0,151.84,121.31
2016,10,3,8,15,92.0,169.5,0.65,11.5,208.0,189.22,151.09
2016,10,3,8,30,124.0,194.0,0.6,12.0,249.0,230.19,183.48
2016,10,3,8,45,64.0,179.0,0.6,12.5,207.5,198.79,158.5
2016,10,3,9,0,4.0,164.0,0.6,13.0,166.0,159.98,126.93
2016,10,3,9,15,2.0,128.5,0.6,13.5,129.5,125.27,98.42
2016,10,3,9,30,0.0,93.0,0.6,14.0,93.0,90.0,69.3
2016,10,3,9,45,12.5,170.5,0.65,14.5,178.5,172.81,136.27
2016,10,3,10,0,25.0,248.0,0.7,15.0,264.0,257.34,201.92
2016,10,3,10,15,75.5,290.5,0.7,15.0,342.5,338.5,264.31
2016,10,3,10,30,126.0,333.0,0.7,15.0,421.0,425.24,329.19
2016,10,3,10,45,86.5,324.0,0.75,15.0,385.0,387.91,299.96
2016,10,3,11,0,47.0,315.0,0.8,15.0,349.0,351.76,272.17
2016,10,3,11,15,23.5,201.5,0.8,15.0,218.5,219.26,170.85
2016,10,3,11,30,0.0,88.0,0.8,15.0,88.0,85.22,64.21
2016,10,3,11,45,16.0,196.0,0.85,15.5,208.5,205.11,160.49
2016,10,3,12,0,32.0,304.0,0.9,16.0,329.0,335.61,259.97
2016,10,3,12,15,80.0,333.5,0.9,16.0,393.5,409.39,315.7
2016,10,3,12,30,128.0,363.0,0.9,16.0,458.0,492.23,377.01
2016,10,3,12,45,74.5,314.5,0.95,16.0,369.5,387.45,298.76
2016,10,3,13,0,21.0,266.0,1.0,16.0,281.0,282.53,219.09
2016,10,3,13,15,57.5,293.0,0.95,16.0,333.0,351.62,273.51
2016,10,3,13,30,94.0,320.0,0.9,16.0,385.0,412.99,320.09
2016,10,3,13,45,55.5,272.5,0.9,16.0,310.5,328.87,256.03
2016,10,3,14,0,17.0,225.0,0.9,16.0,236.0,238.28,186.21
2016,10,3,14,15,25.5,227.0,0.9,15.5,242.5,247.63,195.01
2016,10,3,14,30,34.0,229.0,0.9,15.0,249.0,265.18,209.73
2016,10,3,14,45,17.0,175.5,0.9,15.0,185.5,187.4,148.33
2016,10,3,15,0,0.0,122.0,0.9,15.0,122.0,119.73,93.82
2016,10,3,15,15,0.0,124.0,0.9,14.5,124.0,122.3,96.61
2016,10,3,15,30,0.0,126.0,0.9,14.0,126.0,125.2,99.5
2016,10,3,15,45,0.0,110.5,0.9,14.0,110.5,109.7,86.96
2016,10,3,16,0,0.0,95.0,0.9,14.0,95.0,94.2,74.29
2016,10,3,16,15,315.0,73.0,0.85,13.5,150.5,252.3,207.47
2016,10,3,16,30,630.0,51.0,0.8,13.0,206.0,356.9,287.34
2016,10,3,16,45,552.5,44.5,0.8,13.0,156.5,289.01,227.61
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,225.81,171.49
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,147.45,101.73
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,65.8,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,13.0,0.75,9.0,19.5,12.78,0.0
2016,10,4,6,30,186.0,26.0,0.8,9.0,39.0,20.44,8.2
2016,10,4,6,45,289.0,40.5,0.9,9.5,80.5,31.14,21.72
2016,10,4,7,0,392.0,55.0,1.0,10.0,122.0,56.96,34.82
2016,10,4,7,15,466.5,65.0,1.0,10.5,170.5,97.07,58.59
2016,10,4,7,30,541.0,75.0,1.0,11.0,219.0,145.79,94.86
2016,10,4,7,45,579.0,85.0,1.0,11.5,267.5,195.36,136.71
2016,10,4,8,0,617.0,95.0,1.0,12.0,316.0,248.74,182.96
2016,10,4,8,15,372.0,143.5,0.95,12.0,282.5,252.12,195.62
2016,10,4,8,30,127.0,192.0,0.9,12.0,249.0,229.24,182.85
2016,10,4,8,45,152.0,213.0,0.9,12.5,288.0,267.91,213.72
2016,10,4,9,0,177.0,234.0,0.9,13.0,327.0,309.01,245.75
2016,10,4,9,15,222.5,248.5,0.9,13.5,373.5,356.71,282.5
2016,10,4,9,30,268.0,263.0,0.9,14.0,420.0,410.11,322.94
2016,10,4,9,45,173.0,278.0,0.95,14.5,381.5,378.84,297.43
2016,10,4,10,0,78.0,293.0,1.0,15.0,343.0,338.49,264.73
2016,10,4,10,15,73.5,303.0,1.0,15.0,352.0,349.61,273.06
2016,10,4,10,30,69.0,313.0,1.0,15.0,361.0,360.25,280.64
2016,10,4,10,45,223.5,314.0,1.0,15.5,474.5,484.1,375.92
2016,10,4,11,0,378.0,315.0,1.0,16.0,588.0,617.24,473.13
2016,10,4,11,15,646.0,210.5,1.05,16.0,685.0,741.66,566.22
2016,10,4,11,30,914.0,106.0,1.1,16.0,782.0,860.19,647.81
2016,10,4,11,45,921.5,103.0,1.2,16.5,787.0,879.05,658.94
2016,10,4,12,0,929.0,100.0,1.3,17.0,792.0,894.64,669.27
2016,10,4,12,15,646.5,214.0,1.35,17.0,694.0,791.31,599.11
2016,10,4,12,30,364.0,328.0,1.4,17.0,596.0,664.8,505.34
2016,10,4,12,45,647.0,210.5,1.5,17.0,676.5,795.52,607.01
2016,10,4,13,0,930.0,93.0,1.6,17.0,757.0,902.62,680.98
2016,10,4,13,15,924.5,92.0,1.65,17.0,735.5,891.58,673.61
2016,10,4,13,30,919.0,91.0,1.7,17.0,714.0,877.1,665.4
2016,10,4,13,45,912.0,89.0,1.8,17.0,686.0,856.93,653.91
2016,10,4,14,0,905.0,87.0,1.9,17.0,658.0,833.59,640.2
2016,10,4,14,15,893.0,85.0,1.95,16.5,622.0,803.28,622.22
2016,10,4,14,30,881.0,83.0,2.0,16.0,586.0,770.36,602.2
2016,10,4,14,45,866.5,79.5,2.05,16.0,545.0,731.48,576.49
2016,10,4,15,0,852.0,76.0,2.1,16.0,504.0,694.89,552.13
2016,10,4,15,15,829.5,73.5,2.1,15.5,457.5,647.86,520.07
2016,10,4,15,30,807.0,71.0,2.1,15.0,411.0,599.9,484.87
2016,10,4,15,45,776.5,66.5,2.15,15.0,361.0,544.31,442.0
2016,10,4,16,0,746.0,62.0,2.2,15.0,311.0,489.13,397.95
2016,10,4,16,15,696.5,57.0,2.15,14.5,259.5,424.65,345.24
2016,10,4,16,30,647.0,52.0,2.1,14.0,208.0,363.08,292.84
2016,10,4,16,45,569.5,44.5,2.1,13.5,157.5,293.69,232.45
2016,10,4,17,0,492.0,37.0,2.1,13.0,107.0,228.79,174.15
2016,10,4,17,15,343.5,26.5,2.0,12.5,65.0,147.23,99.71
2016,10,4,17,30,195.0,16.0,1.9,12.0,23.0,63.32,0.0
2016,10,4,17,45,97.5,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,129.5,11.5,1.2,6.5,20.0,11.3,0.0
2016,10,5,6,30,259.0,23.0,1.2,7.0,40.0,18.41,6.01
2016,10,5,6,45,394.5,33.0,1.3,8.0,85.5,25.06,16.44
2016,10,5,7,0,530.0,43.0,1.4,9.0,131.0,48.81,25.57
2016,10,5,7,15,603.0,49.5,1.4,9.5,183.0,93.6,50.46
2016,10,5,7,30,676.0,56.0,1.4,10.0,235.0,148.39,91.52
2016,10,5,7,45,726.0,60.0,1.45,11.0,287.5,201.95,136.81
2016,10,5,8,0,776.0,64.0,1.5,12.0,340.0,260.46,187.98
2016,10,5,8,15,807.0,67.5,1.45,12.5,390.5,317.11,238.48
2016,10,5,8,30,838.0,71.0,1.4,13.0,441.0,375.89,289.64
2016,10,5,8,45,862.5,72.5,1.35,13.5,487.5,432.69,337.78
2016,10,5,9,0,887.0,74.0,1.3,14.0,534.0,489.06,383.89
2016,10,5,9,15,902.5,76.0,1.25,14.5,575.0,541.7,425.48
2016,10,5,9,30,918.0,78.0,1.2,15.0,616.0,593.61,464.93
2016,10,5,9,45,933.0,78.0,1.2,15.5,651.0,642.16,500.95
2016,10,5,10,0,948.0,78.0,1.2,16.0,686.0,689.35,534.88
2016,10,5,10,15,956.0,79.5,1.2,16.0,713.5,731.71,564.52
2016,10,5,10,30,964.0,81.0,1.2,16.0,741.0,771.69,591.1
2016,10,5,10,45,971.5,80.5,1.25,16.5,761.5,806.63,613.46
2016,10,5,11,0,979.0,80.0,1.3,17.0,782.0,838.72,633.78
2016,10,5,11,15,982.0,80.5,1.3,17.0,793.5,865.3,650.87
2016,10,5,11,30,985.0,81.0,1.3,17.0,805.0,888.52,665.75
2016,10,5,11,45,987.5,80.5,1.35,17.5,808.5,906.76,676.87
2016,10,5,12,0,990.0,80.0,1.4,18.0,812.0,921.39,685.72
2016,10,5,12,15,989.0,80.0,1.45,18.0,807.0,929.91,691.99
2016,10,5,12,30,988.0,80.0,1.5,18.0,802.0,934.64,695.98
2016,10,5,12,45,981.5,81.0,1.6,18.0,787.5,931.99,695.96
2016,10,5,13,0,975.0,82.0,1.7,18.0,773.0,925.59,693.62
2016,10,5,13,15,969.5,81.0,1.7,18.0,751.0,914.14,686.78
2016,10,5,13,30,964.0,80.0,1.7,18.0,729.0,899.08,677.71
2016,10,5,13,45,955.5,79.0,1.75,18.0,699.5,878.06,665.3
2016,10,5,14,0,947.0,78.0,1.8,18.0,670.0,853.78,650.7
2016,10,5,14,15,935.0,76.0,1.8,18.0,633.5,822.5,630.73
2016,10,5,14,30,923.0,74.0,1.8,18.0,597.0,788.47,608.79
2016,10,5,14,45,905.5,72.5,1.85,18.0,554.0,748.49,582.86
2016,10,5,15,0,888.0,71.0,1.9,18.0,511.0,706.57,555.18
2016,10,5,15,15,864.5,68.0,1.9,17.5,463.5,657.28,522.22
2016,10,5,15,30,841.0,65.0,1.9,17.0,416.0,610.97,488.72
2016,10,5,15,45,804.0,62.5,1.9,16.5,364.0,552.65,444.8
2016,10,5,16,0,767.0,60.0,1.9,16.0,312.0,495.21,399.91
2016,10,5,16,15,716.0,55.0,1.85,15.5,259.5,429.24,346.37
2016,10,5,16,30,665.0,50.0,1.8,15.0,207.0,366.3,293.13
2016,10,5,16,45,577.0,43.5,1.75,14.5,155.0,290.45,227.86
2016,10,5,17,0,489.0,37.0,1.7,14.0,103.0,225.81,170.06
2016,10,5,17,15,331.5,26.0,1.65,13.0,62.0,140.76,92.06
2016,10,5,17,30,174.0,15.0,1.6,12.0,21.0,56.55,0.0
2016,10,5,17,45,87.0,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,15,139.0,10.5,0.9,7.0,19.0,10.32,0.0
2016,10,6,6,30,278.0,21.0,0.8,8.0,38.0,16.59,3.81
2016,10,6,6,45,408.0,30.5,0.75,9.0,83.0,22.9,14.42
2016,10,6,7,0,538.0,40.0,0.7,10.0,128.0,45.36,22.91
2016,10,6,7,15,609.5,46.5,0.7,10.5,179.0,92.27,49.03
2016,10,6,7,30,681.0,53.0,0.7,11.0,230.0,144.96,87.85
2016,10,6,7,45,728.5,56.5,0.75,11.5,282.0,197.71,132.32
2016,10,6,8,0,776.0,60.0,0.8,12.0,334.0,255.07,182.53
2016,10,6,8,15,805.5,63.5,0.8,12.5,383.5,311.12,232.21
2016,10,6,8,30,835.0,67.0,0.8,13.0,433.0,369.13,282.4
2016,10,6,8,45,858.0,69.0,0.85,14.0,478.5,425.5,329.53
2016,10,6,9,0,881.0,71.0,0.9,15.0,524.0,481.3,374.5
2016,10,6,9,15,896.0,73.0,0.9,15.5,564.0,533.27,415.4
2016,10,6,9,30,911.0,75.0,0.9,16.0,604.0,584.48,454.26
2016,10,6,9,45,927.0,74.0,0.95,17.0,639.0,632.18,488.93
2016,10,6,10,0,943.0,73.0,1.0,18.0,674.0,678.59,521.56
2016,10,6,10,15,950.5,74.0,1.0,18.5,701.0,719.77,549.03
2016,10,6,10,30,958.0,75.0,1.0,19.0,728.0,758.56,573.38
2016,10,6,10,45,962.0,76.0,1.0,19.5,747.0,792.16,593.92
2016,10,6,11,0,966.0,77.0,1.0,20.0,766.0,822.78,612.31
2016,10,6,11,15,968.5,77.5,1.0,20.5,777.0,848.55,627.37
2016,10,6,11,30,971.0,78.0,1.0,21.0,788.0,870.98,640.24
2016,10,6,11,45,971.5,78.0,1.0,21.5,790.5,887.78,649.48
2016,10,6,12,0,972.0,78.0,1.0,22.0,793.0,900.97,656.51
2016,10,6,12,15,970.5,78.0,1.0,22.0,787.5,908.82,661.5
2016,10,6,12,30,969.0,78.0,1.0,22.0,782.0,912.96,664.32
2016,10,6,12,45,967.0,77.0,1.05,22.0,768.5,911.83,664.79
2016,10,6,13,0,965.0,76.0,1.1,22.0,755.0,906.99,663.05
2016,10,6,13,15,959.5,75.0,1.1,22.0,733.5,895.51,656.39
2016,10,6,13,30,954.0,74.0,1.1,22.0,712.0,880.48,647.61
2016,10,6,13,45,945.0,73.0,1.15,22.0,682.5,859.12,635.54
2016,10,6,14,0,936.0,72.0,1.2,22.0,653.0,834.56,621.36
2016,10,6,14,15,924.5,70.5,1.2,21.5,617.5,804.44,603.9
2016,10,6,14,30,913.0,69.0,1.2,21.0,582.0,771.59,584.45
2016,10,6,14,45,896.5,67.5,1.2,21.0,540.0,732.61,559.44
2016,10,6,15,0,880.0,66.0,1.2,21.0,498.0,691.68,532.78
2016,10,6,15,15,858.0,63.0,1.2,20.5,451.5,643.68,501.58
2016,10,6,15,30,836.0,60.0,1.2,20.0,405.0,594.71,467.05
2016,10,6,15,45,803.5,57.0,1.25,20.0,354.5,542.67,428.18
2016,10,6,16,0,771.0,54.0,1.3,20.0,304.0,487.3,385.36
2016,10,6,16,15,722.5,49.5,1.25,19.0,252.0,423.24,334.98
2016,10,6,16,30,674.0,45.0,1.2,18.0,200.0,362.03,284.52
2016,10,6,16,45,592.0,38.5,1.15,17.0,149.5,288.66,222.58
2016,10,6,17,0,510.0,32.0,1.1,16.0,99.0,222.47,164.4
2016,10,6,17,15,356.0,22.0,1.1,15.0,58.5,138.12,85.1
2016,10,6,17,30,202.0,12.0,1.1,14.0,18.0,59.56,0.0
2016,10,6,17,45,101.0,6.0,1.1,13.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.0,9.5,1.0,9.5,18.5,9.34,0.0
2016,10,7,6,30,308.0,19.0,0.9,10.0,37.0,16.13,2.22
2016,10,7,6,45,433.0,28.0,0.85,11.0,81.5,22.62,13.95
2016,10,7,7,0,558.0,37.0,0.8,12.0,126.0,44.27,21.97
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.0,89.25,45.6
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,141.96,84.03
2016,10,7,7,45,738.5,53.0,0.85,14.0,279.0,194.91,128.34
2016,10,7,8,0,781.0,57.0,0.9,15.0,330.0,251.89,177.75
2016,10,7,8,15,810.0,60.5,0.9,15.5,379.0,307.92,227.08
2016,10,7,8,30,839.0,64.0,0.9,16.0,428.0,367.01,277.77
2016,10,7,8,45,859.0,66.5,0.95,17.0,473.0,421.54,323.21
2016,10,7,9,0,879.0,69.0,1.0,18.0,518.0,476.36,367.18
2016,10,7,9,15,894.0,70.5,1.0,18.5,557.5,527.62,407.34
2016,10,7,9,30,909.0,72.0,1.0,19.0,597.0,578.11,445.5
2016,10,7,9,45,911.5,77.0,1.0,20.0,629.0,623.69,477.8
2016,10,7,10,0,914.0,82.0,1.0,21.0,661.0,667.0,507.3
2016,10,7,10,15,922.0,83.0,0.95,21.5,687.5,707.43,534.06
2016,10,7,10,30,930.0,84.0,0.9,22.0,714.0,745.59,557.16
2016,10,7,10,45,933.5,85.5,0.85,22.5,732.5,778.48,576.32
2016,10,7,11,0,937.0,87.0,0.8,23.0,751.0,808.45,593.31
2016,10,7,11,15,940.0,87.5,0.7,23.5,762.0,833.92,606.32
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,856.17,617.03
2016,10,7,11,45,942.5,88.5,0.5,24.5,775.0,872.23,623.67
2016,10,7,12,0,942.0,89.0,0.4,25.0,777.0,884.77,628.12
2016,10,7,12,15,940.5,89.0,0.35,25.0,771.5,892.37,631.79
2016,10,7,12,30,939.0,89.0,0.3,25.0,766.0,896.36,633.43
2016,10,7,12,45,924.0,93.5,0.25,25.5,749.5,890.25,627.8
2016,10,7,13,0,909.0,98.0,0.2,26.0,733.0,880.67,620.37
2016,10,7,13,15,902.5,97.0,0.2,26.0,711.5,868.83,613.85
2016,10,7,13,30,896.0,96.0,0.2,26.0,690.0,853.68,605.39
2016,10,7,13,45,697.5,156.0,0.2,26.0,607.0,754.57,543.5
2016,10,7,14,0,499.0,216.0,0.2,26.0,524.0,646.74,471.11
2016,10,7,14,15,522.0,195.0,0.25,25.5,500.5,631.74,465.46
2016,10,7,14,30,545.0,174.0,0.3,25.0,477.0,613.5,456.22
2016,10,7,14,45,502.0,171.0,0.4,25.0,434.5,564.42,423.79
2016,10,7,15,0,459.0,168.0,0.5,25.0,392.0,516.19,391.34
2016,10,7,15,15,494.5,143.0,0.55,24.5,362.5,496.08,379.84
2016,10,7,15,30,530.0,118.0,0.6,24.0,333.0,471.49,364.08
2016,10,7,15,45,491.0,110.0,0.7,23.5,290.0,419.02,326.19
2016,10,7,16,0,452.0,102.0,0.8,23.0,247.0,368.54,288.44
2016,10,7,16,15,414.5,88.0,0.9,21.5,203.0,314.23,247.15
2016,10,7,16,30,377.0,74.0,1.0,20.0,159.0,262.55,205.79
2016,10,7,16,45,314.0,58.5,1.1,19.0,117.0,202.16,155.49
2016,10,7,17,0,251.0,43.0,1.2,18.0,75.0,147.87,108.74
2016,10,7,17,15,125.5,27.0,1.15,17.5,43.0,78.04,44.42
2016,10,7,17,30,0.0,11.0,1.1,17.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.1,16.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.0,10.5,1.05,11.5,16.0,10.32,0.0
2016,10,8,6,30,200.0,21.0,0.9,12.0,32.0,16.96,0.88
2016,10,8,6,45,334.5,32.0,0.8,13.0,74.5,24.68,15.48
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,44.62,24.12
2016,10,8,7,15,547.0,50.5,0.7,15.0,167.0,86.69,46.3
2016,10,8,7,30,625.0,58.0,0.7,16.0,217.0,137.53,82.42
2016,10,8,7,45,674.5,63.5,0.75,17.0,268.0,189.39,124.67
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,247.62,173.76
2016,10,8,8,15,757.0,72.5,0.75,19.0,368.0,301.73,219.88
2016,10,8,8,30,790.0,76.0,0.7,20.0,417.0,358.26,266.74
2016,10,8,8,45,813.5,79.0,0.7,21.0,462.0,412.48,310.59
2016,10,8,9,0,837.0,82.0,0.7,22.0,507.0,467.47,353.3
2016,10,8,9,15,854.0,84.5,0.7,22.5,547.0,519.12,392.66
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,570.3,430.29
2016,10,8,9,45,909.5,78.0,0.7,24.0,626.5,621.2,465.9
2016,10,8,10,0,948.0,69.0,0.7,25.0,666.0,672.67,500.67
2016,10,8,10,15,955.5,70.0,0.7,25.5,692.5,713.81,527.2
2016,10,8,10,30,963.0,71.0,0.7,26.0,719.0,752.54,550.6
2016,10,8,10,45,967.5,72.0,0.75,26.5,738.0,786.46,571.3
2016,10,8,11,0,972.0,73.0,0.8,27.0,757.0,817.4,589.99
2016,10,8,11,15,974.5,73.5,0.8,27.0,768.0,843.11,605.66
2016,10,8,11,30,977.0,74.0,0.8,27.0,779.0,865.46,619.26
2016,10,8,11,45,977.5,74.5,0.8,27.5,782.0,882.71,628.47
2016,10,8,12,0,978.0,75.0,0.8,28.0,785.0,896.35,635.53
2016,10,8,12,15,976.5,74.5,0.8,28.0,779.0,903.55,639.96
2016,10,8,12,30,975.0,74.0,0.8,28.0,773.0,907.0,642.28
2016,10,8,12,45,971.0,74.0,0.85,28.0,759.0,905.16,642.38
2016,10,8,13,0,967.0,74.0,0.9,28.0,745.0,899.6,640.34
2016,10,8,13,15,961.0,73.0,0.9,27.5,723.5,887.6,634.81
2016,10,8,13,30,955.0,72.0,0.9,27.0,702.0,872.05,627.18
2016,10,8,13,45,946.0,71.5,0.9,27.0,672.5,851.2,615.03
2016,10,8,14,0,937.0,71.0,0.9,27.0,643.0,827.15,600.91
2016,10,8,14,15,925.0,69.5,0.9,26.5,607.0,796.62,583.7
2016,10,8,14,30,913.0,68.0,0.9,26.0,571.0,763.4,564.57
2016,10,8,14,45,895.5,66.0,0.95,26.0,529.0,723.17,540.01
2016,10,8,15,0,878.0,64.0,1.0,26.0,487.0,681.06,513.74
2016,10,8,15,15,855.0,61.5,1.0,25.5,440.0,633.19,483.05
2016,10,8,15,30,832.0,59.0,1.0,25.0,393.0,584.47,449.22
2016,10,8,15,45,798.0,56.0,1.0,24.5,343.0,531.94,411.18
2016,10,8,16,0,764.0,53.0,1.0,24.0,293.0,476.26,369.3
2016,10,8,16,15,713.5,48.5,0.95,22.5,241.0,411.94,320.08
2016,10,8,16,30,663.0,44.0,0.9,21.0,189.0,350.68,270.7
2016,10,8,16,45,577.0,37.5,0.9,20.0,139.5,276.99,209.37
2016,10,8,17,0,491.0,31.0,0.9,19.0,90.0,210.83,151.76
2016,10,8,17,15,327.5,20.5,0.9,18.0,51.5,123.78,64.16
2016,10,8,17,30,164.0,10.0,0.9,17.0,13.0,47.4,0.0
2016,10,8,17,45,82.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,8.85,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,14.14,0.0
2016,10,9,6,45,419.0,27.0,0.8,13.5,77.0,21.97,13.03
2016,10,9,7,0,549.0,36.0,0.7,14.0,121.0,41.14,20.47
2016,10,9,7,15,621.0,42.5,0.65,14.5,171.5,85.98,43.15
2016,10,9,7,30,693.0,49.0,0.6,15.0,222.0,138.89,80.86
2016,10,9,7,45,737.0,53.0,0.6,16.0,273.5,191.7,124.28
2016,10,9,8,0,781.0,57.0,0.6,17.0,325.0,248.7,172.95
2016,10,9,8,15,810.5,60.5,0.6,18.0,373.5,304.66,221.15
2016,10,9,8,30,840.0,64.0,0.6,19.0,422.0,363.67,270.52
2016,10,9,8,45,860.0,66.5,0.6,20.0,467.0,418.05,314.85
2016,10,9,9,0,880.0,69.0,0.6,21.0,512.0,472.7,357.59
2016,10,9,9,15,894.5,71.0,0.6,21.5,551.5,524.06,396.95
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,574.59,434.28
2016,10,9,9,45,920.0,74.5,0.65,23.0,624.5,621.46,467.38
2016,10,9,10,0,931.0,76.0,0.7,24.0,658.0,666.69,498.24
2016,10,9,10,15,938.0,77.0,0.75,24.0,684.0,706.84,526.45
2016,10,9,10,30,945.0,78.0,0.8,24.0,710.0,744.59,551.24
2016,10,9,10,45,948.0,79.5,0.85,24.5,728.5,777.36,571.49
2016,10,9,11,0,951.0,81.0,0.9,25.0,747.0,807.14,589.71
2016,10,9,11,15,953.5,81.5,0.9,25.0,757.5,832.33,605.33
2016,10,9,11,30,956.0,82.0,0.9,25.0,768.0,854.24,618.88
2016,10,9,11,45,955.0,83.0,0.95,25.5,770.0,870.46,628.43
2016,10,9,12,0,954.0,84.0,1.0,26.0,772.0,883.11,635.85
2016,10,9,12,15,952.5,83.5,1.0,25.5,766.0,890.1,641.52
2016,10,9,12,30,951.0,83.0,1.0,25.0,760.0,893.44,645.08
2016,10,9,12,45,475.5,57.0,1.05,25.0,395.5,465.9,355.0
2016,10,9,13,0,0.0,31.0,1.1,25.0,31.0,29.97,18.17
2016,10,9,13,15,460.5,57.5,1.15,25.0,358.5,453.83,354.11
2016,10,9,13,30,921.0,84.0,1.2,25.0,686.0,854.21,630.56
2016,10,9,13,45,911.0,83.0,1.25,25.0,657.0,832.54,613.1
2016,10,9,14,0,901.0,82.0,1.3,25.0,628.0,807.83,598.71
2016,10,9,14,15,888.0,80.0,1.3,24.5,592.0,776.82,580.56
2016,10,9,14,30,875.0,78.0,1.3,24.0,556.0,743.29,560.55
2016,10,9,14,45,855.5,76.0,1.3,23.5,514.0,707.23,538.51
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,664.98,511.73
2016,10,9,15,15,810.5,70.5,1.25,22.5,425.5,615.72,477.85
2016,10,9,15,30,785.0,67.0,1.2,22.0,379.0,565.83,441.99
2016,10,9,15,45,747.5,63.5,1.2,22.0,329.0,508.85,399.09
2016,10,9,16,0,710.0,60.0,1.2,22.0,279.0,452.93,355.5
2016,10,9,16,15,654.5,54.5,1.1,21.0,228.5,387.6,303.88
2016,10,9,16,30,599.0,49.0,1.0,20.0,178.0,328.63,255.05
2016,10,9,16,45,506.5,41.0,0.95,19.0,129.5,254.52,193.06
2016,10,9,17,0,414.0,33.0,0.9,18.0,81.0,189.08,136.02
2016,10,9,17,15,207.0,16.5,0.8,17.0,40.5,86.11,37.72
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,14.25,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,25.45,0.0
2016,10,10,6,45,241.0,35.0,0.85,10.0,71.0,27.14,17.54
2016,10,10,7,0,482.0,41.0,0.8,11.0,113.0,41.36,22.52
2016,10,10,7,15,559.0,48.0,0.75,11.5,163.0,83.29,44.03
2016,10,10,7,30,636.0,55.0,0.7,12.0,213.0,133.84,80.11
2016,10,10,7,45,686.0,60.0,0.7,12.5,264.0,187.23,124.28
2016,10,10,8,0,736.0,65.0,0.7,13.0,315.0,243.73,173.01
2016,10,10,8,15,769.0,69.0,0.7,13.5,363.5,298.73,221.3
2016,10,10,8,30,802.0,73.0,0.7,14.0,412.0,356.11,270.61
2016,10,10,8,45,826.0,75.5,0.7,14.5,457.5,410.4,316.29
2016,10,10,9,0,850.0,78.0,0.7,15.0,503.0,465.47,360.99
2016,10,10,9,15,866.5,80.5,0.75,15.5,542.5,517.23,402.06
2016,10,10,9,30,883.0,83.0,0.8,16.0,582.0,568.23,441.24
2016,10,10,9,45,900.0,82.5,0.85,17.0,616.5,615.48,475.72
2016,10,10,10,0,917.0,82.0,0.9,18.0,651.0,661.59,508.28
2016,10,10,10,15,925.0,83.5,0.95,18.5,677.5,702.37,537.06
2016,10,10,10,30,933.0,85.0,1.0,19.0,704.0,740.86,562.12
2016,10,10,10,45,937.5,86.0,1.05,19.5,722.5,773.79,583.04
2016,10,10,11,0,942.0,87.0,1.1,20.0,741.0,803.85,601.94
2016,10,10,11,15,944.5,87.5,1.1,20.0,752.0,828.8,617.87
2016,10,10,11,30,947.0,88.0,1.1,20.0,763.0,850.5,631.69
2016,10,10,11,45,946.5,88.5,1.15,20.0,765.0,866.4,642.51
2016,10,10,12,0,946.0,89.0,1.2,20.0,767.0,878.79,651.19
2016,10,10,12,15,944.5,88.5,1.2,20.0,761.0,885.69,655.71
2016,10,10,12,30,943.0,88.0,1.2,20.0,755.0,888.97,658.06
2016,10,10,12,45,929.5,91.5,1.25,20.0,738.5,883.0,655.24
2016,10,10,13,0,916.0,95.0,1.3,20.0,722.0,873.54,650.32
2016,10,10,13,15,909.0,94.0,1.3,19.5,700.0,861.13,644.13
2016,10,10,13,30,902.0,93.0,1.3,19.0,678.0,845.4,635.81
2016,10,10,13,45,889.5,92.5,1.3,19.0,648.0,822.61,621.61
2016,10,10,14,0,877.0,92.0,1.3,19.0,618.0,801.73,608.8
2016,10,10,14,15,862.5,89.5,1.3,18.5,582.0,769.52,589.27
2016,10,10,14,30,848.0,87.0,1.3,18.0,546.0,734.9,567.93
2016,10,10,14,45,825.0,85.5,1.3,18.0,504.0,693.23,540.23
2016,10,10,15,0,802.0,84.0,1.3,18.0,462.0,650.15,510.93
2016,10,10,15,15,774.5,80.5,1.25,17.5,415.5,600.83,475.64
2016,10,10,15,30,747.0,77.0,1.2,17.0,369.0,551.09,439.01
2016,10,10,15,45,703.0,73.0,1.2,16.5,319.0,494.04,395.75
2016,10,10,16,0,659.0,69.0,1.2,16.0,269.0,436.37,350.44
2016,10,10,16,15,599.0,62.0,1.15,15.0,219.0,369.85,296.8
2016,10,10,16,30,539.0,55.0,1.1,14.0,169.0,307.54,244.37
2016,10,10,16,45,440.0,45.5,1.1,13.5,121.5,232.46,180.03
2016,10,10,17,0,341.0,36.0,1.1,13.0,74.0,166.64,121.57
2016,10,10,17,15,170.5,18.0,1.05,12.5,37.0,76.36,26.07
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
