Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,15,83.0,9.0,0.7,8.5,13.0,8.85,0.0
2016,10,11,6,30,166.0,18.0,0.7,9.0,26.0,14.45,0.0
2016,10,11,6,45,296.0,31.0,0.75,9.5,66.0,24.33,15.05
2016,10,11,7,0,426.0,44.0,0.8,10.0,106.0,42.38,24.8
2016,10,11,7,15,506.0,52.0,0.8,10.0,154.5,81.99,45.44
2016,10,11,7,30,586.0,60.0,0.8,10.0,203.0,130.65,80.28
2016,10,11,7,45,293.0,76.5,0.8,10.5,148.0,125.16,89.41
2016,10,11,8,0,0.0,93.0,0.8,11.0,93.0,89.19,70.88
2016,10,11,8,15,90.5,135.5,0.8,11.5,173.5,155.92,124.22
2016,10,11,8,30,181.0,178.0,0.8,12.0,254.0,233.65,186.0
2016,10,11,8,45,503.5,129.5,0.85,12.5,372.5,329.48,259.92
2016,10,11,9,0,826.0,81.0,0.9,13.0,491.0,455.61,358.1
2016,10,11,9,15,843.0,83.5,0.85,13.5,530.0,506.41,397.71
2016,10,11,9,30,860.0,86.0,0.8,14.0,569.0,556.77,436.07
2016,10,11,9,45,884.5,83.0,0.8,14.5,605.0,604.55,471.8
2016,10,11,10,0,909.0,80.0,0.8,15.0,641.0,652.04,506.24
2016,10,11,10,15,917.5,81.0,0.75,15.0,667.0,692.23,534.71
2016,10,11,10,30,926.0,82.0,0.7,15.0,693.0,730.19,559.45
2016,10,11,10,45,932.0,82.5,0.7,15.5,712.0,763.36,580.06
2016,10,11,11,0,938.0,83.0,0.7,16.0,731.0,793.76,598.61
2016,10,11,11,15,941.0,83.5,0.7,16.0,742.0,818.89,614.66
2016,10,11,11,30,944.0,84.0,0.7,16.0,753.0,840.81,628.63
2016,10,11,11,45,944.5,84.5,0.7,16.5,755.5,857.38,637.96
2016,10,11,12,0,945.0,85.0,0.7,17.0,758.0,870.47,645.12
2016,10,11,12,15,944.0,84.5,0.75,17.0,752.5,877.68,650.71
2016,10,11,12,30,943.0,84.0,0.8,17.0,747.0,881.29,654.17
2016,10,11,12,45,697.0,175.0,0.85,17.0,660.0,784.33,590.69
2016,10,11,13,0,451.0,266.0,0.9,17.0,573.0,673.38,510.98
2016,10,11,13,15,662.0,184.0,0.95,17.0,619.0,760.64,579.33
2016,10,11,13,30,873.0,102.0,1.0,17.0,665.0,833.42,629.81
2016,10,11,13,45,704.0,148.5,1.05,17.0,589.5,741.23,567.4
2016,10,11,14,0,535.0,195.0,1.1,17.0,514.0,644.61,498.71
2016,10,11,14,15,488.5,196.0,1.15,16.5,474.5,599.76,468.64
2016,10,11,14,30,442.0,197.0,1.2,16.0,435.0,555.24,437.51
2016,10,11,14,45,490.0,168.5,1.25,16.0,413.0,545.7,433.06
2016,10,11,15,0,538.0,140.0,1.3,16.0,391.0,531.12,424.17
2016,10,11,15,15,632.5,109.5,1.3,15.5,375.5,542.49,435.17
2016,10,11,15,30,727.0,79.0,1.3,15.0,360.0,540.91,435.49
2016,10,11,15,45,686.0,74.0,1.35,14.5,311.0,482.95,390.84
2016,10,11,16,0,645.0,69.0,1.4,14.0,262.0,426.56,346.05
2016,10,11,16,15,582.5,62.5,1.4,13.5,212.0,360.3,291.39
2016,10,11,16,30,520.0,56.0,1.4,13.0,162.0,298.45,238.32
2016,10,11,16,45,419.0,45.5,1.4,12.5,115.5,222.86,173.04
2016,10,11,17,0,318.0,35.0,1.4,12.0,69.0,156.83,113.81
2016,10,11,17,15,159.0,17.5,1.3,11.5,34.5,71.22,13.66
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,8.5,0.85,8.5,12.0,8.36,0.0
2016,10,12,6,30,161.0,17.0,0.8,9.0,24.0,13.62,0.0
2016,10,12,6,45,300.5,29.5,0.75,9.5,64.5,23.07,13.8
2016,10,12,7,0,440.0,42.0,0.7,10.0,105.0,39.93,23.13
2016,10,12,7,15,522.0,50.0,0.65,10.0,154.0,80.33,43.64
2016,10,12,7,30,604.0,58.0,0.6,10.0,203.0,129.97,78.85
2016,10,12,7,45,661.5,62.0,0.55,10.5,254.0,180.15,119.95
2016,10,12,8,0,719.0,66.0,0.5,11.0,305.0,237.49,169.05
2016,10,12,8,15,753.0,70.0,0.5,11.5,353.5,291.61,216.68
2016,10,12,8,30,787.0,74.0,0.5,12.0,402.0,348.24,265.51
2016,10,12,8,45,816.0,76.0,0.5,12.5,447.5,403.05,311.68
2016,10,12,9,0,845.0,78.0,0.5,13.0,493.0,459.13,357.28
2016,10,12,9,15,861.5,80.0,0.55,13.5,532.5,509.94,397.85
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,559.96,436.54
2016,10,12,9,45,891.0,83.5,0.65,14.5,605.5,606.47,471.53
2016,10,12,10,0,904.0,85.0,0.7,15.0,639.0,651.57,504.52
2016,10,12,10,15,912.5,86.5,0.75,15.0,665.5,692.04,534.37
2016,10,12,10,30,921.0,88.0,0.8,15.0,692.0,730.3,561.09
2016,10,12,10,45,926.0,89.0,0.9,15.5,710.5,763.08,582.93
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,793.06,602.81
2016,10,12,11,15,934.0,90.5,1.05,16.0,739.5,818.0,619.69
2016,10,12,11,30,937.0,91.0,1.1,16.0,750.0,839.75,634.53
2016,10,12,11,45,937.5,91.0,1.15,16.0,752.0,855.65,645.54
2016,10,12,12,0,938.0,91.0,1.2,16.0,754.0,868.09,654.42
2016,10,12,12,15,936.5,90.5,1.2,16.0,748.0,874.82,658.91
2016,10,12,12,30,935.0,90.0,1.2,16.0,742.0,877.97,661.22
2016,10,12,12,45,937.5,86.5,1.25,16.5,729.5,877.53,660.83
2016,10,12,13,0,940.0,83.0,1.3,17.0,717.0,873.46,658.17
2016,10,12,13,15,729.0,152.0,1.25,17.0,634.5,778.68,593.76
2016,10,12,13,30,518.0,221.0,1.2,17.0,552.0,672.57,517.1
2016,10,12,13,45,533.0,205.0,1.15,17.0,532.5,660.7,510.59
2016,10,12,14,0,548.0,189.0,1.1,17.0,513.0,646.13,501.12
2016,10,12,14,15,338.0,214.5,1.15,16.5,411.0,495.98,389.84
2016,10,12,14,30,128.0,240.0,1.2,16.0,309.0,356.32,281.88
2016,10,12,14,45,482.5,155.5,1.3,16.0,383.0,524.05,419.32
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,652.34,519.57
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.0,602.94,482.78
2016,10,12,15,30,783.0,65.0,1.5,15.0,363.0,553.04,445.98
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.0,496.79,402.28
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,441.38,357.42
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,375.4,302.78
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,313.27,249.14
2016,10,12,16,45,502.5,36.5,1.3,12.5,117.0,242.12,186.6
2016,10,12,17,0,406.0,29.0,1.2,12.0,70.0,177.61,126.72
2016,10,12,17,15,203.0,14.5,1.1,11.0,35.0,78.17,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,7.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,0.9,7.0,22.0,21.63,0.0
2016,10,13,6,45,192.0,31.5,0.8,7.5,58.5,24.47,14.89
2016,10,13,7,0,384.0,41.0,0.7,8.0,95.0,37.41,22.37
2016,10,13,7,15,446.0,51.5,0.7,8.5,138.5,75.33,42.71
2016,10,13,7,30,508.0,62.0,0.7,9.0,182.0,120.22,75.2
2016,10,13,7,45,550.5,69.5,0.75,9.5,227.0,165.38,112.72
2016,10,13,8,0,593.0,77.0,0.8,10.0,272.0,214.78,155.7
2016,10,13,8,15,579.5,94.5,0.8,10.5,309.0,261.31,198.14
2016,10,13,8,30,566.0,112.0,0.8,11.0,346.0,305.72,237.64
2016,10,13,8,45,501.5,143.5,0.8,11.5,367.0,339.88,268.02
2016,10,13,9,0,437.0,175.0,0.8,12.0,388.0,368.04,291.82
2016,10,13,9,15,662.5,123.5,0.75,12.5,476.0,452.68,358.18
2016,10,13,9,30,888.0,72.0,0.7,13.0,564.0,552.87,434.73
2016,10,13,9,45,893.5,76.0,0.7,13.5,595.5,597.84,467.81
2016,10,13,10,0,899.0,80.0,0.7,14.0,627.0,640.81,498.93
2016,10,13,10,15,907.0,81.0,0.7,14.5,653.0,680.13,526.63
2016,10,13,10,30,915.0,82.0,0.7,15.0,679.0,717.2,550.93
2016,10,13,10,45,615.5,196.0,0.7,16.0,602.5,651.79,498.4
2016,10,13,11,0,316.0,310.0,0.7,17.0,526.0,557.5,424.1
2016,10,13,11,15,374.0,297.5,0.7,17.0,556.5,598.37,455.5
2016,10,13,11,30,432.0,285.0,0.7,17.0,587.0,645.95,489.67
2016,10,13,11,45,441.0,279.5,0.75,17.5,589.0,656.68,496.65
2016,10,13,12,0,450.0,274.0,0.8,18.0,591.0,665.82,502.98
2016,10,13,12,15,377.0,297.0,0.8,18.0,560.5,629.05,475.76
2016,10,13,12,30,304.0,320.0,0.8,18.0,530.0,597.22,452.06
2016,10,13,12,45,376.5,291.5,0.85,18.0,547.0,628.3,477.21
2016,10,13,13,0,449.0,263.0,0.9,18.0,564.0,665.44,505.61
2016,10,13,13,15,407.0,266.5,0.9,18.0,533.0,625.36,476.89
2016,10,13,13,30,365.0,270.0,0.9,18.0,502.0,592.64,453.74
2016,10,13,13,45,629.0,173.5,0.9,18.0,551.0,703.61,539.4
2016,10,13,14,0,893.0,77.0,0.9,18.0,600.0,782.27,594.69
2016,10,13,14,15,879.5,75.0,0.9,17.5,564.5,751.1,574.61
2016,10,13,14,30,866.0,73.0,0.9,17.0,529.0,717.49,554.01
2016,10,13,14,45,687.0,109.0,0.9,17.0,452.5,616.67,482.78
2016,10,13,15,0,508.0,145.0,0.9,17.0,376.0,512.8,405.2
2016,10,13,15,15,477.5,133.0,0.9,16.5,333.0,462.93,369.47
2016,10,13,15,30,447.0,121.0,0.9,16.0,290.0,413.81,332.66
2016,10,13,15,45,422.5,107.5,0.9,16.0,249.5,367.37,296.25
2016,10,13,16,0,398.0,94.0,0.9,16.0,209.0,321.86,259.38
2016,10,13,16,15,364.0,79.0,0.8,15.0,168.5,271.42,217.9
2016,10,13,16,30,330.0,64.0,0.7,14.0,128.0,223.39,176.89
2016,10,13,16,45,270.5,48.0,0.6,13.5,90.0,167.63,128.39
2016,10,13,17,0,211.0,32.0,0.5,13.0,52.0,117.73,82.29
2016,10,13,17,15,105.5,16.0,0.5,12.5,26.0,51.94,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,11.5,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,6.75,0.18
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,8.19,1.43
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,11.57,4.31
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,13.51,5.95
2016,10,14,8,45,0.0,23.0,1.95,13.5,23.0,22.2,13.31
2016,10,14,9,0,0.0,32.0,2.0,14.0,32.0,30.9,20.59
2016,10,14,9,15,0.0,86.5,2.0,14.0,86.5,83.68,64.76
2016,10,14,9,30,0.0,141.0,2.0,14.0,141.0,136.56,108.11
2016,10,14,9,45,1.0,153.5,2.0,14.5,154.5,149.45,118.05
2016,10,14,10,0,2.0,166.0,2.0,15.0,168.0,162.49,128.11
2016,10,14,10,15,30.0,226.0,2.0,15.0,246.0,243.13,192.85
2016,10,14,10,30,58.0,286.0,2.0,15.0,324.0,324.91,256.84
2016,10,14,10,45,35.0,253.0,2.05,15.5,276.0,277.51,218.6
2016,10,14,11,0,12.0,220.0,2.1,16.0,228.0,224.41,176.05
2016,10,14,11,15,34.0,264.5,2.05,16.0,288.5,292.01,229.53
2016,10,14,11,30,56.0,309.0,2.0,16.0,349.0,357.36,279.91
2016,10,14,11,45,151.0,322.0,2.0,16.0,427.5,455.79,356.86
2016,10,14,12,0,246.0,335.0,2.0,16.0,506.0,550.18,428.79
2016,10,14,12,15,182.5,333.5,2.0,16.0,460.0,500.51,389.94
2016,10,14,12,30,119.0,332.0,2.0,16.0,414.0,441.45,344.6
2016,10,14,12,45,62.0,257.5,2.0,16.0,300.5,315.12,247.82
2016,10,14,13,0,5.0,183.0,2.0,16.0,187.0,184.28,144.15
2016,10,14,13,15,27.0,226.5,2.0,16.0,244.0,254.55,201.01
2016,10,14,13,30,49.0,270.0,2.0,16.0,301.0,320.76,253.23
2016,10,14,13,45,96.0,270.0,2.0,16.0,327.0,358.75,284.24
2016,10,14,14,0,143.0,270.0,2.0,16.0,353.0,403.67,320.31
2016,10,14,14,15,99.0,245.0,1.95,15.5,300.5,332.77,265.35
2016,10,14,14,30,55.0,220.0,1.9,15.0,248.0,272.0,217.66
2016,10,14,14,45,35.5,192.0,1.9,15.0,209.5,226.87,181.93
2016,10,14,15,0,16.0,164.0,1.9,15.0,171.0,176.13,141.01
2016,10,14,15,15,8.0,142.5,1.85,15.0,146.0,148.59,118.78
2016,10,14,15,30,0.0,121.0,1.8,15.0,121.0,121.56,96.65
2016,10,14,15,45,0.0,104.0,1.8,15.0,104.0,104.45,82.67
2016,10,14,16,0,0.0,87.0,1.8,15.0,87.0,87.32,68.42
2016,10,14,16,15,0.0,69.5,1.7,14.5,69.5,69.56,53.5
2016,10,14,16,30,0.0,52.0,1.6,14.0,52.0,51.69,38.18
2016,10,14,16,45,0.0,36.0,1.5,14.0,36.0,35.34,23.87
2016,10,14,17,0,0.0,20.0,1.4,14.0,20.0,19.31,9.41
2016,10,14,17,15,0.0,10.0,1.3,13.5,10.0,9.83,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,155.0,14.0,1.1,10.0,19.0,13.76,0.0
2016,10,15,6,45,303.5,25.0,1.2,11.0,57.5,19.27,9.83
2016,10,15,7,0,452.0,36.0,1.3,12.0,96.0,31.91,17.89
2016,10,15,7,15,534.0,43.0,1.35,12.0,144.0,71.55,36.19
2016,10,15,7,30,616.0,50.0,1.4,12.0,192.0,121.97,71.19
2016,10,15,7,45,665.0,55.0,1.45,12.5,240.5,171.46,111.81
2016,10,15,8,0,714.0,60.0,1.5,13.0,289.0,225.75,159.01
2016,10,15,8,15,358.0,97.5,1.6,13.5,212.5,196.72,149.89
2016,10,15,8,30,2.0,135.0,1.7,14.0,136.0,130.33,103.89
2016,10,15,8,45,89.5,173.5,1.8,14.5,216.5,202.22,161.62
2016,10,15,9,0,177.0,212.0,1.9,15.0,297.0,284.32,226.79
2016,10,15,9,15,516.5,145.0,1.95,15.5,421.5,397.88,316.92
2016,10,15,9,30,856.0,78.0,2.0,16.0,546.0,537.18,425.97
2016,10,15,9,45,870.5,79.0,2.15,16.5,578.5,582.78,461.26
2016,10,15,10,0,885.0,80.0,2.3,17.0,611.0,627.13,495.39
2016,10,15,10,15,472.0,182.0,2.35,17.0,466.5,496.39,393.09
2016,10,15,10,30,59.0,284.0,2.4,17.0,322.0,323.52,253.41
2016,10,15,10,45,93.0,304.0,2.45,17.0,366.0,371.09,291.33
2016,10,15,11,0,127.0,324.0,2.5,17.0,410.0,425.83,333.41
2016,10,15,11,15,65.5,249.0,2.5,17.0,293.5,299.91,235.68
2016,10,15,11,30,4.0,174.0,2.5,17.0,177.0,173.15,134.73
2016,10,15,11,45,45.5,250.5,2.55,17.0,282.5,289.45,227.79
2016,10,15,12,0,87.0,327.0,2.6,17.0,388.0,405.63,317.52
2016,10,15,12,15,55.5,294.5,2.6,17.0,333.5,347.06,271.63
2016,10,15,12,30,24.0,262.0,2.6,17.0,279.0,280.26,219.46
2016,10,15,12,45,24.0,256.5,2.65,17.0,273.0,275.17,215.93
2016,10,15,13,0,24.0,251.0,2.7,17.0,267.0,270.02,212.18
2016,10,15,13,15,12.0,157.0,2.7,16.5,165.0,163.75,128.4
2016,10,15,13,30,0.0,63.0,2.7,16.0,63.0,60.93,44.88
2016,10,15,13,45,0.0,106.0,2.7,16.0,106.0,102.96,79.59
2016,10,15,14,0,0.0,149.0,2.7,16.0,149.0,146.68,115.33
2016,10,15,14,15,23.0,181.0,2.7,15.5,193.5,197.68,157.84
2016,10,15,14,30,46.0,213.0,2.7,15.0,238.0,257.61,207.16
2016,10,15,14,45,23.0,143.5,2.7,15.0,156.0,163.76,131.09
2016,10,15,15,0,0.0,74.0,2.7,15.0,74.0,71.55,54.65
2016,10,15,15,15,0.0,65.5,2.65,14.5,65.5,63.31,48.08
2016,10,15,15,30,0.0,57.0,2.6,14.0,57.0,55.08,41.35
2016,10,15,15,45,0.0,48.5,2.55,14.0,48.5,46.85,34.45
2016,10,15,16,0,0.0,40.0,2.5,14.0,40.0,38.62,27.46
2016,10,15,16,15,0.0,32.0,2.4,13.5,32.0,30.89,20.83
2016,10,15,16,30,0.0,24.0,2.3,13.0,24.0,23.15,14.1
2016,10,15,16,45,0.0,16.5,2.2,13.0,16.5,15.91,7.68
2016,10,15,17,0,0.0,9.0,2.1,13.0,9.0,8.67,0.99
2016,10,15,17,15,0.0,4.5,2.05,13.0,4.5,4.42,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,2.5,12.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,2.55,12.5,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,2.6,13.0,10.0,9.64,2.78
2016,10,16,7,15,0.0,15.0,2.6,13.0,15.0,14.46,6.68
2016,10,16,7,30,0.0,20.0,2.6,13.0,20.0,19.29,10.93
2016,10,16,7,45,0.0,25.5,2.6,13.0,25.5,24.6,15.55
2016,10,16,8,0,0.0,31.0,2.6,13.0,31.0,29.92,20.11
2016,10,16,8,15,0.0,36.0,2.6,13.0,36.0,34.76,24.21
2016,10,16,8,30,0.0,41.0,2.6,13.0,41.0,39.59,28.26
2016,10,16,8,45,0.0,52.5,2.65,13.5,52.5,50.73,37.53
2016,10,16,9,0,0.0,64.0,2.7,14.0,64.0,61.86,46.7
2016,10,16,9,15,0.0,78.5,2.75,14.0,78.5,75.92,58.31
2016,10,16,9,30,0.0,93.0,2.8,14.0,93.0,89.98,69.83
2016,10,16,9,45,0.0,92.5,2.9,14.5,92.5,89.51,69.13
2016,10,16,10,0,0.0,92.0,3.0,15.0,92.0,89.03,68.45
2016,10,16,10,15,9.0,161.0,3.0,15.0,166.5,162.35,128.38
2016,10,16,10,30,18.0,230.0,3.0,15.0,241.0,237.22,188.26
2016,10,16,10,45,20.0,241.0,3.05,15.5,254.5,250.5,198.1
2016,10,16,11,0,22.0,252.0,3.1,16.0,268.0,263.92,208.17
2016,10,16,11,15,11.0,181.0,3.1,16.0,189.0,185.21,145.47
2016,10,16,11,30,0.0,110.0,3.1,16.0,110.0,106.7,81.99
2016,10,16,11,45,0.0,107.0,3.1,16.0,107.0,103.77,79.68
2016,10,16,12,0,0.0,104.0,3.1,16.0,104.0,100.83,77.3
2016,10,16,12,15,0.0,70.5,3.05,16.0,70.5,68.22,50.69
2016,10,16,12,30,0.0,37.0,3.0,16.0,37.0,35.78,24.02
2016,10,16,12,45,0.0,67.5,3.0,16.0,67.5,65.31,48.41
2016,10,16,13,0,0.0,98.0,3.0,16.0,98.0,94.94,72.72
2016,10,16,13,15,0.0,56.0,3.0,16.0,56.0,54.16,39.29
2016,10,16,13,30,0.0,14.0,3.0,16.0,14.0,13.53,5.64
2016,10,16,13,45,0.0,78.0,3.0,16.0,78.0,75.46,57.09
2016,10,16,14,0,0.0,142.0,3.0,16.0,142.0,139.56,109.67
2016,10,16,14,15,0.0,81.5,2.95,15.5,81.5,78.83,60.15
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,20.28,11.46
2016,10,16,14,45,0.0,42.5,2.9,15.0,42.5,41.06,29.06
2016,10,16,15,0,0.0,64.0,2.9,15.0,64.0,61.86,46.66
2016,10,16,15,15,0.0,38.0,2.8,14.5,38.0,36.69,25.6
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,11.57,4.27
2016,10,16,15,45,341.0,32.5,2.65,14.0,126.0,231.23,193.63
2016,10,16,16,0,682.0,53.0,2.6,14.0,240.0,411.59,337.61
2016,10,16,16,15,619.5,47.5,2.45,13.5,191.5,346.02,280.17
2016,10,16,16,30,557.0,42.0,2.3,13.0,143.0,287.67,228.0
2016,10,16,16,45,444.0,34.0,2.2,13.0,98.0,211.26,160.34
2016,10,16,17,0,331.0,26.0,2.1,13.0,53.0,143.98,93.16
2016,10,16,17,15,165.5,13.0,2.05,12.5,26.5,54.41,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,42.0,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,84.0,14.0,0.8,9.0,16.0,13.76,0.0
2016,10,17,6,45,235.5,27.0,0.7,9.5,52.5,21.66,11.01
2016,10,17,7,0,387.0,40.0,0.6,10.0,89.0,33.69,24.11
2016,10,17,7,15,477.5,48.5,0.6,10.5,136.0,71.01,38.5
2016,10,17,7,30,568.0,57.0,0.6,11.0,183.0,118.54,70.6
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.0,167.06,109.29
2016,10,17,8,0,697.0,65.0,0.7,12.0,283.0,223.49,157.12
2016,10,17,8,15,733.0,69.0,0.7,12.5,330.5,276.33,203.66
2016,10,17,8,30,769.0,73.0,0.7,13.0,378.0,331.89,251.84
2016,10,17,8,45,798.5,74.5,0.75,13.5,422.5,384.81,297.16
2016,10,17,9,0,828.0,76.0,0.8,14.0,467.0,439.05,342.22
2016,10,17,9,15,845.0,78.5,0.8,14.0,505.5,489.26,383.27
2016,10,17,9,30,862.0,81.0,0.8,14.0,544.0,538.99,422.7
2016,10,17,9,45,871.5,83.5,0.8,14.5,576.0,583.04,455.97
2016,10,17,10,0,881.0,86.0,0.8,15.0,608.0,625.76,487.22
2016,10,17,10,15,889.5,87.5,0.8,15.0,633.5,664.95,516.0
2016,10,17,10,30,898.0,89.0,0.8,15.0,659.0,701.98,542.49
2016,10,17,10,45,906.5,88.5,0.85,15.5,677.5,734.57,563.77
2016,10,17,11,0,915.0,88.0,0.9,16.0,696.0,764.58,583.18
2016,10,17,11,15,918.0,88.5,0.95,16.0,706.0,788.77,599.66
2016,10,17,11,30,921.0,89.0,1.0,16.0,716.0,809.83,614.14
2016,10,17,11,45,653.5,191.5,1.05,16.0,637.5,729.12,557.37
2016,10,17,12,0,386.0,294.0,1.1,16.0,559.0,623.46,478.01
2016,10,17,12,15,239.5,306.0,1.15,16.0,470.0,515.53,398.66
2016,10,17,12,30,93.0,318.0,1.2,16.0,381.0,404.6,313.87
2016,10,17,12,45,507.5,199.5,1.25,16.0,531.5,638.42,498.77
2016,10,17,13,0,922.0,81.0,1.3,16.0,682.0,839.52,641.66
2016,10,17,13,15,915.0,80.0,1.35,16.0,660.0,826.85,631.88
2016,10,17,13,30,908.0,79.0,1.4,16.0,638.0,810.88,622.52
2016,10,17,13,45,454.0,53.0,1.45,16.0,332.5,419.64,337.66
2016,10,17,14,0,0.0,27.0,1.5,16.0,27.0,26.08,16.03
2016,10,17,14,15,0.0,25.0,1.5,15.5,25.0,24.15,14.68
2016,10,17,14,30,0.0,23.0,1.5,15.0,23.0,22.21,13.14
2016,10,17,14,45,0.0,21.5,1.55,15.0,21.5,20.76,11.95
2016,10,17,15,0,0.0,20.0,1.6,15.0,20.0,19.3,10.77
2016,10,17,15,15,385.5,40.5,1.6,14.5,178.0,292.67,245.2
2016,10,17,15,30,771.0,61.0,1.6,14.0,336.0,526.3,429.72
2016,10,17,15,45,730.0,57.0,1.65,14.0,287.0,468.64,381.29
2016,10,17,16,0,689.0,53.0,1.7,14.0,238.0,412.44,334.59
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.0,345.89,278.16
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,286.87,225.85
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,209.67,158.16
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,140.59,86.97
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,53.36,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,11.8,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,18.37,8.04
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,28.31,19.37
2016,10,18,7,15,530.5,42.5,1.4,9.5,137.5,67.61,34.23
2016,10,18,7,30,618.0,50.0,1.5,10.0,185.0,116.61,67.21
2016,10,18,7,45,672.0,54.5,1.6,10.5,234.5,167.81,108.94
2016,10,18,8,0,726.0,59.0,1.7,11.0,284.0,222.65,156.66
2016,10,18,8,15,760.5,62.5,1.75,11.5,331.5,275.96,204.73
2016,10,18,8,30,795.0,66.0,1.8,12.0,379.0,331.76,254.49
2016,10,18,8,45,822.5,67.5,1.85,12.5,423.5,385.02,301.34
2016,10,18,9,0,850.0,69.0,1.9,13.0,468.0,439.74,348.05
2016,10,18,9,15,866.5,71.0,1.9,13.0,506.5,489.73,390.31
2016,10,18,9,30,883.0,73.0,1.9,13.0,545.0,539.12,430.9
2016,10,18,9,45,551.0,172.0,1.9,13.5,472.5,488.0,389.9
2016,10,18,10,0,219.0,271.0,1.9,14.0,400.0,403.61,320.86
2016,10,18,10,15,147.0,278.5,1.85,14.0,366.5,374.71,297.74
2016,10,18,10,30,75.0,286.0,1.8,14.0,333.0,336.23,266.34
2016,10,18,10,45,213.0,287.5,1.8,14.5,427.0,442.56,350.62
2016,10,18,11,0,351.0,289.0,1.8,15.0,521.0,556.96,437.55
2016,10,18,11,15,648.5,184.0,1.8,15.0,620.0,689.11,540.38
2016,10,18,11,30,946.0,79.0,1.8,15.0,719.0,815.14,630.83
2016,10,18,11,45,947.0,79.0,1.8,15.5,721.0,831.1,639.28
2016,10,18,12,0,948.0,79.0,1.8,16.0,723.0,843.6,646.58
2016,10,18,12,15,946.5,78.5,1.8,15.5,717.0,850.02,652.23
2016,10,18,12,30,945.0,78.0,1.8,15.0,711.0,852.84,655.64
2016,10,18,12,45,941.5,77.0,1.8,15.0,697.0,849.89,654.02
2016,10,18,13,0,938.0,76.0,1.8,15.0,683.0,843.37,650.15
2016,10,18,13,15,931.5,75.0,1.8,15.0,661.0,830.95,642.33
2016,10,18,13,30,925.0,74.0,1.8,15.0,639.0,815.15,632.32
2016,10,18,13,45,917.5,72.0,1.85,15.0,610.0,794.16,619.22
2016,10,18,14,0,910.0,70.0,1.9,15.0,581.0,770.07,603.93
2016,10,18,14,15,896.5,68.5,1.9,15.0,545.5,739.23,583.31
2016,10,18,14,30,883.0,67.0,1.9,15.0,510.0,705.92,560.79
2016,10,18,14,45,864.0,64.5,1.9,15.5,468.5,665.49,531.79
2016,10,18,15,0,845.0,62.0,1.9,16.0,427.0,623.42,500.7
2016,10,18,15,15,818.0,59.5,1.85,15.5,381.0,579.05,467.44
2016,10,18,15,30,791.0,57.0,1.8,15.0,335.0,530.13,429.7
2016,10,18,15,45,748.0,53.5,1.8,15.0,286.0,471.39,382.41
2016,10,18,16,0,705.0,50.0,1.8,15.0,237.0,414.24,334.7
2016,10,18,16,15,641.0,44.5,1.7,14.0,187.5,347.53,278.5
2016,10,18,16,30,577.0,39.0,1.6,13.0,138.0,285.25,223.8
2016,10,18,16,45,459.5,31.0,1.55,12.5,93.0,206.8,154.79
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,139.54,80.73
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,53.18,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,9.83,0.0
2016,10,19,6,45,335.5,20.0,1.25,7.5,51.5,16.52,6.1
2016,10,19,7,0,496.0,30.0,1.3,8.0,89.0,24.83,16.32
2016,10,19,7,15,578.5,36.0,1.3,8.5,137.0,64.9,30.8
2016,10,19,7,30,661.0,42.0,1.3,9.0,185.0,114.16,63.53
2016,10,19,7,45,711.5,46.0,1.3,10.0,234.5,164.81,104.72
2016,10,19,8,0,762.0,50.0,1.3,11.0,284.0,220.3,152.95
2016,10,19,8,15,794.0,53.5,1.3,11.5,331.5,274.63,201.97
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,332.07,253.01
2016,10,19,8,45,849.0,59.0,1.3,13.0,422.5,385.2,299.05
2016,10,19,9,0,872.0,61.0,1.3,14.0,466.0,438.87,343.89
2016,10,19,9,15,888.0,62.5,1.3,14.5,504.5,488.94,385.04
2016,10,19,9,30,904.0,64.0,1.3,15.0,543.0,538.3,424.23
2016,10,19,9,45,916.0,65.0,1.3,15.5,575.5,583.92,459.34
2016,10,19,10,0,928.0,66.0,1.3,16.0,608.0,627.97,492.18
2016,10,19,10,15,936.0,67.0,1.3,16.5,633.5,667.65,520.9
2016,10,19,10,30,944.0,68.0,1.3,17.0,659.0,705.0,546.42
2016,10,19,10,45,949.0,68.5,1.3,17.5,677.0,737.2,567.0
2016,10,19,11,0,954.0,69.0,1.3,18.0,695.0,766.51,585.42
2016,10,19,11,15,956.5,69.5,1.3,18.0,705.0,790.93,601.5
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,812.06,615.4
2016,10,19,11,45,959.0,70.5,1.3,18.5,716.5,827.87,624.59
2016,10,19,12,0,959.0,71.0,1.3,19.0,718.0,840.16,631.51
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.0,846.72,635.93
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,849.64,638.12
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.0,845.66,635.29
2016,10,19,13,0,940.0,73.0,1.4,20.0,676.0,838.12,630.29
2016,10,19,13,15,933.5,72.0,1.4,20.0,654.0,825.66,622.69
2016,10,19,13,30,927.0,71.0,1.4,20.0,632.0,809.81,612.95
2016,10,19,13,45,917.5,70.0,1.4,20.0,603.0,788.4,599.49
2016,10,19,14,0,908.0,69.0,1.4,20.0,574.0,763.97,584.02
2016,10,19,14,15,894.5,67.0,1.4,19.5,538.5,732.62,564.76
2016,10,19,14,30,881.0,65.0,1.4,19.0,503.0,698.81,543.57
2016,10,19,14,45,862.5,63.0,1.45,19.0,462.0,659.42,517.45
2016,10,19,15,0,844.0,61.0,1.5,19.0,421.0,618.39,488.89
2016,10,19,15,15,817.0,58.0,1.45,18.5,375.5,569.67,453.06
2016,10,19,15,30,790.0,55.0,1.4,18.0,330.0,524.2,418.4
2016,10,19,15,45,750.0,51.5,1.35,17.5,281.0,467.28,373.71
2016,10,19,16,0,710.0,48.0,1.3,17.0,232.0,411.73,328.32
2016,10,19,16,15,646.0,42.5,1.2,16.0,183.0,345.09,272.81
2016,10,19,16,30,582.0,37.0,1.1,15.0,134.0,282.93,218.77
2016,10,19,16,45,468.5,29.0,1.05,14.0,89.5,206.19,151.92
2016,10,19,17,0,355.0,21.0,1.0,13.0,45.0,136.02,70.88
2016,10,19,17,15,177.5,10.5,0.95,12.5,22.5,53.21,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,11.64,2.06
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,24.3,15.63
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,64.43,30.39
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,114.55,63.07
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,166.05,104.36
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,222.45,152.8
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.0,276.92,201.35
2016,10,20,8,30,837.0,58.0,1.0,14.0,381.0,334.55,251.86
2016,10,20,8,45,860.5,60.5,0.95,15.0,425.5,388.82,298.01
2016,10,20,9,0,884.0,63.0,0.9,16.0,470.0,443.65,342.8
2016,10,20,9,15,900.0,65.0,0.95,16.5,509.0,494.69,384.26
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,545.01,423.8
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.0,591.12,458.24
2016,10,20,10,0,944.0,67.0,1.1,19.0,614.0,635.76,490.46
2016,10,20,10,15,952.0,68.0,1.1,19.5,639.5,675.93,518.96
2016,10,20,10,30,960.0,69.0,1.1,20.0,665.0,713.71,544.42
2016,10,20,10,45,965.0,69.5,1.15,20.5,683.5,746.31,565.36
2016,10,20,11,0,970.0,70.0,1.2,21.0,702.0,775.97,584.2
2016,10,20,11,15,972.5,70.5,1.2,21.0,712.0,800.68,600.19
2016,10,20,11,30,975.0,71.0,1.2,21.0,722.0,822.06,613.99
2016,10,20,11,45,975.0,71.5,1.25,21.5,724.0,838.07,623.77
2016,10,20,12,0,975.0,72.0,1.3,22.0,726.0,850.5,631.3
2016,10,20,12,15,973.5,71.5,1.3,22.0,719.5,856.99,635.61
2016,10,20,12,30,972.0,71.0,1.3,22.0,713.0,859.79,637.69
2016,10,20,12,45,965.5,72.0,1.35,22.5,698.0,856.61,635.43
2016,10,20,13,0,959.0,73.0,1.4,23.0,683.0,849.8,630.96
2016,10,20,13,15,952.5,72.0,1.4,23.0,661.0,837.2,623.39
2016,10,20,13,30,946.0,71.0,1.4,23.0,639.0,821.14,613.67
2016,10,20,13,45,936.0,70.0,1.4,23.0,609.5,799.09,600.0
2016,10,20,14,0,926.0,69.0,1.4,23.0,580.0,773.97,584.31
2016,10,20,14,15,912.5,67.5,1.4,22.5,544.0,742.86,565.55
2016,10,20,14,30,899.0,66.0,1.4,22.0,508.0,709.25,544.84
2016,10,20,14,45,879.5,63.5,1.4,22.0,466.0,668.16,517.5
2016,10,20,15,0,860.0,61.0,1.4,22.0,424.0,625.44,487.65
2016,10,20,15,15,832.0,58.5,1.3,21.0,377.5,576.28,452.52
2016,10,20,15,30,804.0,56.0,1.2,20.0,331.0,530.36,418.42
2016,10,20,15,45,763.5,52.0,1.1,19.5,282.0,472.18,373.01
2016,10,20,16,0,723.0,48.0,1.0,19.0,233.0,415.37,326.93
2016,10,20,16,15,657.0,42.5,0.95,18.0,183.0,347.51,271.24
2016,10,20,16,30,591.0,37.0,0.9,17.0,133.0,284.26,216.94
2016,10,20,16,45,473.0,28.5,0.9,16.0,88.0,205.47,148.93
2016,10,20,17,0,355.0,20.0,0.9,15.0,43.0,132.99,59.5
2016,10,20,17,15,177.5,10.0,0.95,14.5,21.5,52.16,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
