Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,25.5,12.78,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,51.0,20.6,10.42
2016,10,31,7,15,434.0,35.0,0.8,8.5,94.5,42.08,20.85
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,86.04,45.98
2016,10,31,7,45,615.5,49.0,0.65,9.5,185.5,133.33,81.15
2016,10,31,8,0,684.0,54.0,0.6,10.0,233.0,185.9,124.61
2016,10,31,8,15,725.0,58.0,0.55,10.5,279.0,237.14,169.71
2016,10,31,8,30,766.0,62.0,0.5,11.0,325.0,291.55,217.44
2016,10,31,8,45,798.0,64.0,0.5,11.5,368.0,343.62,262.83
2016,10,31,9,0,830.0,66.0,0.5,12.0,411.0,397.21,308.18
2016,10,31,9,15,849.0,68.0,0.5,12.0,449.0,446.24,349.35
2016,10,31,9,30,868.0,70.0,0.5,12.0,487.0,494.55,388.75
2016,10,31,9,45,751.5,105.0,0.5,12.5,483.0,506.18,398.25
2016,10,31,10,0,635.0,140.0,0.5,13.0,479.0,506.45,398.32
2016,10,31,10,15,770.5,109.5,0.5,13.0,538.5,579.01,454.21
2016,10,31,10,30,906.0,79.0,0.5,13.0,598.0,655.94,511.35
2016,10,31,10,45,688.5,152.0,0.55,13.5,554.0,619.76,481.56
2016,10,31,11,0,471.0,225.0,0.6,14.0,510.0,563.8,437.92
2016,10,31,11,15,503.0,217.0,0.65,14.0,525.0,590.43,459.23
2016,10,31,11,30,535.0,209.0,0.7,14.0,540.0,616.37,478.99
2016,10,31,11,45,727.5,145.5,0.75,14.5,597.0,703.76,544.62
2016,10,31,12,0,920.0,82.0,0.8,15.0,654.0,782.44,598.46
2016,10,31,12,15,917.0,82.0,0.85,15.0,647.0,787.75,601.93
2016,10,31,12,30,914.0,82.0,0.9,15.0,640.0,789.63,604.2
2016,10,31,12,45,592.5,174.0,1.0,15.0,532.5,653.57,507.98
2016,10,31,13,0,271.0,266.0,1.1,15.0,425.0,499.47,390.99
2016,10,31,13,15,159.5,249.0,1.15,14.5,341.5,388.44,307.89
2016,10,31,13,30,48.0,232.0,1.2,14.0,258.0,278.76,221.76
2016,10,31,13,45,46.5,219.5,1.3,14.0,244.0,264.48,211.6
2016,10,31,14,0,45.0,207.0,1.4,14.0,230.0,250.1,200.77
2016,10,31,14,15,153.0,196.5,1.45,14.0,265.5,320.67,260.12
2016,10,31,14,30,261.0,186.0,1.5,14.0,301.0,385.7,313.41
2016,10,31,14,45,251.5,168.5,1.55,14.0,271.5,353.73,288.27
2016,10,31,15,0,242.0,151.0,1.6,14.0,242.0,321.43,262.98
2016,10,31,15,15,478.5,104.5,1.6,13.5,255.5,401.12,329.5
2016,10,31,15,30,715.0,58.0,1.6,13.0,269.0,455.01,372.03
2016,10,31,15,45,659.0,53.5,1.6,12.5,221.5,394.07,320.92
2016,10,31,16,0,603.0,49.0,1.6,12.0,174.0,339.07,273.38
2016,10,31,16,15,512.5,41.5,1.5,11.5,128.5,267.66,211.13
2016,10,31,16,30,422.0,34.0,1.4,11.0,83.0,203.62,153.24
2016,10,31,16,45,211.0,23.5,1.3,10.5,48.0,102.84,55.81
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,144.0,13.0,1.1,7.5,24.0,12.78,0.0
2016,11,1,7,0,288.0,26.0,1.1,8.0,48.0,20.83,10.03
2016,11,1,7,15,405.0,35.5,1.1,8.5,90.5,40.71,20.76
2016,11,1,7,30,522.0,45.0,1.1,9.0,133.0,83.54,45.06
2016,11,1,7,45,595.0,50.0,1.15,9.5,180.0,128.52,78.06
2016,11,1,8,0,668.0,55.0,1.2,10.0,227.0,181.98,122.19
2016,11,1,8,15,710.5,59.0,1.15,10.0,273.0,232.58,167.32
2016,11,1,8,30,753.0,63.0,1.1,10.0,319.0,286.54,215.65
2016,11,1,8,45,786.5,65.0,1.1,10.5,362.0,338.35,261.58
2016,11,1,9,0,820.0,67.0,1.1,11.0,405.0,391.84,307.75
2016,11,1,9,15,439.5,134.0,1.1,11.0,317.0,329.01,263.77
2016,11,1,9,30,59.0,201.0,1.1,11.0,229.0,226.19,182.42
2016,11,1,9,45,211.5,208.0,1.1,11.5,318.0,318.61,257.51
2016,11,1,10,0,364.0,215.0,1.1,12.0,407.0,423.45,339.68
2016,11,1,10,15,320.5,234.5,1.1,12.0,409.5,431.98,345.23
2016,11,1,10,30,277.0,254.0,1.1,12.0,412.0,436.91,348.39
2016,11,1,10,45,601.5,165.5,1.1,12.5,521.0,574.46,457.05
2016,11,1,11,0,926.0,77.0,1.1,13.0,630.0,714.36,561.47
2016,11,1,11,15,929.5,77.0,1.1,13.0,640.0,737.67,575.97
2016,11,1,11,30,933.0,77.0,1.1,13.0,650.0,757.88,589.7
2016,11,1,11,45,681.0,162.0,1.15,13.5,580.5,684.62,535.02
2016,11,1,12,0,429.0,247.0,1.2,14.0,511.0,593.25,463.97
2016,11,1,12,15,234.0,249.5,1.2,14.0,393.5,447.45,353.45
2016,11,1,12,30,39.0,252.0,1.2,14.0,276.0,289.92,228.85
2016,11,1,12,45,158.5,257.0,1.25,14.0,350.0,394.83,314.53
2016,11,1,13,0,278.0,262.0,1.3,14.0,424.0,499.5,396.12
2016,11,1,13,15,225.0,257.0,1.3,14.0,385.0,445.96,354.35
2016,11,1,13,30,172.0,252.0,1.3,14.0,346.0,400.78,319.48
2016,11,1,13,45,522.5,163.0,1.3,14.0,427.5,568.67,455.47
2016,11,1,14,0,873.0,74.0,1.3,14.0,509.0,702.53,557.28
2016,11,1,14,15,856.5,72.0,1.3,13.5,473.5,675.01,537.96
2016,11,1,14,30,840.0,70.0,1.3,13.0,438.0,640.99,514.73
2016,11,1,14,45,814.5,67.5,1.3,13.0,397.0,598.84,483.26
2016,11,1,15,0,789.0,65.0,1.3,13.0,356.0,555.58,450.16
2016,11,1,15,15,753.5,61.5,1.3,12.5,311.5,504.79,410.98
2016,11,1,15,30,718.0,58.0,1.3,12.0,267.0,454.29,370.57
2016,11,1,15,45,661.0,53.0,1.3,12.0,219.5,392.4,318.9
2016,11,1,16,0,604.0,48.0,1.3,12.0,172.0,336.53,270.24
2016,11,1,16,15,512.5,40.5,1.3,11.0,126.5,265.03,208.61
2016,11,1,16,30,421.0,33.0,1.3,10.0,81.0,201.0,150.85
2016,11,1,16,45,210.5,16.5,1.3,9.5,40.5,93.49,45.49
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,11.8,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,19.04,8.11
2016,11,2,7,15,427.5,33.5,1.35,6.5,90.0,38.4,19.06
2016,11,2,7,30,544.0,43.0,1.4,7.0,133.0,82.11,43.54
2016,11,2,7,45,610.5,49.0,1.45,7.5,180.0,128.12,77.62
2016,11,2,8,0,677.0,55.0,1.5,8.0,227.0,181.89,122.57
2016,11,2,8,15,719.5,59.0,1.45,8.5,273.0,232.79,168.08
2016,11,2,8,30,762.0,63.0,1.4,9.0,319.0,287.03,216.75
2016,11,2,8,45,793.0,66.0,1.4,10.0,362.0,339.28,263.05
2016,11,2,9,0,824.0,69.0,1.4,11.0,405.0,392.98,309.23
2016,11,2,9,15,844.0,71.0,1.3,11.5,443.0,441.97,350.58
2016,11,2,9,30,864.0,73.0,1.2,12.0,481.0,490.73,390.2
2016,11,2,9,45,888.5,71.5,1.1,13.0,514.5,536.91,425.64
2016,11,2,10,0,913.0,70.0,1.0,14.0,548.0,582.93,459.45
2016,11,2,10,15,922.0,71.0,0.9,14.0,573.0,621.56,488.14
2016,11,2,10,30,931.0,72.0,0.8,14.0,598.0,658.0,514.32
2016,11,2,10,45,937.0,72.5,0.75,14.5,615.5,689.55,535.86
2016,11,2,11,0,943.0,73.0,0.7,15.0,633.0,718.35,553.94
2016,11,2,11,15,946.0,73.5,0.65,15.5,642.5,742.16,567.93
2016,11,2,11,30,949.0,74.0,0.6,16.0,652.0,762.8,579.67
2016,11,2,11,45,949.5,74.0,0.6,16.5,653.5,777.8,588.37
2016,11,2,12,0,950.0,74.0,0.6,17.0,655.0,789.37,594.9
2016,11,2,12,15,948.0,73.5,0.6,17.0,648.5,795.05,598.71
2016,11,2,12,30,946.0,73.0,0.6,17.0,642.0,797.19,600.38
2016,11,2,12,45,943.0,72.0,0.65,17.0,628.0,794.48,599.82
2016,11,2,13,0,940.0,71.0,0.7,17.0,614.0,788.28,597.08
2016,11,2,13,15,932.5,70.0,0.7,17.0,592.0,775.3,589.07
2016,11,2,13,30,925.0,69.0,0.7,17.0,570.0,759.03,579.0
2016,11,2,13,45,913.0,67.5,0.75,17.0,540.5,735.81,564.93
2016,11,2,14,0,901.0,66.0,0.8,17.0,511.0,709.73,548.82
2016,11,2,14,15,884.5,64.5,0.8,16.5,475.5,677.97,528.87
2016,11,2,14,30,868.0,63.0,0.8,16.0,440.0,644.02,506.78
2016,11,2,14,45,844.0,60.5,0.85,16.0,399.0,602.26,476.94
2016,11,2,15,0,820.0,58.0,0.9,16.0,358.0,563.13,447.99
2016,11,2,15,15,786.0,55.0,0.95,15.5,313.0,512.9,410.42
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,462.82,371.36
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,402.17,322.26
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,344.08,273.03
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,273.29,212.31
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,209.14,154.24
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,97.52,40.97
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,170.5,11.0,1.35,6.5,22.5,10.81,0.0
2016,11,3,7,0,341.0,22.0,1.4,7.0,45.0,17.26,6.01
2016,11,3,7,15,457.5,30.5,1.4,7.5,88.5,36.91,17.77
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,80.74,41.29
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.0,127.35,75.17
2016,11,3,8,0,706.0,50.0,1.5,10.0,226.0,180.53,119.11
2016,11,3,8,15,747.5,53.5,1.4,10.5,272.5,232.02,164.92
2016,11,3,8,30,789.0,57.0,1.3,11.0,319.0,286.67,213.71
2016,11,3,8,45,817.5,60.0,1.25,12.0,362.0,339.2,260.0
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,392.88,305.78
2016,11,3,9,15,865.0,65.0,1.1,13.5,442.5,442.18,347.02
2016,11,3,9,30,884.0,67.0,1.0,14.0,480.0,490.89,386.19
2016,11,3,9,45,901.0,67.5,0.9,14.5,512.5,536.33,421.36
2016,11,3,10,0,918.0,68.0,0.8,15.0,545.0,580.62,454.26
2016,11,3,10,15,927.0,69.0,0.75,15.5,570.0,619.33,482.31
2016,11,3,10,30,936.0,70.0,0.7,16.0,595.0,655.84,507.88
2016,11,3,10,45,942.0,70.5,0.65,17.0,612.5,687.47,528.24
2016,11,3,11,0,948.0,71.0,0.6,18.0,630.0,716.33,545.19
2016,11,3,11,15,951.0,71.5,0.55,18.0,639.5,740.2,560.01
2016,11,3,11,30,954.0,72.0,0.5,18.0,649.0,760.89,572.66
2016,11,3,11,45,953.0,72.5,0.45,18.5,650.5,775.39,580.08
2016,11,3,12,0,952.0,73.0,0.4,19.0,652.0,786.43,585.3
2016,11,3,12,15,950.0,73.0,0.4,19.0,645.5,792.68,589.43
2016,11,3,12,30,948.0,73.0,0.4,19.0,639.0,795.39,591.45
2016,11,3,12,45,942.0,72.5,0.4,19.5,624.0,791.03,587.85
2016,11,3,13,0,936.0,72.0,0.4,20.0,609.0,783.19,582.19
2016,11,3,13,15,928.0,71.5,0.4,20.0,587.0,770.49,574.57
2016,11,3,13,30,920.0,71.0,0.4,20.0,565.0,754.55,564.94
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.0,731.36,550.48
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,705.38,534.17
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.0,673.3,515.24
2016,11,3,14,30,861.0,65.0,0.5,19.0,435.0,639.04,493.84
2016,11,3,14,45,835.5,62.5,0.55,19.0,394.0,600.66,466.99
2016,11,3,15,0,810.0,60.0,0.6,19.0,353.0,557.02,435.53
2016,11,3,15,15,775.0,56.5,0.65,18.5,308.0,506.13,398.31
2016,11,3,15,30,740.0,53.0,0.7,18.0,263.0,455.49,359.6
2016,11,3,15,45,685.5,48.5,0.75,17.5,216.0,395.02,311.51
2016,11,3,16,0,631.0,44.0,0.8,17.0,169.0,337.17,263.3
2016,11,3,16,15,539.5,37.0,0.85,16.0,123.0,265.32,202.89
2016,11,3,16,30,448.0,30.0,0.9,15.0,77.0,204.72,148.23
2016,11,3,16,45,224.0,15.0,0.95,14.5,38.5,93.31,31.07
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,8.5,21.0,11.3,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,18.47,5.68
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,34.7,16.95
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,77.19,39.48
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,124.34,73.24
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,176.96,115.79
2016,11,4,8,15,724.0,57.0,0.8,12.5,267.0,227.83,160.17
2016,11,4,8,30,767.0,61.0,0.7,13.0,313.0,282.08,207.57
2016,11,4,8,45,797.0,64.0,0.6,13.5,355.5,333.93,252.56
2016,11,4,9,0,827.0,67.0,0.5,14.0,398.0,387.13,297.16
2016,11,4,9,15,847.0,69.5,0.4,14.5,435.5,436.52,337.26
2016,11,4,9,30,867.0,72.0,0.3,15.0,473.0,485.69,375.48
2016,11,4,9,45,881.0,73.5,0.25,16.0,505.0,529.48,407.95
2016,11,4,10,0,895.0,75.0,0.2,17.0,537.0,572.38,438.45
2016,11,4,10,15,904.5,76.5,0.2,17.0,562.0,611.11,467.09
2016,11,4,10,30,914.0,78.0,0.2,17.0,587.0,647.74,493.59
2016,11,4,10,45,920.0,79.0,0.25,17.5,604.0,679.29,515.7
2016,11,4,11,0,926.0,80.0,0.3,18.0,621.0,708.16,535.39
2016,11,4,11,15,929.0,80.0,0.35,18.0,630.5,731.04,550.93
2016,11,4,11,30,932.0,80.0,0.4,18.0,640.0,750.81,564.52
2016,11,4,11,45,931.5,80.5,0.45,18.5,641.5,765.4,573.7
2016,11,4,12,0,931.0,81.0,0.5,19.0,643.0,776.62,580.78
2016,11,4,12,15,928.5,80.5,0.5,19.0,636.5,781.84,584.27
2016,11,4,12,30,926.0,80.0,0.5,19.0,630.0,783.61,585.68
2016,11,4,12,45,921.5,79.5,0.55,19.0,615.5,780.44,584.82
2016,11,4,13,0,917.0,79.0,0.6,19.0,601.0,773.88,581.86
2016,11,4,13,15,908.5,77.5,0.65,19.0,578.5,759.91,574.02
2016,11,4,13,30,900.0,76.0,0.7,19.0,556.0,742.76,564.12
2016,11,4,13,45,887.5,74.5,0.75,19.0,527.0,719.74,550.18
2016,11,4,14,0,875.0,73.0,0.8,19.0,498.0,693.99,534.26
2016,11,4,14,15,857.5,71.0,0.75,18.5,462.5,665.97,516.34
2016,11,4,14,30,840.0,69.0,0.7,18.0,427.0,631.57,492.54
2016,11,4,14,45,816.0,66.0,0.7,18.0,386.5,590.12,462.62
2016,11,4,15,0,792.0,63.0,0.7,18.0,346.0,547.48,431.01
2016,11,4,15,15,756.0,59.0,0.65,17.0,301.5,496.22,392.97
2016,11,4,15,30,720.0,55.0,0.6,16.0,257.0,445.29,353.66
2016,11,4,15,45,665.5,50.0,0.6,15.5,210.0,385.21,305.25
2016,11,4,16,0,611.0,45.0,0.6,15.0,163.0,327.75,256.92
2016,11,4,16,15,517.5,37.5,0.65,14.0,118.0,259.27,198.91
2016,11,4,16,30,424.0,30.0,0.7,13.0,73.0,195.42,141.29
2016,11,4,16,45,212.0,15.0,0.75,12.5,36.5,88.76,20.96
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,151.5,10.5,0.95,8.0,19.5,10.32,0.0
2016,11,5,7,0,303.0,21.0,0.9,8.0,39.0,16.67,3.37
2016,11,5,7,15,423.0,30.0,0.8,8.5,81.0,31.81,15.15
2016,11,5,7,30,543.0,39.0,0.7,9.0,123.0,75.56,38.48
2016,11,5,7,45,609.0,45.0,0.65,10.0,169.0,120.49,70.3
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,172.03,112.0
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,222.79,156.32
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,276.87,203.81
2016,11,5,8,45,786.5,63.5,0.6,12.5,347.5,327.57,248.42
2016,11,5,9,0,813.0,67.0,0.6,13.0,389.0,379.3,292.69
2016,11,5,9,15,833.0,69.0,0.6,13.5,426.0,427.45,332.92
2016,11,5,9,30,853.0,71.0,0.6,14.0,463.0,475.38,371.63
2016,11,5,9,45,870.5,72.0,0.65,14.5,495.0,519.77,406.87
2016,11,5,10,0,888.0,73.0,0.7,15.0,527.0,563.57,440.66
2016,11,5,10,15,897.0,74.0,0.7,15.0,551.0,601.15,469.36
2016,11,5,10,30,906.0,75.0,0.7,15.0,575.0,636.63,495.9
2016,11,5,10,45,914.0,74.5,0.75,15.5,592.5,667.54,518.34
2016,11,5,11,0,922.0,74.0,0.8,16.0,610.0,695.89,538.29
2016,11,5,11,15,924.5,74.5,0.8,16.0,619.0,718.81,553.62
2016,11,5,11,30,927.0,75.0,0.8,16.0,628.0,738.63,566.86
2016,11,5,11,45,928.0,74.5,0.85,16.5,629.5,753.07,576.11
2016,11,5,12,0,929.0,74.0,0.9,17.0,631.0,764.19,583.22
2016,11,5,12,15,926.0,74.0,0.95,17.0,624.0,769.54,587.61
2016,11,5,12,30,923.0,74.0,1.0,17.0,617.0,771.46,589.84
2016,11,5,12,45,912.0,75.5,1.05,17.0,601.5,765.73,586.95
2016,11,5,13,0,901.0,77.0,1.1,17.0,586.0,756.69,581.97
2016,11,5,13,15,892.0,75.5,1.1,17.0,564.0,742.5,572.9
2016,11,5,13,30,883.0,74.0,1.1,17.0,542.0,725.21,561.79
2016,11,5,13,45,742.0,103.0,1.1,17.0,481.5,653.41,511.53
2016,11,5,14,0,601.0,132.0,1.1,17.0,421.0,576.1,454.2
2016,11,5,14,15,593.0,123.5,1.05,16.5,391.5,549.03,435.8
2016,11,5,14,30,585.0,115.0,1.0,16.0,362.0,520.16,415.16
2016,11,5,14,45,557.0,107.5,1.0,16.0,324.5,478.49,383.74
2016,11,5,15,0,529.0,100.0,1.0,16.0,287.0,436.57,351.48
2016,11,5,15,15,499.0,91.0,0.95,15.5,249.5,392.05,316.7
2016,11,5,15,30,469.0,82.0,0.9,15.0,212.0,346.09,279.71
2016,11,5,15,45,429.5,70.5,0.85,14.5,173.0,296.36,238.44
2016,11,5,16,0,390.0,59.0,0.8,14.0,134.0,248.89,197.63
2016,11,5,16,15,328.0,45.5,0.75,13.0,96.5,192.99,149.31
2016,11,5,16,30,266.0,32.0,0.7,12.0,59.0,143.01,103.18
2016,11,5,16,45,133.0,16.0,0.7,11.5,29.5,64.49,6.13
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,59.5,10.0,0.7,10.0,13.5,9.83,0.0
2016,11,6,7,0,119.0,20.0,0.7,10.0,27.0,15.63,1.22
2016,11,6,7,15,184.5,35.5,0.6,10.0,58.0,31.59,18.24
2016,11,6,7,30,250.0,51.0,0.5,10.0,89.0,62.59,38.4
2016,11,6,7,45,281.5,67.0,0.45,10.5,123.0,96.87,64.68
2016,11,6,8,0,313.0,83.0,0.4,11.0,157.0,134.43,95.61
2016,11,6,8,15,331.5,98.5,0.4,11.5,191.5,171.6,127.58
2016,11,6,8,30,350.0,114.0,0.4,12.0,226.0,210.35,160.83
2016,11,6,8,45,362.5,128.5,0.4,12.5,258.0,247.55,192.5
2016,11,6,9,0,375.0,143.0,0.4,13.0,290.0,285.4,223.98
2016,11,6,9,15,240.5,171.5,0.35,13.5,269.5,273.45,216.3
2016,11,6,9,30,106.0,200.0,0.3,14.0,249.0,246.5,195.33
2016,11,6,9,45,129.0,215.5,0.25,14.5,278.5,281.61,222.54
2016,11,6,10,0,152.0,231.0,0.2,15.0,308.0,315.98,248.27
2016,11,6,10,15,129.5,241.0,0.2,15.5,309.0,319.89,250.2
2016,11,6,10,30,107.0,251.0,0.2,16.0,310.0,317.76,247.68
2016,11,6,10,45,144.5,260.5,0.25,16.5,342.5,360.26,279.98
2016,11,6,11,0,182.0,270.0,0.3,17.0,375.0,400.15,309.59
2016,11,6,11,15,218.5,271.0,0.3,17.0,399.5,431.57,333.05
2016,11,6,11,30,255.0,272.0,0.3,17.0,424.0,469.97,361.39
2016,11,6,11,45,356.0,250.5,0.35,17.0,462.5,524.75,403.29
2016,11,6,12,0,457.0,229.0,0.4,17.0,501.0,587.47,449.96
2016,11,6,12,15,448.0,228.5,0.45,17.0,493.0,585.54,448.53
2016,11,6,12,30,439.0,228.0,0.5,17.0,485.0,581.75,446.6
2016,11,6,12,45,648.5,155.0,0.55,17.0,524.5,662.44,509.27
2016,11,6,13,0,858.0,82.0,0.6,17.0,564.0,727.75,556.63
2016,11,6,13,15,583.0,153.5,0.6,17.0,475.5,608.2,469.85
2016,11,6,13,30,308.0,225.0,0.6,17.0,387.0,473.85,368.76
2016,11,6,13,45,267.0,217.5,0.65,17.5,352.5,433.76,339.87
2016,11,6,14,0,226.0,210.0,0.7,18.0,318.0,386.03,303.96
2016,11,6,14,15,113.0,135.0,0.7,17.5,189.0,221.43,176.64
2016,11,6,14,30,0.0,60.0,0.7,17.0,60.0,57.98,42.86
2016,11,6,14,45,36.0,101.5,0.7,17.0,114.5,126.15,100.44
2016,11,6,15,0,72.0,143.0,0.7,17.0,169.0,196.05,157.51
2016,11,6,15,15,66.5,125.0,0.65,16.5,146.5,171.83,137.79
2016,11,6,15,30,61.0,107.0,0.6,16.0,124.0,147.81,118.26
2016,11,6,15,45,52.0,88.0,0.6,15.5,100.5,121.08,96.03
2016,11,6,16,0,43.0,69.0,0.6,15.0,77.0,94.81,73.69
2016,11,6,16,15,27.5,50.5,0.6,14.0,55.0,67.12,49.95
2016,11,6,16,30,12.0,32.0,0.6,13.0,33.0,40.08,26.07
2016,11,6,16,45,6.0,16.0,0.6,12.5,16.5,18.28,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,71.5,9.5,0.7,9.5,13.5,9.34,0.0
2016,11,7,7,0,143.0,19.0,0.7,10.0,27.0,14.86,0.0
2016,11,7,7,15,217.0,33.5,0.7,10.5,58.5,29.76,16.57
2016,11,7,7,30,291.0,48.0,0.7,11.0,90.0,61.98,36.37
2016,11,7,7,45,329.5,62.0,0.7,11.5,126.0,97.34,62.73
2016,11,7,8,0,368.0,76.0,0.7,12.0,162.0,136.62,94.79
2016,11,7,8,15,388.5,90.0,0.65,12.5,198.0,175.54,128.4
2016,11,7,8,30,409.0,104.0,0.6,13.0,234.0,216.12,163.46
2016,11,7,8,45,422.5,117.5,0.6,14.0,267.0,255.41,196.87
2016,11,7,9,0,436.0,131.0,0.6,15.0,300.0,295.33,229.88
2016,11,7,9,15,453.5,142.0,0.55,15.5,333.0,334.91,261.9
2016,11,7,9,30,471.0,153.0,0.5,16.0,366.0,375.06,293.41
2016,11,7,9,45,642.0,118.5,0.45,17.0,430.0,448.47,348.95
2016,11,7,10,0,813.0,84.0,0.4,18.0,494.0,530.06,408.92
2016,11,7,10,15,824.0,85.5,0.35,18.0,518.0,567.04,435.72
2016,11,7,10,30,835.0,87.0,0.3,18.0,542.0,602.27,461.03
2016,11,7,10,45,845.0,87.5,0.25,18.5,559.5,633.84,482.27
2016,11,7,11,0,855.0,88.0,0.2,19.0,577.0,663.19,501.44
2016,11,7,11,15,655.0,157.0,0.2,19.0,535.5,621.84,469.55
2016,11,7,11,30,455.0,226.0,0.2,19.0,494.0,565.76,427.47
2016,11,7,11,45,464.5,223.0,0.2,19.5,497.5,578.03,436.44
2016,11,7,12,0,474.0,220.0,0.2,20.0,501.0,588.75,443.39
2016,11,7,12,15,669.0,153.5,0.2,20.0,544.5,668.51,502.58
2016,11,7,12,30,864.0,87.0,0.2,20.0,588.0,736.47,549.35
2016,11,7,12,45,634.5,154.5,0.25,20.5,518.0,649.42,487.51
2016,11,7,13,0,405.0,222.0,0.3,21.0,448.0,542.96,410.28
2016,11,7,13,15,430.5,206.5,0.3,20.5,438.5,550.67,418.72
2016,11,7,13,30,456.0,191.0,0.3,20.0,429.0,548.5,419.0
2016,11,7,13,45,424.5,186.0,0.3,20.0,398.0,515.48,395.54
2016,11,7,14,0,393.0,181.0,0.3,20.0,367.0,473.82,366.03
2016,11,7,14,15,283.0,180.0,0.3,20.0,309.0,393.31,305.99
2016,11,7,14,30,173.0,179.0,0.3,20.0,251.0,309.5,242.25
2016,11,7,14,45,167.5,162.5,0.35,20.0,226.5,284.12,223.95
2016,11,7,15,0,162.0,146.0,0.4,20.0,202.0,258.56,204.58
2016,11,7,15,15,155.0,127.0,0.4,19.0,175.0,228.97,182.1
2016,11,7,15,30,148.0,108.0,0.4,18.0,148.0,199.37,158.87
2016,11,7,15,45,133.0,89.0,0.45,17.5,120.0,166.11,131.63
2016,11,7,16,0,118.0,70.0,0.5,17.0,92.0,133.6,104.2
2016,11,7,16,15,92.0,51.0,0.55,16.5,65.0,97.68,73.41
2016,11,7,16,30,66.0,32.0,0.6,16.0,38.0,63.22,42.4
2016,11,7,16,45,33.0,16.0,0.65,15.5,19.0,28.39,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.0,0.6,10.0,15.0,8.85,0.0
2016,11,8,7,0,236.0,18.0,0.6,10.0,30.0,14.24,0.0
2016,11,8,7,15,362.0,27.5,0.5,10.5,68.5,25.56,12.31
2016,11,8,7,30,488.0,37.0,0.4,11.0,107.0,64.27,31.59
2016,11,8,7,45,560.0,43.5,0.3,11.5,151.5,107.02,60.72
2016,11,8,8,0,632.0,50.0,0.2,12.0,196.0,158.01,100.92
2016,11,8,8,15,676.5,54.0,0.15,12.5,239.5,205.96,141.93
2016,11,8,8,30,721.0,58.0,0.1,13.0,283.0,257.49,186.41
2016,11,8,8,45,752.5,61.0,0.05,14.0,324.0,307.0,228.73
2016,11,8,9,0,784.0,64.0,0.0,15.0,365.0,358.07,271.1
2016,11,8,9,15,804.5,66.0,0.05,15.5,401.0,404.77,309.67
2016,11,8,9,30,825.0,68.0,0.1,16.0,437.0,451.38,347.07
2016,11,8,9,45,844.5,68.5,0.15,16.5,468.5,494.81,381.07
2016,11,8,10,0,864.0,69.0,0.2,17.0,500.0,537.88,413.84
2016,11,8,10,15,873.5,70.0,0.2,17.5,524.0,574.7,440.74
2016,11,8,10,30,883.0,71.0,0.2,18.0,548.0,609.53,465.48
2016,11,8,10,45,887.5,72.5,0.25,18.5,564.5,639.57,486.83
2016,11,8,11,0,892.0,74.0,0.3,19.0,581.0,666.98,505.99
2016,11,8,11,15,895.5,74.5,0.3,19.0,590.5,689.85,521.33
2016,11,8,11,30,899.0,75.0,0.3,19.0,600.0,709.79,534.36
2016,11,8,11,45,897.5,75.5,0.35,19.5,601.0,723.14,542.75
2016,11,8,12,0,896.0,76.0,0.4,20.0,602.0,733.23,549.15
2016,11,8,12,15,894.0,75.5,0.4,20.0,596.0,738.58,552.75
2016,11,8,12,30,892.0,75.0,0.4,20.0,590.0,740.62,554.33
2016,11,8,12,45,885.0,75.5,0.4,20.5,576.0,736.85,551.14
2016,11,8,13,0,878.0,76.0,0.4,21.0,562.0,729.86,545.99
2016,11,8,13,15,870.0,74.5,0.4,21.0,541.0,716.72,537.89
2016,11,8,13,30,862.0,73.0,0.4,21.0,520.0,700.57,527.89
2016,11,8,13,45,849.5,71.5,0.4,21.0,492.0,678.39,513.82
2016,11,8,14,0,837.0,70.0,0.4,21.0,464.0,657.83,500.9
2016,11,8,14,15,819.5,68.0,0.4,20.5,430.0,626.74,480.92
2016,11,8,14,30,802.0,66.0,0.4,20.0,396.0,593.68,458.6
2016,11,8,14,45,776.5,63.0,0.4,20.0,357.0,552.88,429.21
2016,11,8,15,0,751.0,60.0,0.4,20.0,318.0,511.12,398.31
2016,11,8,15,15,714.0,56.5,0.45,19.5,275.5,461.93,361.95
2016,11,8,15,30,677.0,53.0,0.5,19.0,233.0,413.26,324.38
2016,11,8,15,45,618.0,48.0,0.6,18.5,188.5,353.62,276.91
2016,11,8,16,0,559.0,43.0,0.7,18.0,144.0,300.29,232.18
2016,11,8,16,15,462.0,35.0,0.75,17.0,101.5,230.37,173.32
2016,11,8,16,30,365.0,27.0,0.8,16.0,59.0,168.73,115.7
2016,11,8,16,45,182.5,13.5,0.9,15.0,29.5,74.8,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,8.85,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,14.43,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,64.5,26.21,16.44
2016,11,9,7,30,440.0,41.0,1.0,10.0,102.0,63.85,33.3
2016,11,9,7,45,518.0,48.0,1.05,10.5,146.5,104.93,61.15
2016,11,9,8,0,596.0,55.0,1.1,11.0,191.0,153.93,99.79
2016,11,9,8,15,644.0,60.0,1.0,11.5,235.0,201.82,141.12
2016,11,9,8,30,692.0,65.0,0.9,12.0,279.0,253.69,186.45
2016,11,9,8,45,728.0,68.0,0.85,13.0,320.5,303.94,230.09
2016,11,9,9,0,764.0,71.0,0.8,14.0,362.0,355.45,273.62
2016,11,9,9,15,786.5,74.0,0.75,14.5,398.5,403.07,313.45
2016,11,9,9,30,809.0,77.0,0.7,15.0,435.0,450.83,352.0
2016,11,9,9,45,837.5,75.0,0.7,16.0,468.5,496.2,387.13
2016,11,9,10,0,866.0,73.0,0.7,17.0,502.0,540.36,420.21
2016,11,9,10,15,876.5,74.0,0.65,17.5,526.5,577.8,447.57
2016,11,9,10,30,887.0,75.0,0.6,18.0,551.0,613.3,472.67
2016,11,9,10,45,893.0,76.0,0.6,18.5,568.0,643.85,494.11
2016,11,9,11,0,899.0,77.0,0.6,19.0,585.0,671.83,513.27
2016,11,9,11,15,902.5,77.5,0.55,19.5,594.5,694.86,527.48
2016,11,9,11,30,906.0,78.0,0.5,20.0,604.0,714.93,538.94
2016,11,9,11,45,905.5,78.5,0.45,20.5,605.5,729.12,546.38
2016,11,9,12,0,905.0,79.0,0.4,21.0,607.0,740.05,551.73
2016,11,9,12,15,902.5,78.5,0.4,21.0,600.5,745.15,555.13
2016,11,9,12,30,900.0,78.0,0.4,21.0,594.0,746.9,556.52
2016,11,9,12,45,897.5,76.5,0.4,21.5,580.5,744.21,554.05
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,738.21,549.58
2016,11,9,13,15,886.5,73.5,0.4,22.0,545.5,724.65,541.23
2016,11,9,13,30,878.0,72.0,0.4,22.0,524.0,708.02,530.98
2016,11,9,13,45,863.0,71.0,0.45,22.0,495.0,684.54,516.84
2016,11,9,14,0,848.0,70.0,0.5,22.0,466.0,662.7,503.79
2016,11,9,14,15,829.5,68.0,0.5,21.5,431.5,630.83,483.19
2016,11,9,14,30,811.0,66.0,0.5,21.0,397.0,596.99,460.34
2016,11,9,14,45,783.0,63.5,0.55,21.0,357.5,555.15,430.69
2016,11,9,15,0,755.0,61.0,0.6,21.0,318.0,512.46,399.47
2016,11,9,15,15,717.0,57.0,0.7,20.5,275.0,462.17,362.45
2016,11,9,15,30,679.0,53.0,0.8,20.0,232.0,412.46,324.09
2016,11,9,15,45,619.0,48.0,0.9,19.5,187.0,352.46,275.93
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,298.95,230.72
2016,11,9,16,15,461.0,34.5,1.0,18.0,100.0,228.37,171.05
2016,11,9,16,30,363.0,26.0,1.0,17.0,58.0,165.97,111.81
2016,11,9,16,45,181.5,13.0,1.0,16.5,29.0,63.75,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.0,0.85,10.0,12.5,7.86,0.0
2016,11,10,7,0,202.0,16.0,0.8,10.0,25.0,12.61,0.0
2016,11,10,7,15,329.5,27.0,0.85,11.0,62.5,23.04,13.44
2016,11,10,7,30,457.0,38.0,0.9,12.0,100.0,60.8,30.21
2016,11,10,7,45,531.5,44.5,0.95,13.0,143.5,101.68,57.28
2016,11,10,8,0,606.0,51.0,1.0,14.0,187.0,150.04,94.83
2016,11,10,8,15,653.0,56.0,1.0,14.0,230.5,198.92,136.84
2016,11,10,8,30,700.0,61.0,1.0,14.0,274.0,250.6,182.19
2016,11,10,8,45,733.0,64.5,1.0,14.5,315.0,299.82,225.51
2016,11,10,9,0,766.0,68.0,1.0,15.0,356.0,350.8,269.38
2016,11,10,9,15,662.5,98.0,1.0,15.5,365.0,373.97,291.62
2016,11,10,9,30,559.0,128.0,1.0,16.0,374.0,385.36,302.9
2016,11,10,9,45,707.5,100.0,1.0,17.0,433.5,455.62,357.45
2016,11,10,10,0,856.0,72.0,1.0,18.0,493.0,531.23,414.55
