Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,12,45,0.0,118.5,0.9,12.0,118.5,115.78,91.71
2016,11,20,13,0,0.0,121.0,0.9,12.0,121.0,118.48,94.02
2016,11,20,13,15,8.5,148.5,0.9,11.5,153.0,153.02,123.07
2016,11,20,13,30,17.0,176.0,0.9,11.0,185.0,188.58,152.69
2016,11,20,13,45,8.5,122.0,0.9,11.0,126.5,125.98,101.1
2016,11,20,14,0,0.0,68.0,0.9,11.0,68.0,65.73,50.62
2016,11,20,14,15,0.0,37.0,0.85,10.5,37.0,35.73,25.24
2016,11,20,14,30,0.0,6.0,0.8,10.0,6.0,5.79,0.0
2016,11,20,14,45,0.0,5.5,0.8,10.0,5.5,5.3,0.0
2016,11,20,15,0,0.0,5.0,0.8,10.0,5.0,4.82,0.0
2016,11,20,15,15,0.0,4.0,0.75,10.0,4.0,3.86,0.0
2016,11,20,15,30,0.0,3.0,0.7,10.0,3.0,2.89,0.0
2016,11,20,15,45,0.0,2.5,0.65,10.0,2.5,2.41,0.0
2016,11,20,16,0,0.0,2.0,0.6,10.0,2.0,1.93,0.0
2016,11,20,16,15,0.0,1.0,0.7,9.5,1.0,0.96,0.0
2016,11,20,16,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,5.5,35.0,10.81,0.0
2016,11,21,7,30,417.0,29.0,1.2,6.0,70.0,37.43,16.7
2016,11,21,7,45,510.5,35.5,1.3,7.0,112.0,76.24,39.2
2016,11,21,8,0,604.0,42.0,1.4,8.0,154.0,123.12,73.13
2016,11,21,8,15,658.5,47.0,1.4,8.0,197.0,170.27,113.09
2016,11,21,8,30,713.0,52.0,1.4,8.0,240.0,222.04,159.07
2016,11,21,8,45,753.5,54.0,1.45,8.5,281.5,270.98,203.58
2016,11,21,9,0,794.0,56.0,1.5,9.0,323.0,322.33,249.74
2016,11,21,9,15,817.5,58.5,1.5,9.5,359.5,369.85,292.13
2016,11,21,9,30,841.0,61.0,1.5,10.0,396.0,417.13,333.15
2016,11,21,9,45,856.0,63.0,1.55,10.5,426.5,460.02,369.75
2016,11,21,10,0,871.0,65.0,1.6,11.0,457.0,501.83,404.44
2016,11,21,10,15,480.5,141.5,1.6,11.0,360.0,405.63,329.49
2016,11,21,10,30,90.0,218.0,1.6,11.0,263.0,270.43,219.09
2016,11,21,10,45,202.0,220.5,1.65,11.5,324.5,346.69,281.81
2016,11,21,11,0,314.0,223.0,1.7,12.0,386.0,429.4,347.43
2016,11,21,11,15,182.0,225.5,1.7,12.0,321.0,351.08,283.96
2016,11,21,11,30,50.0,228.0,1.7,12.0,256.0,266.22,214.38
2016,11,21,11,45,482.0,150.0,1.75,12.0,411.0,491.77,401.29
2016,11,21,12,0,914.0,72.0,1.8,12.0,566.0,705.2,566.39
2016,11,21,12,15,912.0,72.0,1.8,12.0,560.5,711.71,569.2
2016,11,21,12,30,910.0,72.0,1.8,12.0,555.0,714.93,571.77
2016,11,21,12,45,908.5,70.0,1.85,12.0,542.5,712.92,571.07
2016,11,21,13,0,907.0,68.0,1.9,12.0,530.0,707.61,568.1
2016,11,21,13,15,899.0,67.0,1.9,12.0,509.5,695.76,560.06
2016,11,21,13,30,891.0,66.0,1.9,12.0,489.0,680.84,549.88
2016,11,21,13,45,877.5,64.5,1.9,12.0,462.0,658.76,534.38
2016,11,21,14,0,864.0,63.0,1.9,12.0,435.0,634.07,516.12
2016,11,21,14,15,845.5,61.5,1.9,11.5,401.5,603.86,494.04
2016,11,21,14,30,827.0,60.0,1.9,11.0,368.0,575.55,472.71
2016,11,21,14,45,798.0,57.5,1.9,11.0,329.0,534.34,439.91
2016,11,21,15,0,769.0,55.0,1.9,11.0,290.0,492.27,405.57
2016,11,21,15,15,727.5,51.0,1.8,10.5,248.0,441.59,363.6
2016,11,21,15,30,686.0,47.0,1.7,10.0,206.0,391.65,320.79
2016,11,21,15,45,617.0,42.0,1.6,10.0,162.0,329.78,266.42
2016,11,21,16,0,548.0,37.0,1.5,10.0,118.0,271.62,213.75
2016,11,21,16,15,429.0,29.0,1.4,9.0,78.5,201.37,150.37
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,130.37,55.83
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,51.05,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.5,15.5,0.35,6.0,33.0,11.85,0.0
2016,11,22,7,30,371.0,31.0,0.3,6.0,66.0,37.02,17.68
2016,11,22,7,45,466.0,39.0,0.25,6.5,107.0,73.51,38.94
2016,11,22,8,0,561.0,47.0,0.2,7.0,148.0,119.65,72.08
2016,11,22,8,15,618.5,52.5,0.2,7.5,191.0,165.67,110.09
2016,11,22,8,30,676.0,58.0,0.2,8.0,234.0,216.65,154.03
2016,11,22,8,45,717.5,61.0,0.25,8.5,275.0,265.71,197.47
2016,11,22,9,0,759.0,64.0,0.3,9.0,316.0,316.68,242.11
2016,11,22,9,15,784.0,66.5,0.35,9.5,352.5,363.21,282.68
2016,11,22,9,30,809.0,69.0,0.4,10.0,389.0,410.13,322.5
2016,11,22,9,45,650.0,109.0,0.45,10.5,378.5,412.46,327.36
2016,11,22,10,0,491.0,149.0,0.5,11.0,368.0,398.97,318.49
2016,11,22,10,15,557.5,139.5,0.5,11.0,401.0,442.57,353.75
2016,11,22,10,30,624.0,130.0,0.5,11.0,434.0,491.13,391.7
2016,11,22,10,45,760.0,102.0,0.55,11.5,485.0,560.41,444.9
2016,11,22,11,0,896.0,74.0,0.6,12.0,536.0,630.25,497.37
2016,11,22,11,15,665.5,139.0,0.6,12.0,486.0,578.62,456.49
2016,11,22,11,30,435.0,204.0,0.6,12.0,436.0,508.6,402.21
2016,11,22,11,45,669.5,139.5,0.6,12.0,498.5,607.23,480.02
2016,11,22,12,0,904.0,75.0,0.6,12.0,561.0,699.31,548.64
2016,11,22,12,15,902.5,75.0,0.6,12.0,555.5,706.16,552.33
2016,11,22,12,30,901.0,75.0,0.6,12.0,550.0,709.77,555.06
2016,11,22,12,45,629.0,141.0,0.6,12.0,469.0,602.69,475.34
2016,11,22,13,0,357.0,207.0,0.6,12.0,388.0,476.95,379.12
2016,11,22,13,15,411.0,186.5,0.6,11.5,387.0,497.53,398.04
2016,11,22,13,30,465.0,166.0,0.6,11.0,386.0,508.33,408.16
2016,11,22,13,45,411.5,165.5,0.65,11.0,352.0,467.41,377.06
2016,11,22,14,0,358.0,165.0,0.7,11.0,318.0,418.97,340.27
2016,11,22,14,15,425.5,140.0,0.7,11.0,307.5,434.26,353.79
2016,11,22,14,30,493.0,115.0,0.7,11.0,297.0,436.91,356.68
2016,11,22,14,45,471.0,106.5,0.7,11.0,265.5,402.32,329.13
2016,11,22,15,0,449.0,98.0,0.7,11.0,234.0,367.51,301.06
2016,11,22,15,15,425.5,85.5,0.65,10.5,199.5,327.27,268.17
2016,11,22,15,30,402.0,73.0,0.6,10.0,165.0,287.41,234.51
2016,11,22,15,45,359.0,61.0,0.6,9.5,130.0,240.43,194.06
2016,11,22,16,0,316.0,49.0,0.6,9.0,95.0,196.13,154.64
2016,11,22,16,15,241.5,35.0,0.65,8.5,62.5,141.46,105.32
2016,11,22,16,30,167.0,21.0,0.7,8.0,30.0,85.38,32.33
2016,11,22,16,45,83.5,10.5,0.8,7.5,15.0,32.18,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,16.0,0.95,5.5,31.5,12.46,0.0
2016,11,23,7,30,340.0,32.0,0.8,6.0,63.0,36.28,17.87
2016,11,23,7,45,430.5,41.5,0.7,6.5,103.0,71.92,39.13
2016,11,23,8,0,521.0,51.0,0.6,7.0,143.0,116.79,71.51
2016,11,23,8,15,583.5,57.0,0.65,7.5,186.0,162.0,108.68
2016,11,23,8,30,646.0,63.0,0.7,8.0,229.0,212.75,152.43
2016,11,23,8,45,682.5,68.0,0.8,8.5,269.0,260.36,195.17
2016,11,23,9,0,719.0,73.0,0.9,9.0,309.0,310.19,239.46
2016,11,23,9,15,747.0,76.0,0.9,9.0,346.0,356.72,280.72
2016,11,23,9,30,775.0,79.0,0.9,9.0,383.0,404.03,321.66
2016,11,23,9,45,404.0,127.5,0.95,9.5,287.0,316.58,256.28
2016,11,23,10,0,33.0,176.0,1.0,10.0,191.0,191.62,155.28
2016,11,23,10,15,134.0,195.0,1.0,10.0,259.5,269.25,219.67
2016,11,23,10,30,235.0,214.0,1.0,10.0,328.0,350.24,284.76
2016,11,23,10,45,256.0,219.5,1.0,10.5,347.5,380.76,308.01
2016,11,23,11,0,277.0,225.0,1.0,11.0,367.0,407.38,328.35
2016,11,23,11,15,580.5,155.0,1.05,11.0,460.0,537.34,432.82
2016,11,23,11,30,884.0,85.0,1.1,11.0,553.0,672.37,536.93
2016,11,23,11,45,682.0,139.0,1.15,11.0,501.5,613.13,489.77
2016,11,23,12,0,480.0,193.0,1.2,11.0,450.0,541.19,433.98
2016,11,23,12,15,296.5,216.5,1.2,11.0,375.0,440.02,354.86
2016,11,23,12,30,113.0,240.0,1.2,11.0,300.0,328.74,265.26
2016,11,23,12,45,488.5,162.5,1.3,11.0,410.0,524.75,426.72
2016,11,23,13,0,864.0,85.0,1.4,11.0,520.0,697.15,560.59
2016,11,23,13,15,578.0,141.5,1.45,11.0,427.5,563.25,455.68
2016,11,23,13,30,292.0,198.0,1.5,11.0,335.0,419.88,341.94
2016,11,23,13,45,553.5,138.5,1.55,11.0,380.0,529.39,433.19
2016,11,23,14,0,815.0,79.0,1.6,11.0,425.0,621.74,506.9
2016,11,23,14,15,793.5,76.0,1.65,10.5,391.5,589.08,482.18
2016,11,23,14,30,772.0,73.0,1.7,10.0,358.0,554.66,456.55
2016,11,23,14,45,744.0,69.0,1.75,10.0,320.0,513.95,424.36
2016,11,23,15,0,716.0,65.0,1.8,10.0,282.0,472.41,390.53
2016,11,23,15,15,670.0,60.5,1.75,9.5,240.0,423.88,350.19
2016,11,23,15,30,624.0,56.0,1.7,9.0,198.0,373.72,307.2
2016,11,23,15,45,553.5,49.0,1.65,8.5,155.0,311.76,253.27
2016,11,23,16,0,483.0,42.0,1.6,8.0,112.0,253.96,201.31
2016,11,23,16,15,357.0,32.0,1.5,7.0,73.5,178.52,133.62
2016,11,23,16,30,231.0,22.0,1.4,6.0,35.0,105.83,37.61
2016,11,23,16,45,115.5,11.0,1.35,5.5,17.5,40.96,0.0
2016,11,23,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,160.5,16.5,1.0,2.0,30.5,13.1,0.0
2016,11,24,7,30,321.0,33.0,1.0,2.0,61.0,36.04,18.5
2016,11,24,7,45,430.5,42.0,1.05,2.5,103.0,71.26,39.36
2016,11,24,8,0,540.0,51.0,1.1,3.0,145.0,117.77,72.62
2016,11,24,8,15,603.0,57.5,1.1,3.5,189.0,164.32,111.46
2016,11,24,8,30,666.0,64.0,1.1,4.0,233.0,216.45,157.16
2016,11,24,8,45,714.5,67.0,1.1,4.5,275.5,266.22,202.1
2016,11,24,9,0,763.0,70.0,1.1,5.0,318.0,319.6,249.81
2016,11,24,9,15,790.5,73.0,1.05,5.5,356.0,367.62,292.55
2016,11,24,9,30,818.0,76.0,1.0,6.0,394.0,416.25,334.53
2016,11,24,9,45,841.5,77.0,1.0,7.0,426.5,461.31,372.01
2016,11,24,10,0,865.0,78.0,1.0,8.0,459.0,505.97,407.9
2016,11,24,10,15,878.0,79.5,0.95,8.5,484.5,544.99,438.7
2016,11,24,10,30,891.0,81.0,0.9,9.0,510.0,582.32,467.23
2016,11,24,10,45,900.0,82.0,0.85,9.5,528.5,614.88,491.32
2016,11,24,11,0,909.0,83.0,0.8,10.0,547.0,645.08,512.98
2016,11,24,11,15,913.5,83.5,0.65,10.5,557.0,669.37,528.49
2016,11,24,11,30,918.0,84.0,0.5,11.0,567.0,687.93,539.34
2016,11,24,11,45,918.5,84.0,0.35,11.5,569.5,702.89,547.13
2016,11,24,12,0,919.0,84.0,0.2,12.0,572.0,714.65,552.32
2016,11,24,12,15,916.5,83.5,0.2,12.0,566.5,720.57,556.38
2016,11,24,12,30,914.0,83.0,0.2,12.0,561.0,726.87,560.93
2016,11,24,12,45,908.5,82.5,0.25,12.0,547.5,724.26,560.15
2016,11,24,13,0,903.0,82.0,0.3,12.0,534.0,718.36,557.36
2016,11,24,13,15,893.5,80.5,0.35,12.0,513.0,705.39,549.77
2016,11,24,13,30,884.0,79.0,0.4,12.0,492.0,689.33,539.92
2016,11,24,13,45,869.5,77.0,0.5,12.0,464.0,666.5,525.46
2016,11,24,14,0,855.0,75.0,0.6,12.0,436.0,641.05,508.72
2016,11,24,14,15,834.0,72.5,0.65,12.0,402.0,608.59,485.65
2016,11,24,14,30,813.0,70.0,0.7,12.0,368.0,574.22,460.54
2016,11,24,14,45,782.0,67.0,0.75,12.0,328.5,531.98,428.64
2016,11,24,15,0,751.0,64.0,0.8,12.0,289.0,488.95,395.06
2016,11,24,15,15,705.5,59.5,0.9,11.0,246.0,436.53,354.46
2016,11,24,15,30,660.0,55.0,1.0,10.0,203.0,388.59,315.3
2016,11,24,15,45,586.5,48.5,1.1,9.5,159.0,324.71,261.05
2016,11,24,16,0,513.0,42.0,1.2,9.0,115.0,265.1,208.37
2016,11,24,16,15,384.5,32.0,1.25,8.5,75.5,187.7,139.04
2016,11,24,16,30,256.0,22.0,1.3,8.0,36.0,112.86,35.78
2016,11,24,16,45,128.0,11.0,1.4,7.5,18.0,44.13,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.1,2.5,21.5,15.24,0.0
2016,11,25,7,30,147.0,31.0,1.0,3.0,43.0,28.77,15.19
2016,11,25,7,45,198.5,47.0,0.9,3.5,74.5,57.14,36.06
2016,11,25,8,0,250.0,63.0,0.8,4.0,106.0,90.79,62.14
2016,11,25,8,15,281.5,77.5,0.85,4.5,138.5,124.67,90.81
2016,11,25,8,30,313.0,92.0,0.9,5.0,171.0,161.45,122.87
2016,11,25,8,45,332.0,106.5,0.95,6.0,202.5,197.54,154.7
2016,11,25,9,0,351.0,121.0,1.0,7.0,234.0,234.96,187.24
2016,11,25,9,15,371.5,130.0,1.0,7.5,262.0,268.63,216.4
2016,11,25,9,30,392.0,139.0,1.0,8.0,290.0,303.31,245.86
2016,11,25,9,45,261.5,166.0,1.0,8.5,270.5,286.85,233.9
2016,11,25,10,0,131.0,193.0,1.0,9.0,251.0,259.45,211.75
2016,11,25,10,15,122.5,204.0,1.0,9.0,260.0,272.02,222.15
2016,11,25,10,30,114.0,215.0,1.0,9.0,269.0,283.82,231.51
2016,11,25,10,45,235.5,211.5,1.0,9.5,329.0,354.45,288.9
2016,11,25,11,0,357.0,208.0,1.0,10.0,389.0,435.96,353.17
2016,11,25,11,15,354.0,213.0,1.0,10.0,395.5,448.77,362.6
2016,11,25,11,30,351.0,218.0,1.0,10.0,402.0,460.33,371.55
2016,11,25,11,45,338.0,222.0,1.0,10.5,400.0,462.99,372.84
2016,11,25,12,0,325.0,226.0,1.0,11.0,398.0,464.19,373.03
2016,11,25,12,15,294.5,228.5,1.0,11.0,383.0,450.55,362.3
2016,11,25,12,30,264.0,231.0,1.0,11.0,368.0,435.52,350.57
2016,11,25,12,45,305.0,218.0,1.0,11.0,373.0,450.89,363.73
2016,11,25,13,0,346.0,205.0,1.0,11.0,378.0,464.94,375.59
2016,11,25,13,15,268.0,206.0,1.0,11.0,337.0,412.95,334.4
2016,11,25,13,30,190.0,207.0,1.0,11.0,296.0,353.74,287.5
2016,11,25,13,45,186.5,195.0,1.0,11.0,278.0,336.89,275.0
2016,11,25,14,0,183.0,183.0,1.0,11.0,260.0,319.52,261.63
2016,11,25,14,15,175.0,168.5,0.95,10.5,237.5,295.93,243.39
2016,11,25,14,30,167.0,154.0,0.9,10.0,215.0,272.11,224.7
2016,11,25,14,45,157.0,139.5,0.85,10.0,192.0,247.06,204.25
2016,11,25,15,0,147.0,125.0,0.8,10.0,169.0,222.15,183.56
2016,11,25,15,15,381.0,90.0,0.75,9.5,181.0,308.53,255.09
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,366.73,298.86
2016,11,25,15,45,549.0,47.5,0.7,8.5,151.0,306.8,246.63
2016,11,25,16,0,483.0,40.0,0.7,8.0,109.0,250.73,196.83
2016,11,25,16,15,358.0,30.0,0.75,7.5,71.0,176.12,130.06
2016,11,25,16,30,233.0,20.0,0.8,7.0,33.0,103.62,28.78
2016,11,25,16,45,116.5,10.0,0.85,6.5,16.5,40.08,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,6.0,1.5,1.47,0.0
2016,11,26,7,30,0.0,3.0,1.8,6.0,3.0,2.89,0.0
2016,11,26,7,45,0.0,5.5,1.9,6.5,5.5,5.3,0.0
2016,11,26,8,0,0.0,8.0,2.0,7.0,8.0,7.71,1.04
2016,11,26,8,15,0.0,10.5,2.0,6.5,10.5,10.12,3.24
2016,11,26,8,30,0.0,13.0,2.0,6.0,13.0,12.53,5.43
2016,11,26,8,45,0.0,16.0,2.05,6.0,16.0,15.43,8.0
2016,11,26,9,0,0.0,19.0,2.1,6.0,19.0,18.33,10.55
2016,11,26,9,15,0.0,21.5,1.95,6.0,21.5,20.74,12.66
2016,11,26,9,30,0.0,24.0,1.8,6.0,24.0,23.16,14.76
2016,11,26,9,45,0.0,56.0,1.7,6.0,56.0,54.11,41.78
2016,11,26,10,0,0.0,88.0,1.6,6.0,88.0,85.22,68.56
2016,11,26,10,15,0.0,69.0,1.6,6.0,69.0,66.71,52.44
2016,11,26,10,30,0.0,50.0,1.6,6.0,50.0,48.31,36.48
2016,11,26,10,45,0.0,86.5,1.6,6.5,86.5,83.7,66.81
2016,11,26,11,0,0.0,123.0,1.6,7.0,123.0,119.91,97.3
2016,11,26,11,15,9.5,159.0,1.65,7.0,164.0,162.19,132.87
2016,11,26,11,30,19.0,195.0,1.7,7.0,205.0,205.61,168.95
2016,11,26,11,45,55.0,216.5,1.8,7.0,245.5,258.43,213.1
2016,11,26,12,0,91.0,238.0,1.9,7.0,286.0,307.59,253.79
2016,11,26,12,15,103.0,237.5,1.95,7.0,291.5,316.99,261.67
2016,11,26,12,30,115.0,237.0,2.0,7.0,297.0,326.32,269.7
2016,11,26,12,45,128.0,232.0,2.05,7.0,297.0,338.21,279.84
2016,11,26,13,0,141.0,227.0,2.1,7.0,297.0,342.68,284.08
2016,11,26,13,15,261.5,203.5,2.1,7.0,327.0,405.25,337.53
2016,11,26,13,30,382.0,180.0,2.1,7.0,357.0,457.27,381.52
2016,11,26,13,45,191.0,135.0,2.1,7.0,223.5,277.83,233.55
2016,11,26,14,0,0.0,90.0,2.1,7.0,90.0,87.7,70.22
2016,11,26,14,15,60.0,122.0,2.0,7.0,144.0,163.64,136.85
2016,11,26,14,30,120.0,154.0,1.9,7.0,198.0,244.27,205.37
2016,11,26,14,45,106.0,139.5,1.85,7.0,175.5,218.24,183.1
2016,11,26,15,0,92.0,125.0,1.8,7.0,153.0,192.74,161.4
2016,11,26,15,15,81.0,107.0,1.7,7.0,129.0,158.75,132.22
2016,11,26,15,30,70.0,89.0,1.6,7.0,105.0,131.71,108.52
2016,11,26,15,45,51.5,70.5,1.55,7.0,81.0,101.27,81.58
2016,11,26,16,0,33.0,52.0,1.5,7.0,57.0,71.82,55.35
2016,11,26,16,15,16.5,34.0,1.55,7.0,36.5,44.54,30.57
2016,11,26,16,30,0.0,16.0,1.6,7.0,16.0,15.45,0.0
2016,11,26,16,45,0.0,8.0,1.65,7.0,8.0,7.86,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,16.5,2.4,6.0,24.0,16.22,0.0
2016,11,27,7,30,187.0,33.0,2.4,6.0,48.0,30.05,15.15
2016,11,27,7,45,320.0,42.5,2.4,6.5,87.5,60.88,34.52
2016,11,27,8,0,453.0,52.0,2.4,7.0,127.0,103.93,63.65
2016,11,27,8,15,522.0,59.0,2.4,7.0,169.0,146.97,98.56
2016,11,27,8,30,591.0,66.0,2.4,7.0,211.0,196.32,141.2
2016,11,27,8,45,659.0,66.5,2.45,7.5,254.0,244.77,184.11
2016,11,27,9,0,727.0,67.0,2.5,8.0,297.0,298.72,231.96
2016,11,27,9,15,755.5,70.0,2.5,8.0,333.5,345.24,274.54
2016,11,27,9,30,784.0,73.0,2.5,8.0,370.0,392.55,316.99
2016,11,27,9,45,816.0,72.0,2.5,8.5,403.5,437.7,356.19
2016,11,27,10,0,848.0,71.0,2.5,9.0,437.0,483.14,394.63
2016,11,27,10,15,722.0,102.0,2.45,9.0,425.5,482.06,395.44
2016,11,27,10,30,596.0,133.0,2.4,9.0,414.0,470.07,386.62
2016,11,27,10,45,467.5,170.5,2.35,9.5,396.0,452.15,371.33
2016,11,27,11,0,339.0,208.0,2.3,10.0,378.0,423.4,346.73
2016,11,27,11,15,620.5,142.5,2.25,10.0,461.0,545.27,446.7
2016,11,27,11,30,902.0,77.0,2.2,10.0,544.0,662.9,540.17
2016,11,27,11,45,903.5,77.0,2.15,10.0,547.0,678.37,551.28
2016,11,27,12,0,905.0,77.0,2.1,10.0,550.0,690.74,560.74
2016,11,27,12,15,902.5,76.5,2.05,10.0,545.0,696.71,564.88
2016,11,27,12,30,900.0,76.0,2.0,10.0,540.0,699.43,566.77
2016,11,27,12,45,892.0,76.0,2.0,10.5,526.5,695.75,563.36
2016,11,27,13,0,884.0,76.0,2.0,11.0,513.0,688.9,557.78
2016,11,27,13,15,668.0,120.0,1.95,10.5,443.0,595.39,485.51
2016,11,27,13,30,452.0,164.0,1.9,10.0,373.0,492.76,404.45
2016,11,27,13,45,374.0,166.5,1.85,10.0,332.5,432.4,356.89
2016,11,27,14,0,296.0,169.0,1.8,10.0,292.0,381.55,315.65
2016,11,27,14,15,371.0,144.0,1.75,10.0,286.0,401.75,333.34
2016,11,27,14,30,446.0,119.0,1.7,10.0,280.0,409.89,340.62
2016,11,27,14,45,580.0,90.5,1.65,10.0,276.5,444.39,368.63
2016,11,27,15,0,714.0,62.0,1.6,10.0,273.0,463.88,383.21
2016,11,27,15,15,666.5,57.5,1.5,9.0,231.5,415.07,342.59
2016,11,27,15,30,619.0,53.0,1.4,8.0,190.0,364.89,299.91
2016,11,27,15,45,542.5,46.5,1.3,7.5,147.5,301.78,244.86
2016,11,27,16,0,466.0,40.0,1.2,7.0,105.0,243.27,192.29
2016,11,27,16,15,233.0,35.5,1.15,6.5,68.0,138.82,102.66
2016,11,27,16,30,0.0,31.0,1.1,6.0,31.0,37.43,4.91
2016,11,27,16,45,0.0,15.5,1.1,6.0,15.5,15.24,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.25,8.0,15.5,13.27,0.0
2016,11,28,7,30,41.0,27.0,2.3,8.0,31.0,24.62,11.93
2016,11,28,7,45,74.0,45.0,2.4,8.0,55.5,46.47,30.87
2016,11,28,8,0,107.0,63.0,2.5,8.0,80.0,72.08,51.5
2016,11,28,8,15,127.5,81.0,2.55,8.0,107.5,99.14,74.46
2016,11,28,8,30,148.0,99.0,2.6,8.0,135.0,128.29,99.68
2016,11,28,8,45,164.5,116.0,2.7,8.0,162.5,157.37,125.18
2016,11,28,9,0,181.0,133.0,2.8,8.0,190.0,187.88,151.87
2016,11,28,9,15,198.5,145.0,2.8,8.0,214.0,215.06,175.56
2016,11,28,9,30,216.0,157.0,2.8,8.0,238.0,245.77,202.02
2016,11,28,9,45,108.0,113.5,2.85,8.5,154.0,161.48,132.53
2016,11,28,10,0,0.0,70.0,2.9,9.0,70.0,67.67,52.73
2016,11,28,10,15,4.0,116.0,2.9,9.0,118.0,114.92,92.97
2016,11,28,10,30,8.0,162.0,2.9,9.0,166.0,163.37,133.54
2016,11,28,10,45,18.5,179.5,2.9,9.5,189.0,187.48,153.26
2016,11,28,11,0,29.0,197.0,2.9,10.0,212.0,216.91,177.25
2016,11,28,11,15,28.5,201.5,2.9,10.0,216.5,222.6,181.75
2016,11,28,11,30,28.0,206.0,2.9,10.0,221.0,222.79,181.82
2016,11,28,11,45,14.0,166.0,2.9,10.0,173.5,172.95,140.49
2016,11,28,12,0,0.0,126.0,2.9,10.0,126.0,123.2,98.82
2016,11,28,12,15,410.0,114.0,2.85,10.0,324.0,407.29,341.37
2016,11,28,12,30,820.0,102.0,2.8,10.0,522.0,675.94,554.98
2016,11,28,12,45,434.5,154.5,2.8,10.0,376.5,473.93,391.32
2016,11,28,13,0,49.0,207.0,2.8,10.0,231.0,250.16,204.49
2016,11,28,13,15,46.0,200.0,2.75,10.0,222.0,241.32,198.06
2016,11,28,13,30,43.0,193.0,2.7,10.0,213.0,232.46,190.97
2016,11,28,13,45,21.5,153.5,2.7,10.0,163.5,168.19,137.61
2016,11,28,14,0,0.0,114.0,2.7,10.0,114.0,112.75,90.84
2016,11,28,14,15,0.0,104.5,2.65,10.0,104.5,103.27,83.06
2016,11,28,14,30,0.0,95.0,2.6,10.0,95.0,93.81,75.17
2016,11,28,14,45,0.0,85.0,2.55,10.0,85.0,83.83,66.77
2016,11,28,15,0,0.0,75.0,2.5,10.0,75.0,73.87,58.3
2016,11,28,15,15,0.0,63.0,2.35,9.5,63.0,61.76,47.96
2016,11,28,15,30,0.0,51.0,2.2,9.0,51.0,49.63,37.45
2016,11,28,15,45,0.0,39.5,2.1,8.5,39.5,38.15,27.35
2016,11,28,16,0,0.0,28.0,2.0,8.0,28.0,27.03,17.44
2016,11,28,16,15,0.0,18.0,1.9,7.5,18.0,17.37,8.52
2016,11,28,16,30,0.0,8.0,1.8,7.0,8.0,7.71,0.0
2016,11,28,16,45,0.0,4.0,1.7,6.5,4.0,3.93,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,10.32,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,22.27,7.53
2016,11,29,7,45,555.5,27.0,1.4,3.5,95.5,59.48,26.02
2016,11,29,8,0,656.0,33.0,1.4,4.0,137.0,106.72,57.8
2016,11,29,8,15,712.5,37.0,1.4,4.5,180.5,154.97,97.49
2016,11,29,8,30,769.0,41.0,1.4,5.0,224.0,207.26,143.71
2016,11,29,8,45,805.0,43.5,1.45,5.5,265.5,256.9,189.69
2016,11,29,9,0,841.0,46.0,1.5,6.0,307.0,308.42,237.17
2016,11,29,9,15,864.0,48.0,1.45,6.5,343.5,356.38,281.01
2016,11,29,9,30,887.0,50.0,1.4,7.0,380.0,404.41,323.65
2016,11,29,9,45,902.5,51.5,1.4,7.5,411.5,448.41,361.99
2016,11,29,10,0,918.0,53.0,1.4,8.0,443.0,491.3,398.22
2016,11,29,10,15,928.5,54.0,1.35,8.5,467.5,529.74,429.62
2016,11,29,10,30,939.0,55.0,1.3,9.0,492.0,566.22,458.48
2016,11,29,10,45,945.0,55.5,1.3,9.5,510.0,597.43,482.83
2016,11,29,11,0,951.0,56.0,1.3,10.0,528.0,626.02,504.6
2016,11,29,11,15,954.5,56.5,1.3,10.0,538.0,650.31,523.6
2016,11,29,11,30,958.0,57.0,1.3,10.0,548.0,671.59,540.08
2016,11,29,11,45,957.0,57.5,1.3,10.5,550.5,686.83,550.83
2016,11,29,12,0,956.0,58.0,1.3,11.0,553.0,698.74,558.36
2016,11,29,12,15,953.5,58.0,1.3,11.0,548.0,705.71,563.42
2016,11,29,12,30,951.0,58.0,1.3,11.0,543.0,709.27,566.19
2016,11,29,12,45,938.5,60.5,1.3,11.0,529.5,705.6,563.85
2016,11,29,13,0,926.0,63.0,1.3,11.0,516.0,698.63,559.3
2016,11,29,13,15,917.0,62.5,1.3,11.0,496.0,687.32,551.72
2016,11,29,13,30,908.0,62.0,1.3,11.0,476.0,672.92,541.96
2016,11,29,13,45,892.5,61.0,1.35,11.0,449.0,650.78,526.42
2016,11,29,14,0,877.0,60.0,1.4,11.0,422.0,626.05,508.42
2016,11,29,14,15,858.5,58.0,1.35,10.5,389.0,595.92,486.07
2016,11,29,14,30,840.0,56.0,1.3,10.0,356.0,563.79,461.62
2016,11,29,14,45,811.5,53.5,1.3,10.0,318.0,527.37,432.52
2016,11,29,15,0,783.0,51.0,1.3,10.0,280.0,486.21,398.9
2016,11,29,15,15,741.5,47.5,1.25,9.0,238.5,436.79,358.7
2016,11,29,15,30,700.0,44.0,1.2,8.0,197.0,388.02,317.34
2016,11,29,15,45,632.5,39.0,1.15,7.5,154.0,327.53,264.4
2016,11,29,16,0,565.0,34.0,1.1,7.0,111.0,270.56,212.64
2016,11,29,16,15,440.5,26.0,1.1,6.5,72.0,195.21,142.95
2016,11,29,16,30,316.0,18.0,1.1,6.0,33.0,122.56,18.4
2016,11,29,16,45,158.0,9.0,1.15,5.5,16.5,49.6,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,7,15,164.0,11.5,0.25,4.0,23.0,11.3,0.0
2016,11,30,7,30,328.0,23.0,0.3,4.0,46.0,20.84,9.3
2016,11,30,7,45,433.5,31.5,0.35,4.5,84.5,54.18,25.91
2016,11,30,8,0,539.0,40.0,0.4,5.0,123.0,98.02,55.26
2016,11,30,8,15,602.0,45.0,0.4,5.5,165.0,142.6,90.93
2016,11,30,8,30,665.0,50.0,0.4,6.0,207.0,191.8,133.08
2016,11,30,8,45,705.0,54.0,0.4,6.5,247.0,239.16,175.55
2016,11,30,9,0,745.0,58.0,0.4,7.0,287.0,289.06,219.96
2016,11,30,9,15,772.5,60.5,0.5,7.0,323.0,335.19,261.75
2016,11,30,9,30,800.0,63.0,0.6,7.0,359.0,382.01,303.36
2016,11,30,9,45,821.0,64.5,0.7,7.5,390.5,425.32,340.82
2016,11,30,10,0,842.0,66.0,0.8,8.0,422.0,468.15,376.95
2016,11,30,10,15,855.0,67.5,0.8,8.0,447.0,504.92,407.57
2016,11,30,10,30,868.0,69.0,0.8,8.0,472.0,541.08,436.94
2016,11,30,10,45,507.0,147.0,0.85,8.5,384.5,446.2,362.1
2016,11,30,11,0,146.0,225.0,0.9,9.0,297.0,320.49,259.93
2016,11,30,11,15,99.5,221.5,0.9,9.0,271.0,287.43,233.88
2016,11,30,11,30,53.0,218.0,0.9,9.0,245.0,256.99,208.79
2016,11,30,11,45,65.0,223.5,0.95,9.5,257.0,272.35,221.26
2016,11,30,12,0,77.0,229.0,1.0,10.0,269.0,288.0,233.65
2016,11,30,12,15,59.5,220.0,1.05,10.0,251.0,268.03,217.45
2016,11,30,12,30,42.0,211.0,1.1,10.0,233.0,247.61,200.96
2016,11,30,12,45,31.0,198.0,1.15,10.0,214.0,226.82,184.24
2016,11,30,13,0,20.0,185.0,1.2,10.0,195.0,199.32,161.92
2016,11,30,13,15,29.0,184.5,1.3,10.0,198.5,212.37,173.21
2016,11,30,13,30,38.0,184.0,1.4,10.0,202.0,218.84,178.99
2016,11,30,13,45,19.0,139.0,1.5,10.0,148.0,150.99,122.91
2016,11,30,14,0,0.0,94.0,1.6,10.0,94.0,91.89,73.14
2016,11,30,14,15,0.0,92.5,1.6,9.5,92.5,90.69,72.5
2016,11,30,14,30,0.0,91.0,1.6,9.0,91.0,89.61,71.86
2016,11,30,14,45,0.0,81.0,1.65,9.0,81.0,79.62,63.4
2016,11,30,15,0,0.0,71.0,1.7,9.0,71.0,69.63,54.87
2016,11,30,15,15,0.0,60.0,1.65,8.5,60.0,58.57,45.4
2016,11,30,15,30,0.0,49.0,1.6,8.0,49.0,47.5,35.76
2016,11,30,15,45,201.5,47.0,1.6,7.5,74.5,153.25,125.14
2016,11,30,16,0,403.0,45.0,1.6,7.0,100.0,223.07,177.14
2016,11,30,16,15,279.5,33.0,1.55,7.0,64.5,150.78,110.62
2016,11,30,16,30,156.0,21.0,1.5,7.0,29.0,80.19,8.15
2016,11,30,16,45,78.0,10.5,1.5,7.0,14.5,30.42,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
