Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,2.5,23.0,10.81,0.0
2016,12,1,7,30,374.0,22.0,1.4,3.0,46.0,20.77,8.43
2016,12,1,7,45,489.0,29.0,1.4,4.0,87.0,54.83,24.93
2016,12,1,8,0,604.0,36.0,1.4,5.0,128.0,100.59,54.74
2016,12,1,8,15,666.0,40.5,1.4,5.0,171.0,146.67,91.94
2016,12,1,8,30,728.0,45.0,1.4,5.0,214.0,198.12,136.99
2016,12,1,8,45,770.0,48.0,1.45,5.5,256.0,247.85,182.55
2016,12,1,9,0,812.0,51.0,1.5,6.0,298.0,300.16,230.35
2016,12,1,9,15,838.0,53.0,1.55,6.5,335.0,347.94,274.15
2016,12,1,9,30,864.0,55.0,1.6,7.0,372.0,396.0,317.15
2016,12,1,9,45,879.5,57.5,1.7,7.5,403.5,440.16,356.13
2016,12,1,10,0,895.0,60.0,1.8,8.0,435.0,483.29,393.2
2016,12,1,10,15,907.0,61.5,1.8,8.0,460.5,522.3,426.42
2016,12,1,10,30,919.0,63.0,1.8,8.0,486.0,559.53,457.43
2016,12,1,10,45,927.0,63.5,1.85,8.5,504.5,591.42,483.04
2016,12,1,11,0,935.0,64.0,1.9,9.0,523.0,620.87,506.22
2016,12,1,11,15,939.0,64.5,1.9,9.0,534.0,645.27,525.72
2016,12,1,11,30,943.0,65.0,1.9,9.0,545.0,666.74,542.71
2016,12,1,11,45,943.5,65.5,1.95,9.5,548.0,682.91,554.82
2016,12,1,12,0,944.0,66.0,2.0,10.0,551.0,695.85,564.27
2016,12,1,12,15,942.5,66.0,1.95,10.0,546.0,703.61,569.69
2016,12,1,12,30,941.0,66.0,1.9,10.0,541.0,708.02,572.77
2016,12,1,12,45,936.0,65.5,1.9,10.0,529.0,706.16,571.72
2016,12,1,13,0,931.0,65.0,1.9,10.0,517.0,700.97,568.38
2016,12,1,13,15,922.5,64.0,1.85,10.0,497.0,689.61,560.21
2016,12,1,13,30,914.0,63.0,1.8,10.0,477.0,675.13,549.83
2016,12,1,13,45,900.0,61.5,1.75,10.0,450.0,653.53,533.45
2016,12,1,14,0,886.0,60.0,1.7,10.0,423.0,629.25,514.81
2016,12,1,14,15,866.5,58.0,1.7,9.5,390.0,598.58,492.14
2016,12,1,14,30,847.0,56.0,1.7,9.0,357.0,565.92,467.31
2016,12,1,14,45,818.0,53.5,1.7,9.0,318.5,529.26,437.62
2016,12,1,15,0,789.0,51.0,1.7,9.0,280.0,487.88,403.38
2016,12,1,15,15,746.0,47.5,1.55,8.5,238.0,437.77,361.14
2016,12,1,15,30,703.0,44.0,1.4,8.0,196.0,388.36,318.07
2016,12,1,15,45,635.5,38.5,1.3,7.5,153.0,327.45,264.46
2016,12,1,16,0,568.0,33.0,1.2,7.0,110.0,270.09,212.15
2016,12,1,16,15,443.5,25.0,1.2,6.0,71.5,194.96,142.47
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,122.31,12.32
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,49.44,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,9.83,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,17.82,5.63
2016,12,2,7,45,531.0,26.5,1.75,2.5,87.5,53.32,22.82
2016,12,2,8,0,638.0,33.0,1.8,3.0,128.0,99.62,52.93
2016,12,2,8,15,697.0,37.0,1.8,3.5,171.0,146.26,90.65
2016,12,2,8,30,756.0,41.0,1.8,4.0,214.0,198.38,136.51
2016,12,2,8,45,791.5,44.0,1.8,4.5,255.5,247.49,182.18
2016,12,2,9,0,827.0,47.0,1.8,5.0,297.0,298.49,229.5
2016,12,2,9,15,851.5,49.5,1.85,5.5,334.0,346.74,274.17
2016,12,2,9,30,876.0,52.0,1.9,6.0,371.0,395.23,317.99
2016,12,2,9,45,889.5,54.5,2.0,7.0,402.0,438.97,356.41
2016,12,2,10,0,903.0,57.0,2.1,8.0,433.0,481.51,392.62
2016,12,2,10,15,914.5,58.0,2.1,8.0,458.5,519.99,425.71
2016,12,2,10,30,926.0,59.0,2.1,8.0,484.0,556.63,456.54
2016,12,2,10,45,932.5,60.5,2.1,8.5,502.0,588.98,482.44
2016,12,2,11,0,939.0,62.0,2.1,9.0,520.0,618.81,505.75
2016,12,2,11,15,943.0,62.5,2.05,9.0,531.0,643.34,525.19
2016,12,2,11,30,947.0,63.0,2.0,9.0,542.0,664.93,542.04
2016,12,2,11,45,947.5,63.0,2.0,9.5,545.0,680.65,553.55
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,693.13,562.35
2016,12,2,12,15,946.0,62.5,2.0,10.0,543.0,700.09,567.53
2016,12,2,12,30,944.0,62.0,2.0,10.0,538.0,703.67,570.37
2016,12,2,12,45,940.0,61.0,2.0,10.5,525.5,701.97,568.41
2016,12,2,13,0,936.0,60.0,2.0,11.0,513.0,696.91,564.13
2016,12,2,13,15,927.5,59.5,2.0,10.5,493.5,686.18,557.79
2016,12,2,13,30,919.0,59.0,2.0,10.0,474.0,672.31,549.19
2016,12,2,13,45,903.5,58.5,2.0,10.0,447.0,650.97,533.3
2016,12,2,14,0,888.0,58.0,2.0,10.0,420.0,626.99,515.04
2016,12,2,14,15,868.5,56.0,2.0,10.0,387.0,596.38,491.34
2016,12,2,14,30,849.0,54.0,2.0,10.0,354.0,563.77,465.54
2016,12,2,14,45,818.5,52.0,2.0,10.0,316.0,523.33,432.86
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,485.52,401.22
2016,12,2,15,15,745.5,46.5,1.9,9.0,236.0,435.82,360.08
2016,12,2,15,30,703.0,43.0,1.8,8.0,194.0,386.8,317.89
2016,12,2,15,45,631.5,38.0,1.7,7.5,151.5,324.89,263.2
2016,12,2,16,0,560.0,33.0,1.6,7.0,109.0,266.79,210.1
2016,12,2,16,15,434.0,25.0,1.55,6.5,70.5,191.57,139.77
2016,12,2,16,30,308.0,17.0,1.5,6.0,32.0,118.86,9.43
2016,12,2,16,45,154.0,8.5,1.5,5.5,16.0,48.01,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,9.83,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,17.05,4.14
2016,12,3,7,45,467.5,27.5,1.3,4.0,81.0,49.7,21.94
2016,12,3,8,0,580.0,35.0,1.4,5.0,120.0,93.98,50.29
2016,12,3,8,15,642.0,39.5,1.4,5.5,162.0,138.48,85.58
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,188.4,128.71
2016,12,3,8,45,745.0,47.0,1.45,6.5,244.0,236.5,172.62
2016,12,3,9,0,786.0,50.0,1.5,7.0,284.0,287.13,218.84
2016,12,3,9,15,812.0,52.5,1.5,7.5,320.5,334.17,261.8
2016,12,3,9,30,838.0,55.0,1.5,8.0,357.0,381.57,304.03
2016,12,3,9,45,854.0,57.0,1.55,8.5,388.0,424.35,341.67
2016,12,3,10,0,870.0,59.0,1.6,9.0,419.0,466.21,377.48
2016,12,3,10,15,882.5,60.5,1.55,9.5,444.5,504.61,409.17
2016,12,3,10,30,895.0,62.0,1.5,10.0,470.0,541.35,438.55
2016,12,3,10,45,904.0,62.5,1.5,10.5,488.5,573.16,463.63
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,602.67,486.34
2016,12,3,11,15,917.5,63.5,1.5,11.0,517.5,626.98,505.54
2016,12,3,11,30,922.0,64.0,1.5,11.0,528.0,648.46,522.34
2016,12,3,11,45,923.5,64.0,1.5,11.5,531.5,664.51,533.91
2016,12,3,12,0,925.0,64.0,1.5,12.0,535.0,677.44,543.01
2016,12,3,12,15,923.5,63.5,1.5,12.0,530.5,684.61,548.36
2016,12,3,12,30,922.0,63.0,1.5,12.0,526.0,688.51,551.38
2016,12,3,12,45,918.0,62.5,1.5,12.0,514.0,687.45,550.92
2016,12,3,13,0,914.0,62.0,1.5,12.0,502.0,683.14,548.24
2016,12,3,13,15,906.0,61.0,1.45,12.0,483.0,672.39,540.52
2016,12,3,13,30,898.0,60.0,1.4,12.0,464.0,658.57,530.6
2016,12,3,13,45,886.0,58.5,1.4,12.0,438.0,638.65,516.01
2016,12,3,14,0,874.0,57.0,1.4,12.0,412.0,616.04,499.16
2016,12,3,14,15,856.0,55.0,1.3,12.0,380.0,586.71,476.15
2016,12,3,14,30,838.0,53.0,1.2,12.0,348.0,555.36,451.16
2016,12,3,14,45,811.0,51.0,1.15,12.0,311.0,517.26,420.71
2016,12,3,15,0,784.0,49.0,1.1,12.0,274.0,481.65,391.25
2016,12,3,15,15,742.5,45.5,1.0,11.0,233.0,432.69,351.46
2016,12,3,15,30,701.0,42.0,0.9,10.0,192.0,384.36,310.65
2016,12,3,15,45,632.0,37.0,0.8,9.5,150.0,323.72,258.04
2016,12,3,16,0,563.0,32.0,0.7,9.0,108.0,266.74,206.81
2016,12,3,16,15,440.0,24.5,0.7,8.0,70.0,193.08,139.12
2016,12,3,16,30,317.0,17.0,0.7,7.0,32.0,121.46,7.83
2016,12,3,16,45,158.5,8.5,0.75,6.5,16.0,49.17,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,147.5,10.5,0.7,4.5,19.0,10.32,0.0
2016,12,4,7,30,295.0,21.0,0.6,5.0,38.0,16.77,2.77
2016,12,4,7,45,412.5,29.0,0.55,5.5,76.0,46.21,20.85
2016,12,4,8,0,530.0,37.0,0.5,6.0,114.0,89.47,48.47
2016,12,4,8,15,597.0,42.5,0.45,6.0,155.5,133.02,82.4
2016,12,4,8,30,664.0,48.0,0.4,6.0,197.0,182.58,124.43
2016,12,4,8,45,709.5,51.5,0.4,6.5,237.5,230.32,166.96
2016,12,4,9,0,755.0,55.0,0.4,7.0,278.0,281.12,212.09
2016,12,4,9,15,782.5,58.0,0.45,7.5,314.5,327.94,253.97
2016,12,4,9,30,810.0,61.0,0.5,8.0,351.0,375.45,295.47
2016,12,4,9,45,800.0,70.0,0.6,9.0,378.0,413.83,328.68
2016,12,4,10,0,790.0,79.0,0.7,10.0,405.0,449.48,358.58
2016,12,4,10,15,687.5,104.0,0.75,10.0,399.5,454.11,364.48
2016,12,4,10,30,585.0,129.0,0.8,10.0,394.0,449.5,362.41
2016,12,4,10,45,584.0,135.0,0.85,10.5,408.5,473.64,381.74
2016,12,4,11,0,583.0,141.0,0.9,11.0,423.0,495.92,398.95
2016,12,4,11,15,716.0,113.5,0.9,11.0,467.5,561.84,450.73
2016,12,4,11,30,849.0,86.0,0.9,11.0,512.0,628.27,501.62
2016,12,4,11,45,852.5,85.5,0.95,11.5,515.5,644.38,513.05
2016,12,4,12,0,856.0,85.0,1.0,12.0,519.0,657.63,522.8
2016,12,4,12,15,853.0,84.5,1.0,12.0,514.0,663.65,527.58
2016,12,4,12,30,850.0,84.0,1.0,12.0,509.0,666.59,530.14
2016,12,4,12,45,640.5,131.5,1.05,12.0,447.5,584.32,467.32
2016,12,4,13,0,431.0,179.0,1.1,12.0,386.0,494.28,397.67
2016,12,4,13,15,422.0,173.0,1.1,11.5,369.0,480.78,389.2
2016,12,4,13,30,413.0,167.0,1.1,11.0,352.0,465.8,378.77
2016,12,4,13,45,339.5,167.5,1.15,11.0,314.0,408.09,333.66
2016,12,4,14,0,266.0,168.0,1.2,11.0,276.0,359.34,294.89
2016,12,4,14,15,359.0,141.0,1.2,10.5,274.5,380.23,314.09
2016,12,4,14,30,452.0,114.0,1.2,10.0,273.0,404.2,334.57
2016,12,4,14,45,403.5,112.0,1.2,10.0,242.5,364.49,301.72
2016,12,4,15,0,355.0,110.0,1.2,10.0,212.0,326.14,269.82
2016,12,4,15,15,318.5,97.0,1.15,9.5,178.5,282.98,233.89
2016,12,4,15,30,282.0,84.0,1.1,9.0,145.0,235.15,193.27
2016,12,4,15,45,240.0,68.5,1.1,8.5,112.0,190.35,154.25
2016,12,4,16,0,198.0,53.0,1.1,8.0,79.0,148.26,116.68
2016,12,4,16,15,99.0,37.0,1.1,7.5,50.0,89.02,64.09
2016,12,4,16,30,0.0,21.0,1.1,7.0,21.0,22.27,0.0
2016,12,4,16,45,0.0,10.5,1.1,7.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,1.3,5.0,6.0,5.9,0.0
2016,12,5,7,30,0.0,12.0,1.3,5.0,12.0,11.58,0.0
2016,12,5,7,45,0.0,24.5,1.3,5.5,24.5,23.66,13.95
2016,12,5,8,0,0.0,37.0,1.3,6.0,37.0,35.63,25.05
2016,12,5,8,15,0.0,51.0,1.3,6.0,51.0,49.11,37.19
2016,12,5,8,30,0.0,65.0,1.3,6.0,65.0,62.69,49.31
2016,12,5,8,45,0.0,78.5,1.3,6.5,78.5,75.87,60.8
2016,12,5,9,0,0.0,92.0,1.3,7.0,92.0,89.12,72.15
2016,12,5,9,15,0.0,104.5,1.3,7.0,104.5,101.46,82.69
2016,12,5,9,30,0.0,117.0,1.3,7.0,117.0,113.87,93.15
2016,12,5,9,45,58.5,147.5,1.3,7.5,172.0,170.94,140.79
2016,12,5,10,0,117.0,178.0,1.3,8.0,227.0,234.55,193.17
2016,12,5,10,15,104.5,188.0,1.3,8.0,233.5,240.34,197.78
2016,12,5,10,30,92.0,198.0,1.3,8.0,240.0,248.14,204.1
2016,12,5,10,45,186.0,203.0,1.35,8.5,291.5,312.8,257.29
2016,12,5,11,0,280.0,208.0,1.4,9.0,343.0,383.15,313.91
2016,12,5,11,15,199.0,218.0,1.4,9.0,315.0,347.75,284.54
2016,12,5,11,30,118.0,228.0,1.4,9.0,287.0,313.49,256.07
2016,12,5,11,45,116.0,230.0,1.4,9.5,288.5,317.53,259.06
2016,12,5,12,0,114.0,232.0,1.4,10.0,290.0,314.93,256.59
2016,12,5,12,15,228.0,219.5,1.4,10.0,333.5,384.47,314.24
2016,12,5,12,30,342.0,207.0,1.4,10.0,377.0,455.6,371.64
2016,12,5,12,45,187.5,199.5,1.4,10.0,292.5,339.46,277.72
2016,12,5,13,0,33.0,192.0,1.4,10.0,208.0,222.55,181.0
2016,12,5,13,15,158.5,190.0,1.35,10.0,262.0,311.11,256.28
2016,12,5,13,30,284.0,188.0,1.3,10.0,316.0,397.99,327.21
2016,12,5,13,45,261.0,179.5,1.3,10.0,291.5,371.75,305.81
2016,12,5,14,0,238.0,171.0,1.3,10.0,267.0,345.26,284.79
2016,12,5,14,15,188.5,159.5,1.25,9.5,232.0,291.91,241.89
2016,12,5,14,30,139.0,148.0,1.2,9.0,197.0,247.56,205.63
2016,12,5,14,45,127.5,134.0,1.15,9.0,175.0,223.21,185.52
2016,12,5,15,0,116.0,120.0,1.1,9.0,153.0,199.16,165.25
2016,12,5,15,15,105.5,103.0,1.05,8.5,129.5,172.18,142.46
2016,12,5,15,30,95.0,86.0,1.0,8.0,106.0,145.54,119.44
2016,12,5,15,45,78.5,67.5,1.0,7.5,82.0,114.7,92.4
2016,12,5,16,0,62.0,49.0,1.0,7.0,58.0,84.54,65.53
2016,12,5,16,15,31.0,32.5,1.0,6.5,37.0,48.02,32.7
2016,12,5,16,30,0.0,16.0,1.0,6.0,16.0,15.64,0.0
2016,12,5,16,45,0.0,8.0,1.0,6.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,162.5,9.5,1.55,1.5,18.0,9.34,0.0
2016,12,6,7,30,325.0,19.0,1.6,2.0,36.0,16.45,0.0
2016,12,6,7,45,446.0,27.0,1.7,3.0,74.5,44.79,19.46
2016,12,6,8,0,567.0,35.0,1.8,4.0,113.0,88.36,46.57
2016,12,6,8,15,634.5,40.0,1.85,4.5,155.5,133.01,81.27
2016,12,6,8,30,702.0,45.0,1.9,5.0,198.0,183.67,124.69
2016,12,6,8,45,745.5,48.0,1.95,5.5,239.5,231.99,168.87
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,283.12,215.82
2016,12,6,9,15,816.5,53.5,2.0,6.0,318.0,330.79,260.26
2016,12,6,9,30,844.0,56.0,2.0,6.0,355.0,378.72,304.12
2016,12,6,9,45,863.5,57.5,2.0,6.5,387.0,422.66,343.24
2016,12,6,10,0,883.0,59.0,2.0,7.0,419.0,465.93,380.68
2016,12,6,10,15,895.5,60.5,2.0,7.0,444.5,504.83,414.33
2016,12,6,10,30,908.0,62.0,2.0,7.0,470.0,542.05,445.83
2016,12,6,10,45,916.0,63.0,2.0,7.5,488.5,574.35,471.94
2016,12,6,11,0,924.0,64.0,2.0,8.0,507.0,604.28,495.55
2016,12,6,11,15,928.0,64.5,2.0,8.0,518.0,628.72,515.36
2016,12,6,11,30,932.0,65.0,2.0,8.0,529.0,650.29,532.67
2016,12,6,11,45,932.5,65.5,2.0,8.0,532.5,666.67,545.78
2016,12,6,12,0,933.0,66.0,2.0,8.0,536.0,679.88,556.34
2016,12,6,12,15,931.0,66.0,1.95,8.0,531.5,687.65,562.34
2016,12,6,12,30,929.0,66.0,1.9,8.0,527.0,692.13,565.5
2016,12,6,12,45,920.0,66.5,1.9,8.0,514.5,689.26,563.64
2016,12,6,13,0,911.0,67.0,1.9,8.0,502.0,683.13,559.53
2016,12,6,13,15,902.0,66.0,1.9,8.0,482.5,672.11,551.81
2016,12,6,13,30,893.0,65.0,1.9,8.0,463.0,658.04,541.43
2016,12,6,13,45,879.0,63.5,1.95,8.0,437.0,637.3,526.1
2016,12,6,14,0,865.0,62.0,2.0,8.0,411.0,613.94,508.46
2016,12,6,14,15,845.0,60.0,1.95,7.5,378.5,587.79,488.46
2016,12,6,14,30,825.0,58.0,1.9,7.0,346.0,555.78,463.43
2016,12,6,14,45,794.0,55.5,1.9,7.0,309.0,515.37,430.45
2016,12,6,15,0,763.0,53.0,1.9,7.0,272.0,474.14,395.88
2016,12,6,15,15,719.5,49.5,1.8,6.5,231.0,425.1,354.21
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,376.78,311.7
2016,12,6,15,45,602.5,40.5,1.6,6.0,148.0,314.71,256.18
2016,12,6,16,0,529.0,35.0,1.5,6.0,106.0,256.5,202.6
2016,12,6,16,15,400.0,26.5,1.45,5.5,68.5,185.42,135.62
2016,12,6,16,30,271.0,18.0,1.4,5.0,31.0,111.23,5.82
2016,12,6,16,45,135.5,9.0,1.35,4.5,15.5,43.82,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,1.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,0.9,1.0,14.0,13.51,0.0
2016,12,7,7,45,0.5,30.5,0.9,1.5,30.5,29.06,18.45
2016,12,7,8,0,1.0,47.0,0.9,2.0,47.0,44.93,33.43
2016,12,7,8,15,8.0,63.0,0.85,2.0,64.5,61.54,48.26
2016,12,7,8,30,15.0,79.0,0.8,2.0,82.0,78.95,63.68
2016,12,7,8,45,19.5,94.0,0.75,2.5,99.0,95.56,78.21
2016,12,7,9,0,24.0,109.0,0.7,3.0,116.0,113.56,93.74
2016,12,7,9,15,27.0,123.0,0.7,3.0,132.0,129.97,107.9
2016,12,7,9,30,30.0,137.0,0.7,3.0,148.0,146.69,122.18
2016,12,7,9,45,224.0,140.5,0.75,3.5,230.5,237.28,197.25
2016,12,7,10,0,418.0,144.0,0.8,4.0,313.0,341.41,282.33
2016,12,7,10,15,471.0,143.5,0.85,4.0,345.0,382.85,316.56
2016,12,7,10,30,524.0,143.0,0.9,4.0,377.0,426.43,352.67
2016,12,7,10,45,357.0,179.0,0.95,4.5,341.5,384.71,318.39
2016,12,7,11,0,190.0,215.0,1.0,5.0,306.0,333.04,275.31
2016,12,7,11,15,327.0,197.5,0.95,5.0,358.0,406.59,336.48
2016,12,7,11,30,464.0,180.0,0.9,5.0,410.0,485.77,399.85
2016,12,7,11,45,452.0,184.0,0.9,5.0,409.5,491.58,403.77
2016,12,7,12,0,440.0,188.0,0.9,5.0,409.0,495.46,406.87
2016,12,7,12,15,260.0,204.0,0.9,5.0,334.5,394.31,325.21
2016,12,7,12,30,80.0,220.0,0.9,5.0,260.0,282.74,233.12
2016,12,7,12,45,78.0,214.5,0.95,5.0,252.5,276.61,229.14
2016,12,7,13,0,76.0,209.0,1.0,5.0,245.0,270.28,224.31
2016,12,7,13,15,84.5,202.0,1.1,5.0,241.0,268.95,223.92
2016,12,7,13,30,93.0,195.0,1.2,5.0,237.0,267.32,223.25
2016,12,7,13,45,80.5,182.5,1.35,5.5,217.0,245.53,205.15
2016,12,7,14,0,68.0,170.0,1.5,6.0,197.0,223.84,187.05
2016,12,7,14,15,34.0,138.5,1.5,6.0,152.0,166.92,138.96
2016,12,7,14,30,0.0,107.0,1.5,6.0,107.0,106.98,87.51
2016,12,7,14,45,0.0,95.5,1.5,6.0,95.5,95.45,77.81
2016,12,7,15,0,0.0,84.0,1.5,6.0,84.0,83.93,67.91
2016,12,7,15,15,0.0,71.5,1.5,5.5,71.5,71.32,57.03
2016,12,7,15,30,0.0,59.0,1.5,5.0,59.0,58.68,45.93
2016,12,7,15,45,0.0,46.0,1.5,5.0,46.0,45.43,34.05
2016,12,7,16,0,0.0,33.0,1.5,5.0,33.0,32.05,21.96
2016,12,7,16,15,0.0,21.0,1.55,5.0,21.0,20.27,10.88
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,110.0,9.5,2.55,9.0,14.5,9.34,0.0
2016,12,8,7,30,220.0,19.0,2.5,9.0,29.0,15.33,0.0
2016,12,8,7,45,343.5,27.5,2.5,9.5,64.0,37.92,16.41
2016,12,8,8,0,467.0,36.0,2.5,10.0,99.0,76.56,39.91
2016,12,8,8,15,538.5,42.0,2.45,10.0,138.5,117.57,70.72
2016,12,8,8,30,610.0,48.0,2.4,10.0,178.0,165.69,110.8
2016,12,8,8,45,468.5,76.0,2.4,10.0,187.5,189.72,140.06
2016,12,8,9,0,327.0,104.0,2.4,10.0,197.0,199.15,155.34
2016,12,8,9,15,341.5,116.0,2.35,10.0,224.5,231.99,184.73
2016,12,8,9,30,356.0,128.0,2.3,10.0,252.0,265.49,214.2
2016,12,8,9,45,178.0,113.0,2.25,10.5,175.0,189.66,154.26
2016,12,8,10,0,0.0,98.0,2.2,11.0,98.0,95.15,75.66
2016,12,8,10,15,26.0,142.0,2.15,11.0,153.5,154.11,125.28
2016,12,8,10,30,52.0,186.0,2.1,11.0,209.0,214.41,175.04
2016,12,8,10,45,84.5,200.0,2.05,11.5,239.5,248.92,202.96
2016,12,8,11,0,117.0,214.0,2.0,12.0,270.0,289.95,235.89
2016,12,8,11,15,159.5,219.0,1.95,12.0,297.0,324.34,263.86
2016,12,8,11,30,202.0,224.0,1.9,12.0,324.0,360.11,292.78
2016,12,8,11,45,201.5,226.0,1.85,12.0,326.5,366.47,297.66
2016,12,8,12,0,201.0,228.0,1.8,12.0,329.0,372.2,302.19
2016,12,8,12,15,129.0,220.0,1.75,12.0,284.5,319.57,259.31
2016,12,8,12,30,57.0,212.0,1.7,12.0,240.0,258.55,209.34
2016,12,8,12,45,127.5,212.5,1.7,12.0,274.0,313.93,255.7
2016,12,8,13,0,198.0,213.0,1.7,12.0,308.0,362.29,295.46
2016,12,8,13,15,154.0,205.0,1.65,12.0,277.0,325.03,265.0
2016,12,8,13,30,110.0,197.0,1.6,12.0,246.0,287.85,234.76
2016,12,8,13,45,112.0,186.0,1.55,12.0,233.0,276.84,226.39
2016,12,8,14,0,114.0,175.0,1.5,12.0,220.0,265.41,217.49
2016,12,8,14,15,110.0,161.5,1.45,11.5,202.5,246.99,203.09
2016,12,8,14,30,106.0,148.0,1.4,11.0,185.0,228.38,188.35
2016,12,8,14,45,103.0,132.5,1.35,11.0,165.5,207.74,171.38
2016,12,8,15,0,100.0,117.0,1.3,11.0,146.0,186.94,153.99
2016,12,8,15,15,354.0,83.0,1.25,11.0,162.0,283.76,234.45
2016,12,8,15,30,608.0,49.0,1.2,11.0,178.0,351.77,285.9
2016,12,8,15,45,535.0,43.0,1.15,11.0,138.0,292.26,233.29
2016,12,8,16,0,462.0,37.0,1.1,11.0,98.0,237.01,183.74
2016,12,8,16,15,336.5,27.5,1.05,10.5,63.0,164.94,118.36
2016,12,8,16,30,211.0,18.0,1.0,10.0,28.0,93.42,5.28
2016,12,8,16,45,105.5,9.0,0.95,10.0,14.0,36.14,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,14.5,0.7,9.0,14.5,14.25,0.0
2016,12,9,7,30,0.0,29.0,0.7,9.0,29.0,25.25,0.0
2016,12,9,7,45,259.0,31.0,0.7,9.5,65.0,37.44,18.16
2016,12,9,8,0,518.0,33.0,0.7,10.0,101.0,77.92,39.13
2016,12,9,8,15,586.5,38.5,0.75,10.0,141.5,120.23,70.61
2016,12,9,8,30,655.0,44.0,0.8,10.0,182.0,168.73,110.79
2016,12,9,8,45,702.5,46.5,0.85,10.5,222.0,214.96,151.59
2016,12,9,9,0,750.0,49.0,0.9,11.0,262.0,264.45,195.58
2016,12,9,9,15,504.0,94.0,0.9,11.0,245.0,262.37,203.85
2016,12,9,9,30,258.0,139.0,0.9,11.0,228.0,237.17,189.75
2016,12,9,9,45,211.5,156.5,0.9,11.5,234.0,244.86,197.34
2016,12,9,10,0,165.0,174.0,0.9,12.0,240.0,250.9,202.6
2016,12,9,10,15,95.5,173.5,0.9,12.0,212.5,220.12,177.97
2016,12,9,10,30,26.0,173.0,0.9,12.0,185.0,183.93,148.23
2016,12,9,10,45,126.5,191.5,0.9,12.5,251.5,266.89,215.99
2016,12,9,11,0,227.0,210.0,0.9,13.0,318.0,348.07,280.21
2016,12,9,11,15,160.0,215.5,0.85,13.0,292.5,320.6,257.29
2016,12,9,11,30,93.0,221.0,0.8,13.0,267.0,284.33,227.85
2016,12,9,11,45,189.0,219.0,0.8,13.5,313.0,350.64,281.22
2016,12,9,12,0,285.0,217.0,0.8,14.0,359.0,420.02,335.08
2016,12,9,12,15,218.0,221.0,0.75,13.5,329.5,378.41,302.19
2016,12,9,12,30,151.0,225.0,0.7,13.0,300.0,341.61,273.32
2016,12,9,12,45,75.5,124.5,0.65,13.0,162.0,181.65,146.41
2016,12,9,13,0,0.0,24.0,0.6,13.0,24.0,23.17,14.06
2016,12,9,13,15,0.0,23.0,0.6,13.0,23.0,22.2,13.37
2016,12,9,13,30,0.0,22.0,0.6,13.0,22.0,21.24,12.56
2016,12,9,13,45,119.0,95.5,0.6,13.0,143.0,177.6,146.36
2016,12,9,14,0,238.0,169.0,0.6,13.0,264.0,342.29,278.59
2016,12,9,14,15,234.5,155.5,0.55,12.5,243.5,321.72,261.52
2016,12,9,14,30,231.0,142.0,0.5,12.0,223.0,300.47,245.18
2016,12,9,14,45,226.5,127.0,0.5,12.0,199.0,276.22,225.85
2016,12,9,15,0,222.0,112.0,0.5,12.0,175.0,251.46,205.66
2016,12,9,15,15,422.5,78.5,0.45,11.5,176.0,312.14,254.54
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,351.27,282.29
2016,12,9,15,45,554.5,39.5,0.4,11.0,137.5,293.48,231.95
2016,12,9,16,0,486.0,34.0,0.4,11.0,98.0,239.32,183.96
2016,12,9,16,15,365.5,25.5,0.4,11.0,63.5,172.72,123.09
2016,12,9,16,30,245.0,17.0,0.4,11.0,29.0,102.79,7.89
2016,12,9,16,45,122.5,8.5,0.45,11.0,14.5,40.11,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,1.5,10.0,4.5,4.42,0.0
2016,12,10,7,30,0.0,9.0,1.6,10.0,9.0,8.68,0.0
2016,12,10,7,45,0.0,22.0,1.7,10.5,22.0,21.24,10.99
2016,12,10,8,0,0.0,35.0,1.8,11.0,35.0,33.68,22.65
2016,12,10,8,15,0.0,49.0,1.8,11.0,49.0,47.15,34.62
2016,12,10,8,30,0.0,63.0,1.8,11.0,63.0,60.74,46.58
2016,12,10,8,45,0.0,77.0,1.85,11.0,77.0,74.41,58.47
2016,12,10,9,0,0.0,91.0,1.9,11.0,91.0,88.16,70.26
2016,12,10,9,15,0.0,103.5,1.9,11.0,103.5,100.51,80.71
2016,12,10,9,30,0.0,116.0,1.9,11.0,116.0,112.93,91.1
2016,12,10,9,45,0.0,60.5,1.95,11.0,60.5,58.47,44.69
2016,12,10,10,0,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,12,10,10,15,0.0,58.5,2.0,11.0,58.5,56.53,42.98
2016,12,10,10,30,0.0,112.0,2.0,11.0,112.0,109.05,87.31
2016,12,10,10,45,0.0,65.5,2.0,11.5,65.5,63.32,48.41
2016,12,10,11,0,0.0,19.0,2.0,12.0,19.0,18.34,10.06
2016,12,10,11,15,0.0,19.0,1.95,12.0,19.0,18.34,10.06
2016,12,10,11,30,0.0,19.0,1.9,12.0,19.0,18.34,10.05
2016,12,10,11,45,0.0,33.5,1.85,12.0,33.5,32.36,22.0
2016,12,10,12,0,0.0,48.0,1.8,12.0,48.0,46.38,33.9
2016,12,10,12,15,0.0,32.0,1.75,11.5,32.0,30.91,20.8
2016,12,10,12,30,0.0,16.0,1.7,11.0,16.0,15.45,7.62
2016,12,10,12,45,0.0,11.5,1.65,11.0,11.5,11.1,3.89
2016,12,10,13,0,0.0,7.0,1.6,11.0,7.0,6.75,0.16
2016,12,10,13,15,0.0,25.0,1.55,11.0,25.0,24.14,15.14
2016,12,10,13,30,0.0,43.0,1.5,11.0,43.0,41.53,30.08
2016,12,10,13,45,0.0,66.0,1.5,11.0,66.0,63.8,49.13
2016,12,10,14,0,0.0,89.0,1.5,11.0,89.0,86.82,68.76
2016,12,10,14,15,0.0,82.0,1.45,11.0,82.0,79.87,62.94
2016,12,10,14,30,0.0,75.0,1.4,11.0,75.0,72.93,57.15
2016,12,10,14,45,0.0,67.0,1.35,11.0,67.0,64.97,50.44
2016,12,10,15,0,0.0,59.0,1.3,11.0,59.0,57.02,43.66
2016,12,10,15,15,0.0,50.0,1.2,11.0,50.0,48.31,36.14
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,39.6,28.54
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,30.41,20.44
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,21.23,12.3
2016,12,10,16,15,0.0,14.0,0.95,10.5,14.0,13.5,5.19
2016,12,10,16,30,0.0,6.0,0.9,10.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,10.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
