Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,3.0,10.0,9.83,0.0
2016,12,11,7,30,0.0,20.0,0.9,3.0,20.0,19.66,0.0
2016,12,11,7,45,125.0,32.0,0.85,3.5,47.5,32.66,17.71
2016,12,11,8,0,250.0,44.0,0.8,4.0,75.0,62.11,37.63
2016,12,11,8,15,286.0,57.0,0.85,4.5,106.0,93.67,62.78
2016,12,11,8,30,322.0,70.0,0.9,5.0,137.0,128.58,92.47
2016,12,11,8,45,342.5,83.0,1.0,5.5,167.0,163.05,123.28
2016,12,11,9,0,363.0,96.0,1.1,6.0,197.0,199.0,155.5
2016,12,11,9,15,371.5,109.0,1.05,6.0,224.5,232.38,185.74
2016,12,11,9,30,380.0,122.0,1.0,6.0,252.0,265.86,215.48
2016,12,11,9,45,235.5,146.0,1.0,6.5,229.5,245.64,201.41
2016,12,11,10,0,91.0,170.0,1.0,7.0,207.0,210.4,173.21
2016,12,11,10,15,99.5,182.0,1.0,7.0,224.5,230.57,190.19
2016,12,11,10,30,108.0,194.0,1.0,7.0,242.0,251.19,207.14
2016,12,11,10,45,186.0,199.0,1.0,7.5,285.0,306.5,252.37
2016,12,11,11,0,264.0,204.0,1.0,8.0,328.0,366.71,300.6
2016,12,11,11,15,152.5,203.0,1.0,8.0,275.0,302.21,247.69
2016,12,11,11,30,41.0,202.0,1.0,8.0,222.0,231.8,189.29
2016,12,11,11,45,40.5,203.5,1.05,8.5,223.5,234.46,191.52
2016,12,11,12,0,40.0,205.0,1.1,9.0,225.0,237.06,193.34
2016,12,11,12,15,52.0,209.0,1.05,9.0,235.0,250.5,204.47
2016,12,11,12,30,64.0,213.0,1.0,9.0,245.0,264.16,215.7
2016,12,11,12,45,81.0,212.0,1.0,9.5,251.0,275.54,224.95
2016,12,11,13,0,98.0,211.0,1.0,10.0,257.0,286.85,234.11
2016,12,11,13,15,81.0,199.5,1.05,9.5,237.0,263.62,215.79
2016,12,11,13,30,64.0,188.0,1.1,9.0,217.0,240.34,197.39
2016,12,11,13,45,32.0,140.0,1.15,9.0,154.5,165.75,135.82
2016,12,11,14,0,0.0,92.0,1.2,9.0,92.0,89.92,71.73
2016,12,11,14,15,0.0,85.0,1.2,8.5,85.0,82.98,66.21
2016,12,11,14,30,0.0,78.0,1.2,8.0,78.0,76.05,60.51
2016,12,11,14,45,0.0,69.5,1.2,8.0,69.5,67.58,53.29
2016,12,11,15,0,0.0,61.0,1.2,8.0,61.0,59.11,46.0
2016,12,11,15,15,0.0,52.0,1.1,7.5,52.0,50.24,38.35
2016,12,11,15,30,0.0,43.0,1.0,7.0,43.0,41.53,30.72
2016,12,11,15,45,0.0,33.5,0.95,7.0,33.5,32.35,22.5
2016,12,11,16,0,0.0,24.0,0.9,7.0,24.0,23.16,14.22
2016,12,11,16,15,0.0,15.5,0.9,6.5,15.5,14.95,6.55
2016,12,11,16,30,0.0,7.0,0.9,6.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,0.95,5.5,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,3.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,3.0,17.0,16.71,0.0
2016,12,12,7,45,95.5,30.0,1.0,3.5,42.0,29.63,15.77
2016,12,12,8,0,191.0,43.0,1.0,4.0,67.0,55.74,34.57
2016,12,12,8,15,216.0,58.5,0.95,4.0,95.5,85.16,58.7
2016,12,12,8,30,241.0,74.0,0.9,4.0,124.0,116.33,85.66
2016,12,12,8,45,254.5,89.5,0.9,4.5,151.5,147.32,113.38
2016,12,12,9,0,268.0,105.0,0.9,5.0,179.0,179.33,141.96
2016,12,12,9,15,275.0,119.0,0.85,5.5,204.5,208.65,168.01
2016,12,12,9,30,282.0,133.0,0.8,6.0,230.0,238.16,193.66
2016,12,12,9,45,323.5,141.0,0.8,6.5,261.5,275.54,224.98
2016,12,12,10,0,365.0,149.0,0.8,7.0,293.0,315.42,257.89
2016,12,12,10,15,393.0,154.5,0.75,7.5,318.5,352.18,287.59
2016,12,12,10,30,421.0,160.0,0.7,8.0,344.0,386.51,314.79
2016,12,12,10,45,450.5,161.5,0.65,8.5,366.5,418.02,339.33
2016,12,12,11,0,480.0,163.0,0.6,9.0,389.0,449.78,363.56
2016,12,12,11,15,397.5,184.5,0.5,9.0,374.5,431.3,348.01
2016,12,12,11,30,315.0,206.0,0.4,9.0,360.0,413.67,333.09
2016,12,12,11,45,386.0,194.0,0.35,9.0,384.0,451.55,363.28
2016,12,12,12,0,457.0,182.0,0.3,9.0,408.0,496.73,397.83
2016,12,12,12,15,305.0,203.0,0.3,9.0,353.5,420.66,337.76
2016,12,12,12,30,153.0,224.0,0.3,9.0,299.0,341.35,274.78
2016,12,12,12,45,124.0,217.0,0.3,9.0,277.0,316.29,255.65
2016,12,12,13,0,95.0,210.0,0.3,9.0,255.0,283.68,229.87
2016,12,12,13,15,173.5,200.0,0.3,9.0,278.0,331.52,269.8
2016,12,12,13,30,252.0,190.0,0.3,9.0,301.0,378.19,307.44
2016,12,12,13,45,228.0,181.0,0.35,9.0,277.0,343.98,280.58
2016,12,12,14,0,204.0,172.0,0.4,9.0,253.0,317.17,259.88
2016,12,12,14,15,199.0,159.0,0.4,9.0,233.0,297.11,244.3
2016,12,12,14,30,194.0,146.0,0.4,9.0,213.0,276.63,228.06
2016,12,12,14,45,189.0,130.5,0.4,9.0,190.5,252.71,208.76
2016,12,12,15,0,184.0,115.0,0.4,9.0,168.0,235.27,194.27
2016,12,12,15,15,172.0,99.0,0.45,8.5,142.5,206.41,170.35
2016,12,12,15,30,160.0,83.0,0.5,8.0,117.0,177.78,145.94
2016,12,12,15,45,142.0,66.0,0.6,7.5,91.0,145.61,117.87
2016,12,12,16,0,124.0,49.0,0.7,7.0,65.0,114.2,89.71
2016,12,12,16,15,62.0,34.0,0.7,7.0,42.0,65.79,46.65
2016,12,12,16,30,0.0,19.0,0.7,7.0,19.0,19.36,0.0
2016,12,12,16,45,0.0,9.5,0.7,7.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.7,6.5,7.0,6.88,0.0
2016,12,13,7,30,0.0,14.0,0.7,7.0,14.0,13.76,0.0
2016,12,13,7,45,53.5,29.0,0.75,7.5,35.5,27.98,14.79
2016,12,13,8,0,107.0,44.0,0.8,8.0,57.0,49.76,32.26
2016,12,13,8,15,129.0,61.0,0.85,8.0,83.0,75.46,53.4
2016,12,13,8,30,151.0,78.0,0.9,8.0,109.0,103.44,77.19
2016,12,13,8,45,164.5,94.5,0.95,8.5,134.5,131.14,101.28
2016,12,13,9,0,178.0,111.0,1.0,9.0,160.0,158.69,125.23
2016,12,13,9,15,186.5,125.5,0.95,9.0,183.5,184.63,147.93
2016,12,13,9,30,195.0,140.0,0.9,9.0,207.0,211.07,170.71
2016,12,13,9,45,289.5,142.5,0.9,9.5,251.5,262.8,212.81
2016,12,13,10,0,384.0,145.0,0.9,10.0,296.0,322.26,260.82
2016,12,13,10,15,417.0,149.5,0.85,10.0,323.0,357.73,289.72
2016,12,13,10,30,450.0,154.0,0.8,10.0,350.0,394.28,319.15
2016,12,13,10,45,439.0,164.0,0.8,10.0,362.0,413.69,334.77
2016,12,13,11,0,428.0,174.0,0.8,10.0,374.0,431.23,348.72
2016,12,13,11,15,214.0,163.5,0.75,10.0,264.0,300.67,244.79
2016,12,13,11,30,0.0,153.0,0.7,10.0,154.0,150.68,120.77
2016,12,13,11,45,0.0,86.5,0.7,10.5,87.0,83.71,65.51
2016,12,13,12,0,0.0,20.0,0.7,11.0,20.0,19.31,10.93
2016,12,13,12,15,0.0,75.0,0.65,11.0,75.0,72.52,56.28
2016,12,13,12,30,0.0,130.0,0.6,11.0,130.0,127.71,102.25
2016,12,13,12,45,0.0,127.0,0.55,11.0,127.0,124.81,99.68
2016,12,13,13,0,0.0,124.0,0.5,11.0,124.0,121.94,97.37
2016,12,13,13,15,0.0,104.0,0.5,11.0,104.0,101.6,80.57
2016,12,13,13,30,0.0,84.0,0.5,11.0,84.0,81.4,63.81
2016,12,13,13,45,48.5,128.5,0.5,11.0,148.0,163.26,133.39
2016,12,13,14,0,97.0,173.0,0.5,11.0,212.0,245.21,200.61
2016,12,13,14,15,94.0,160.0,0.45,10.5,195.5,228.43,186.9
2016,12,13,14,30,91.0,147.0,0.4,10.0,179.0,211.54,173.6
2016,12,13,14,45,87.0,131.5,0.4,10.0,159.5,190.94,156.83
2016,12,13,15,0,83.0,116.0,0.4,10.0,140.0,170.31,139.75
2016,12,13,15,15,75.0,99.5,0.4,9.5,118.5,146.43,119.81
2016,12,13,15,30,67.0,83.0,0.4,9.0,97.0,122.82,99.64
2016,12,13,15,45,55.0,65.5,0.45,9.0,75.5,96.44,76.56
2016,12,13,16,0,43.0,48.0,0.5,9.0,54.0,70.48,53.55
2016,12,13,16,15,21.5,32.0,0.5,9.0,35.0,43.64,29.32
2016,12,13,16,30,0.0,16.0,0.5,9.0,16.0,15.48,0.0
2016,12,13,16,45,0.0,8.0,0.55,9.0,8.0,7.86,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.0,8.0,5.0,4.91,0.0
2016,12,14,7,30,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,12,14,7,45,10.0,26.0,1.05,8.5,27.0,24.72,12.74
2016,12,14,8,0,20.0,42.0,1.1,9.0,44.0,41.43,28.43
2016,12,14,8,15,31.0,59.0,1.1,9.0,64.5,60.48,44.79
2016,12,14,8,30,42.0,76.0,1.1,9.0,85.0,80.83,62.28
2016,12,14,8,45,49.5,92.5,1.1,9.5,105.0,101.11,79.71
2016,12,14,9,0,57.0,109.0,1.1,10.0,125.0,122.17,97.64
2016,12,14,9,15,62.5,124.0,1.15,10.0,143.5,141.84,114.48
2016,12,14,9,30,68.0,139.0,1.2,10.0,162.0,162.0,131.56
2016,12,14,9,45,64.0,151.0,1.25,10.5,174.5,175.75,142.97
2016,12,14,10,0,60.0,163.0,1.3,11.0,187.0,189.14,153.86
2016,12,14,10,15,37.5,162.0,1.3,11.0,177.0,179.96,146.22
2016,12,14,10,30,15.0,161.0,1.3,11.0,167.0,166.0,134.47
2016,12,14,10,45,30.5,177.5,1.35,11.0,191.5,195.51,158.85
2016,12,14,11,0,46.0,194.0,1.4,11.0,216.0,222.97,181.28
2016,12,14,11,15,28.5,184.0,1.4,11.0,197.5,203.65,165.11
2016,12,14,11,30,11.0,174.0,1.4,11.0,179.0,178.95,144.6
2016,12,14,11,45,5.5,118.0,1.45,11.0,120.5,118.62,94.77
2016,12,14,12,0,0.0,62.0,1.5,11.0,62.0,59.93,45.48
2016,12,14,12,15,14.0,127.5,1.5,11.0,134.5,134.04,108.12
2016,12,14,12,30,28.0,193.0,1.5,11.0,207.0,211.89,172.27
2016,12,14,12,45,101.5,203.0,1.55,11.0,251.0,278.61,227.91
2016,12,14,13,0,175.0,213.0,1.6,11.0,295.0,346.37,283.44
2016,12,14,13,15,87.5,145.0,1.55,11.0,186.0,212.88,174.47
2016,12,14,13,30,0.0,77.0,1.5,11.0,77.0,74.46,57.87
2016,12,14,13,45,0.0,86.5,1.5,11.0,86.5,84.06,66.29
2016,12,14,14,0,0.0,96.0,1.5,11.0,96.0,94.07,74.86
2016,12,14,14,15,0.0,88.5,1.4,11.0,88.5,86.62,68.66
2016,12,14,14,30,0.0,81.0,1.3,11.0,81.0,79.18,62.46
2016,12,14,14,45,0.0,72.5,1.25,11.0,72.5,70.71,55.33
2016,12,14,15,0,0.0,64.0,1.2,11.0,64.0,62.26,48.14
2016,12,14,15,15,0.0,54.5,1.15,10.5,54.5,52.75,40.04
2016,12,14,15,30,0.0,45.0,1.1,10.0,45.0,43.47,32.0
2016,12,14,15,45,0.0,35.0,1.05,10.0,35.0,33.8,23.45
2016,12,14,16,0,0.0,25.0,1.0,10.0,25.0,24.13,14.84
2016,12,14,16,15,0.0,16.0,1.0,9.5,16.0,15.43,6.88
2016,12,14,16,30,0.0,7.0,1.0,9.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.05,9.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,9.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,1.9,9.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,15.0,1.9,9.5,15.0,14.47,4.99
2016,12,15,8,0,0.0,25.0,1.9,10.0,25.0,24.13,14.57
2016,12,15,8,15,0.0,36.5,1.95,10.0,36.5,35.26,24.52
2016,12,15,8,30,0.0,48.0,2.0,10.0,48.0,46.35,34.36
2016,12,15,8,45,0.0,59.5,2.05,10.0,59.5,57.49,44.15
2016,12,15,9,0,0.0,71.0,2.1,10.0,71.0,68.68,53.86
2016,12,15,9,15,0.0,81.5,2.1,10.0,81.5,78.95,62.66
2016,12,15,9,30,0.0,92.0,2.1,10.0,92.0,89.27,71.4
2016,12,15,9,45,9.5,119.5,2.1,10.5,123.5,120.28,97.35
2016,12,15,10,0,19.0,147.0,2.1,11.0,155.0,152.36,123.88
2016,12,15,10,15,9.5,125.5,2.1,11.0,129.5,127.02,102.49
2016,12,15,10,30,0.0,104.0,2.1,11.0,104.0,101.11,80.57
2016,12,15,10,45,0.0,110.5,2.1,11.0,110.5,107.58,85.94
2016,12,15,11,0,0.0,117.0,2.1,11.0,117.0,114.09,91.28
2016,12,15,11,15,0.0,100.5,2.15,11.0,100.5,97.62,77.38
2016,12,15,11,30,0.0,84.0,2.2,11.0,84.0,81.25,63.57
2016,12,15,11,45,0.0,84.5,2.3,11.5,84.5,81.73,63.84
2016,12,15,12,0,0.0,85.0,2.4,12.0,85.0,82.22,64.12
2016,12,15,12,15,3.5,126.0,2.45,12.0,128.0,125.74,100.6
2016,12,15,12,30,7.0,167.0,2.5,12.0,171.0,170.68,137.83
2016,12,15,12,45,3.5,127.5,2.55,12.0,129.5,127.62,102.12
2016,12,15,13,0,0.0,88.0,2.6,12.0,88.0,85.29,66.77
2016,12,15,13,15,0.0,73.0,2.6,11.5,73.0,70.58,54.59
2016,12,15,13,30,0.0,58.0,2.6,11.0,58.0,56.05,42.43
2016,12,15,13,45,0.0,54.0,2.65,11.0,54.0,52.18,39.2
2016,12,15,14,0,0.0,50.0,2.7,11.0,50.0,48.3,35.95
2016,12,15,14,15,0.0,46.0,2.65,11.0,46.0,44.43,32.7
2016,12,15,14,30,0.0,42.0,2.6,11.0,42.0,40.56,29.43
2016,12,15,14,45,0.0,37.5,2.6,11.0,37.5,36.2,25.72
2016,12,15,15,0,0.0,33.0,2.6,11.0,33.0,31.85,21.98
2016,12,15,15,15,0.0,28.0,2.6,11.0,28.0,27.02,17.78
2016,12,15,15,30,0.0,23.0,2.6,11.0,23.0,22.19,13.53
2016,12,15,15,45,0.0,18.0,2.6,11.0,18.0,17.36,9.25
2016,12,15,16,0,0.0,13.0,2.6,11.0,13.0,12.53,4.95
2016,12,15,16,15,0.0,8.5,2.6,11.0,8.5,8.19,0.96
2016,12,15,16,30,0.0,4.0,2.6,11.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.6,11.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,55.0,8.0,2.4,4.0,9.5,0.0,0.0
2016,12,16,7,30,110.0,16.0,2.4,4.0,19.0,15.73,0.0
2016,12,16,7,45,264.0,27.5,2.4,4.5,53.0,29.8,12.49
2016,12,16,8,0,418.0,39.0,2.4,5.0,87.0,67.65,36.07
2016,12,16,8,15,503.0,46.0,2.45,5.0,128.0,107.62,64.83
2016,12,16,8,30,588.0,53.0,2.5,5.0,169.0,155.62,103.92
2016,12,16,8,45,381.5,82.0,2.6,5.5,163.5,167.09,125.1
2016,12,16,9,0,175.0,111.0,2.7,6.0,158.0,156.8,125.34
2016,12,16,9,15,189.0,124.5,2.7,6.0,182.0,183.33,149.04
2016,12,16,9,30,203.0,138.0,2.7,6.0,206.0,212.95,175.1
2016,12,16,9,45,205.0,153.0,2.7,6.5,227.0,235.89,195.05
2016,12,16,10,0,207.0,168.0,2.7,7.0,248.0,260.82,216.24
2016,12,16,10,15,538.5,119.5,2.7,7.0,347.5,381.76,316.93
2016,12,16,10,30,870.0,71.0,2.7,7.0,447.0,517.92,428.56
2016,12,16,10,45,880.5,71.5,2.75,7.0,466.5,550.84,456.15
2016,12,16,11,0,891.0,72.0,2.8,7.0,486.0,579.67,480.66
2016,12,16,11,15,612.5,137.0,2.8,7.0,425.0,512.0,425.42
2016,12,16,11,30,334.0,202.0,2.8,7.0,364.0,419.23,348.55
2016,12,16,11,45,330.5,205.5,2.85,7.0,367.0,427.97,356.38
2016,12,16,12,0,327.0,209.0,2.9,7.0,370.0,435.54,362.71
2016,12,16,12,15,614.5,141.5,2.9,7.0,442.0,561.36,468.06
2016,12,16,12,30,902.0,74.0,2.9,7.0,514.0,674.24,560.26
2016,12,16,12,45,648.0,128.5,2.9,7.0,441.0,577.95,481.07
2016,12,16,13,0,394.0,183.0,2.9,7.0,368.0,462.37,386.16
2016,12,16,13,15,365.5,180.5,2.9,6.5,347.0,440.91,370.09
2016,12,16,13,30,337.0,178.0,2.9,6.0,326.0,418.54,352.57
2016,12,16,13,45,595.0,122.5,2.9,6.0,367.5,526.83,444.47
2016,12,16,14,0,853.0,67.0,2.9,6.0,409.0,613.33,516.09
2016,12,16,14,15,834.5,65.0,2.9,6.0,378.0,585.45,493.01
2016,12,16,14,30,816.0,63.0,2.9,6.0,347.0,555.48,468.54
2016,12,16,14,45,784.5,60.5,2.9,6.0,310.5,515.91,435.66
2016,12,16,15,0,753.0,58.0,2.9,6.0,274.0,475.43,401.19
2016,12,16,15,15,709.5,54.0,2.85,5.5,234.0,426.78,359.51
2016,12,16,15,30,666.0,50.0,2.8,5.0,194.0,378.7,316.92
2016,12,16,15,45,596.5,44.0,2.8,5.0,152.0,318.4,262.45
2016,12,16,16,0,527.0,38.0,2.8,5.0,110.0,265.71,212.98
2016,12,16,16,15,263.5,36.0,2.75,4.5,72.0,151.03,113.61
2016,12,16,16,30,0.0,34.0,2.7,4.0,34.0,42.37,10.37
2016,12,16,16,45,0.0,17.0,2.7,4.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,139.0,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,278.0,13.0,1.1,0.0,21.0,12.78,0.0
2016,12,17,7,45,423.5,22.0,1.1,0.0,58.5,28.29,9.52
2016,12,17,8,0,569.0,31.0,1.1,0.0,96.0,70.77,33.97
2016,12,17,8,15,644.0,36.5,1.1,0.5,139.0,115.32,66.17
2016,12,17,8,30,719.0,42.0,1.1,1.0,182.0,166.75,108.85
2016,12,17,8,45,764.5,45.5,1.1,1.5,224.5,216.01,153.54
2016,12,17,9,0,810.0,49.0,1.1,2.0,267.0,268.35,201.71
2016,12,17,9,15,839.0,52.0,1.15,2.5,305.0,317.68,247.67
2016,12,17,9,30,868.0,55.0,1.2,3.0,343.0,367.53,293.2
2016,12,17,9,45,888.0,56.5,1.25,3.5,376.5,412.75,334.01
2016,12,17,10,0,908.0,58.0,1.3,4.0,410.0,457.37,373.17
2016,12,17,10,15,921.0,59.5,1.3,4.0,437.0,497.81,408.4
2016,12,17,10,30,934.0,61.0,1.3,4.0,464.0,536.61,441.39
2016,12,17,10,45,942.0,62.0,1.35,4.5,483.5,570.34,469.13
2016,12,17,11,0,950.0,63.0,1.4,5.0,503.0,601.68,494.36
2016,12,17,11,15,954.5,63.5,1.4,5.0,515.5,627.88,515.62
2016,12,17,11,30,959.0,64.0,1.4,5.0,528.0,651.2,534.32
2016,12,17,11,45,959.5,64.5,1.45,5.5,532.5,669.04,548.03
2016,12,17,12,0,960.0,65.0,1.5,6.0,537.0,683.66,559.11
2016,12,17,12,15,959.0,65.0,1.5,6.0,534.0,693.46,567.0
2016,12,17,12,30,958.0,65.0,1.5,6.0,531.0,699.9,572.32
2016,12,17,12,45,950.5,65.5,1.5,6.0,520.0,699.31,572.25
2016,12,17,13,0,943.0,66.0,1.5,6.0,509.0,695.36,569.67
2016,12,17,13,15,935.0,65.0,1.45,6.0,491.0,686.06,562.61
2016,12,17,13,30,927.0,64.0,1.4,6.0,473.0,673.58,553.07
2016,12,17,13,45,914.5,62.5,1.4,6.0,447.5,654.59,538.93
2016,12,17,14,0,902.0,61.0,1.4,6.0,422.0,632.8,522.42
2016,12,17,14,15,883.5,59.0,1.3,5.5,390.5,604.19,500.42
2016,12,17,14,30,865.0,57.0,1.2,5.0,359.0,573.42,476.24
2016,12,17,14,45,837.5,54.5,1.2,5.0,322.0,538.69,448.1
2016,12,17,15,0,810.0,52.0,1.2,5.0,285.0,499.04,415.28
2016,12,17,15,15,769.0,48.5,1.2,4.5,244.0,450.63,375.01
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,402.55,333.43
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,342.62,280.6
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,285.76,228.51
2016,12,17,16,15,473.5,27.0,1.25,2.5,77.0,210.48,158.62
2016,12,17,16,30,352.0,19.0,1.3,2.0,37.0,138.06,47.85
2016,12,17,16,45,176.0,9.5,1.4,1.5,18.5,56.21,0.0
2016,12,17,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,12.78,0.0
2016,12,18,7,45,417.0,21.0,1.35,-0.5,56.5,26.31,8.3
2016,12,18,8,0,565.0,29.0,1.4,0.0,93.0,67.39,31.43
2016,12,18,8,15,641.0,34.5,1.4,0.0,136.0,111.76,63.38
2016,12,18,8,30,717.0,40.0,1.4,0.0,179.0,163.09,106.15
2016,12,18,8,45,765.5,43.0,1.45,0.5,221.5,212.34,150.99
2016,12,18,9,0,814.0,46.0,1.5,1.0,264.0,265.1,199.88
2016,12,18,9,15,844.0,49.0,1.5,1.5,302.5,314.68,246.42
2016,12,18,9,30,874.0,52.0,1.5,2.0,341.0,365.14,292.81
2016,12,18,9,45,893.5,54.0,1.5,3.0,374.5,410.93,333.78
2016,12,18,10,0,913.0,56.0,1.5,4.0,408.0,456.09,372.84
2016,12,18,10,15,927.5,57.0,1.45,4.0,435.5,496.92,408.36
2016,12,18,10,30,942.0,58.0,1.4,4.0,463.0,536.18,441.61
2016,12,18,10,45,951.5,59.0,1.4,4.5,484.0,570.99,469.98
2016,12,18,11,0,961.0,60.0,1.4,5.0,505.0,603.49,495.78
2016,12,18,11,15,966.5,60.5,1.4,5.0,518.0,630.6,517.75
2016,12,18,11,30,972.0,61.0,1.4,5.0,531.0,654.84,537.14
2016,12,18,11,45,974.0,61.5,1.4,5.5,536.0,673.91,551.34
2016,12,18,12,0,976.0,62.0,1.4,6.0,541.0,689.76,562.87
2016,12,18,12,15,975.0,62.0,1.4,6.0,538.5,699.82,570.92
2016,12,18,12,30,974.0,62.0,1.4,6.0,536.0,706.46,576.36
2016,12,18,12,45,970.0,61.5,1.4,6.5,525.5,707.14,576.08
2016,12,18,13,0,966.0,61.0,1.4,7.0,515.0,704.39,573.44
2016,12,18,13,15,958.0,60.0,1.4,7.0,496.5,695.07,567.07
2016,12,18,13,30,950.0,59.0,1.4,7.0,478.0,682.49,557.99
2016,12,18,13,45,937.0,58.0,1.4,7.0,452.5,663.59,543.98
2016,12,18,14,0,924.0,57.0,1.4,7.0,427.0,641.83,527.57
2016,12,18,14,15,906.0,55.0,1.35,6.5,395.5,613.19,506.08
2016,12,18,14,30,888.0,53.0,1.3,6.0,364.0,582.28,482.3
2016,12,18,14,45,861.0,51.0,1.3,6.0,326.5,544.39,451.85
2016,12,18,15,0,834.0,49.0,1.3,6.0,289.0,505.29,419.52
2016,12,18,15,15,794.0,46.0,1.25,5.0,247.5,460.77,382.75
2016,12,18,15,30,754.0,43.0,1.2,4.0,206.0,413.03,341.86
2016,12,18,15,45,688.5,38.0,1.2,3.5,163.0,352.68,288.71
2016,12,18,16,0,623.0,33.0,1.2,3.0,120.0,295.37,236.2
2016,12,18,16,15,505.5,26.0,1.2,2.5,79.5,221.42,167.23
2016,12,18,16,30,388.0,19.0,1.2,2.0,39.0,149.95,57.52
2016,12,18,16,45,194.0,9.5,1.3,1.5,19.5,61.23,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,17.69,0.0
2016,12,19,7,45,265.5,24.0,1.3,-0.5,53.5,24.7,8.87
2016,12,19,8,0,531.0,30.0,1.3,0.0,89.0,65.04,30.88
2016,12,19,8,15,609.0,35.5,1.3,0.5,131.0,107.79,61.27
2016,12,19,8,30,687.0,41.0,1.3,1.0,173.0,157.76,102.35
2016,12,19,8,45,734.0,45.0,1.3,1.5,214.5,206.22,146.16
2016,12,19,9,0,781.0,49.0,1.3,2.0,256.0,257.97,193.76
2016,12,19,9,15,811.5,51.5,1.3,2.5,294.0,305.95,238.54
2016,12,19,9,30,842.0,54.0,1.3,3.0,332.0,354.67,283.12
2016,12,19,9,45,864.5,55.5,1.3,4.0,365.5,399.88,323.28
2016,12,19,10,0,887.0,57.0,1.3,5.0,399.0,444.75,361.83
2016,12,19,10,15,900.5,58.5,1.3,5.5,425.5,484.79,396.0
2016,12,19,10,30,914.0,60.0,1.3,6.0,452.0,523.29,427.94
2016,12,19,10,45,922.0,61.5,1.3,6.5,472.0,557.12,455.32
2016,12,19,11,0,930.0,63.0,1.3,7.0,492.0,588.64,480.19
2016,12,19,11,15,935.0,63.5,1.25,7.0,504.5,614.84,500.91
2016,12,19,11,30,940.0,64.0,1.2,7.0,517.0,638.25,519.08
2016,12,19,11,45,941.0,64.5,1.2,7.5,522.0,656.28,532.37
2016,12,19,12,0,942.0,65.0,1.2,8.0,527.0,671.17,543.1
2016,12,19,12,15,940.5,65.0,1.15,8.0,524.5,680.68,550.15
2016,12,19,12,30,939.0,65.0,1.1,8.0,522.0,686.89,554.66
2016,12,19,12,45,934.5,64.0,1.1,8.0,511.5,686.69,554.95
2016,12,19,13,0,930.0,63.0,1.1,8.0,501.0,683.16,552.79
2016,12,19,13,15,811.0,80.0,1.1,8.0,452.0,626.63,509.67
2016,12,19,13,30,692.0,97.0,1.1,8.0,403.0,566.83,463.88
2016,12,19,13,45,650.0,101.0,1.1,8.0,376.0,538.38,442.38
2016,12,19,14,0,608.0,105.0,1.1,8.0,349.0,508.49,419.13
2016,12,19,14,15,728.0,81.0,1.05,7.5,351.5,543.43,448.08
2016,12,19,14,30,848.0,57.0,1.0,7.0,354.0,564.54,465.11
2016,12,19,14,45,821.0,54.5,0.95,7.0,317.5,530.65,437.02
2016,12,19,15,0,794.0,52.0,0.9,7.0,281.0,491.85,404.97
2016,12,19,15,15,753.0,48.5,0.9,6.0,240.5,444.01,366.43
2016,12,19,15,30,712.0,45.0,0.9,5.0,200.0,396.54,326.5
2016,12,19,15,45,646.0,40.0,0.95,4.5,158.0,337.39,275.1
2016,12,19,16,0,580.0,35.0,1.0,4.0,116.0,281.32,224.36
2016,12,19,16,15,462.5,27.0,1.0,3.5,77.0,207.87,156.91
2016,12,19,16,30,345.0,19.0,1.0,3.0,38.0,137.44,56.89
2016,12,19,16,45,172.5,9.5,1.05,3.0,19.0,55.7,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,16.71,0.0
2016,12,20,7,45,253.5,23.5,1.6,0.5,51.0,23.51,8.04
2016,12,20,8,0,507.0,30.0,1.6,1.0,85.0,62.5,29.63
2016,12,20,8,15,585.0,35.5,1.55,1.5,126.0,103.91,58.8
2016,12,20,8,30,663.0,41.0,1.5,2.0,167.0,152.59,98.54
2016,12,20,8,45,709.5,45.0,1.45,2.5,207.5,199.74,140.99
2016,12,20,9,0,756.0,49.0,1.4,3.0,248.0,250.18,187.25
2016,12,20,9,15,787.0,51.5,1.3,3.5,285.5,297.2,230.88
2016,12,20,9,30,818.0,54.0,1.2,4.0,323.0,345.33,274.54
2016,12,20,9,45,840.0,55.5,1.15,5.0,355.5,389.14,313.2
2016,12,20,10,0,862.0,57.0,1.1,6.0,388.0,432.9,350.45
2016,12,20,10,15,875.5,58.5,1.05,6.5,414.5,472.12,383.48
2016,12,20,10,30,889.0,60.0,1.0,7.0,441.0,509.87,414.26
2016,12,20,10,45,897.5,61.0,0.95,7.5,460.5,542.74,440.29
2016,12,20,11,0,906.0,62.0,0.9,8.0,480.0,573.41,463.84
2016,12,20,11,15,911.0,62.5,0.85,8.5,492.5,599.12,482.97
2016,12,20,11,30,916.0,63.0,0.8,9.0,505.0,622.12,499.57
2016,12,20,11,45,917.5,63.5,0.8,9.5,510.0,640.14,512.62
2016,12,20,12,0,919.0,64.0,0.8,10.0,515.0,655.11,523.23
2016,12,20,12,15,918.0,64.0,0.75,10.0,512.5,664.8,530.16
2016,12,20,12,30,917.0,64.0,0.7,10.0,510.0,671.28,534.66
2016,12,20,12,45,909.5,64.5,0.7,10.0,499.5,670.87,534.71
2016,12,20,13,0,902.0,65.0,0.7,10.0,489.0,667.24,532.43
2016,12,20,13,15,894.0,64.0,0.7,10.0,472.0,658.41,526.36
2016,12,20,13,30,886.0,63.0,0.7,10.0,455.0,646.52,518.0
2016,12,20,13,45,873.0,61.5,0.75,10.0,430.5,627.95,505.17
2016,12,20,14,0,860.0,60.0,0.8,10.0,406.0,606.71,490.09
2016,12,20,14,15,841.5,58.5,0.8,9.5,375.5,579.69,470.6
2016,12,20,14,30,823.0,57.0,0.8,9.0,345.0,554.35,451.75
2016,12,20,14,45,796.0,54.0,0.8,9.0,309.5,516.82,422.22
2016,12,20,15,0,769.0,51.0,0.8,9.0,274.0,478.16,391.0
2016,12,20,15,15,728.5,48.0,0.8,8.0,234.5,431.95,354.04
2016,12,20,15,30,688.0,45.0,0.8,7.0,195.0,386.13,315.77
2016,12,20,15,45,624.5,39.5,0.8,6.5,154.0,328.35,265.79
2016,12,20,16,0,561.0,34.0,0.8,6.0,113.0,273.59,216.61
2016,12,20,16,15,445.5,26.5,0.85,5.5,75.5,202.06,151.8
2016,12,20,16,30,330.0,19.0,0.9,5.0,38.0,133.58,59.09
2016,12,20,16,45,165.0,9.5,0.95,4.5,19.0,53.9,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,84.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,169.0,11.0,1.1,4.0,15.0,10.81,0.0
2016,12,21,7,45,312.5,20.5,1.05,4.5,47.5,20.89,5.56
2016,12,21,8,0,456.0,30.0,1.0,5.0,80.0,58.3,27.61
2016,12,21,8,15,536.5,36.5,0.95,5.5,120.0,98.3,55.27
2016,12,21,8,30,617.0,43.0,0.9,6.0,160.0,145.89,93.17
2016,12,21,8,45,664.0,47.5,0.9,6.5,199.5,191.41,133.21
2016,12,21,9,0,711.0,52.0,0.9,7.0,239.0,240.36,177.09
2016,12,21,9,15,473.0,93.0,0.85,7.5,225.0,240.55,187.55
2016,12,21,9,30,235.0,134.0,0.8,8.0,211.0,218.36,175.94
2016,12,21,9,45,241.0,147.0,0.8,8.5,233.0,244.72,198.6
2016,12,21,10,0,247.0,160.0,0.8,9.0,255.0,271.13,220.55
2016,12,21,10,15,250.0,171.0,0.75,9.0,273.0,294.04,239.52
2016,12,21,10,30,253.0,182.0,0.7,9.0,291.0,316.61,257.86
2016,12,21,10,45,227.5,194.0,0.7,9.5,295.0,320.53,260.64
2016,12,21,11,0,202.0,206.0,0.7,10.0,299.0,326.36,264.73
2016,12,21,11,15,545.5,136.5,0.7,10.0,397.0,467.4,378.94
2016,12,21,11,30,889.0,67.0,0.7,10.0,495.0,609.89,489.08
2016,12,21,11,45,890.5,67.0,0.7,10.5,500.0,627.0,499.92
2016,12,21,12,0,892.0,67.0,0.7,11.0,505.0,641.16,509.92
2016,12,21,12,15,891.5,67.0,0.7,11.0,503.0,651.01,517.55
2016,12,21,12,30,891.0,67.0,0.7,11.0,501.0,657.75,522.87
2016,12,21,12,45,887.5,66.5,0.7,11.5,491.5,658.83,523.1
2016,12,21,13,0,884.0,66.0,0.7,12.0,482.0,656.77,521.04
2016,12,21,13,15,876.0,65.0,0.7,12.0,465.0,648.1,515.1
