Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,13,30,868.0,64.0,0.7,12.0,448.0,636.45,506.94
2016,12,21,13,45,857.0,62.5,0.7,12.0,424.5,619.43,494.72
2016,12,21,14,0,846.0,61.0,0.7,12.0,401.0,599.74,480.35
2016,12,21,14,15,828.0,59.0,0.65,11.5,371.5,576.57,463.27
2016,12,21,14,30,810.0,57.0,0.6,11.0,342.0,547.46,441.42
2016,12,21,14,45,786.0,54.0,0.6,11.0,307.0,511.97,413.87
2016,12,21,15,0,762.0,51.0,0.6,11.0,272.0,475.22,384.54
2016,12,21,15,15,722.0,47.5,0.6,10.0,233.5,428.91,348.01
2016,12,21,15,30,682.0,44.0,0.6,9.0,195.0,383.0,310.22
2016,12,21,15,45,621.0,39.0,0.65,8.5,154.5,327.08,262.56
2016,12,21,16,0,560.0,34.0,0.7,8.0,114.0,273.98,215.38
2016,12,21,16,15,448.0,26.5,0.75,7.5,76.5,203.62,152.25
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,136.32,64.07
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,54.94,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,95.5,5.5,1.05,3.0,7.5,0.0,0.0
2016,12,22,7,30,191.0,11.0,1.0,3.0,15.0,10.81,0.0
2016,12,22,7,45,342.0,21.0,1.0,3.5,49.0,22.49,6.39
2016,12,22,8,0,493.0,31.0,1.0,4.0,83.0,60.92,28.81
2016,12,22,8,15,575.5,37.0,1.0,4.5,125.0,102.39,57.28
2016,12,22,8,30,658.0,43.0,1.0,5.0,167.0,151.65,96.55
2016,12,22,8,45,709.0,47.0,1.0,5.5,208.5,199.47,138.65
2016,12,22,9,0,760.0,51.0,1.0,6.0,250.0,251.02,184.97
2016,12,22,9,15,791.5,54.0,0.9,6.5,288.0,298.94,228.55
2016,12,22,9,30,823.0,57.0,0.8,7.0,326.0,348.03,272.11
2016,12,22,9,45,844.5,59.0,0.75,7.5,359.0,393.02,311.43
2016,12,22,10,0,866.0,61.0,0.7,8.0,392.0,436.9,348.59
2016,12,22,10,15,880.0,62.5,0.6,8.5,419.0,476.66,380.94
2016,12,22,10,30,894.0,64.0,0.5,9.0,446.0,514.98,410.89
2016,12,22,10,45,902.5,65.0,0.45,9.5,466.0,548.21,436.37
2016,12,22,11,0,911.0,66.0,0.4,10.0,486.0,579.22,459.39
2016,12,22,11,15,916.5,66.5,0.4,10.5,498.5,605.56,478.91
2016,12,22,11,30,922.0,67.0,0.4,11.0,511.0,629.21,496.04
2016,12,22,11,45,923.0,67.5,0.4,11.5,516.5,647.26,508.76
2016,12,22,12,0,924.0,68.0,0.4,12.0,522.0,662.24,519.08
2016,12,22,12,15,923.0,68.0,0.5,12.0,519.5,672.23,528.07
2016,12,22,12,30,922.0,68.0,0.6,12.0,517.0,678.99,534.73
2016,12,22,12,45,920.0,66.5,0.7,12.0,507.5,680.13,537.35
2016,12,22,13,0,918.0,65.0,0.8,12.0,498.0,678.0,537.56
2016,12,22,13,15,910.5,64.5,0.8,12.0,481.0,670.23,532.28
2016,12,22,13,30,903.0,64.0,0.8,12.0,464.0,659.35,524.69
2016,12,22,13,45,891.5,62.5,0.8,12.0,440.0,641.75,512.09
2016,12,22,14,0,880.0,61.0,0.8,12.0,416.0,621.37,497.27
2016,12,22,14,15,861.5,59.0,0.7,11.5,385.5,593.58,476.43
2016,12,22,14,30,843.0,57.0,0.6,11.0,355.0,563.65,453.58
2016,12,22,14,45,816.5,54.5,0.55,11.0,319.0,530.38,427.22
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,492.13,396.44
2016,12,22,15,15,749.5,48.5,0.6,10.5,242.5,444.76,359.53
2016,12,22,15,30,709.0,45.0,0.7,10.0,202.0,397.7,321.08
2016,12,22,15,45,642.0,40.5,0.8,9.5,160.0,338.73,271.38
2016,12,22,16,0,575.0,36.0,0.9,9.0,118.0,282.82,222.19
2016,12,22,16,15,461.5,28.0,0.95,8.5,79.5,210.56,157.68
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,141.8,70.76
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,57.32,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,5.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,5.0,6.0,5.9,0.0
2016,12,23,7,45,0.0,20.5,2.65,5.0,20.5,19.59,6.41
2016,12,23,8,0,0.0,35.0,2.7,5.0,35.0,33.39,22.4
2016,12,23,8,15,8.0,51.5,2.7,5.0,53.0,50.18,37.41
2016,12,23,8,30,16.0,68.0,2.7,5.0,71.0,67.94,53.03
2016,12,23,8,45,23.0,84.0,2.7,5.5,89.5,86.37,69.11
2016,12,23,9,0,30.0,100.0,2.7,6.0,108.0,105.39,85.56
2016,12,23,9,15,34.0,114.5,2.55,6.0,125.0,122.75,100.67
2016,12,23,9,30,38.0,129.0,2.4,6.0,142.0,140.52,115.99
2016,12,23,9,45,41.0,142.0,2.3,6.5,157.0,156.78,129.64
2016,12,23,10,0,44.0,155.0,2.2,7.0,172.0,173.3,143.33
2016,12,23,10,15,22.0,136.5,2.1,7.0,145.0,143.73,118.26
2016,12,23,10,30,0.0,118.0,2.0,7.0,118.0,115.07,93.71
2016,12,23,10,45,0.0,63.5,1.9,7.5,63.5,61.38,47.56
2016,12,23,11,0,0.0,9.0,1.8,8.0,9.0,8.68,1.9
2016,12,23,11,15,0.0,9.5,1.9,8.0,9.5,9.17,2.32
2016,12,23,11,30,0.0,10.0,2.0,8.0,10.0,9.65,2.74
2016,12,23,11,45,7.0,94.5,2.15,8.5,98.0,95.97,76.97
2016,12,23,12,0,14.0,179.0,2.3,9.0,186.0,186.77,152.87
2016,12,23,12,15,62.5,200.5,2.35,8.5,231.0,247.32,204.07
2016,12,23,12,30,111.0,222.0,2.4,8.0,276.0,304.23,251.92
2016,12,23,12,45,128.5,218.5,2.5,8.0,280.0,320.18,265.31
2016,12,23,13,0,146.0,215.0,2.6,8.0,284.0,329.23,273.33
2016,12,23,13,15,155.0,207.0,2.6,7.5,278.0,327.07,272.54
2016,12,23,13,30,164.0,199.0,2.6,7.0,272.0,324.31,271.29
2016,12,23,13,45,82.0,142.5,2.6,7.0,179.0,206.93,173.03
2016,12,23,14,0,0.0,86.0,2.6,7.0,86.0,83.68,66.96
2016,12,23,14,15,0.0,45.5,2.5,7.0,45.5,43.95,32.79
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.82,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,4.34,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.86,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,3.37,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.89,0.0
2016,12,23,15,45,0.0,2.0,2.05,5.5,2.0,1.93,0.0
2016,12,23,16,0,0.0,1.0,2.0,5.0,1.0,0.96,0.0
2016,12,23,16,15,0.0,0.5,1.95,4.5,0.5,0.48,0.0
2016,12,23,16,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,5.5,2.0,2.0,6.5,0.0,0.0
2016,12,24,7,30,132.0,11.0,2.0,2.0,13.0,10.81,0.0
2016,12,24,7,45,299.0,20.5,2.05,2.5,46.0,19.21,4.49
2016,12,24,8,0,466.0,30.0,2.1,3.0,79.0,56.75,26.65
2016,12,24,8,15,551.5,36.5,2.15,3.0,120.0,97.49,54.57
2016,12,24,8,30,637.0,43.0,2.2,3.0,161.0,146.36,93.75
2016,12,24,8,45,693.5,46.5,2.25,3.5,203.0,193.75,135.75
2016,12,24,9,0,750.0,50.0,2.3,4.0,245.0,245.45,182.81
2016,12,24,9,15,782.5,52.5,2.3,4.0,283.0,292.73,227.44
2016,12,24,9,30,815.0,55.0,2.3,4.0,321.0,341.29,272.7
2016,12,24,9,45,840.5,56.5,2.35,4.5,354.5,386.56,314.07
2016,12,24,10,0,866.0,58.0,2.4,5.0,388.0,432.05,354.59
2016,12,24,10,15,881.0,59.5,2.35,5.0,415.5,472.38,390.38
2016,12,24,10,30,896.0,61.0,2.3,5.0,443.0,511.37,424.15
2016,12,24,10,45,906.5,61.5,2.3,5.5,463.5,545.3,452.49
2016,12,24,11,0,917.0,62.0,2.3,6.0,484.0,577.14,478.43
2016,12,24,11,15,577.5,138.5,2.3,6.0,407.0,489.47,407.06
2016,12,24,11,30,238.0,215.0,2.3,6.0,330.0,368.42,306.42
2016,12,24,11,45,166.5,218.0,2.3,6.0,299.5,333.05,277.33
2016,12,24,12,0,95.0,221.0,2.3,6.0,269.0,288.87,240.09
2016,12,24,12,15,96.0,220.0,2.3,6.0,268.0,290.4,241.66
2016,12,24,12,30,97.0,219.0,2.3,6.0,267.0,291.72,242.9
2016,12,24,12,45,505.5,142.5,2.3,6.0,383.0,496.44,416.99
2016,12,24,13,0,914.0,66.0,2.3,6.0,499.0,677.24,563.35
2016,12,24,13,15,907.0,65.5,2.25,6.0,482.0,670.02,556.26
2016,12,24,13,30,900.0,65.0,2.2,6.0,465.0,659.69,548.31
2016,12,24,13,45,890.0,63.0,2.2,6.0,441.5,642.67,535.4
2016,12,24,14,0,880.0,61.0,2.2,6.0,418.0,622.83,520.09
2016,12,24,14,15,862.0,59.0,2.15,5.5,387.5,595.49,499.2
2016,12,24,14,30,844.0,57.0,2.1,5.0,357.0,565.99,476.11
2016,12,24,14,45,819.5,54.5,2.05,5.0,321.5,533.94,449.41
2016,12,24,15,0,795.0,52.0,2.0,5.0,286.0,496.77,417.94
2016,12,24,15,15,756.0,48.5,1.9,4.5,246.0,450.05,378.29
2016,12,24,15,30,717.0,45.0,1.8,4.0,206.0,403.53,337.46
2016,12,24,15,45,654.5,40.5,1.7,3.5,164.5,346.18,286.34
2016,12,24,16,0,592.0,36.0,1.6,3.0,123.0,291.54,235.95
2016,12,24,16,15,479.5,28.5,1.55,2.5,83.5,219.17,169.5
2016,12,24,16,30,367.0,21.0,1.5,2.0,44.0,150.74,85.67
2016,12,24,16,45,183.5,10.5,1.5,1.5,22.0,61.03,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,225.5,15.5,0.95,1.5,38.5,13.5,2.68
2016,12,25,8,0,451.0,31.0,0.9,2.0,77.0,55.13,26.09
2016,12,25,8,15,537.0,37.0,0.9,2.5,118.0,95.63,53.7
2016,12,25,8,30,623.0,43.0,0.9,3.0,159.0,143.27,91.4
2016,12,25,8,45,677.0,47.0,0.95,3.5,200.0,189.94,132.44
2016,12,25,9,0,731.0,51.0,1.0,4.0,241.0,240.71,178.21
2016,12,25,9,15,764.0,54.0,1.05,4.0,279.0,287.83,222.06
2016,12,25,9,30,797.0,57.0,1.1,4.0,317.0,336.34,266.6
2016,12,25,9,45,817.0,60.0,1.15,4.5,349.5,380.88,306.75
2016,12,25,10,0,837.0,63.0,1.2,5.0,382.0,425.09,345.53
2016,12,25,10,15,852.0,64.5,1.2,5.0,409.0,464.78,380.14
2016,12,25,10,30,867.0,66.0,1.2,5.0,436.0,501.88,411.85
2016,12,25,10,45,877.5,67.0,1.2,5.5,456.5,535.61,439.37
2016,12,25,11,0,888.0,68.0,1.2,6.0,477.0,567.33,464.59
2016,12,25,11,15,601.5,136.0,1.2,6.0,416.5,500.52,411.13
2016,12,25,11,30,315.0,204.0,1.2,6.0,356.0,407.94,335.96
2016,12,25,11,45,268.5,213.0,1.25,6.5,343.5,396.2,326.53
2016,12,25,12,0,222.0,222.0,1.3,7.0,331.0,376.0,309.63
2016,12,25,12,15,221.0,221.5,1.25,7.0,330.0,378.56,311.85
2016,12,25,12,30,220.0,221.0,1.2,7.0,329.0,380.4,313.33
2016,12,25,12,45,309.5,202.0,1.2,7.0,351.0,426.9,352.09
2016,12,25,13,0,399.0,183.0,1.2,7.0,373.0,465.73,384.18
2016,12,25,13,15,487.0,156.5,1.2,7.0,380.0,501.44,413.55
2016,12,25,13,30,575.0,130.0,1.2,7.0,387.0,529.62,436.89
2016,12,25,13,45,335.0,153.0,1.2,7.0,301.0,387.28,321.85
2016,12,25,14,0,95.0,176.0,1.2,7.0,215.0,247.27,205.17
2016,12,25,14,15,123.0,164.0,1.15,6.5,210.5,257.63,215.48
2016,12,25,14,30,151.0,152.0,1.1,6.0,206.0,259.42,217.86
2016,12,25,14,45,146.5,137.5,1.1,6.0,185.5,238.23,200.25
2016,12,25,15,0,142.0,123.0,1.1,6.0,165.0,216.84,182.26
2016,12,25,15,15,415.0,84.5,1.05,5.5,183.5,320.4,269.81
2016,12,25,15,30,688.0,46.0,1.0,5.0,202.0,392.05,325.52
2016,12,25,15,45,628.5,41.0,1.0,4.5,161.0,336.4,275.98
2016,12,25,16,0,569.0,36.0,1.0,4.0,120.0,283.34,227.91
2016,12,25,16,15,460.0,28.5,1.05,3.5,82.0,213.01,164.26
2016,12,25,16,30,351.0,21.0,1.1,3.0,44.0,146.77,86.43
2016,12,25,16,45,175.5,10.5,1.15,2.5,22.0,59.12,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,251.0,13.5,1.55,0.0,39.5,12.25,1.71
2016,12,26,8,0,502.0,27.0,1.6,0.0,79.0,54.47,24.2
2016,12,26,8,15,583.0,32.5,1.55,0.5,120.0,95.42,51.96
2016,12,26,8,30,664.0,38.0,1.5,1.0,161.0,143.99,90.95
2016,12,26,8,45,713.0,42.0,1.5,1.5,202.0,191.55,133.56
2016,12,26,9,0,762.0,46.0,1.5,2.0,243.0,242.7,180.56
2016,12,26,9,15,793.5,48.5,1.45,2.5,281.0,290.22,225.05
2016,12,26,9,30,825.0,51.0,1.4,3.0,319.0,338.73,269.63
2016,12,26,9,45,844.0,53.5,1.35,4.0,351.5,383.26,309.47
2016,12,26,10,0,863.0,56.0,1.3,5.0,384.0,427.29,347.49
2016,12,26,10,15,877.5,57.5,1.25,5.5,411.5,467.42,381.74
2016,12,26,10,30,892.0,59.0,1.2,6.0,439.0,506.18,413.78
2016,12,26,10,45,900.5,60.5,1.15,6.5,459.5,540.21,441.1
2016,12,26,11,0,909.0,62.0,1.1,7.0,480.0,572.06,465.91
2016,12,26,11,15,915.0,62.5,1.0,7.0,493.5,599.0,486.72
2016,12,26,11,30,921.0,63.0,0.9,7.0,507.0,623.3,504.94
2016,12,26,11,45,922.0,64.0,0.85,7.5,513.0,642.29,518.31
2016,12,26,12,0,923.0,65.0,0.8,8.0,519.0,658.22,529.12
2016,12,26,12,15,922.0,65.0,0.7,8.0,517.0,668.61,535.96
2016,12,26,12,30,921.0,65.0,0.6,8.0,515.0,675.77,540.28
2016,12,26,12,45,916.0,64.5,0.55,8.0,505.5,676.51,540.5
2016,12,26,13,0,911.0,64.0,0.5,8.0,496.0,673.99,538.31
2016,12,26,13,15,903.0,63.5,0.45,8.0,479.5,666.31,532.41
2016,12,26,13,30,895.0,63.0,0.4,8.0,463.0,655.53,524.2
2016,12,26,13,45,882.5,61.5,0.4,8.0,439.0,637.73,511.47
2016,12,26,14,0,870.0,60.0,0.4,8.0,415.0,617.18,496.56
2016,12,26,14,15,852.0,58.5,0.4,8.0,385.0,590.74,476.95
2016,12,26,14,30,834.0,57.0,0.4,8.0,355.0,562.16,455.33
2016,12,26,14,45,808.0,54.5,0.4,8.0,319.5,529.62,430.0
2016,12,26,15,0,782.0,52.0,0.4,8.0,284.0,492.04,400.14
2016,12,26,15,15,743.0,48.5,0.55,7.5,245.0,445.72,364.38
2016,12,26,15,30,704.0,45.0,0.7,7.0,206.0,399.62,326.87
2016,12,26,15,45,643.0,40.5,0.85,6.5,164.5,343.3,279.17
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,289.62,231.52
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.0,219.71,168.78
2016,12,26,16,30,370.0,21.0,1.2,5.0,45.0,154.06,93.5
2016,12,26,16,45,185.0,10.5,1.3,4.5,22.5,62.09,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.0,14.5,1.1,1.5,38.0,11.95,1.28
2016,12,27,8,0,454.0,29.0,1.0,2.0,76.0,53.13,24.61
2016,12,27,8,15,539.0,35.5,0.95,2.5,116.5,92.96,51.4
2016,12,27,8,30,624.0,42.0,0.9,3.0,157.0,140.91,89.23
2016,12,27,8,45,678.0,46.5,0.85,3.5,198.5,188.08,130.55
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,239.4,176.55
2016,12,27,9,15,765.0,54.0,0.8,4.5,277.5,286.62,219.87
2016,12,27,9,30,798.0,57.0,0.8,5.0,315.0,335.25,263.64
2016,12,27,9,45,823.0,58.5,0.8,5.5,349.0,380.29,303.6
2016,12,27,10,0,848.0,60.0,0.8,6.0,383.0,424.64,341.88
2016,12,27,10,15,863.0,61.5,0.8,6.5,410.0,464.57,375.6
2016,12,27,10,30,878.0,63.0,0.8,7.0,437.0,503.22,407.29
2016,12,27,10,45,887.0,64.5,0.8,7.5,457.5,537.19,434.47
2016,12,27,11,0,896.0,66.0,0.8,8.0,478.0,569.07,459.31
2016,12,27,11,15,902.0,66.5,0.8,8.0,492.0,595.83,480.55
2016,12,27,11,30,908.0,67.0,0.8,8.0,506.0,619.99,499.47
2016,12,27,11,45,909.0,67.5,0.85,8.5,511.5,638.32,513.38
2016,12,27,12,0,910.0,68.0,0.9,9.0,517.0,653.62,524.89
2016,12,27,12,15,909.5,68.0,0.9,9.0,515.5,664.31,533.24
2016,12,27,12,30,909.0,68.0,0.9,9.0,514.0,671.84,539.21
2016,12,27,12,45,903.5,68.0,0.9,9.5,504.5,672.89,539.4
2016,12,27,13,0,898.0,68.0,0.9,10.0,495.0,670.74,537.24
2016,12,27,13,15,890.0,67.0,0.9,10.0,478.5,662.64,531.67
2016,12,27,13,30,882.0,66.0,0.9,10.0,462.0,651.48,523.82
2016,12,27,13,45,871.5,64.5,0.9,10.0,438.5,635.19,512.07
2016,12,27,14,0,861.0,63.0,0.9,10.0,415.0,616.14,498.08
2016,12,27,14,15,594.5,100.0,0.85,9.5,335.0,489.31,399.56
2016,12,27,14,30,328.0,137.0,0.8,9.0,255.0,352.97,291.07
2016,12,27,14,45,317.0,125.0,0.75,9.0,229.5,326.67,270.66
2016,12,27,15,0,306.0,113.0,0.7,9.0,204.0,299.91,248.56
2016,12,27,15,15,292.5,98.5,0.7,8.0,176.0,268.49,223.1
2016,12,27,15,30,279.0,84.0,0.7,7.0,148.0,244.11,202.48
2016,12,27,15,45,251.0,69.5,0.7,6.0,118.5,206.18,169.73
2016,12,27,16,0,223.0,55.0,0.7,5.0,89.0,169.61,137.18
2016,12,27,16,15,178.0,39.5,0.75,4.5,61.0,127.22,98.65
2016,12,27,16,30,133.0,24.0,0.8,4.0,33.0,84.0,51.98
2016,12,27,16,45,66.5,12.0,0.9,3.5,16.5,30.53,0.0
2016,12,27,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,258.0,13.5,1.5,0.5,39.5,11.59,0.9
2016,12,28,8,0,516.0,27.0,1.5,1.0,79.0,53.97,23.58
2016,12,28,8,15,598.0,32.5,1.45,1.5,121.0,95.6,51.35
2016,12,28,8,30,680.0,38.0,1.4,2.0,163.0,144.98,90.64
2016,12,28,8,45,730.0,42.0,1.4,3.0,205.0,193.52,133.59
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,245.74,180.9
2016,12,28,9,15,811.0,48.5,1.35,4.5,285.5,294.05,225.77
2016,12,28,9,30,842.0,51.0,1.3,5.0,324.0,343.23,270.61
2016,12,28,9,45,866.5,52.0,1.3,5.5,357.5,389.1,311.89
2016,12,28,10,0,891.0,53.0,1.3,6.0,391.0,434.86,351.89
2016,12,28,10,15,905.0,54.0,1.3,6.5,419.0,475.38,386.62
2016,12,28,10,30,919.0,55.0,1.3,7.0,447.0,514.43,419.14
2016,12,28,10,45,928.5,56.0,1.35,8.0,468.0,549.42,447.06
2016,12,28,11,0,938.0,57.0,1.4,9.0,489.0,582.21,472.47
2016,12,28,11,15,943.5,57.5,1.3,9.0,502.5,609.76,493.89
2016,12,28,11,30,949.0,58.0,1.2,9.0,516.0,634.55,512.66
2016,12,28,11,45,951.5,58.0,1.15,9.5,522.5,654.03,526.53
2016,12,28,12,0,954.0,58.0,1.1,10.0,529.0,670.39,537.79
2016,12,28,12,15,953.0,58.0,1.1,10.0,527.5,681.3,546.32
2016,12,28,12,30,952.0,58.0,1.1,10.0,526.0,688.88,552.15
2016,12,28,12,45,947.5,58.0,1.1,10.5,516.5,690.81,552.72
2016,12,28,13,0,943.0,58.0,1.1,11.0,507.0,689.39,551.04
2016,12,28,13,15,936.0,57.0,1.1,11.0,490.5,681.83,546.03
2016,12,28,13,30,929.0,56.0,1.1,11.0,474.0,671.05,538.82
2016,12,28,13,45,918.0,55.0,1.1,11.0,450.5,654.57,526.96
2016,12,28,14,0,907.0,54.0,1.1,11.0,427.0,635.19,512.75
2016,12,28,14,15,890.5,52.5,1.0,10.5,397.0,609.12,493.2
2016,12,28,14,30,874.0,51.0,0.9,10.0,367.0,580.71,471.49
2016,12,28,14,45,849.5,49.0,0.85,10.0,331.5,545.07,443.33
2016,12,28,15,0,825.0,47.0,0.8,10.0,296.0,508.04,413.38
2016,12,28,15,15,789.0,44.5,0.8,9.0,256.0,463.45,378.33
2016,12,28,15,30,753.0,42.0,0.8,8.0,216.0,422.01,344.12
2016,12,28,15,45,695.0,38.0,0.8,7.0,174.0,365.87,296.61
2016,12,28,16,0,637.0,34.0,0.8,6.0,132.0,312.08,249.08
2016,12,28,16,15,537.0,27.5,0.85,5.5,92.0,243.02,187.17
2016,12,28,16,30,437.0,21.0,0.9,5.0,52.0,178.46,114.99
2016,12,28,16,45,218.5,10.5,0.95,4.5,26.0,72.3,0.0
2016,12,28,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.0,12.18,0.97
2016,12,29,8,0,493.0,29.0,1.5,4.0,78.0,54.15,24.32
2016,12,29,8,15,578.0,35.0,1.5,4.5,120.5,95.33,51.45
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,144.64,90.08
2016,12,29,8,45,713.0,45.5,1.5,5.5,204.5,192.89,132.47
2016,12,29,9,0,763.0,50.0,1.5,6.0,246.0,244.87,179.4
2016,12,29,9,15,795.5,53.0,1.4,6.5,285.0,293.42,223.99
2016,12,29,9,30,828.0,56.0,1.3,7.0,324.0,343.29,268.86
2016,12,29,9,45,839.0,60.5,1.2,7.5,356.5,387.47,308.22
2016,12,29,10,0,850.0,65.0,1.1,8.0,389.0,430.6,345.29
2016,12,29,10,15,866.0,67.0,1.0,8.5,417.0,472.1,379.66
2016,12,29,10,30,882.0,69.0,0.9,9.0,445.0,512.39,411.78
2016,12,29,10,45,892.0,70.0,0.8,10.0,466.0,545.42,436.47
2016,12,29,11,0,902.0,71.0,0.7,11.0,487.0,577.68,459.52
2016,12,29,11,15,908.0,72.0,0.6,11.5,501.0,605.39,479.1
2016,12,29,11,30,914.0,73.0,0.5,12.0,515.0,630.48,496.08
2016,12,29,11,45,915.5,73.5,0.45,12.5,521.0,649.49,508.81
2016,12,29,12,0,917.0,74.0,0.4,13.0,527.0,665.47,519.11
2016,12,29,12,15,916.0,73.5,0.35,13.0,525.5,675.62,526.04
2016,12,29,12,30,915.0,73.0,0.3,13.0,524.0,682.55,530.65
2016,12,29,12,45,917.0,71.0,0.3,13.0,516.0,686.52,533.92
2016,12,29,13,0,919.0,69.0,0.3,13.0,508.0,687.23,534.87
2016,12,29,13,15,910.5,68.0,0.25,13.0,491.0,678.95,528.65
2016,12,29,13,30,902.0,67.0,0.2,13.0,474.0,667.53,520.28
2016,12,29,13,45,888.5,66.0,0.2,13.5,450.0,649.89,507.13
2016,12,29,14,0,875.0,65.0,0.2,14.0,426.0,629.5,491.91
2016,12,29,14,15,856.5,63.0,0.2,13.5,395.5,606.12,475.96
2016,12,29,14,30,838.0,61.0,0.2,13.0,365.0,576.65,455.24
2016,12,29,14,45,809.0,59.0,0.2,13.0,329.0,539.24,427.24
2016,12,29,15,0,780.0,57.0,0.2,13.0,293.0,500.64,397.6
2016,12,29,15,15,740.5,53.5,0.35,12.0,253.0,454.07,363.53
2016,12,29,15,30,701.0,50.0,0.5,11.0,213.0,407.67,327.68
2016,12,29,15,45,635.0,45.0,0.65,10.5,171.0,348.33,279.04
2016,12,29,16,0,569.0,40.0,0.8,10.0,129.0,291.88,230.56
2016,12,29,16,15,462.5,32.0,0.85,9.5,89.5,224.99,171.81
2016,12,29,16,30,356.0,24.0,0.9,9.0,50.0,159.91,104.28
2016,12,29,16,45,178.0,12.0,0.95,8.5,25.0,62.63,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.5,0.95,5.5,32.5,12.72,1.05
2016,12,30,8,0,328.0,33.0,0.9,6.0,65.0,47.68,23.95
2016,12,30,8,15,405.0,42.5,0.85,6.5,102.5,83.21,48.2
2016,12,30,8,30,482.0,52.0,0.8,7.0,140.0,126.2,81.6
2016,12,30,8,45,534.0,58.5,0.8,7.5,178.0,168.23,117.48
2016,12,30,9,0,586.0,65.0,0.8,8.0,216.0,214.5,157.99
2016,12,30,9,15,616.5,71.5,0.8,8.0,251.5,258.25,197.54
2016,12,30,9,30,647.0,78.0,0.8,8.0,287.0,303.57,237.94
2016,12,30,9,45,688.5,77.0,0.8,8.5,320.5,346.63,275.23
2016,12,30,10,0,730.0,76.0,0.8,9.0,354.0,391.17,312.9
2016,12,30,10,15,755.5,74.5,0.8,9.0,380.5,429.15,345.28
2016,12,30,10,30,781.0,73.0,0.8,9.0,407.0,466.82,376.7
2016,12,30,10,45,781.5,79.5,0.8,9.5,427.0,499.34,402.56
2016,12,30,11,0,782.0,86.0,0.8,10.0,447.0,529.6,425.97
2016,12,30,11,15,788.0,87.5,0.8,10.0,460.5,555.34,446.33
2016,12,30,11,30,794.0,89.0,0.8,10.0,474.0,578.84,464.68
2016,12,30,11,45,591.5,144.0,0.85,10.5,432.5,529.97,425.46
2016,12,30,12,0,389.0,199.0,0.9,11.0,391.0,462.6,371.9
2016,12,30,12,15,391.5,197.0,0.9,11.0,390.5,467.99,377.06
2016,12,30,12,30,394.0,195.0,0.9,11.0,390.0,472.04,380.49
2016,12,30,12,45,359.5,197.5,0.9,11.5,373.5,455.44,366.86
2016,12,30,13,0,325.0,200.0,0.9,12.0,357.0,437.44,352.29
2016,12,30,13,15,591.5,136.0,0.9,11.5,409.0,552.29,445.24
2016,12,30,13,30,858.0,72.0,0.9,11.0,461.0,649.66,521.49
2016,12,30,13,45,845.5,70.5,0.9,11.0,438.0,632.63,507.92
2016,12,30,14,0,833.0,69.0,0.9,11.0,415.0,612.9,493.52
2016,12,30,14,15,815.0,67.0,0.9,10.5,385.5,586.71,474.86
2016,12,30,14,30,797.0,65.0,0.9,10.0,356.0,558.39,454.14
2016,12,30,14,45,769.0,62.5,0.9,10.0,321.0,521.9,425.74
2016,12,30,15,0,741.0,60.0,0.9,10.0,286.0,484.28,395.73
2016,12,30,15,15,701.0,56.0,0.85,9.5,247.0,437.97,358.33
2016,12,30,15,30,661.0,52.0,0.8,9.0,208.0,391.95,319.92
2016,12,30,15,45,595.0,47.0,0.75,8.5,167.0,337.02,273.04
2016,12,30,16,0,529.0,42.0,0.7,8.0,126.0,282.51,225.16
2016,12,30,16,15,425.5,33.5,0.7,7.0,87.5,213.92,165.3
2016,12,30,16,30,322.0,25.0,0.7,6.0,49.0,151.17,101.8
2016,12,30,16,45,161.0,12.5,0.75,5.5,24.5,58.62,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
